Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,7,45,186.5,16.0,3.85,7.5,34.0,125.94,10.23
2016,1,1,8,0,373.0,32.0,3.8,8.0,68.0,262.98,203.75
2016,1,1,8,15,464.5,40.0,3.75,8.0,108.0,345.05,286.1
2016,1,1,8,30,556.0,48.0,3.7,8.0,148.0,435.8,367.66
2016,1,1,8,45,611.0,54.0,3.65,8.5,189.0,507.59,430.33
2016,1,1,9,0,666.0,60.0,3.6,9.0,230.0,583.06,493.03
2016,1,1,9,15,703.0,64.0,3.5,9.0,268.5,645.5,542.84
2016,1,1,9,30,740.0,68.0,3.4,9.0,307.0,703.39,587.53
2016,1,1,9,45,760.0,72.0,3.35,9.5,340.0,753.46,624.02
2016,1,1,10,0,780.0,76.0,3.3,10.0,373.0,802.48,658.75
2016,1,1,10,15,797.5,78.5,3.15,10.0,401.5,846.15,689.28
2016,1,1,10,30,815.0,81.0,3.0,10.0,430.0,888.02,717.85
2016,1,1,10,45,827.5,82.5,2.9,10.0,451.5,921.86,740.43
2016,1,1,11,0,840.0,84.0,2.8,10.0,473.0,953.17,760.96
2016,1,1,11,15,847.0,85.0,2.65,10.0,487.5,975.68,774.56
2016,1,1,11,30,854.0,86.0,2.5,10.0,502.0,995.13,785.93
2016,1,1,11,45,679.0,126.5,2.4,10.0,460.0,883.33,704.82
2016,1,1,12,0,504.0,167.0,2.3,10.0,418.0,746.56,604.67
2016,1,1,12,15,415.0,185.5,2.15,10.0,392.5,678.43,551.66
2016,1,1,12,30,326.0,204.0,2.0,10.0,367.0,585.74,479.16
2016,1,1,12,45,399.0,185.5,1.85,10.5,381.5,658.1,534.81
2016,1,1,13,0,472.0,167.0,1.7,11.0,396.0,704.88,569.16
2016,1,1,13,15,564.0,138.0,1.6,11.0,403.0,753.09,604.48
2016,1,1,13,30,656.0,109.0,1.5,11.0,410.0,807.91,643.24
2016,1,1,13,45,576.5,121.0,1.45,11.0,376.0,731.27,587.15
2016,1,1,14,0,497.0,133.0,1.4,11.0,342.0,647.69,526.23
2016,1,1,14,15,434.5,133.0,1.35,11.0,307.0,577.21,473.02
2016,1,1,14,30,372.0,133.0,1.3,11.0,272.0,508.87,419.88
2016,1,1,14,45,354.0,124.0,1.3,11.0,246.0,469.56,389.68
2016,1,1,15,0,336.0,115.0,1.3,11.0,220.0,430.56,358.77
2016,1,1,15,15,319.0,101.5,1.3,10.5,191.0,387.58,324.58
2016,1,1,15,30,302.0,88.0,1.3,10.0,162.0,345.27,289.81
2016,1,1,15,45,272.0,74.0,1.3,10.0,131.5,294.78,246.46
2016,1,1,16,0,242.0,60.0,1.3,10.0,101.0,246.74,203.93
2016,1,1,16,15,196.0,45.0,1.3,10.0,71.5,191.32,153.66
2016,1,1,16,30,150.0,30.0,1.3,10.0,42.0,140.33,97.39
2016,1,1,16,45,75.0,15.0,1.35,10.0,21.0,64.29,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,7,45,78.5,17.0,4.55,10.5,25.0,72.55,1.85
2016,1,2,8,0,157.0,34.0,4.6,11.0,50.0,150.89,114.07
2016,1,2,8,15,201.0,49.5,4.7,11.0,79.5,202.22,165.36
2016,1,2,8,30,245.0,65.0,4.8,11.0,109.0,257.95,216.19
2016,1,2,8,45,273.5,79.0,4.95,11.5,139.5,305.44,258.56
2016,1,2,9,0,302.0,93.0,5.1,12.0,170.0,355.17,301.73
2016,1,2,9,15,319.0,106.5,5.2,12.0,199.0,380.16,324.12
2016,1,2,9,30,336.0,120.0,5.3,12.0,228.0,422.21,359.68
2016,1,2,9,45,356.5,128.5,5.4,12.5,254.5,480.84,407.11
2016,1,2,10,0,377.0,137.0,5.5,13.0,281.0,521.69,439.61
2016,1,2,10,15,203.0,152.5,5.6,13.0,231.0,374.68,315.56
2016,1,2,10,30,29.0,168.0,5.7,13.0,181.0,196.3,161.79
2016,1,2,10,45,185.0,176.0,5.85,13.0,262.0,374.38,315.2
2016,1,2,11,0,341.0,184.0,6.0,13.0,343.0,561.65,470.28
2016,1,2,11,15,242.5,201.5,6.1,13.0,316.0,491.93,410.51
2016,1,2,11,30,144.0,219.0,6.2,13.0,289.0,395.14,329.01
2016,1,2,11,45,86.0,208.0,6.3,13.5,250.0,299.59,248.61
2016,1,2,12,0,28.0,197.0,6.4,14.0,211.0,204.44,167.38
2016,1,2,12,15,109.5,210.0,6.45,14.0,265.0,349.39,289.97
2016,1,2,12,30,191.0,223.0,6.5,14.0,319.0,449.02,373.38
2016,1,2,12,45,275.0,207.5,6.55,14.0,343.0,536.73,446.32
2016,1,2,13,0,359.0,192.0,6.6,14.0,367.0,598.25,498.04
2016,1,2,13,15,333.5,190.0,6.55,14.0,348.5,565.92,471.68
2016,1,2,13,30,308.0,188.0,6.5,14.0,330.0,533.3,445.27
2016,1,2,13,45,259.5,184.0,6.5,14.0,299.5,476.4,398.61
2016,1,2,14,0,211.0,180.0,6.5,14.0,269.0,400.18,336.02
2016,1,2,14,15,105.5,107.5,6.4,14.0,152.0,209.82,176.27
2016,1,2,14,30,0.0,35.0,6.3,14.0,35.0,26.71,17.27
2016,1,2,14,45,0.0,31.5,6.25,14.0,31.5,24.02,15.01
2016,1,2,15,0,0.0,28.0,6.2,14.0,28.0,21.33,12.71
2016,1,2,15,15,0.0,24.0,6.05,13.5,24.0,18.27,10.09
2016,1,2,15,30,0.0,20.0,5.9,13.0,20.0,15.2,7.45
2016,1,2,15,45,0.0,16.5,5.8,13.0,16.5,12.53,5.09
2016,1,2,16,0,0.0,13.0,5.7,13.0,13.0,9.86,2.71
2016,1,2,16,15,0.0,9.0,5.65,13.0,9.0,6.82,0.0
2016,1,2,16,30,0.0,5.0,5.6,13.0,5.0,3.78,0.0
2016,1,2,16,45,0.0,2.5,5.6,13.0,2.5,1.89,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.5,6.75,13.0,15.5,11.83,0.0
2016,1,3,8,0,0.0,31.0,6.7,13.0,31.0,27.04,15.57
2016,1,3,8,15,9.5,48.0,6.65,13.0,49.5,49.0,35.42
2016,1,3,8,30,19.0,65.0,6.6,13.0,68.0,79.33,62.03
2016,1,3,8,45,26.0,81.5,6.55,13.0,87.0,101.64,81.83
2016,1,3,9,0,33.0,98.0,6.5,13.0,106.0,124.61,102.02
2016,1,3,9,15,38.0,113.0,6.5,13.0,124.0,144.71,119.52
2016,1,3,9,30,43.0,128.0,6.5,13.0,142.0,165.43,137.32
2016,1,3,9,45,47.0,141.5,6.5,13.5,158.0,183.88,152.71
2016,1,3,10,0,51.0,155.0,6.5,14.0,174.0,202.85,168.33
2016,1,3,10,15,104.5,171.0,6.4,14.0,214.0,289.52,242.1
2016,1,3,10,30,158.0,187.0,6.3,14.0,254.0,360.89,302.17
2016,1,3,10,45,82.0,175.0,6.2,14.0,210.0,253.86,211.17
2016,1,3,11,0,6.0,163.0,6.1,14.0,166.0,147.55,119.35
2016,1,3,11,15,157.5,183.0,6.05,14.0,260.5,360.51,301.48
2016,1,3,11,30,309.0,203.0,6.0,14.0,355.0,562.98,467.71
2016,1,3,11,45,406.0,186.0,5.95,14.5,388.0,666.57,549.6
2016,1,3,12,0,503.0,169.0,5.9,15.0,421.0,747.74,613.16
2016,1,3,12,15,351.5,196.5,5.75,15.0,372.5,602.59,496.22
2016,1,3,12,30,200.0,224.0,5.6,15.0,324.0,459.21,378.57
2016,1,3,12,45,211.0,219.0,5.45,15.0,323.5,462.97,382.31
2016,1,3,13,0,222.0,214.0,5.3,15.0,323.0,466.02,385.11
2016,1,3,13,15,141.5,204.5,5.05,15.0,273.5,372.19,307.26
2016,1,3,13,30,61.0,195.0,4.8,15.0,224.0,258.98,212.72
2016,1,3,13,45,30.5,156.5,4.6,15.0,171.0,182.05,148.63
2016,1,3,14,0,0.0,118.0,4.4,15.0,118.0,97.46,76.94
2016,1,3,14,15,0.0,97.5,4.2,15.0,97.5,78.28,60.95
2016,1,3,14,30,0.0,77.0,4.0,15.0,77.0,59.75,45.35
2016,1,3,14,45,0.0,69.0,3.8,15.0,69.0,53.02,39.69
2016,1,3,15,0,0.0,61.0,3.6,15.0,61.0,46.75,34.38
2016,1,3,15,15,0.0,53.0,3.55,14.5,53.0,40.57,29.16
2016,1,3,15,30,0.0,45.0,3.5,14.0,45.0,34.4,23.88
2016,1,3,15,45,0.0,36.0,3.45,14.0,36.0,27.48,17.83
2016,1,3,16,0,0.0,27.0,3.4,14.0,27.0,20.57,11.77
2016,1,3,16,15,0.0,19.0,3.4,14.0,19.0,14.45,6.34
2016,1,3,16,30,0.0,11.0,3.4,14.0,11.0,8.35,0.63
2016,1,3,16,45,0.0,5.5,3.4,14.0,5.5,4.16,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,45,185.5,14.5,5.65,13.5,32.5,121.79,3.65
2016,1,4,8,0,371.0,29.0,5.7,14.0,65.0,256.75,194.67
2016,1,4,8,15,460.5,36.5,5.75,14.0,104.0,336.11,274.18
2016,1,4,8,30,550.0,44.0,5.8,14.0,143.0,424.3,353.3
2016,1,4,8,45,602.5,49.0,5.9,14.0,182.5,492.51,414.09
2016,1,4,9,0,655.0,54.0,6.0,14.0,222.0,559.48,471.54
2016,1,4,9,15,327.5,33.5,6.05,14.0,117.5,312.92,267.56
2016,1,4,9,30,0.0,13.0,6.1,14.0,13.0,9.88,2.83
2016,1,4,9,45,0.0,14.5,6.2,14.5,14.5,11.03,3.82
2016,1,4,10,0,0.0,16.0,6.3,15.0,16.0,12.18,4.77
2016,1,4,10,15,0.0,14.5,6.4,15.0,14.5,11.04,3.79
2016,1,4,10,30,0.0,13.0,6.5,15.0,13.0,9.9,2.8
2016,1,4,10,45,0.0,75.0,6.6,15.0,75.0,57.59,43.32
2016,1,4,11,0,0.0,137.0,6.7,15.0,137.0,114.59,91.24
2016,1,4,11,15,3.0,154.0,6.75,15.0,155.5,134.18,107.65
2016,1,4,11,30,6.0,171.0,6.8,15.0,174.0,154.37,124.51
2016,1,4,11,45,15.0,183.0,6.85,15.0,191.0,175.83,142.69
2016,1,4,12,0,24.0,195.0,6.9,15.0,208.0,197.79,161.25
2016,1,4,12,15,19.0,190.0,6.95,15.0,200.0,187.13,152.16
2016,1,4,12,30,14.0,185.0,7.0,15.0,192.0,176.72,143.33
2016,1,4,12,45,14.5,183.0,7.05,15.0,190.5,175.37,142.3
2016,1,4,13,0,15.0,181.0,7.1,15.0,189.0,174.2,141.44
2016,1,4,13,15,7.5,167.0,7.05,15.0,171.0,152.37,123.03
2016,1,4,13,30,0.0,153.0,7.0,15.0,153.0,131.13,105.06
2016,1,4,13,45,90.5,169.0,7.0,15.0,207.5,254.09,211.53
2016,1,4,14,0,181.0,185.0,7.0,15.0,262.0,378.78,317.02
2016,1,4,14,15,161.5,173.0,6.85,14.5,238.0,342.75,287.44
2016,1,4,14,30,142.0,161.0,6.7,14.0,214.0,307.69,258.61
2016,1,4,14,45,133.0,147.0,6.55,14.0,193.5,279.82,235.34
2016,1,4,15,0,124.0,133.0,6.4,14.0,173.0,252.54,212.28
2016,1,4,15,15,114.0,117.0,6.4,14.0,150.0,222.43,186.57
2016,1,4,15,30,104.0,101.0,6.4,14.0,127.0,193.14,161.15
2016,1,4,15,45,92.5,83.5,6.4,14.0,103.5,161.53,133.34
2016,1,4,16,0,81.0,66.0,6.4,14.0,80.0,130.83,105.92
2016,1,4,16,15,55.0,49.0,6.4,14.0,57.0,93.59,72.52
2016,1,4,16,30,29.0,32.0,6.4,14.0,34.0,49.27,32.14
2016,1,4,16,45,14.5,16.0,6.45,14.0,17.0,20.9,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.5,5.55,13.0,9.5,7.21,0.0
2016,1,5,8,0,0.0,19.0,5.7,13.0,19.0,14.47,5.7
2016,1,5,8,15,0.0,31.0,5.7,13.0,31.0,23.68,14.15
2016,1,5,8,30,0.0,43.0,5.7,13.0,43.0,33.43,22.78
2016,1,5,8,45,0.0,55.0,5.7,13.0,55.0,43.79,31.88
2016,1,5,9,0,0.0,67.0,5.7,13.0,67.0,54.16,40.94
2016,1,5,9,15,0.0,78.0,5.75,13.0,78.0,63.56,49.07
2016,1,5,9,30,0.0,89.0,5.8,13.0,89.0,73.06,57.21
2016,1,5,9,45,0.0,98.5,5.85,13.0,98.5,81.15,64.06
2016,1,5,10,0,0.0,108.0,5.9,13.0,108.0,89.36,70.97
2016,1,5,10,15,0.0,86.5,6.0,13.0,86.5,67.8,52.5
2016,1,5,10,30,0.0,65.0,6.1,13.0,65.0,49.84,37.11
2016,1,5,10,45,0.0,48.0,6.25,13.0,48.0,36.73,25.85
2016,1,5,11,0,0.0,31.0,6.4,13.0,31.0,23.68,14.65
2016,1,5,11,15,0.0,61.0,6.5,13.0,61.0,46.77,34.36
2016,1,5,11,30,0.0,91.0,6.6,13.0,91.0,70.61,54.58
2016,1,5,11,45,0.0,90.5,6.75,13.0,90.5,70.1,54.1
2016,1,5,12,0,0.0,90.0,6.9,13.0,90.0,69.62,53.68
2016,1,5,12,15,5.0,135.0,6.9,13.0,137.5,116.1,93.21
2016,1,5,12,30,10.0,180.0,6.9,13.0,185.0,167.1,136.2
2016,1,5,12,45,16.5,184.5,6.9,13.0,193.0,178.82,146.32
2016,1,5,13,0,23.0,189.0,6.9,13.0,201.0,190.75,156.67
2016,1,5,13,15,104.0,197.5,6.75,13.0,246.5,325.57,271.9
2016,1,5,13,30,185.0,206.0,6.6,13.0,292.0,414.66,347.63
2016,1,5,13,45,255.5,187.5,6.5,13.0,300.5,476.9,400.47
2016,1,5,14,0,326.0,169.0,6.4,13.0,309.0,512.75,431.87
2016,1,5,14,15,261.0,164.0,6.35,13.0,271.5,439.97,371.18
2016,1,5,14,30,196.0,159.0,6.3,13.0,234.0,351.36,297.11
2016,1,5,14,45,188.0,146.5,6.25,13.0,213.0,324.44,274.85
2016,1,5,15,0,180.0,134.0,6.2,13.0,192.0,297.9,252.5
2016,1,5,15,15,169.0,118.0,6.05,13.0,167.0,264.76,224.15
2016,1,5,15,30,158.0,102.0,5.9,13.0,142.0,232.36,195.98
2016,1,5,15,45,140.5,85.0,5.8,13.0,116.0,195.05,163.03
2016,1,5,16,0,123.0,68.0,5.7,13.0,90.0,159.18,130.82
2016,1,5,16,15,92.5,51.0,5.45,13.0,64.5,117.41,93.06
2016,1,5,16,30,62.0,34.0,5.2,13.0,39.0,78.08,55.21
2016,1,5,16,45,31.0,17.0,5.0,13.0,19.5,34.75,0.0
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,12.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,7,45,14.5,19.0,7.15,13.0,20.5,24.87,0.0
2016,1,6,8,0,29.0,38.0,7.0,13.0,41.0,58.79,40.67
2016,1,6,8,15,67.5,57.5,6.95,13.0,69.0,113.75,90.0
2016,1,6,8,30,106.0,77.0,6.9,13.0,97.0,162.58,133.62
2016,1,6,8,45,120.0,97.0,6.85,13.0,124.5,199.31,166.4
2016,1,6,9,0,134.0,117.0,6.8,13.0,152.0,237.12,199.58
2016,1,6,9,15,157.0,133.5,6.85,13.0,180.0,277.66,234.83
2016,1,6,9,30,180.0,150.0,6.9,13.0,208.0,320.16,271.21
2016,1,6,9,45,225.5,151.5,6.95,13.5,232.5,380.26,321.76
2016,1,6,10,0,271.0,153.0,7.0,14.0,257.0,427.61,361.26
2016,1,6,10,15,135.5,117.0,7.05,14.0,169.0,247.96,209.25
2016,1,6,10,30,0.0,81.0,7.1,14.0,81.0,62.47,47.63
2016,1,6,10,45,268.5,113.5,7.2,14.0,239.5,420.52,356.26
2016,1,6,11,0,537.0,146.0,7.3,14.0,398.0,727.98,606.76
2016,1,6,11,15,513.5,157.0,7.25,14.0,404.0,727.85,604.91
2016,1,6,11,30,490.0,168.0,7.2,14.0,410.0,724.84,601.49
2016,1,6,11,45,334.0,198.0,7.15,14.0,364.5,583.71,485.73
2016,1,6,12,0,178.0,228.0,7.1,14.0,319.0,441.21,366.47
2016,1,6,12,15,99.5,210.5,7.1,14.0,261.5,315.28,261.7
2016,1,6,12,30,21.0,193.0,7.1,14.0,204.0,192.13,156.88
2016,1,6,12,45,12.5,180.0,7.1,14.0,186.5,169.73,138.0
2016,1,6,13,0,4.0,167.0,7.1,14.0,169.0,147.86,119.42
2016,1,6,13,15,114.5,185.5,7.15,13.5,239.0,320.31,267.86
2016,1,6,13,30,225.0,204.0,7.2,13.0,309.0,450.55,378.77
2016,1,6,13,45,157.0,195.0,7.25,13.0,266.5,371.1,311.61
2016,1,6,14,0,89.0,186.0,7.3,13.0,224.0,274.27,229.59
2016,1,6,14,15,44.5,151.0,7.2,13.0,170.0,189.51,157.37
2016,1,6,14,30,0.0,116.0,7.1,13.0,116.0,97.49,77.86
2016,1,6,14,45,0.0,104.5,7.0,13.0,104.5,87.24,69.27
2016,1,6,15,0,0.0,93.0,6.9,13.0,93.0,77.13,60.69
2016,1,6,15,15,0.0,80.5,6.8,12.5,80.5,66.11,51.35
2016,1,6,15,30,0.0,68.0,6.7,12.0,68.0,55.17,41.96
2016,1,6,15,45,0.0,55.5,6.6,12.0,55.5,44.29,32.44
2016,1,6,16,0,0.0,43.0,6.5,12.0,43.0,33.43,22.87
2016,1,6,16,15,0.0,30.5,6.35,11.5,30.5,23.3,13.92
2016,1,6,16,30,0.0,18.0,6.2,11.0,18.0,13.7,5.16
2016,1,6,16,45,0.0,9.0,6.1,11.0,9.0,6.83,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,123.0,18.5,4.15,11.5,30.5,94.19,2.27
2016,1,7,8,0,246.0,37.0,4.2,12.0,61.0,198.72,150.69
2016,1,7,8,15,340.5,47.5,4.2,12.0,98.5,275.57,225.28
2016,1,7,8,30,435.0,58.0,4.2,12.0,136.0,365.09,304.69
2016,1,7,8,45,512.5,62.5,4.2,12.0,177.5,445.5,374.92
2016,1,7,9,0,590.0,67.0,4.2,12.0,219.0,531.17,447.53
2016,1,7,9,15,630.0,71.0,4.1,12.0,256.5,593.13,497.68
2016,1,7,9,30,670.0,75.0,4.0,12.0,294.0,656.55,547.17
2016,1,7,9,45,398.0,119.5,3.95,12.0,253.0,501.87,421.71
2016,1,7,10,0,126.0,164.0,3.9,12.0,212.0,296.95,248.67
2016,1,7,10,15,170.5,174.5,3.85,12.0,245.0,351.93,295.5
2016,1,7,10,30,215.0,185.0,3.8,12.0,278.0,409.36,342.85
2016,1,7,10,45,369.0,167.0,3.75,12.5,336.5,558.01,464.03
2016,1,7,11,0,523.0,149.0,3.7,13.0,395.0,717.65,587.45
2016,1,7,11,15,691.5,112.0,3.65,13.0,448.0,860.69,692.54
2016,1,7,11,30,860.0,75.0,3.6,13.0,501.0,985.46,780.78
2016,1,7,11,45,863.0,75.5,3.6,13.0,508.5,985.45,779.23
2016,1,7,12,0,866.0,76.0,3.6,13.0,516.0,994.21,785.18
2016,1,7,12,15,865.5,76.0,3.65,13.0,516.0,995.44,786.25
2016,1,7,12,30,865.0,76.0,3.7,13.0,516.0,993.32,785.18
2016,1,7,12,45,468.0,145.5,3.8,13.0,383.0,680.25,555.11
2016,1,7,13,0,71.0,215.0,3.9,13.0,250.0,292.15,239.82
2016,1,7,13,15,459.0,143.5,3.95,13.0,360.5,657.51,543.08
2016,1,7,13,30,847.0,72.0,4.0,13.0,471.0,942.48,755.41
2016,1,7,13,45,836.0,71.0,4.05,13.0,449.5,912.74,732.61
2016,1,7,14,0,825.0,70.0,4.1,13.0,428.0,880.44,710.32
2016,1,7,14,15,808.5,68.0,4.05,13.0,400.0,839.53,680.94
2016,1,7,14,30,792.0,66.0,4.0,13.0,372.0,796.82,649.91
2016,1,7,14,45,769.5,63.0,3.95,13.0,338.5,746.31,612.47
2016,1,7,15,0,747.0,60.0,3.9,13.0,305.0,694.99,573.71
2016,1,7,15,15,712.5,56.5,3.75,12.5,267.0,633.5,526.73
2016,1,7,15,30,678.0,53.0,3.6,12.0,229.0,572.82,478.97
2016,1,7,15,45,626.5,48.0,3.45,12.0,188.5,500.32,418.36
2016,1,7,16,0,575.0,43.0,3.3,12.0,148.0,430.96,357.53
2016,1,7,16,15,487.5,36.0,3.15,12.0,108.5,348.84,284.04
2016,1,7,16,30,400.0,29.0,3.0,12.0,69.0,269.9,206.11
2016,1,7,16,45,200.0,14.5,2.95,12.0,34.5,128.03,19.03
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,17.0,0.45,11.5,20.5,37.43,0.0
2016,1,8,8,0,75.0,34.0,0.4,12.0,41.0,93.75,68.56
2016,1,8,8,15,100.5,51.0,0.55,12.0,66.0,120.7,96.0
2016,1,8,8,30,126.0,68.0,0.7,12.0,91.0,159.84,131.01
2016,1,8,8,45,142.5,85.0,0.85,12.0,117.0,195.22,162.21
2016,1,8,9,0,159.0,102.0,1.0,12.0,143.0,231.94,193.96
2016,1,8,9,15,167.0,118.0,1.1,12.0,167.5,262.14,219.52
2016,1,8,9,30,175.0,134.0,1.2,12.0,192.0,292.84,244.98
2016,1,8,9,45,176.0,148.5,1.35,12.0,211.5,316.11,263.95
2016,1,8,10,0,177.0,163.0,1.5,12.0,231.0,339.24,282.55
2016,1,8,10,15,100.0,165.0,1.6,12.0,204.0,275.83,228.71
2016,1,8,10,30,23.0,167.0,1.7,12.0,177.0,169.74,138.85
2016,1,8,10,45,50.5,185.5,1.8,12.5,209.0,235.88,194.31
2016,1,8,11,0,78.0,204.0,1.9,13.0,241.0,285.39,234.75
2016,1,8,11,15,253.0,193.5,1.95,13.0,318.5,490.05,401.95
2016,1,8,11,30,428.0,183.0,2.0,13.0,396.0,679.75,548.32
2016,1,8,11,45,320.0,205.0,2.05,13.0,366.0,577.84,467.79
2016,1,8,12,0,212.0,227.0,2.1,13.0,336.0,473.71,385.74
2016,1,8,12,15,242.5,223.5,2.2,13.0,347.5,524.8,426.7
2016,1,8,12,30,273.0,220.0,2.3,13.0,359.0,550.98,447.78
2016,1,8,12,45,303.0,211.5,2.4,13.0,364.0,569.1,462.97
2016,1,8,13,0,333.0,203.0,2.5,13.0,369.0,585.69,477.08
2016,1,8,13,15,310.5,200.0,2.55,13.0,351.5,555.48,453.77
2016,1,8,13,30,288.0,197.0,2.6,13.0,334.0,524.92,430.32
2016,1,8,13,45,350.0,177.0,2.65,13.0,335.5,552.95,454.78
2016,1,8,14,0,412.0,157.0,2.7,13.0,337.0,599.75,492.61
2016,1,8,14,15,212.5,150.0,2.65,13.0,242.5,378.13,314.34
2016,1,8,14,30,13.0,143.0,2.6,13.0,148.0,137.38,111.42
2016,1,8,14,45,9.0,131.0,2.6,13.0,134.5,122.9,99.63
2016,1,8,15,0,5.0,119.0,2.6,13.0,121.0,108.92,87.77
2016,1,8,15,15,2.5,104.5,2.45,13.0,105.5,93.73,74.82
2016,1,8,15,30,0.0,90.0,2.3,13.0,90.0,78.91,62.06
2016,1,8,15,45,0.0,74.0,2.2,13.0,74.0,64.33,49.44
2016,1,8,16,0,0.0,58.0,2.1,13.0,58.0,49.74,36.68
2016,1,8,16,15,0.0,42.0,2.15,12.5,42.0,34.99,23.76
2016,1,8,16,30,0.0,26.0,2.2,12.0,26.0,19.87,10.28
2016,1,8,16,45,0.0,13.0,2.25,12.0,13.0,9.89,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,45,51.0,17.5,6.45,12.5,22.5,50.53,0.11
2016,1,9,8,0,102.0,35.0,6.5,13.0,45.0,108.88,80.48
2016,1,9,8,15,140.0,51.5,6.4,13.0,73.0,154.42,124.49
2016,1,9,8,30,178.0,68.0,6.3,13.0,101.0,203.46,168.91
2016,1,9,8,45,199.0,84.5,6.25,13.0,129.5,244.77,206.02
2016,1,9,9,0,220.0,101.0,6.2,13.0,158.0,287.76,243.83
2016,1,9,9,15,234.5,116.0,6.05,13.0,185.5,325.37,276.24
2016,1,9,9,30,249.0,131.0,5.9,13.0,213.0,363.82,308.66
2016,1,9,9,45,244.0,144.5,5.8,13.0,232.0,384.8,325.67
2016,1,9,10,0,239.0,158.0,5.7,13.0,251.0,404.9,341.62
2016,1,9,10,15,270.0,167.0,5.45,13.0,279.0,450.52,378.93
2016,1,9,10,30,301.0,176.0,5.2,13.0,307.0,497.33,416.5
2016,1,9,10,45,203.0,192.5,5.0,13.0,282.5,410.25,342.77
2016,1,9,11,0,105.0,209.0,4.8,13.0,258.0,317.7,263.87
2016,1,9,11,15,126.0,216.5,4.45,13.0,278.0,370.55,306.97
2016,1,9,11,30,147.0,224.0,4.1,13.0,298.0,402.08,332.12
2016,1,9,11,45,307.0,203.0,3.8,13.5,359.5,561.83,461.74
2016,1,9,12,0,467.0,182.0,3.5,14.0,421.0,725.69,587.63
2016,1,9,12,15,354.5,203.5,3.2,14.0,385.5,613.3,497.97
2016,1,9,12,30,242.0,225.0,2.9,14.0,350.0,525.51,426.9
2016,1,9,12,45,207.0,225.0,2.65,14.0,330.5,464.92,379.27
2016,1,9,13,0,172.0,225.0,2.4,14.0,311.0,428.56,349.63
2016,1,9,13,15,123.0,215.0,2.35,14.0,276.0,365.7,298.87
2016,1,9,13,30,74.0,205.0,2.3,14.0,241.0,282.25,231.02
2016,1,9,13,45,84.0,197.5,2.3,14.0,236.0,282.7,232.37
2016,1,9,14,0,94.0,190.0,2.3,14.0,231.0,282.85,233.15
2016,1,9,14,15,73.5,175.0,2.35,14.0,205.5,245.25,202.18
2016,1,9,14,30,53.0,160.0,2.4,14.0,180.0,209.0,172.07
2016,1,9,14,45,49.5,146.5,2.45,14.0,164.5,190.44,156.91
2016,1,9,15,0,46.0,133.0,2.5,14.0,149.0,172.36,141.91
2016,1,9,15,15,41.0,117.5,2.5,14.0,130.5,150.95,123.86
2016,1,9,15,30,36.0,102.0,2.5,14.0,112.0,130.13,106.06
2016,1,9,15,45,28.0,85.0,2.5,14.0,92.0,105.81,84.97
2016,1,9,16,0,20.0,68.0,2.5,14.0,72.0,82.24,64.31
2016,1,9,16,15,10.0,51.0,2.55,13.5,53.0,51.71,37.81
2016,1,9,16,30,0.0,34.0,2.6,13.0,34.0,29.83,18.33
2016,1,9,16,45,0.0,17.0,2.7,13.0,17.0,12.97,0.0
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,7,45,168.5,16.0,3.15,11.5,32.5,113.8,10.02
2016,1,10,8,0,337.0,32.0,3.3,12.0,65.0,237.47,181.07
2016,1,10,8,15,427.0,40.0,3.4,12.0,104.0,315.75,257.73
2016,1,10,8,30,517.0,48.0,3.5,12.0,143.0,402.81,335.09
2016,1,10,8,45,576.5,53.0,3.6,12.0,183.5,474.24,397.71
2016,1,10,9,0,636.0,58.0,3.7,12.0,224.0,549.9,461.86
2016,1,10,9,15,672.0,62.0,3.7,12.0,261.5,610.45,510.29
2016,1,10,9,30,708.0,66.0,3.7,12.0,299.0,667.4,554.57
2016,1,10,9,45,540.5,103.5,3.75,12.5,292.0,606.17,505.02
2016,1,10,10,0,373.0,141.0,3.8,13.0,285.0,518.58,432.18
2016,1,10,10,15,294.0,164.0,3.75,13.0,283.0,467.6,389.86
2016,1,10,10,30,215.0,187.0,3.7,13.0,281.0,410.51,341.8
2016,1,10,10,45,148.0,196.5,3.65,13.5,263.0,362.85,300.51
2016,1,10,11,0,81.0,206.0,3.6,14.0,245.0,290.04,238.65
2016,1,10,11,15,133.0,215.0,3.5,14.0,281.0,375.04,308.74
2016,1,10,11,30,185.0,224.0,3.4,14.0,317.0,439.65,361.05
2016,1,10,11,45,183.5,228.0,3.35,14.0,321.5,444.48,364.22
2016,1,10,12,0,182.0,232.0,3.3,14.0,326.0,448.87,367.33
2016,1,10,12,15,91.0,167.0,3.25,14.0,214.0,274.74,225.99
2016,1,10,12,30,0.0,102.0,3.2,14.0,102.0,80.08,62.03
2016,1,10,12,45,0.0,100.5,3.2,14.0,100.5,78.8,61.15
2016,1,10,13,0,0.0,99.0,3.2,14.0,99.0,77.55,60.14
2016,1,10,13,15,0.0,89.0,3.2,14.0,89.0,68.85,52.85
2016,1,10,13,30,0.0,79.0,3.2,14.0,79.0,60.7,46.03
2016,1,10,13,45,0.0,55.0,3.2,14.0,55.0,42.13,30.33
2016,1,10,14,0,0.0,31.0,3.2,14.0,31.0,23.67,14.63
2016,1,10,14,15,0.0,29.0,3.2,14.0,29.0,22.13,13.34
2016,1,10,14,30,0.0,27.0,3.2,14.0,27.0,20.59,12.05
2016,1,10,14,45,0.0,24.5,3.25,14.0,24.5,18.67,10.42
2016,1,10,15,0,0.0,22.0,3.3,14.0,22.0,16.75,8.78
2016,1,10,15,15,0.0,19.5,3.3,13.5,19.5,14.83,7.16
2016,1,10,15,30,0.0,17.0,3.3,13.0,17.0,12.92,5.51
2016,1,10,15,45,0.0,14.0,3.35,13.0,14.0,10.63,3.5
2016,1,10,16,0,0.0,11.0,3.4,13.0,11.0,8.34,1.48
2016,1,10,16,15,0.0,8.0,3.45,13.0,8.0,6.06,0.0
2016,1,10,16,30,0.0,5.0,3.5,13.0,5.0,3.78,0.0
2016,1,10,16,45,0.0,2.5,3.6,13.0,2.5,1.89,0.0
2016,1,10,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.5,4.1,13.5,13.5,10.28,0.0
2016,1,11,8,0,0.0,27.0,4.1,14.0,27.0,21.35,11.18
2016,1,11,8,15,0.0,43.5,4.1,14.0,43.5,37.08,25.29
2016,1,11,8,30,0.0,60.0,4.1,14.0,60.0,52.33,38.69
2016,1,11,8,45,2.0,76.5,4.1,14.0,77.0,68.71,53.01
2016,1,11,9,0,4.0,93.0,4.1,14.0,94.0,85.25,67.36
2016,1,11,9,15,9.0,107.5,4.05,14.0,110.5,101.96,81.8
2016,1,11,9,30,14.0,122.0,4.0,14.0,127.0,119.25,96.59
2016,1,11,9,45,16.5,134.5,3.95,14.0,141.0,132.77,107.98
2016,1,11,10,0,19.0,147.0,3.9,14.0,155.0,146.67,119.59
2016,1,11,10,15,96.5,168.5,3.8,14.0,211.0,256.73,213.65
2016,1,11,10,30,174.0,190.0,3.7,14.0,267.0,376.1,312.38
2016,1,11,10,45,232.0,194.0,3.65,14.5,302.0,460.65,379.73
2016,1,11,11,0,290.0,198.0,3.6,15.0,337.0,526.32,431.17
2016,1,11,11,15,211.5,212.0,3.45,15.0,315.0,448.14,367.04
2016,1,11,11,30,133.0,226.0,3.3,15.0,293.0,389.73,318.01
2016,1,11,11,45,191.5,226.0,3.15,15.0,324.0,449.51,366.96
2016,1,11,12,0,250.0,226.0,3.0,15.0,355.0,534.05,433.19
2016,1,11,12,15,214.5,229.5,2.9,15.0,340.5,478.58,388.91
2016,1,11,12,30,179.0,233.0,2.8,15.0,326.0,446.75,363.05
2016,1,11,12,45,258.0,219.5,2.75,15.5,351.0,532.92,431.34
2016,1,11,13,0,337.0,206.0,2.7,16.0,376.0,592.95,478.06
