Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,13,15,231.0,210.0,2.65,16.0,325.0,465.42,377.76
2016,1,11,13,30,125.0,214.0,2.6,16.0,274.0,364.66,296.25
2016,1,11,13,45,82.5,197.0,2.6,16.0,236.0,279.67,228.05
2016,1,11,14,0,40.0,180.0,2.6,16.0,198.0,218.77,177.71
2016,1,11,14,15,118.5,173.5,2.55,15.5,221.5,302.45,249.14
2016,1,11,14,30,197.0,167.0,2.5,15.0,245.0,361.09,299.05
2016,1,11,14,45,191.0,153.5,2.45,15.0,223.5,334.47,277.48
2016,1,11,15,0,185.0,140.0,2.4,15.0,202.0,308.02,256.11
2016,1,11,15,15,404.5,100.5,2.3,15.0,216.0,453.21,376.55
2016,1,11,15,30,624.0,61.0,2.2,15.0,230.0,551.66,454.24
2016,1,11,15,45,574.0,55.5,2.1,15.0,190.5,481.89,395.95
2016,1,11,16,0,524.0,50.0,2.0,15.0,151.0,415.45,339.46
2016,1,11,16,15,441.0,42.0,1.9,15.0,112.5,331.14,266.87
2016,1,11,16,30,358.0,34.0,1.8,15.0,74.0,254.76,196.91
2016,1,11,16,45,223.0,22.5,1.7,15.0,43.5,152.75,75.34
2016,1,11,17,0,88.0,11.0,1.6,15.0,13.0,44.65,0.0
2016,1,11,17,15,44.0,5.5,1.55,15.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,12,7,45,184.5,15.5,4.05,12.5,33.5,119.73,17.58
2016,1,12,8,0,369.0,31.0,3.8,13.0,67.0,251.17,191.79
2016,1,12,8,15,457.5,38.5,3.75,13.0,107.0,329.31,268.09
2016,1,12,8,30,546.0,46.0,3.7,13.0,147.0,416.12,344.99
2016,1,12,8,45,599.5,51.5,3.65,13.0,187.5,485.43,405.44
2016,1,12,9,0,653.0,57.0,3.6,13.0,228.0,558.51,466.79
2016,1,12,9,15,689.0,61.0,3.5,13.0,266.5,615.15,511.49
2016,1,12,9,30,725.0,65.0,3.4,13.0,305.0,677.86,559.51
2016,1,12,9,45,633.0,88.5,3.3,13.5,314.0,664.78,547.12
2016,1,12,10,0,541.0,112.0,3.2,14.0,323.0,635.75,522.77
2016,1,12,10,15,563.0,116.5,3.35,14.0,351.0,679.8,556.57
2016,1,12,10,30,585.0,121.0,3.5,14.0,379.0,723.06,588.94
2016,1,12,10,45,485.0,152.0,3.65,14.5,373.0,671.27,547.65
2016,1,12,11,0,385.0,183.0,3.8,15.0,367.0,598.88,489.32
2016,1,12,11,15,519.5,154.0,3.9,15.0,411.0,728.14,590.54
2016,1,12,11,30,654.0,125.0,4.0,15.0,455.0,847.62,678.52
2016,1,12,11,45,518.0,164.5,4.15,15.0,428.5,752.82,607.58
2016,1,12,12,0,382.0,204.0,4.3,15.0,402.0,640.24,520.41
2016,1,12,12,15,382.5,204.0,4.35,15.0,403.0,641.69,522.28
2016,1,12,12,30,383.0,204.0,4.4,15.0,404.0,641.7,522.53
2016,1,12,12,45,311.0,213.5,4.45,15.0,374.0,578.76,472.35
2016,1,12,13,0,239.0,223.0,4.5,15.0,344.0,492.01,403.51
2016,1,12,13,15,341.5,198.0,4.45,15.0,366.0,582.96,477.95
2016,1,12,13,30,444.0,173.0,4.4,15.0,388.0,670.34,547.38
2016,1,12,13,45,467.5,159.5,4.4,15.0,377.0,667.12,545.74
2016,1,12,14,0,491.0,146.0,4.4,15.0,366.0,660.92,542.32
2016,1,12,14,15,416.0,148.5,4.4,15.0,327.0,581.75,479.96
2016,1,12,14,30,341.0,151.0,4.4,15.0,288.0,485.12,403.34
2016,1,12,14,45,324.5,140.5,4.45,15.0,262.0,447.43,373.7
2016,1,12,15,0,308.0,130.0,4.5,15.0,236.0,410.17,343.62
2016,1,12,15,15,294.5,116.0,4.5,14.5,207.5,371.26,312.24
2016,1,12,15,30,281.0,102.0,4.5,14.0,179.0,332.89,280.47
2016,1,12,15,45,255.5,87.0,4.55,14.0,148.0,285.86,239.98
2016,1,12,16,0,230.0,72.0,4.6,14.0,117.0,240.86,200.27
2016,1,12,16,15,193.0,56.0,4.7,14.0,87.5,190.04,154.82
2016,1,12,16,30,156.0,40.0,4.8,14.0,58.0,142.66,110.76
2016,1,12,16,45,78.0,25.5,4.9,14.0,34.5,77.93,40.38
2016,1,12,17,0,0.0,11.0,5.0,14.0,11.0,8.65,0.0
2016,1,12,17,15,0.0,5.5,5.1,14.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,7,45,164.5,17.0,5.5,14.5,33.5,112.52,19.67
2016,1,13,8,0,329.0,34.0,5.6,15.0,67.0,232.84,177.27
2016,1,13,8,15,422.5,42.5,5.75,15.0,107.0,313.2,254.57
2016,1,13,8,30,516.0,51.0,5.9,15.0,147.0,402.62,334.12
2016,1,13,8,45,570.0,57.5,6.05,15.0,188.0,472.34,395.83
2016,1,13,9,0,624.0,64.0,6.2,15.0,229.0,545.85,458.99
2016,1,13,9,15,663.0,68.5,6.3,15.0,268.0,609.1,511.1
2016,1,13,9,30,702.0,73.0,6.4,15.0,307.0,673.81,562.74
2016,1,13,9,45,723.0,77.5,6.55,15.0,340.5,724.74,602.64
2016,1,13,10,0,744.0,82.0,6.7,15.0,374.0,774.99,641.45
2016,1,13,10,15,413.5,136.0,6.75,15.0,300.5,560.1,468.69
2016,1,13,10,30,83.0,190.0,6.8,15.0,227.0,270.94,224.25
2016,1,13,10,45,452.5,138.0,6.9,15.0,354.0,623.13,520.78
2016,1,13,11,0,822.0,86.0,7.0,15.0,481.0,933.1,760.59
2016,1,13,11,15,830.0,87.0,7.05,15.0,497.0,957.52,777.07
2016,1,13,11,30,838.0,88.0,7.1,15.0,513.0,978.97,792.65
2016,1,13,11,45,842.5,88.5,7.2,15.0,521.5,993.16,803.17
2016,1,13,12,0,847.0,89.0,7.3,15.0,530.0,1004.06,811.44
2016,1,13,12,15,847.0,89.0,7.3,15.0,530.5,1006.38,813.0
2016,1,13,12,30,847.0,89.0,7.3,15.0,531.0,1005.3,812.23
2016,1,13,12,45,840.5,89.5,7.35,15.0,523.5,994.84,804.91
2016,1,13,13,0,834.0,90.0,7.4,15.0,516.0,981.1,795.32
2016,1,13,13,15,680.5,122.5,7.3,15.0,464.0,864.64,707.19
2016,1,13,13,30,527.0,155.0,7.2,15.0,412.0,730.19,603.71
2016,1,13,13,45,662.0,120.0,7.15,15.0,428.0,816.8,672.25
2016,1,13,14,0,797.0,85.0,7.1,15.0,444.0,876.74,718.79
2016,1,13,14,15,779.5,83.0,6.9,14.5,416.0,835.71,688.57
2016,1,13,14,30,762.0,81.0,6.7,14.0,388.0,792.89,657.06
2016,1,13,14,45,743.0,76.5,6.55,14.0,355.0,744.47,619.72
2016,1,13,15,0,724.0,72.0,6.4,14.0,322.0,700.43,585.36
2016,1,13,15,15,688.5,68.0,6.05,14.0,283.5,638.31,535.37
2016,1,13,15,30,653.0,64.0,5.7,14.0,245.0,577.2,485.31
2016,1,13,15,45,607.5,58.0,5.4,14.0,204.5,508.34,426.61
2016,1,13,16,0,562.0,52.0,5.1,14.0,164.0,442.3,368.37
2016,1,13,16,15,477.0,44.5,4.95,13.5,123.5,355.21,292.04
2016,1,13,16,30,392.0,37.0,4.8,13.0,83.0,275.91,218.98
2016,1,13,16,45,249.0,25.5,4.65,13.0,50.0,170.27,101.75
2016,1,13,17,0,106.0,14.0,4.5,13.0,17.0,54.54,0.0
2016,1,13,17,15,53.0,7.0,4.4,12.5,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,7,45,111.5,17.0,2.75,12.5,28.5,84.74,16.75
2016,1,14,8,0,223.0,34.0,2.9,13.0,57.0,177.68,135.39
2016,1,14,8,15,265.5,48.5,3.1,13.0,89.0,229.76,186.67
2016,1,14,8,30,308.0,63.0,3.3,13.0,121.0,286.16,237.61
2016,1,14,8,45,335.5,76.0,3.55,13.0,153.0,334.77,280.9
2016,1,14,9,0,363.0,89.0,3.8,13.0,185.0,385.48,324.83
2016,1,14,9,15,382.5,100.5,3.95,13.0,215.5,430.18,362.63
2016,1,14,9,30,402.0,112.0,4.1,13.0,246.0,475.66,400.19
2016,1,14,9,45,505.0,105.5,4.25,13.5,293.0,568.52,475.69
2016,1,14,10,0,608.0,99.0,4.4,14.0,340.0,678.04,560.16
2016,1,14,10,15,565.5,118.5,4.45,14.0,355.0,683.08,562.84
2016,1,14,10,30,523.0,138.0,4.5,14.0,370.0,675.46,556.3
2016,1,14,10,45,478.5,156.5,4.6,14.0,377.0,669.5,550.77
2016,1,14,11,0,434.0,175.0,4.7,14.0,384.0,659.24,541.41
2016,1,14,11,15,454.5,176.5,4.85,14.0,402.0,689.91,565.64
2016,1,14,11,30,475.0,178.0,5.0,14.0,420.0,719.36,588.7
2016,1,14,11,45,465.5,185.0,5.2,14.0,425.5,723.37,591.78
2016,1,14,12,0,456.0,192.0,5.4,14.0,431.0,725.18,593.36
2016,1,14,12,15,247.5,203.5,5.55,14.0,333.5,502.68,415.11
2016,1,14,12,30,39.0,215.0,5.7,14.0,236.0,256.07,209.44
2016,1,14,12,45,64.0,221.5,5.9,14.0,254.5,289.86,238.72
2016,1,14,13,0,89.0,228.0,6.1,14.0,273.0,323.63,267.44
2016,1,14,13,15,48.5,200.5,6.2,14.0,225.0,248.59,204.56
2016,1,14,13,30,8.0,173.0,6.3,14.0,177.0,157.75,127.76
2016,1,14,13,45,114.5,184.0,6.45,14.0,236.0,313.66,261.59
2016,1,14,14,0,221.0,195.0,6.6,14.0,295.0,425.73,356.75
2016,1,14,14,15,110.5,165.5,6.6,14.0,215.5,283.76,237.06
2016,1,14,14,30,0.0,136.0,6.6,14.0,136.0,116.64,93.57
2016,1,14,14,45,0.0,123.0,6.65,14.0,123.0,104.83,83.83
2016,1,14,15,0,0.0,110.0,6.7,14.0,110.0,93.2,74.07
2016,1,14,15,15,0.0,96.5,6.65,14.0,96.5,81.18,63.9
2016,1,14,15,30,0.0,83.0,6.6,14.0,83.0,69.28,53.73
2016,1,14,15,45,0.0,68.5,6.55,14.0,68.5,56.4,42.61
2016,1,14,16,0,0.0,54.0,6.5,14.0,54.0,43.56,31.44
2016,1,14,16,15,0.0,40.5,6.5,14.0,40.5,31.75,21.08
2016,1,14,16,30,0.0,27.0,6.5,14.0,27.0,20.61,11.25
2016,1,14,16,45,0.0,16.0,6.5,14.0,16.0,12.18,2.49
2016,1,14,17,0,0.0,5.0,6.5,14.0,5.0,3.93,0.0
2016,1,14,17,15,0.0,2.5,6.45,14.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,15,7,45,143.5,18.0,0.25,13.5,32.5,100.42,24.45
2016,1,15,8,0,287.0,36.0,0.2,14.0,65.0,211.99,159.92
2016,1,15,8,15,378.0,45.5,0.45,14.0,104.0,289.83,231.21
2016,1,15,8,30,469.0,55.0,0.7,14.0,143.0,376.54,305.47
2016,1,15,8,45,529.0,61.5,0.95,14.0,184.0,448.16,366.22
2016,1,15,9,0,589.0,68.0,1.2,14.0,225.0,524.11,428.83
2016,1,15,9,15,628.5,73.0,1.45,14.0,263.5,587.02,479.28
2016,1,15,9,30,668.0,78.0,1.7,14.0,302.0,651.51,529.04
2016,1,15,9,45,670.5,87.5,1.95,14.0,333.0,692.18,560.07
2016,1,15,10,0,673.0,97.0,2.2,14.0,364.0,730.88,589.4
2016,1,15,10,15,693.5,100.0,2.3,14.0,393.0,775.91,622.03
2016,1,15,10,30,714.0,103.0,2.4,14.0,422.0,819.72,653.33
2016,1,15,10,45,622.0,128.5,2.55,14.5,416.5,781.45,624.06
2016,1,15,11,0,530.0,154.0,2.7,15.0,411.0,727.15,583.45
2016,1,15,11,15,646.5,131.5,2.75,15.0,455.5,836.66,663.7
2016,1,15,11,30,763.0,109.0,2.8,15.0,500.0,936.51,733.68
2016,1,15,11,45,768.5,109.0,2.85,15.0,508.5,950.57,742.55
2016,1,15,12,0,774.0,109.0,2.9,15.0,517.0,961.61,750.27
2016,1,15,12,15,773.5,109.0,2.8,15.0,517.0,963.41,750.42
2016,1,15,12,30,773.0,109.0,2.7,15.0,517.0,962.04,748.59
2016,1,15,12,45,792.5,100.5,2.65,15.0,514.0,959.86,746.84
2016,1,15,13,0,812.0,92.0,2.6,15.0,511.0,961.99,748.25
2016,1,15,13,15,803.5,90.5,2.45,15.0,496.0,941.02,732.72
2016,1,15,13,30,795.0,89.0,2.3,15.0,481.0,917.13,715.47
2016,1,15,13,45,790.5,85.0,2.2,15.0,460.5,891.27,697.41
2016,1,15,14,0,786.0,81.0,2.1,15.0,440.0,862.64,677.41
2016,1,15,14,15,768.5,79.0,1.95,15.0,412.0,822.06,648.38
2016,1,15,14,30,751.0,77.0,1.8,15.0,384.0,779.76,618.0
2016,1,15,14,45,728.5,73.5,1.7,15.0,351.0,730.02,582.34
2016,1,15,15,0,706.0,70.0,1.6,15.0,318.0,679.5,545.57
2016,1,15,15,15,671.0,66.5,1.55,15.0,280.5,623.99,504.65
2016,1,15,15,30,636.0,63.0,1.5,15.0,243.0,564.66,459.71
2016,1,15,15,45,584.0,57.5,1.45,15.0,202.5,492.78,402.38
2016,1,15,16,0,532.0,52.0,1.4,15.0,162.0,424.39,345.6
2016,1,15,16,15,452.0,44.5,1.4,15.0,122.5,341.57,275.54
2016,1,15,16,30,372.0,37.0,1.4,15.0,83.0,266.19,208.73
2016,1,15,16,45,239.5,26.0,1.4,15.0,50.5,169.23,110.19
2016,1,15,17,0,107.0,15.0,1.4,15.0,18.0,55.87,0.0
2016,1,15,17,15,53.5,7.5,1.45,15.0,9.0,5.9,0.0
2016,1,15,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.0,3.8,14.5,6.0,4.54,0.0
2016,1,16,8,0,0.0,12.0,3.8,15.0,12.0,9.1,1.6
2016,1,16,8,15,0.0,19.0,3.8,15.0,19.0,14.44,6.41
2016,1,16,8,30,0.0,26.0,3.8,15.0,26.0,19.8,11.14
2016,1,16,8,45,0.0,33.5,3.8,15.0,33.5,25.55,16.17
2016,1,16,9,0,0.0,41.0,3.8,15.0,41.0,31.31,21.18
2016,1,16,9,15,0.0,48.5,3.7,15.0,48.5,37.09,26.14
2016,1,16,9,30,0.0,56.0,3.6,15.0,56.0,42.87,31.07
2016,1,16,9,45,9.0,103.0,3.55,15.0,106.5,92.09,73.13
2016,1,16,10,0,18.0,150.0,3.5,15.0,157.0,147.8,119.98
2016,1,16,10,15,9.0,129.0,3.4,15.0,132.5,116.14,92.97
2016,1,16,10,30,0.0,108.0,3.3,15.0,108.0,86.71,67.81
2016,1,16,10,45,0.0,90.0,3.2,15.5,90.0,69.94,53.54
2016,1,16,11,0,0.0,72.0,3.1,16.0,72.0,55.28,41.07
2016,1,16,11,15,4.0,126.0,3.0,16.0,128.5,106.19,83.73
2016,1,16,11,30,8.0,180.0,2.9,16.0,185.0,163.49,130.96
2016,1,16,11,45,29.0,201.5,2.85,16.0,217.5,228.74,184.76
2016,1,16,12,0,50.0,223.0,2.8,16.0,250.0,276.38,223.6
2016,1,16,12,15,25.0,183.5,2.8,16.0,197.0,202.88,163.32
2016,1,16,12,30,0.0,144.0,2.8,16.0,144.0,118.6,93.39
2016,1,16,12,45,0.0,146.5,2.8,16.0,146.5,121.14,95.63
2016,1,16,13,0,0.0,149.0,2.8,16.0,149.0,123.83,97.9
2016,1,16,13,15,5.0,163.0,2.75,16.0,165.5,143.23,114.19
2016,1,16,13,30,10.0,177.0,2.7,16.0,182.0,163.35,131.01
2016,1,16,13,45,5.0,123.5,2.65,16.0,126.0,105.3,83.03
2016,1,16,14,0,0.0,70.0,2.6,16.0,70.0,53.72,39.82
2016,1,16,14,15,0.0,92.0,2.5,16.0,92.0,72.19,55.47
2016,1,16,14,30,0.0,114.0,2.4,16.0,114.0,93.68,73.57
2016,1,16,14,45,5.5,122.0,2.3,16.0,124.0,107.86,85.75
2016,1,16,15,0,11.0,130.0,2.2,16.0,134.0,123.14,98.78
2016,1,16,15,15,6.0,116.0,2.1,15.5,118.0,106.44,84.84
2016,1,16,15,30,1.0,102.0,2.0,15.0,102.0,90.33,71.28
2016,1,16,15,45,0.5,85.0,1.95,15.0,85.0,74.4,57.7
2016,1,16,16,0,0.0,68.0,1.9,15.0,68.0,58.55,44.04
2016,1,16,16,15,0.0,51.0,1.9,15.0,51.0,42.95,30.49
2016,1,16,16,30,0.0,34.0,1.9,15.0,34.0,27.12,16.69
2016,1,16,16,45,0.0,20.5,1.9,15.0,20.5,15.64,5.61
2016,1,16,17,0,0.0,7.0,1.9,15.0,7.0,5.51,0.0
2016,1,16,17,15,0.0,3.5,1.95,15.0,3.5,2.75,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.0,5.7,14.5,6.0,4.54,0.0
2016,1,17,8,0,0.0,12.0,5.8,15.0,12.0,9.1,1.61
2016,1,17,8,15,0.0,18.5,5.8,15.0,18.5,14.06,6.09
2016,1,17,8,30,0.0,25.0,5.8,15.0,25.0,19.03,10.47
2016,1,17,8,45,0.0,32.0,5.8,15.0,32.0,24.4,15.17
2016,1,17,9,0,0.0,39.0,5.8,15.0,39.0,29.77,19.84
2016,1,17,9,15,0.0,45.5,5.8,15.0,45.5,34.77,24.15
2016,1,17,9,30,0.0,52.0,5.8,15.0,52.0,39.78,28.42
2016,1,17,9,45,0.0,29.5,5.8,15.0,29.5,22.5,13.61
2016,1,17,10,0,0.0,7.0,5.8,15.0,7.0,5.32,0.0
2016,1,17,10,15,0.0,42.0,5.8,15.0,42.0,32.11,21.75
2016,1,17,10,30,0.0,77.0,5.8,15.0,77.0,59.14,44.63
2016,1,17,10,45,0.0,98.5,5.8,15.0,98.5,77.48,60.02
2016,1,17,11,0,0.0,120.0,5.8,15.0,120.0,96.89,76.22
2016,1,17,11,15,0.0,122.5,5.75,15.0,122.5,98.87,77.78
2016,1,17,11,30,0.0,125.0,5.7,15.0,125.0,100.92,79.42
2016,1,17,11,45,0.0,94.5,5.7,15.5,94.5,73.34,56.16
2016,1,17,12,0,0.0,64.0,5.7,16.0,64.0,49.12,35.75
2016,1,17,12,15,0.0,73.0,5.75,16.0,73.0,56.09,41.59
2016,1,17,12,30,0.0,82.0,5.8,16.0,82.0,63.06,47.43
2016,1,17,12,45,0.0,120.5,5.85,16.0,120.5,96.51,75.38
2016,1,17,13,0,0.0,159.0,5.9,16.0,159.0,133.54,106.17
2016,1,17,13,15,0.0,103.0,5.95,15.5,103.0,80.95,62.58
2016,1,17,13,30,0.0,47.0,6.0,15.0,47.0,35.99,24.89
2016,1,17,13,45,0.0,70.5,6.05,15.0,70.5,54.12,40.28
2016,1,17,14,0,0.0,94.0,6.1,15.0,94.0,73.57,56.77
2016,1,17,14,15,0.0,77.0,6.0,15.0,77.0,59.14,44.64
2016,1,17,14,30,0.0,60.0,5.9,15.0,60.0,45.97,33.55
2016,1,17,14,45,0.0,59.5,5.8,15.0,59.5,45.58,33.28
2016,1,17,15,0,0.0,59.0,5.7,15.0,59.0,45.19,33.0
2016,1,17,15,15,0.0,52.0,5.6,15.0,52.0,39.78,28.42
2016,1,17,15,30,0.0,45.0,5.5,15.0,45.0,34.39,23.81
2016,1,17,15,45,0.0,37.5,5.4,15.0,37.5,28.62,18.83
2016,1,17,16,0,0.0,30.0,5.3,15.0,30.0,22.86,13.82
2016,1,17,16,15,0.0,23.0,5.3,15.0,23.0,17.5,9.1
2016,1,17,16,30,0.0,16.0,5.3,15.0,16.0,12.15,4.38
2016,1,17,16,45,0.0,10.0,5.35,15.0,10.0,7.58,0.0
2016,1,17,17,0,0.0,4.0,5.4,15.0,4.0,3.02,0.0
2016,1,17,17,15,0.0,2.0,5.4,15.0,2.0,1.57,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,15.0,2.65,13.5,36.5,125.21,46.19
2016,1,18,8,0,404.0,30.0,2.8,14.0,73.0,262.41,202.32
2016,1,18,8,15,488.5,37.5,2.8,14.0,114.0,339.44,275.06
2016,1,18,8,30,573.0,45.0,2.8,14.0,155.0,424.95,349.89
2016,1,18,8,45,626.5,49.5,2.85,14.5,197.0,489.87,405.55
2016,1,18,9,0,680.0,54.0,2.9,15.0,239.0,563.24,465.41
2016,1,18,9,15,714.5,57.5,2.85,15.0,278.0,624.43,512.73
2016,1,18,9,30,749.0,61.0,2.8,15.0,317.0,686.55,559.31
2016,1,18,9,45,770.0,64.5,2.8,15.5,351.5,738.17,595.86
2016,1,18,10,0,791.0,68.0,2.8,16.0,386.0,788.95,630.92
2016,1,18,10,15,807.0,70.0,2.85,16.0,415.5,832.21,661.32
2016,1,18,10,30,823.0,72.0,2.9,16.0,445.0,873.7,690.12
2016,1,18,10,45,786.0,83.0,3.0,16.0,454.0,874.53,690.06
2016,1,18,11,0,749.0,94.0,3.1,16.0,463.0,870.15,686.72
2016,1,18,11,15,483.0,163.0,3.2,16.0,404.0,700.73,562.16
2016,1,18,11,30,217.0,232.0,3.3,16.0,345.0,477.61,386.61
2016,1,18,11,45,217.0,236.0,3.4,16.0,350.5,484.41,392.9
2016,1,18,12,0,217.0,240.0,3.5,16.0,356.0,490.62,397.66
2016,1,18,12,15,275.5,231.5,3.4,16.0,379.5,564.67,455.76
2016,1,18,12,30,334.0,223.0,3.3,16.0,403.0,613.58,493.98
2016,1,18,12,45,592.5,151.0,3.2,16.0,464.5,824.02,654.27
2016,1,18,13,0,851.0,79.0,3.1,16.0,526.0,985.35,766.92
2016,1,18,13,15,582.5,143.5,2.95,16.0,446.0,791.88,627.24
2016,1,18,13,30,314.0,208.0,2.8,16.0,366.0,561.76,452.42
2016,1,18,13,45,229.5,207.0,2.7,16.0,320.0,451.17,367.01
2016,1,18,14,0,145.0,206.0,2.6,16.0,274.0,367.07,299.12
2016,1,18,14,15,176.5,192.0,2.55,16.0,269.5,375.64,307.69
2016,1,18,14,30,208.0,178.0,2.5,16.0,265.0,382.06,314.05
2016,1,18,14,45,191.5,164.0,2.45,16.0,239.0,345.62,284.88
2016,1,18,15,0,175.0,150.0,2.4,16.0,213.0,310.06,256.23
2016,1,18,15,15,166.5,134.0,2.1,15.5,189.0,279.05,231.24
2016,1,18,15,30,158.0,118.0,1.8,15.0,165.0,248.57,206.17
2016,1,18,15,45,145.5,101.0,1.55,15.0,139.0,214.64,177.34
2016,1,18,16,0,133.0,84.0,1.3,15.0,113.0,181.75,148.83
2016,1,18,16,15,113.0,66.0,1.25,15.0,86.5,144.12,115.93
2016,1,18,16,30,93.0,48.0,1.2,15.0,60.0,108.13,83.85
2016,1,18,16,45,46.5,32.0,1.2,15.0,38.0,64.36,42.84
2016,1,18,17,0,0.0,16.0,1.2,15.0,16.0,12.76,0.0
2016,1,18,17,15,0.0,8.0,1.2,15.0,8.0,6.29,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,8.8,15.0,0.5,0.38,0.0
2016,1,19,8,0,0.0,1.0,8.9,15.0,1.0,0.75,0.0
2016,1,19,8,15,0.0,2.0,8.9,15.0,2.0,1.51,0.0
2016,1,19,8,30,0.0,3.0,8.9,15.0,3.0,2.27,0.0
2016,1,19,8,45,0.0,4.0,8.9,15.5,4.0,3.03,0.0
2016,1,19,9,0,0.0,5.0,8.9,16.0,5.0,3.79,0.0
2016,1,19,9,15,0.0,6.0,8.8,16.0,6.0,4.55,0.0
2016,1,19,9,30,0.0,7.0,8.7,16.0,7.0,5.32,0.0
2016,1,19,9,45,0.0,48.0,8.6,16.0,48.0,36.71,25.62
2016,1,19,10,0,0.0,89.0,8.5,16.0,89.0,70.06,53.82
2016,1,19,10,15,208.5,127.0,8.4,16.0,222.0,340.13,286.44
2016,1,19,10,30,417.0,165.0,8.3,16.0,355.0,606.95,506.33
2016,1,19,10,45,208.5,152.0,8.2,16.0,247.0,381.87,318.95
2016,1,19,11,0,0.0,139.0,8.1,16.0,139.0,114.83,90.78
2016,1,19,11,15,6.5,164.0,7.95,16.0,167.5,145.41,116.54
2016,1,19,11,30,13.0,189.0,7.8,16.0,196.0,177.11,142.95
2016,1,19,11,45,6.5,169.0,7.65,16.0,172.5,149.58,119.76
2016,1,19,12,0,0.0,149.0,7.5,16.0,149.0,123.07,97.42
2016,1,19,12,15,12.5,179.5,7.3,16.0,186.5,165.99,133.56
2016,1,19,12,30,25.0,210.0,7.1,16.0,224.0,210.75,170.9
2016,1,19,12,45,53.0,222.0,6.9,16.0,250.5,276.59,225.88
2016,1,19,13,0,81.0,234.0,6.7,16.0,277.0,320.2,262.34
2016,1,19,13,15,432.5,169.5,6.55,16.0,389.0,662.91,546.22
2016,1,19,13,30,784.0,105.0,6.4,16.0,501.0,933.95,754.04
2016,1,19,13,45,395.5,135.0,6.3,16.0,335.0,568.9,470.87
2016,1,19,14,0,7.0,165.0,6.2,16.0,169.0,148.97,119.37
2016,1,19,14,15,5.0,156.0,6.2,15.5,158.5,139.02,111.75
2016,1,19,14,30,3.0,147.0,6.2,15.0,148.0,129.38,103.99
2016,1,19,14,45,1.5,135.0,6.2,15.0,135.5,117.3,93.96
2016,1,19,15,0,0.0,123.0,6.2,15.0,123.0,105.51,84.12
2016,1,19,15,15,0.0,109.0,6.1,15.0,109.0,93.02,73.66
2016,1,19,15,30,0.0,95.0,6.0,15.0,95.0,80.68,63.21
2016,1,19,15,45,0.0,80.0,5.9,15.0,80.0,67.37,51.83
2016,1,19,16,0,0.0,65.0,5.8,15.0,65.0,54.11,40.37
2016,1,19,16,15,0.0,49.5,5.55,14.5,49.5,40.29,28.4
2016,1,19,16,30,0.0,34.0,5.3,14.0,34.0,26.36,16.27
2016,1,19,16,45,0.0,21.5,5.1,14.0,21.5,16.4,6.97
2016,1,19,17,0,0.0,9.0,4.9,14.0,9.0,6.83,0.0
2016,1,19,17,15,0.0,4.5,4.7,14.0,4.5,3.54,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.5,1.35,13.0,5.5,0.0,0.0
2016,1,20,7,30,0.0,11.0,1.5,13.0,11.0,8.65,0.0
2016,1,20,7,45,174.0,22.5,1.65,13.0,41.5,119.97,52.94
2016,1,20,8,0,348.0,34.0,1.8,13.0,72.0,237.33,184.07
2016,1,20,8,15,415.0,44.5,1.95,13.0,110.5,305.36,247.95
2016,1,20,8,30,482.0,55.0,2.1,13.0,149.0,380.15,313.8
2016,1,20,8,45,532.0,61.5,2.25,13.5,188.5,445.69,369.8
2016,1,20,9,0,582.0,68.0,2.4,14.0,228.0,514.75,426.71
2016,1,20,9,15,618.5,71.0,2.45,14.0,264.5,572.78,473.37
2016,1,20,9,30,655.0,74.0,2.5,14.0,301.0,632.1,518.75
2016,1,20,9,45,658.5,82.5,2.55,14.5,331.0,672.35,547.57
2016,1,20,10,0,662.0,91.0,2.6,15.0,361.0,710.79,574.54
2016,1,20,10,15,636.0,106.0,2.6,15.0,380.5,728.73,586.65
2016,1,20,10,30,610.0,121.0,2.6,15.0,400.0,742.25,595.58
2016,1,20,10,45,560.0,142.5,2.65,15.0,409.0,726.81,583.47
2016,1,20,11,0,510.0,164.0,2.7,15.0,418.0,717.44,575.93
2016,1,20,11,15,480.5,177.5,2.6,15.0,423.0,714.46,571.84
2016,1,20,11,30,451.0,191.0,2.5,15.0,428.0,708.35,565.45
2016,1,20,11,45,384.0,209.5,2.45,15.5,414.0,643.41,514.58
2016,1,20,12,0,317.0,228.0,2.4,16.0,400.0,600.79,479.85
2016,1,20,12,15,449.5,194.5,2.15,16.0,438.5,721.76,571.31
2016,1,20,12,30,582.0,161.0,1.9,16.0,477.0,817.37,638.82
2016,1,20,12,45,467.5,189.0,1.7,16.0,441.0,731.13,573.28
2016,1,20,13,0,353.0,217.0,1.5,16.0,405.0,620.22,489.85
2016,1,20,13,15,350.5,211.5,1.4,16.0,394.0,606.67,480.58
2016,1,20,13,30,348.0,206.0,1.3,16.0,383.0,591.9,469.55
2016,1,20,13,45,377.0,190.5,1.25,16.0,375.5,593.82,472.18
2016,1,20,14,0,406.0,175.0,1.2,16.0,368.0,615.75,488.79
2016,1,20,14,15,279.5,179.5,1.2,16.0,309.0,473.29,380.37
2016,1,20,14,30,153.0,184.0,1.2,16.0,250.0,340.48,276.09
2016,1,20,14,45,149.0,170.0,1.2,16.0,229.5,316.48,258.28
2016,1,20,15,0,145.0,156.0,1.2,16.0,209.0,292.62,239.6
2016,1,20,15,15,140.0,139.0,1.3,15.5,186.0,264.23,217.54
2016,1,20,15,30,135.0,122.0,1.4,15.0,163.0,236.14,195.11
2016,1,20,15,45,124.5,104.5,1.55,15.0,138.0,203.99,168.26
2016,1,20,16,0,114.0,87.0,1.7,15.0,113.0,172.72,141.48
2016,1,20,16,15,98.5,69.0,1.75,15.0,87.5,138.73,111.72
2016,1,20,16,30,83.0,51.0,1.8,15.0,62.0,106.02,82.54
2016,1,20,16,45,41.5,34.5,1.9,15.0,40.0,64.49,44.48
2016,1,20,17,0,0.0,18.0,2.0,15.0,18.0,14.65,0.0
2016,1,20,17,15,0.0,9.0,1.95,14.5,9.0,7.08,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,4.55,13.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,4.5,13.0,12.0,9.44,0.0
2016,1,21,7,45,181.5,23.0,4.5,13.5,43.5,123.82,58.99
2016,1,21,8,0,363.0,34.0,4.5,14.0,75.0,243.91,190.15
2016,1,21,8,15,447.0,42.0,4.45,14.0,115.0,319.28,260.56
2016,1,21,8,30,531.0,50.0,4.4,14.0,155.0,402.95,334.46
2016,1,21,8,45,587.5,55.0,4.35,14.5,196.5,472.92,394.58
2016,1,21,9,0,644.0,60.0,4.3,15.0,238.0,547.0,455.8
2016,1,21,9,15,679.0,64.0,4.2,15.0,277.0,607.6,503.84
2016,1,21,9,30,714.0,68.0,4.1,15.0,316.0,665.1,547.7
2016,1,21,9,45,737.0,71.0,4.05,15.5,351.0,716.73,585.05
2016,1,21,10,0,760.0,74.0,4.0,16.0,386.0,767.72,620.99
2016,1,21,10,15,688.0,97.0,4.05,16.0,395.0,763.56,616.71
2016,1,21,10,30,616.0,120.0,4.1,16.0,404.0,746.17,602.91
2016,1,21,10,45,549.5,146.0,4.2,16.0,409.0,720.6,583.23
2016,1,21,11,0,483.0,172.0,4.3,16.0,414.0,700.2,566.73
2016,1,21,11,15,423.0,192.5,4.4,16.0,409.5,674.46,545.62
2016,1,21,11,30,363.0,213.0,4.5,16.0,405.0,622.04,504.57
2016,1,21,11,45,357.5,219.0,4.6,16.0,410.5,627.87,509.11
2016,1,21,12,0,352.0,225.0,4.7,16.0,416.0,632.24,512.32
2016,1,21,12,15,318.5,231.0,4.7,16.0,404.5,606.57,491.56
2016,1,21,12,30,285.0,237.0,4.7,16.0,393.0,579.59,469.89
2016,1,21,12,45,313.0,229.0,4.75,16.0,398.5,596.92,484.56
2016,1,21,13,0,341.0,221.0,4.8,16.0,404.0,612.69,497.87
2016,1,21,13,15,195.0,218.0,4.9,16.0,322.0,435.51,356.48
2016,1,21,13,30,49.0,215.0,5.0,16.0,240.0,263.88,214.52
2016,1,21,13,45,62.5,210.5,5.15,16.0,241.0,272.0,222.32
2016,1,21,14,0,76.0,206.0,5.3,16.0,242.0,279.73,229.48
2016,1,21,14,15,160.0,193.0,5.45,16.0,263.0,360.27,298.16
2016,1,21,14,30,244.0,180.0,5.6,16.0,284.0,434.6,360.71
2016,1,21,14,45,292.0,159.0,5.75,16.0,274.0,441.52,368.14
2016,1,21,15,0,340.0,138.0,5.9,16.0,264.0,444.19,372.03
2016,1,21,15,15,322.5,125.5,6.0,15.5,235.0,402.76,338.76
2016,1,21,15,30,305.0,113.0,6.1,15.0,206.0,362.15,305.43
2016,1,21,15,45,283.0,98.0,6.2,15.0,174.5,316.25,266.27
2016,1,21,16,0,261.0,83.0,6.3,15.0,143.0,271.98,227.56
2016,1,21,16,15,226.0,67.0,6.35,15.0,111.0,220.63,181.96
2016,1,21,16,30,191.0,51.0,6.4,15.0,79.0,172.59,138.39
2016,1,21,16,45,123.0,35.5,6.45,15.0,51.0,113.24,83.26
2016,1,21,17,0,55.0,20.0,6.5,15.0,23.0,53.18,1.61
2016,1,21,17,15,27.5,10.0,6.45,15.0,11.5,17.79,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
