Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,7.4,15.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,7.2,15.0,3.0,2.36,0.0
2016,1,22,7,45,0.0,12.5,7.05,15.0,12.5,9.5,0.0
2016,1,22,8,0,0.0,22.0,6.9,15.0,22.0,16.77,7.92
2016,1,22,8,15,0.0,34.0,6.95,15.0,34.0,25.98,16.1
2016,1,22,8,30,0.0,46.0,7.0,15.0,46.0,35.51,24.46
2016,1,22,8,45,0.0,59.0,7.1,15.0,59.0,46.64,34.14
2016,1,22,9,0,0.0,72.0,7.2,15.0,72.0,57.81,43.76
2016,1,22,9,15,0.0,84.0,7.25,15.0,84.0,68.05,52.51
2016,1,22,9,30,0.0,96.0,7.3,15.0,96.0,78.39,61.24
2016,1,22,9,45,1.0,119.0,7.4,15.0,119.5,100.75,80.11
2016,1,22,10,0,2.0,142.0,7.5,15.0,143.0,123.67,99.3
2016,1,22,10,15,1.0,125.5,7.5,15.0,126.0,104.53,83.0
2016,1,22,10,30,0.0,109.0,7.5,15.0,109.0,87.15,68.2
2016,1,22,10,45,0.0,82.0,7.5,15.0,82.0,63.03,47.78
2016,1,22,11,0,0.0,55.0,7.5,15.0,55.0,42.16,30.09
2016,1,22,11,15,0.0,96.0,7.55,15.0,96.0,74.68,57.46
2016,1,22,11,30,0.0,137.0,7.6,15.0,137.0,111.67,88.36
2016,1,22,11,45,0.0,120.0,7.65,15.0,120.0,95.76,75.0
2016,1,22,12,0,0.0,103.0,7.7,15.0,103.0,80.55,62.24
2016,1,22,12,15,0.5,137.5,7.45,15.0,138.0,112.21,88.71
2016,1,22,12,30,1.0,172.0,7.2,15.0,173.0,146.0,116.81
2016,1,22,12,45,0.5,161.0,7.0,15.0,161.5,134.78,107.47
2016,1,22,13,0,0.0,150.0,6.8,15.0,150.0,123.83,98.39
2016,1,22,13,15,11.5,174.0,6.55,15.0,180.0,159.41,128.59
2016,1,22,13,30,23.0,198.0,6.3,15.0,210.0,196.33,159.71
2016,1,22,13,45,11.5,153.5,6.05,15.0,159.5,139.79,112.47
2016,1,22,14,0,0.0,109.0,5.8,15.0,109.0,86.79,67.77
2016,1,22,14,15,36.5,146.5,5.7,15.0,162.5,171.35,140.27
2016,1,22,14,30,73.0,184.0,5.6,15.0,216.0,249.84,206.59
2016,1,22,14,45,36.5,155.5,5.5,15.0,171.5,183.88,150.78
2016,1,22,15,0,0.0,127.0,5.4,15.0,127.0,108.73,86.71
2016,1,22,15,15,0.0,113.0,5.4,15.0,113.0,96.28,76.37
2016,1,22,15,30,0.0,99.0,5.4,15.0,99.0,83.97,66.0
2016,1,22,15,45,0.0,84.0,5.45,15.0,84.0,70.72,54.7
2016,1,22,16,0,0.0,69.0,5.5,15.0,69.0,57.53,43.34
2016,1,22,16,15,0.0,53.5,5.5,15.0,53.5,43.81,31.41
2016,1,22,16,30,0.0,38.0,5.5,15.0,38.0,29.99,19.35
2016,1,22,16,45,0.0,25.0,5.55,15.0,25.0,19.09,9.51
2016,1,22,17,0,0.0,12.0,5.6,15.0,12.0,9.13,0.0
2016,1,22,17,15,0.0,6.0,5.55,15.0,6.0,4.72,0.0
2016,1,22,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,6.7,13.0,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,6.8,13.0,12.0,9.44,0.0
2016,1,23,7,45,84.5,30.5,6.9,13.5,40.5,84.86,44.19
2016,1,23,8,0,169.0,49.0,7.0,14.0,69.0,155.74,121.03
2016,1,23,8,15,255.5,63.0,7.05,14.0,107.5,235.66,192.73
2016,1,23,8,30,342.0,77.0,7.1,14.0,146.0,316.23,264.23
2016,1,23,8,45,375.0,92.0,7.15,14.0,184.0,372.17,313.93
2016,1,23,9,0,408.0,107.0,7.2,14.0,222.0,430.69,364.6
2016,1,23,9,15,300.0,126.0,7.15,14.0,217.5,377.0,319.42
2016,1,23,9,30,192.0,145.0,7.1,14.0,213.0,311.22,262.81
2016,1,23,9,45,102.0,148.5,7.1,14.0,185.0,246.81,206.6
2016,1,23,10,0,12.0,152.0,7.1,14.0,157.0,142.56,115.89
2016,1,23,10,15,243.0,155.0,7.05,14.0,268.0,403.39,340.24
2016,1,23,10,30,474.0,158.0,7.0,14.0,379.0,649.07,542.43
2016,1,23,10,45,380.5,186.5,7.0,14.0,370.0,584.72,487.77
2016,1,23,11,0,287.0,215.0,7.0,14.0,361.0,537.93,447.05
2016,1,23,11,15,533.5,163.0,7.0,14.0,445.0,748.47,619.38
2016,1,23,11,30,780.0,111.0,7.0,14.0,529.0,953.79,775.65
2016,1,23,11,45,574.5,167.0,7.0,14.0,478.0,809.96,664.62
2016,1,23,12,0,369.0,223.0,7.0,14.0,427.0,646.1,533.07
2016,1,23,12,15,583.5,167.0,7.0,14.0,489.5,825.91,677.68
2016,1,23,12,30,798.0,111.0,7.0,14.0,552.0,982.31,795.7
2016,1,23,12,45,803.5,107.5,7.0,14.0,547.5,980.26,793.65
2016,1,23,13,0,809.0,104.0,7.0,14.0,543.0,974.77,789.93
2016,1,23,13,15,802.5,103.0,7.05,14.0,529.5,956.77,777.24
2016,1,23,13,30,796.0,102.0,7.1,14.0,516.0,935.71,762.37
2016,1,23,13,45,651.0,130.0,7.2,14.0,460.0,820.15,675.23
2016,1,23,14,0,506.0,158.0,7.3,14.0,404.0,689.79,574.23
2016,1,23,14,15,626.0,125.5,7.35,14.0,411.5,756.08,628.45
2016,1,23,14,30,746.0,93.0,7.4,14.0,419.0,803.35,666.51
2016,1,23,14,45,373.0,73.0,7.5,14.0,236.0,435.7,370.54
2016,1,23,15,0,0.0,53.0,7.6,14.0,53.0,40.56,29.07
2016,1,23,15,15,0.0,47.5,7.6,13.5,47.5,36.32,25.6
2016,1,23,15,30,0.0,42.0,7.6,13.0,42.0,32.08,22.03
2016,1,23,15,45,0.0,35.5,7.65,13.0,35.5,27.08,17.7
2016,1,23,16,0,0.0,29.0,7.7,13.0,29.0,22.09,13.34
2016,1,23,16,15,186.5,40.0,7.65,13.0,68.0,173.93,144.73
2016,1,23,16,30,373.0,51.0,7.6,13.0,107.0,280.83,230.32
2016,1,23,16,45,250.0,38.5,7.55,13.0,70.5,187.75,144.78
2016,1,23,17,0,127.0,26.0,7.5,13.0,34.0,100.74,34.35
2016,1,23,17,15,63.5,13.0,7.4,13.0,17.0,33.14,0.0
2016,1,23,17,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,4.9,12.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,4.8,12.0,9.0,7.08,0.0
2016,1,24,7,45,30.5,25.5,4.75,12.0,29.5,45.22,22.46
2016,1,24,8,0,61.0,42.0,4.7,12.0,50.0,81.58,61.59
2016,1,24,8,15,84.0,61.0,4.65,12.0,76.0,118.08,94.84
2016,1,24,8,30,107.0,80.0,4.6,12.0,102.0,156.45,129.23
2016,1,24,8,45,121.0,98.5,4.6,12.5,128.5,190.47,159.15
2016,1,24,9,0,135.0,117.0,4.6,13.0,155.0,225.73,189.48
2016,1,24,9,15,149.5,132.0,4.55,13.0,180.5,257.9,217.04
2016,1,24,9,30,164.0,147.0,4.5,13.0,206.0,291.31,245.16
2016,1,24,9,45,142.0,163.5,4.5,13.0,218.0,297.91,249.73
2016,1,24,10,0,120.0,180.0,4.5,13.0,230.0,302.68,252.59
2016,1,24,10,15,171.5,191.5,4.3,13.0,269.0,364.56,304.18
2016,1,24,10,30,223.0,203.0,4.1,13.0,308.0,429.46,357.04
2016,1,24,10,45,197.0,216.0,3.95,13.0,312.5,425.59,352.14
2016,1,24,11,0,171.0,229.0,3.8,13.0,317.0,419.99,346.14
2016,1,24,11,15,202.0,234.5,3.65,13.0,341.0,459.59,377.97
2016,1,24,11,30,233.0,240.0,3.5,13.0,365.0,499.76,409.67
2016,1,24,11,45,351.5,220.0,3.4,13.0,413.0,621.45,506.32
2016,1,24,12,0,470.0,200.0,3.3,13.0,461.0,746.11,601.55
2016,1,24,12,15,649.0,149.5,3.35,13.0,510.0,883.65,703.73
2016,1,24,12,30,828.0,99.0,3.4,13.0,559.0,999.02,785.29
2016,1,24,12,45,845.5,92.0,3.45,13.5,557.5,1004.54,787.24
2016,1,24,13,0,863.0,85.0,3.5,14.0,556.0,1006.15,787.63
2016,1,24,13,15,857.0,84.0,3.75,14.0,542.0,988.11,777.29
2016,1,24,13,30,851.0,83.0,4.0,14.0,528.0,966.86,764.7
2016,1,24,13,45,840.5,82.0,4.25,14.0,507.0,938.2,746.57
2016,1,24,14,0,830.0,81.0,4.5,14.0,486.0,906.78,727.05
2016,1,24,14,15,815.0,79.0,4.7,14.0,458.0,867.47,700.82
2016,1,24,14,30,800.0,77.0,4.9,14.0,430.0,826.1,672.53
2016,1,24,14,45,774.0,75.5,5.1,14.0,395.5,774.19,635.53
2016,1,24,15,0,748.0,74.0,5.3,14.0,361.0,721.48,597.02
2016,1,24,15,15,717.0,70.5,5.1,13.5,322.0,662.15,551.89
2016,1,24,15,30,686.0,67.0,4.9,13.0,283.0,607.98,509.87
2016,1,24,15,45,641.5,62.0,4.75,13.0,241.5,539.1,453.04
2016,1,24,16,0,597.0,57.0,4.6,13.0,200.0,472.81,396.16
2016,1,24,16,15,527.5,50.5,4.35,12.5,157.0,393.25,327.18
2016,1,24,16,30,458.0,44.0,4.1,12.0,114.0,319.74,261.34
2016,1,24,16,45,346.5,33.5,3.95,12.0,76.0,229.1,178.18
2016,1,24,17,0,235.0,23.0,3.8,12.0,38.0,143.81,63.9
2016,1,24,17,15,117.5,11.5,3.65,12.0,19.0,51.42,0.0
2016,1,24,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,15,72.0,6.0,0.7,12.0,8.0,0.0,0.0
2016,1,25,7,30,144.0,12.0,0.6,12.0,16.0,62.58,0.0
2016,1,25,7,45,283.0,23.0,0.55,12.5,50.0,169.92,101.7
2016,1,25,8,0,422.0,34.0,0.5,13.0,84.0,269.26,209.21
2016,1,25,8,15,502.5,41.0,0.5,13.0,126.5,344.37,276.05
2016,1,25,8,30,583.0,48.0,0.5,13.0,169.0,427.37,345.82
2016,1,25,8,45,632.5,53.0,0.5,13.0,211.5,491.12,398.31
2016,1,25,9,0,682.0,58.0,0.5,13.0,254.0,562.74,454.56
2016,1,25,9,15,715.5,62.0,0.55,13.0,294.0,624.28,500.31
2016,1,25,9,30,749.0,66.0,0.6,13.0,334.0,686.7,545.18
2016,1,25,9,45,752.5,73.5,0.65,13.5,366.5,729.36,573.77
2016,1,25,10,0,756.0,81.0,0.7,14.0,399.0,769.88,600.47
2016,1,25,10,15,773.5,83.5,0.75,14.0,429.5,814.69,630.83
2016,1,25,10,30,791.0,86.0,0.8,14.0,460.0,857.88,659.63
2016,1,25,10,45,801.5,88.0,0.85,14.5,483.5,891.99,680.78
2016,1,25,11,0,812.0,90.0,0.9,15.0,507.0,923.6,700.21
2016,1,25,11,15,819.5,91.5,0.95,15.0,523.5,948.96,716.75
2016,1,25,11,30,827.0,93.0,1.0,15.0,540.0,971.36,731.48
2016,1,25,11,45,830.0,94.0,1.1,15.0,549.0,985.49,741.88
2016,1,25,12,0,833.0,95.0,1.2,15.0,558.0,996.32,750.34
2016,1,25,12,15,833.5,95.0,1.2,15.0,559.5,999.99,752.43
2016,1,25,12,30,834.0,95.0,1.2,15.0,561.0,1000.24,752.56
2016,1,25,12,45,836.0,92.5,1.2,15.0,556.0,995.5,749.62
2016,1,25,13,0,838.0,90.0,1.2,15.0,551.0,987.31,744.65
2016,1,25,13,15,832.0,89.5,1.2,15.0,537.5,970.23,733.97
2016,1,25,13,30,826.0,89.0,1.2,15.0,524.0,950.0,721.41
2016,1,25,13,45,753.0,100.5,1.25,15.0,485.0,882.92,677.96
2016,1,25,14,0,680.0,112.0,1.3,15.0,446.0,810.14,630.05
2016,1,25,14,15,639.5,115.0,1.3,15.0,415.5,757.0,594.33
2016,1,25,14,30,599.0,118.0,1.3,15.0,385.0,703.31,557.31
2016,1,25,14,45,478.0,130.0,1.35,15.0,332.5,583.66,470.11
2016,1,25,15,0,357.0,142.0,1.4,15.0,280.0,461.57,376.85
2016,1,25,15,15,339.5,130.0,1.4,15.0,250.0,420.03,345.27
2016,1,25,15,30,322.0,118.0,1.4,15.0,220.0,379.24,312.86
2016,1,25,15,45,457.5,88.0,1.4,15.0,210.5,437.44,359.84
2016,1,25,16,0,593.0,58.0,1.4,15.0,201.0,471.45,384.87
2016,1,25,16,15,525.5,51.0,1.45,14.5,159.0,392.62,319.35
2016,1,25,16,30,458.0,44.0,1.5,14.0,117.0,319.72,256.84
2016,1,25,16,45,346.5,34.0,1.55,14.0,78.5,229.51,176.89
2016,1,25,17,0,235.0,24.0,1.6,14.0,40.0,145.82,73.98
2016,1,25,17,15,117.5,12.0,1.65,14.0,20.0,51.79,0.0
2016,1,25,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,68.5,6.5,2.4,11.0,8.5,0.0,0.0
2016,1,26,7,30,137.0,13.0,2.5,11.0,17.0,60.54,0.0
2016,1,26,7,45,276.5,24.5,2.6,11.5,52.0,168.76,105.8
2016,1,26,8,0,416.0,36.0,2.7,12.0,87.0,267.56,211.76
2016,1,26,8,15,497.5,44.0,2.75,12.0,130.0,344.17,282.0
2016,1,26,8,30,579.0,52.0,2.8,12.0,173.0,428.78,356.1
2016,1,26,8,45,632.5,57.0,2.85,12.5,216.5,499.27,415.99
2016,1,26,9,0,686.0,62.0,2.9,13.0,260.0,573.53,476.63
2016,1,26,9,15,720.5,66.0,2.9,13.0,301.5,631.66,522.22
2016,1,26,9,30,755.0,70.0,2.9,13.0,343.0,695.23,570.14
2016,1,26,9,45,772.5,74.5,2.95,13.5,378.5,746.09,606.4
2016,1,26,10,0,790.0,79.0,3.0,14.0,414.0,795.84,641.08
2016,1,26,10,15,650.0,116.0,2.95,14.0,405.0,748.98,604.53
2016,1,26,10,30,510.0,153.0,2.9,14.0,396.0,674.51,547.44
2016,1,26,10,45,679.5,120.0,2.85,14.5,460.5,821.41,655.12
2016,1,26,11,0,849.0,87.0,2.8,15.0,525.0,955.23,746.74
2016,1,26,11,15,856.5,88.0,2.65,15.0,542.0,980.73,760.94
2016,1,26,11,30,864.0,89.0,2.5,15.0,559.0,1003.13,773.87
2016,1,26,11,45,869.5,89.0,2.45,15.0,569.0,1019.01,783.4
2016,1,26,12,0,875.0,89.0,2.4,15.0,579.0,1031.48,790.77
2016,1,26,12,15,876.0,89.0,2.25,15.0,581.0,1035.85,791.6
2016,1,26,12,30,877.0,89.0,2.1,15.0,583.0,1036.66,790.18
2016,1,26,12,45,873.0,89.5,2.0,15.5,576.5,1029.42,782.71
2016,1,26,13,0,869.0,90.0,1.9,16.0,570.0,1018.68,773.16
2016,1,26,13,15,863.0,89.0,1.85,16.0,556.0,1000.63,761.06
2016,1,26,13,30,857.0,88.0,1.8,16.0,542.0,979.31,746.96
2016,1,26,13,45,718.0,115.5,1.8,16.0,486.0,867.98,671.82
2016,1,26,14,0,579.0,143.0,1.8,16.0,430.0,749.75,590.25
2016,1,26,14,15,533.0,144.5,1.75,16.0,397.5,683.53,543.78
2016,1,26,14,30,487.0,146.0,1.7,16.0,365.0,627.44,502.7
2016,1,26,14,45,624.5,111.5,1.7,16.0,369.5,695.47,555.24
2016,1,26,15,0,762.0,77.0,1.7,16.0,374.0,736.6,585.57
2016,1,26,15,15,732.0,73.0,1.7,15.5,335.0,676.82,543.18
2016,1,26,15,30,702.0,69.0,1.7,15.0,296.0,622.15,504.3
2016,1,26,15,45,654.0,65.0,1.75,15.0,253.0,551.25,449.82
2016,1,26,16,0,606.0,61.0,1.8,15.0,210.0,483.11,394.85
2016,1,26,16,15,539.0,54.0,1.85,14.5,166.5,403.75,329.42
2016,1,26,16,30,472.0,47.0,1.9,14.0,123.0,330.11,266.09
2016,1,26,16,45,359.0,36.5,2.0,14.0,83.0,237.7,184.49
2016,1,26,17,0,246.0,26.0,2.1,14.0,43.0,153.18,86.24
2016,1,26,17,15,123.0,13.0,2.2,14.0,21.5,54.53,0.0
2016,1,26,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,3.85,12.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,3.8,12.0,13.0,10.23,0.0
2016,1,27,7,45,75.0,29.0,3.8,12.0,38.5,77.2,47.57
2016,1,27,8,0,150.0,45.0,3.8,12.0,64.0,136.31,107.01
2016,1,27,8,15,185.0,62.5,3.6,12.0,95.5,182.59,149.48
2016,1,27,8,30,220.0,80.0,3.4,12.0,127.0,232.29,193.89
2016,1,27,8,45,242.5,96.5,3.25,12.5,159.0,276.02,231.91
2016,1,27,9,0,265.0,113.0,3.1,13.0,191.0,321.65,270.39
2016,1,27,9,15,288.5,125.0,2.85,13.0,221.0,363.99,305.62
2016,1,27,9,30,312.0,137.0,2.6,13.0,251.0,407.97,341.21
2016,1,27,9,45,553.0,107.0,2.4,13.5,333.0,609.49,502.03
2016,1,27,10,0,794.0,77.0,2.2,14.0,415.0,796.19,637.13
2016,1,27,10,15,810.5,79.0,1.95,14.0,446.0,840.83,664.07
2016,1,27,10,30,827.0,81.0,1.7,14.0,477.0,883.67,689.96
2016,1,27,10,45,838.5,82.5,1.5,14.5,501.5,919.12,709.01
2016,1,27,11,0,850.0,84.0,1.3,15.0,526.0,952.01,725.53
2016,1,27,11,15,857.5,85.0,1.15,15.0,543.0,977.57,738.68
2016,1,27,11,30,865.0,86.0,1.0,15.0,560.0,1000.03,749.49
2016,1,27,11,45,870.0,86.0,0.85,15.0,570.0,1015.45,755.44
2016,1,27,12,0,875.0,86.0,0.7,15.0,580.0,1014.67,750.9
2016,1,27,12,15,763.5,116.5,0.6,15.0,548.5,961.5,714.18
2016,1,27,12,30,652.0,147.0,0.5,15.0,517.0,883.45,661.81
2016,1,27,12,45,587.0,167.0,0.4,15.5,497.5,825.69,621.63
2016,1,27,13,0,522.0,187.0,0.3,16.0,478.0,778.3,587.51
2016,1,27,13,15,691.5,135.5,0.25,16.0,511.0,892.49,664.22
2016,1,27,13,30,861.0,84.0,0.2,16.0,544.0,978.25,717.07
2016,1,27,13,45,658.5,130.5,0.2,16.0,474.5,828.2,618.95
2016,1,27,14,0,456.0,177.0,0.2,16.0,405.0,664.11,508.56
2016,1,27,14,15,484.0,160.0,0.25,16.0,389.5,656.75,507.93
2016,1,27,14,30,512.0,143.0,0.3,16.0,374.0,645.81,502.43
2016,1,27,14,45,598.5,112.0,0.35,16.0,362.5,674.03,524.53
2016,1,27,15,0,685.0,81.0,0.4,16.0,351.0,684.0,532.82
2016,1,27,15,15,646.5,81.0,0.45,16.0,315.0,625.61,492.41
2016,1,27,15,30,608.0,81.0,0.5,16.0,279.0,568.09,451.79
2016,1,27,15,45,576.5,73.0,0.55,16.0,240.0,507.76,406.71
2016,1,27,16,0,545.0,65.0,0.6,16.0,201.0,448.96,360.83
2016,1,27,16,15,489.0,56.5,0.65,15.5,160.0,377.29,303.34
2016,1,27,16,30,433.0,48.0,0.7,15.0,119.0,310.44,247.21
2016,1,27,16,45,346.5,36.5,0.8,15.0,81.5,231.7,178.6
2016,1,27,17,0,260.0,25.0,0.9,15.0,44.0,159.48,95.83
2016,1,27,17,15,130.0,12.5,1.05,15.0,22.0,56.61,0.0
2016,1,27,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,7,15,71.0,7.0,2.15,13.0,9.5,5.51,0.0
2016,1,28,7,30,142.0,14.0,2.0,13.0,19.0,62.65,0.0
2016,1,28,7,45,271.0,25.5,1.85,13.5,53.5,167.76,110.7
2016,1,28,8,0,400.0,37.0,1.7,14.0,88.0,259.26,203.79
2016,1,28,8,15,476.5,45.0,1.4,14.0,129.5,332.27,268.79
2016,1,28,8,30,553.0,53.0,1.1,14.0,171.0,412.78,336.57
2016,1,28,8,45,286.0,81.5,0.8,14.0,143.5,299.16,245.88
2016,1,28,9,0,19.0,110.0,0.5,14.0,116.0,109.76,87.54
2016,1,28,9,15,23.5,126.0,0.75,14.0,134.0,128.0,103.7
2016,1,28,9,30,28.0,142.0,1.0,14.0,152.0,160.88,131.11
2016,1,28,9,45,20.0,149.5,1.25,14.5,157.0,146.57,118.61
2016,1,28,10,0,12.0,157.0,1.5,15.0,162.0,146.1,117.62
2016,1,28,10,15,345.5,133.0,1.85,15.0,299.5,487.78,401.12
2016,1,28,10,30,679.0,109.0,2.2,15.0,437.0,787.5,627.31
2016,1,28,10,45,448.5,171.0,2.6,15.0,392.0,650.95,523.67
2016,1,28,11,0,218.0,233.0,3.0,15.0,347.0,467.29,379.33
2016,1,28,11,15,524.5,161.0,3.05,15.0,447.0,734.99,591.24
2016,1,28,11,30,831.0,89.0,3.1,15.0,547.0,969.52,758.12
2016,1,28,11,45,839.0,88.0,3.2,15.0,557.5,986.38,767.99
2016,1,28,12,0,847.0,87.0,3.3,15.0,568.0,999.99,777.77
2016,1,28,12,15,430.5,147.0,2.9,15.0,392.0,643.52,516.75
2016,1,28,12,30,14.0,207.0,2.5,15.0,216.0,193.02,153.85
2016,1,28,12,45,7.0,159.5,2.15,15.5,164.0,138.85,110.2
2016,1,28,13,0,0.0,112.0,1.8,16.0,112.0,88.25,68.14
2016,1,28,13,15,4.5,150.0,1.6,16.0,152.5,127.63,100.93
2016,1,28,13,30,9.0,188.0,1.4,16.0,193.0,169.9,135.52
2016,1,28,13,45,14.0,189.0,1.25,16.0,196.0,176.51,141.05
2016,1,28,14,0,19.0,190.0,1.1,16.0,199.0,183.21,146.75
2016,1,28,14,15,91.0,195.0,1.0,16.0,236.5,275.33,223.35
2016,1,28,14,30,163.0,200.0,0.9,16.0,274.0,364.31,294.59
2016,1,28,14,45,147.0,185.0,0.85,16.0,248.0,328.6,265.96
2016,1,28,15,0,131.0,170.0,0.8,16.0,222.0,293.86,238.66
2016,1,28,15,15,126.5,153.0,0.7,16.0,199.0,266.57,217.1
2016,1,28,15,30,122.0,136.0,0.6,16.0,176.0,239.58,195.38
2016,1,28,15,45,114.5,118.0,0.55,16.0,151.5,209.58,170.87
2016,1,28,16,0,107.0,100.0,0.5,16.0,127.0,180.23,146.38
2016,1,28,16,15,94.5,81.0,0.4,16.0,101.5,147.28,118.25
2016,1,28,16,30,82.0,62.0,0.3,16.0,76.0,115.41,90.56
2016,1,28,16,45,53.0,44.5,0.25,16.0,52.5,78.86,58.55
2016,1,28,17,0,24.0,27.0,0.2,16.0,29.0,36.9,19.65
2016,1,28,17,15,12.0,13.5,0.3,16.0,14.5,14.93,0.0
2016,1,28,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,9.5,1.95,14.0,9.5,7.47,0.0
2016,1,29,7,30,0.0,19.0,2.0,14.0,19.0,14.95,0.0
2016,1,29,7,45,186.5,28.5,2.15,14.5,52.5,133.55,89.4
2016,1,29,8,0,373.0,38.0,2.3,15.0,86.0,246.6,194.03
2016,1,29,8,15,452.5,46.0,2.35,15.0,127.5,319.74,259.45
2016,1,29,8,30,532.0,54.0,2.4,15.0,169.0,400.73,329.38
2016,1,29,8,45,582.5,59.5,2.45,15.0,211.0,467.6,386.14
2016,1,29,9,0,633.0,65.0,2.5,15.0,253.0,538.11,443.96
2016,1,29,9,15,335.5,105.5,2.5,15.0,206.5,390.84,324.27
2016,1,29,9,30,38.0,146.0,2.5,15.0,160.0,172.95,140.83
2016,1,29,9,45,19.0,93.5,2.55,15.5,100.5,97.63,77.73
2016,1,29,10,0,0.0,41.0,2.6,16.0,41.0,31.34,20.99
2016,1,29,10,15,28.0,122.5,2.65,16.0,136.5,135.5,109.39
2016,1,29,10,30,56.0,204.0,2.7,16.0,232.0,253.76,206.45
2016,1,29,10,45,28.0,150.0,2.8,16.0,164.0,164.96,132.88
2016,1,29,11,0,0.0,96.0,2.9,16.0,96.0,74.58,56.99
2016,1,29,11,15,0.0,99.0,2.95,16.0,99.0,77.06,59.06
2016,1,29,11,30,0.0,102.0,3.0,16.0,102.0,79.56,61.08
2016,1,29,11,45,0.0,90.0,3.1,16.0,90.0,69.3,52.49
2016,1,29,12,0,0.0,78.0,3.2,16.0,78.0,59.99,44.72
2016,1,29,12,15,12.5,151.5,3.25,16.0,158.5,136.7,108.83
2016,1,29,12,30,25.0,225.0,3.3,16.0,239.0,222.61,179.11
2016,1,29,12,45,12.5,163.5,3.35,16.0,170.5,148.1,117.96
2016,1,29,13,0,0.0,102.0,3.4,16.0,102.0,79.5,60.93
2016,1,29,13,15,6.0,148.5,3.45,16.0,152.0,127.56,101.11
2016,1,29,13,30,12.0,195.0,3.5,16.0,202.0,179.67,144.13
2016,1,29,13,45,11.5,188.0,3.55,16.0,194.0,172.7,138.49
2016,1,29,14,0,11.0,181.0,3.6,16.0,186.0,165.9,133.11
2016,1,29,14,15,5.5,100.5,3.65,16.0,103.0,83.96,65.29
2016,1,29,14,30,0.0,20.0,3.7,16.0,20.0,15.26,7.31
2016,1,29,14,45,0.0,30.5,3.75,16.0,30.5,23.28,14.17
2016,1,29,15,0,0.0,41.0,3.8,16.0,41.0,31.33,21.05
2016,1,29,15,15,0.0,37.0,3.85,15.5,37.0,28.25,18.51
2016,1,29,15,30,0.0,33.0,3.9,15.0,33.0,25.17,15.94
2016,1,29,15,45,0.0,28.5,3.95,15.0,28.5,21.71,12.98
2016,1,29,16,0,0.0,24.0,4.0,15.0,24.0,18.26,10.0
2016,1,29,16,15,0.0,19.0,4.05,15.0,19.0,14.44,6.66
2016,1,29,16,30,0.0,14.0,4.1,15.0,14.0,10.62,3.31
2016,1,29,16,45,0.0,9.5,4.2,15.0,9.5,7.2,0.28
2016,1,29,17,0,0.0,5.0,4.3,15.0,5.0,3.78,0.0
2016,1,29,17,15,0.0,2.5,4.4,15.0,2.5,1.97,0.0
2016,1,29,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,7,15,88.5,7.5,5.9,12.0,11.0,32.99,0.0
2016,1,30,7,30,177.0,15.0,5.9,12.0,22.0,75.56,0.0
2016,1,30,7,45,313.0,25.0,5.95,12.0,58.5,184.81,129.21
2016,1,30,8,0,449.0,35.0,6.0,12.0,95.0,278.77,223.97
2016,1,30,8,15,525.0,42.0,5.95,12.0,138.0,352.68,292.6
2016,1,30,8,30,601.0,49.0,5.9,12.0,181.0,434.07,365.51
2016,1,30,8,45,651.0,53.0,5.9,12.0,224.5,498.51,422.79
2016,1,30,9,0,701.0,57.0,5.9,12.0,268.0,570.2,484.11
2016,1,30,9,15,733.0,60.5,5.85,12.0,309.0,631.0,533.3
2016,1,30,9,30,765.0,64.0,5.8,12.0,350.0,692.57,581.48
2016,1,30,9,45,793.5,65.0,5.8,12.5,387.5,748.53,623.21
2016,1,30,10,0,822.0,66.0,5.8,13.0,425.0,804.11,663.74
2016,1,30,10,15,542.0,137.5,5.8,13.0,381.0,665.61,554.24
2016,1,30,10,30,262.0,209.0,5.8,13.0,337.0,489.09,406.92
2016,1,30,10,45,228.0,224.0,5.8,13.0,339.5,460.09,382.85
2016,1,30,11,0,194.0,239.0,5.8,13.0,342.0,449.96,373.11
2016,1,30,11,15,129.5,241.5,5.8,13.0,311.5,392.37,324.21
2016,1,30,11,30,65.0,244.0,5.8,13.0,281.0,308.88,254.0
2016,1,30,11,45,36.5,220.0,5.8,13.5,241.0,251.24,205.4
2016,1,30,12,0,8.0,196.0,5.8,14.0,201.0,175.16,141.25
2016,1,30,12,15,177.5,219.5,5.75,14.0,322.5,418.56,346.25
2016,1,30,12,30,347.0,243.0,5.7,14.0,444.0,645.38,528.53
2016,1,30,12,45,363.0,237.0,5.7,14.0,445.5,653.03,534.23
2016,1,30,13,0,379.0,231.0,5.7,14.0,447.0,659.03,539.58
2016,1,30,13,15,379.5,225.0,5.65,14.0,436.5,647.72,531.09
2016,1,30,13,30,380.0,219.0,5.6,14.0,426.0,634.94,521.58
2016,1,30,13,45,207.5,212.5,5.55,14.0,325.0,430.36,356.17
2016,1,30,14,0,35.0,206.0,5.5,14.0,224.0,235.07,192.18
2016,1,30,14,15,34.0,195.0,5.55,14.0,212.0,221.94,181.93
2016,1,30,14,30,33.0,184.0,5.6,14.0,200.0,209.06,171.56
2016,1,30,14,45,32.5,171.5,5.7,14.0,186.0,195.05,160.24
2016,1,30,15,0,32.0,159.0,5.8,14.0,172.0,181.28,149.02
2016,1,30,15,15,28.0,144.0,5.7,13.5,154.5,162.02,133.19
2016,1,30,15,30,24.0,129.0,5.6,13.0,137.0,130.7,106.95
2016,1,30,15,45,18.5,112.5,5.5,13.0,118.0,111.26,90.27
2016,1,30,16,0,13.0,96.0,5.4,13.0,99.0,92.46,73.94
2016,1,30,16,15,6.5,78.0,5.3,12.5,79.5,71.96,56.12
2016,1,30,16,30,0.0,60.0,5.2,12.0,60.0,52.09,38.69
2016,1,30,16,45,0.0,42.0,5.15,12.0,42.0,35.76,24.19
2016,1,30,17,0,0.0,24.0,5.1,12.0,24.0,18.8,8.38
2016,1,30,17,15,0.0,12.0,5.0,12.0,12.0,9.44,0.0
2016,1,30,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,3.75,10.0,6.5,5.11,0.0
2016,1,31,7,30,0.0,13.0,3.8,10.0,13.0,9.91,0.0
2016,1,31,7,45,16.5,30.5,3.9,10.5,32.5,37.62,22.98
2016,1,31,8,0,33.0,48.0,4.0,11.0,52.0,63.92,48.03
2016,1,31,8,15,46.0,67.0,4.3,11.0,75.5,91.61,72.96
2016,1,31,8,30,59.0,86.0,4.6,11.0,99.0,120.38,98.7
2016,1,31,8,45,69.5,105.0,4.9,11.0,123.5,148.81,123.9
2016,1,31,9,0,80.0,124.0,5.2,11.0,148.0,178.29,149.67
2016,1,31,9,15,87.0,141.0,5.5,11.0,170.5,203.67,171.58
2016,1,31,9,30,94.0,158.0,5.8,11.0,193.0,229.77,193.82
2016,1,31,9,45,85.5,172.5,6.15,11.5,207.0,240.78,202.32
2016,1,31,10,0,77.0,187.0,6.5,12.0,221.0,251.24,210.18
2016,1,31,10,15,45.0,183.0,6.85,12.0,203.5,217.91,180.95
2016,1,31,10,30,13.0,179.0,7.2,12.0,186.0,166.03,135.96
2016,1,31,10,45,448.5,130.5,7.6,12.0,370.0,601.24,508.67
2016,1,31,11,0,884.0,82.0,8.0,12.0,554.0,968.97,798.02
2016,1,31,11,15,892.5,83.0,8.3,12.0,572.5,995.96,817.52
2016,1,31,11,30,901.0,84.0,8.6,12.0,591.0,1019.84,836.08
2016,1,31,11,45,908.5,83.5,8.9,12.0,602.5,1037.55,850.1
2016,1,31,12,0,916.0,83.0,9.2,12.0,614.0,1051.81,861.68
2016,1,31,12,15,917.0,83.5,9.4,12.0,616.0,1057.13,866.24
2016,1,31,12,30,918.0,84.0,9.6,12.0,618.0,1058.78,868.23
2016,1,31,12,45,913.5,84.5,9.85,12.0,612.0,1051.14,863.49
2016,1,31,13,0,909.0,85.0,10.1,12.0,606.0,1039.91,856.15
2016,1,31,13,15,624.0,157.5,10.3,12.0,511.5,848.8,708.1
2016,1,31,13,30,339.0,230.0,10.5,12.0,417.0,607.31,510.08
2016,1,31,13,45,599.5,158.5,10.7,12.0,473.5,800.92,673.16
2016,1,31,14,0,860.0,87.0,10.9,12.0,530.0,942.83,786.91
2016,1,31,14,15,845.0,85.5,11.0,11.5,501.0,903.27,758.13
2016,1,31,14,30,830.0,84.0,11.1,11.0,472.0,861.47,727.7
2016,1,31,14,45,510.0,129.0,11.25,11.0,362.0,608.22,521.69
2016,1,31,15,0,190.0,174.0,11.4,11.0,252.0,344.49,294.25
2016,1,31,15,15,176.5,160.0,11.45,11.0,226.5,311.7,266.57
2016,1,31,15,30,163.0,146.0,11.5,11.0,201.0,279.89,239.2
2016,1,31,15,45,147.5,127.5,11.55,11.0,172.5,242.06,206.3
2016,1,31,16,0,132.0,109.0,11.6,11.0,144.0,205.58,174.09
2016,1,31,16,15,114.0,89.5,11.7,11.0,116.0,167.75,140.25
2016,1,31,16,30,96.0,70.0,11.8,11.0,88.0,131.62,107.5
2016,1,31,16,45,64.0,51.0,12.0,11.0,61.5,91.2,70.92
2016,1,31,17,0,32.0,32.0,12.2,11.0,35.0,46.2,29.55
2016,1,31,17,15,16.0,16.0,12.3,11.0,17.5,19.99,0.0
2016,1,31,17,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,11.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,11.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,11.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,11.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
