Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,2,1,7,15,135.5,8.5,9.45,10.0,14.5,47.63,0.0
2016,2,1,7,30,271.0,17.0,9.4,10.0,29.0,128.75,0.0
2016,2,1,7,45,408.5,26.0,9.35,10.5,69.5,218.89,159.87
2016,2,1,8,0,546.0,35.0,9.3,11.0,110.0,318.21,258.62
2016,2,1,8,15,619.0,40.5,9.2,11.0,156.5,394.88,331.02
2016,2,1,8,30,692.0,46.0,9.1,11.0,203.0,477.95,406.81
2016,2,1,8,45,738.0,50.0,9.0,11.0,249.0,548.26,469.95
2016,2,1,9,0,784.0,54.0,8.9,11.0,295.0,621.33,533.42
2016,2,1,9,15,814.0,57.0,8.7,11.0,338.0,683.85,584.22
2016,2,1,9,30,844.0,60.0,8.5,11.0,381.0,746.77,634.04
2016,2,1,9,45,852.0,66.0,8.35,11.5,417.0,795.71,670.46
2016,2,1,10,0,860.0,72.0,8.2,12.0,453.0,842.6,704.5
2016,2,1,10,15,875.0,74.0,8.05,12.0,485.0,888.36,738.39
2016,2,1,10,30,890.0,76.0,7.9,12.0,517.0,921.7,762.26
2016,2,1,10,45,897.5,78.0,7.8,12.0,542.0,955.41,786.46
2016,2,1,11,0,905.0,80.0,7.7,12.0,567.0,986.23,808.33
2016,2,1,11,15,911.0,81.0,7.55,12.0,584.5,1011.23,825.5
2016,2,1,11,30,917.0,82.0,7.4,12.0,602.0,1032.96,840.22
2016,2,1,11,45,911.0,86.0,7.3,12.0,610.0,1042.89,846.44
2016,2,1,12,0,905.0,90.0,7.2,12.0,618.0,1049.06,850.05
2016,2,1,12,15,905.0,90.5,7.05,12.0,619.5,1053.33,852.15
2016,2,1,12,30,905.0,91.0,6.9,12.0,621.0,1053.98,851.72
2016,2,1,12,45,900.5,91.0,6.8,12.5,614.5,1045.79,843.63
2016,2,1,13,0,896.0,91.0,6.7,13.0,608.0,1046.86,842.64
2016,2,1,13,15,890.0,90.0,6.7,13.0,593.5,1028.63,829.74
2016,2,1,13,30,884.0,89.0,6.7,13.0,579.0,1006.99,814.52
2016,2,1,13,45,876.0,87.5,6.75,13.0,557.5,979.52,795.31
2016,2,1,14,0,868.0,86.0,6.8,13.0,536.0,949.02,773.83
2016,2,1,14,15,854.0,84.0,6.8,12.5,507.0,909.56,746.64
2016,2,1,14,30,840.0,82.0,6.8,12.0,478.0,867.79,717.4
2016,2,1,14,45,830.0,77.0,6.85,12.0,444.5,823.75,684.9
2016,2,1,15,0,820.0,72.0,6.9,12.0,411.0,777.67,650.37
2016,2,1,15,15,793.0,69.0,6.75,12.0,371.0,719.06,604.71
2016,2,1,15,30,766.0,66.0,6.6,12.0,331.0,660.28,558.19
2016,2,1,15,45,729.0,61.5,6.5,12.0,287.0,593.14,503.45
2016,2,1,16,0,692.0,57.0,6.4,12.0,243.0,527.52,447.09
2016,2,1,16,15,632.5,51.5,6.25,11.5,197.0,449.63,379.43
2016,2,1,16,30,573.0,46.0,6.1,11.0,151.0,381.11,317.39
2016,2,1,16,45,474.5,37.5,6.0,11.0,107.5,292.03,236.26
2016,2,1,17,0,376.0,29.0,5.9,11.0,64.0,213.69,156.76
2016,2,1,17,15,188.0,14.5,5.85,11.0,32.0,96.85,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.0,3.5,10.0,2.0,1.57,0.0
2016,2,2,7,30,0.0,4.0,3.5,10.0,4.0,3.02,0.0
2016,2,2,7,45,0.0,9.5,3.5,10.5,9.5,7.2,0.0
2016,2,2,8,0,0.0,15.0,3.5,11.0,15.0,11.39,3.96
2016,2,2,8,15,0.0,22.5,3.5,11.0,22.5,17.12,9.06
2016,2,2,8,30,0.0,30.0,3.5,11.0,30.0,22.86,14.16
2016,2,2,8,45,0.0,37.0,3.55,11.0,37.0,28.23,18.9
2016,2,2,9,0,0.0,44.0,3.6,11.0,44.0,33.62,23.6
2016,2,2,9,15,0.0,51.0,3.55,11.0,51.0,39.01,28.26
2016,2,2,9,30,0.0,58.0,3.5,11.0,58.0,44.42,32.88
2016,2,2,9,45,10.0,113.5,3.45,11.0,118.0,100.43,81.22
2016,2,2,10,0,20.0,169.0,3.4,11.0,178.0,163.55,134.69
2016,2,2,10,15,56.5,194.5,3.4,11.0,222.5,240.51,199.78
2016,2,2,10,30,93.0,220.0,3.4,11.0,267.0,304.12,252.74
2016,2,2,10,45,451.0,159.5,3.4,11.0,402.5,637.21,527.13
2016,2,2,11,0,809.0,99.0,3.4,11.0,538.0,928.0,743.23
2016,2,2,11,15,818.0,100.5,3.45,11.0,556.0,955.31,759.8
2016,2,2,11,30,827.0,102.0,3.5,11.0,574.0,979.67,776.63
2016,2,2,11,45,837.0,101.0,3.55,11.5,585.5,998.95,788.5
2016,2,2,12,0,847.0,100.0,3.6,12.0,597.0,1014.96,798.18
2016,2,2,12,15,849.0,100.0,3.7,12.0,599.5,1020.58,802.57
2016,2,2,12,30,851.0,100.0,3.8,12.0,602.0,1022.69,804.75
2016,2,2,12,45,862.5,94.5,3.95,12.0,599.5,1024.19,807.05
2016,2,2,13,0,874.0,89.0,4.1,12.0,597.0,1021.87,806.8
2016,2,2,13,15,869.5,88.5,4.1,12.0,584.0,1006.05,796.12
2016,2,2,13,30,865.0,88.0,4.1,12.0,571.0,986.86,783.27
2016,2,2,13,45,863.0,84.5,4.2,12.0,551.5,963.06,767.74
2016,2,2,14,0,861.0,81.0,4.3,12.0,532.0,936.01,750.29
2016,2,2,14,15,848.5,79.5,4.2,12.0,504.0,898.78,723.56
2016,2,2,14,30,836.0,78.0,4.1,12.0,476.0,859.18,695.3
2016,2,2,14,45,824.5,73.5,4.1,12.5,443.0,814.59,662.35
2016,2,2,15,0,813.0,69.0,4.1,13.0,410.0,768.08,627.65
2016,2,2,15,15,787.0,66.5,4.0,12.5,370.0,711.19,586.35
2016,2,2,15,30,761.0,64.0,3.9,12.0,330.0,654.06,543.91
2016,2,2,15,45,727.0,59.5,3.85,12.0,287.0,589.24,492.9
2016,2,2,16,0,693.0,55.0,3.8,12.0,244.0,525.71,439.93
2016,2,2,16,15,636.0,49.5,3.7,11.5,198.5,449.35,375.24
2016,2,2,16,30,579.0,44.0,3.6,11.0,153.0,377.39,311.89
2016,2,2,16,45,487.5,36.0,3.55,11.0,110.0,296.0,238.33
2016,2,2,17,0,396.0,28.0,3.5,11.0,67.0,220.55,163.43
2016,2,2,17,15,198.0,14.0,3.45,11.0,33.5,100.21,0.0
2016,2,2,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,7,15,98.0,9.5,2.7,10.0,14.5,36.72,0.0
2016,2,3,7,30,196.0,19.0,2.7,10.0,29.0,104.16,0.0
2016,2,3,7,45,313.5,30.5,2.75,10.5,66.5,187.49,139.06
2016,2,3,8,0,431.0,42.0,2.8,11.0,104.0,274.2,220.79
2016,2,3,8,15,505.5,49.5,2.85,11.0,148.0,347.27,286.95
2016,2,3,8,30,580.0,57.0,2.9,11.0,192.0,427.49,357.2
2016,2,3,8,45,624.0,63.5,3.0,11.5,235.5,493.96,413.63
2016,2,3,9,0,668.0,70.0,3.1,12.0,279.0,563.42,470.44
2016,2,3,9,15,701.0,74.0,3.15,12.0,320.5,624.39,519.16
2016,2,3,9,30,734.0,78.0,3.2,12.0,362.0,681.9,562.73
2016,2,3,9,45,752.5,82.5,3.3,12.5,398.0,733.25,599.84
2016,2,3,10,0,771.0,87.0,3.4,13.0,434.0,783.61,635.5
2016,2,3,10,15,787.5,89.5,3.4,13.0,465.5,828.63,667.3
2016,2,3,10,30,804.0,92.0,3.4,13.0,497.0,871.91,697.46
2016,2,3,10,45,816.0,93.5,3.4,13.0,522.0,907.77,721.97
2016,2,3,11,0,828.0,95.0,3.4,13.0,547.0,941.12,744.59
2016,2,3,11,15,835.5,96.0,3.4,13.0,564.5,966.74,761.65
2016,2,3,11,30,843.0,97.0,3.4,13.0,582.0,989.29,776.64
2016,2,3,11,45,639.0,162.5,3.4,13.0,533.5,876.81,695.65
2016,2,3,12,0,435.0,228.0,3.4,13.0,485.0,737.58,590.68
2016,2,3,12,15,300.5,252.5,3.4,13.0,430.5,606.51,489.78
2016,2,3,12,30,166.0,277.0,3.4,13.0,376.0,473.44,383.93
2016,2,3,12,45,289.5,253.5,3.4,13.5,424.0,595.29,481.65
2016,2,3,13,0,413.0,230.0,3.4,14.0,472.0,713.54,572.31
2016,2,3,13,15,369.5,234.0,3.4,13.5,446.5,646.16,521.74
2016,2,3,13,30,326.0,238.0,3.4,13.0,421.0,602.18,488.84
2016,2,3,13,45,172.0,217.5,3.4,13.0,313.5,399.59,328.08
2016,2,3,14,0,18.0,197.0,3.4,13.0,206.0,186.99,151.66
2016,2,3,14,15,47.0,202.0,3.35,13.0,225.0,239.47,196.61
2016,2,3,14,30,76.0,207.0,3.3,13.0,244.0,271.97,224.37
2016,2,3,14,45,52.5,186.0,3.3,13.0,210.5,226.71,186.74
2016,2,3,15,0,29.0,165.0,3.3,13.0,177.0,183.35,150.43
2016,2,3,15,15,24.5,149.5,3.25,13.0,159.5,149.16,122.03
2016,2,3,15,30,20.0,134.0,3.2,13.0,142.0,131.19,106.96
2016,2,3,15,45,14.5,117.0,3.15,13.0,122.5,111.45,90.17
2016,2,3,16,0,9.0,100.0,3.1,13.0,103.0,92.34,73.74
2016,2,3,16,15,4.5,82.0,3.1,12.5,83.5,73.33,57.35
2016,2,3,16,30,0.0,64.0,3.1,12.0,64.0,54.77,41.17
2016,2,3,16,45,0.0,46.0,3.15,12.0,46.0,38.69,26.95
2016,2,3,17,0,0.0,28.0,3.2,12.0,28.0,22.18,12.07
2016,2,3,17,15,0.0,14.0,3.2,12.0,14.0,10.67,0.0
2016,2,3,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,7,15,98.5,10.0,2.85,11.0,15.0,37.07,0.0
2016,2,4,7,30,197.0,20.0,2.9,11.0,30.0,105.72,1.91
2016,2,4,7,45,320.0,31.0,2.95,11.5,68.5,189.96,141.77
2016,2,4,8,0,443.0,42.0,3.0,12.0,107.0,279.06,224.28
2016,2,4,8,15,516.5,49.5,2.9,12.0,151.5,352.17,290.07
2016,2,4,8,30,590.0,57.0,2.8,12.0,196.0,432.34,359.71
2016,2,4,8,45,635.0,62.5,2.7,12.5,240.0,498.77,415.29
2016,2,4,9,0,680.0,68.0,2.6,13.0,284.0,568.22,470.96
2016,2,4,9,15,712.5,72.0,2.5,13.0,325.5,629.34,518.44
2016,2,4,9,30,745.0,76.0,2.4,13.0,367.0,687.39,560.92
2016,2,4,9,45,770.0,78.0,2.35,13.0,404.5,741.57,599.65
2016,2,4,10,0,795.0,80.0,2.3,13.0,442.0,795.15,637.05
2016,2,4,10,15,811.5,82.5,2.25,13.0,473.5,840.9,668.05
2016,2,4,10,30,828.0,85.0,2.2,13.0,505.0,884.87,697.31
2016,2,4,10,45,838.5,86.5,2.15,13.5,529.5,919.92,718.57
2016,2,4,11,0,849.0,88.0,2.1,14.0,554.0,952.33,737.78
2016,2,4,11,15,856.5,89.0,2.0,14.0,572.0,978.33,753.18
2016,2,4,11,30,864.0,90.0,1.9,14.0,590.0,1001.22,766.39
2016,2,4,11,45,867.0,91.0,1.8,14.5,600.0,1016.28,772.86
2016,2,4,12,0,870.0,92.0,1.7,15.0,610.0,1027.87,777.08
2016,2,4,12,15,871.0,92.0,1.5,15.0,612.0,1032.6,776.63
2016,2,4,12,30,872.0,92.0,1.3,15.0,614.0,1033.74,773.75
2016,2,4,12,45,871.0,91.5,1.15,15.0,608.5,1028.59,767.66
2016,2,4,13,0,870.0,91.0,1.0,15.0,603.0,1019.87,759.37
2016,2,4,13,15,864.5,90.0,0.9,15.0,589.5,1002.48,746.64
2016,2,4,13,30,859.0,89.0,0.8,15.0,576.0,981.76,731.99
2016,2,4,13,45,845.5,89.5,0.7,15.0,554.0,951.96,711.56
2016,2,4,14,0,832.0,90.0,0.6,15.0,532.0,919.41,689.5
2016,2,4,14,15,752.0,100.5,0.5,15.0,484.5,840.86,636.78
2016,2,4,14,30,672.0,111.0,0.4,15.0,437.0,758.65,581.31
2016,2,4,14,45,562.5,127.0,0.35,15.0,386.5,658.32,512.6
2016,2,4,15,0,453.0,143.0,0.3,15.0,336.0,556.28,438.62
2016,2,4,15,15,468.0,125.5,0.4,15.0,308.5,528.32,421.22
2016,2,4,15,30,483.0,108.0,0.5,15.0,281.0,497.63,399.98
2016,2,4,15,45,448.5,99.5,0.6,15.0,244.5,441.08,357.18
2016,2,4,16,0,414.0,91.0,0.7,15.0,208.0,386.82,314.68
2016,2,4,16,15,375.5,78.0,0.75,14.5,169.5,327.71,266.92
2016,2,4,16,30,337.0,65.0,0.8,14.0,131.0,272.09,220.1
2016,2,4,16,45,280.0,50.5,0.9,14.0,95.0,209.85,166.04
2016,2,4,17,0,223.0,36.0,1.0,14.0,59.0,154.07,114.16
2016,2,4,17,15,111.5,18.0,1.05,13.5,29.5,72.06,13.3
2016,2,4,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,15,101.0,10.5,3.5,10.0,16.5,38.03,0.0
2016,2,5,7,30,202.0,21.0,3.5,10.0,33.0,108.73,17.69
2016,2,5,7,45,327.0,32.5,3.5,10.5,72.5,193.54,146.33
2016,2,5,8,0,452.0,44.0,3.5,11.0,112.0,284.45,229.99
2016,2,5,8,15,526.5,52.0,3.35,11.0,157.5,359.22,297.44
2016,2,5,8,30,601.0,60.0,3.2,11.0,203.0,441.14,368.82
2016,2,5,8,45,651.0,65.0,3.1,11.5,249.0,510.84,427.37
2016,2,5,9,0,701.0,70.0,3.0,12.0,295.0,583.94,486.28
2016,2,5,9,15,734.0,74.0,2.9,12.5,338.0,642.24,530.87
2016,2,5,9,30,767.0,78.0,2.8,13.0,381.0,705.77,576.72
2016,2,5,9,45,795.5,79.5,2.7,13.5,420.0,763.21,616.49
2016,2,5,10,0,824.0,81.0,2.6,14.0,459.0,820.19,654.77
2016,2,5,10,15,840.0,83.0,2.35,14.0,491.5,865.97,683.94
2016,2,5,10,30,856.0,85.0,2.1,14.0,524.0,909.81,710.81
2016,2,5,10,45,866.0,87.5,1.85,14.5,549.0,946.43,730.31
2016,2,5,11,0,876.0,90.0,1.6,15.0,574.0,980.3,747.03
2016,2,5,11,15,882.5,91.0,1.3,15.0,592.0,1005.92,757.86
2016,2,5,11,30,889.0,92.0,1.0,15.0,610.0,1028.28,765.52
2016,2,5,11,45,889.0,94.0,0.7,15.0,619.5,1041.9,766.49
2016,2,5,12,0,889.0,96.0,0.4,15.0,629.0,1051.88,764.59
2016,2,5,12,15,889.0,96.0,0.45,15.0,630.5,1055.7,767.88
2016,2,5,12,30,889.0,96.0,0.5,15.0,632.0,1055.84,769.18
2016,2,5,12,45,884.0,96.5,0.55,15.5,625.5,1047.8,764.18
2016,2,5,13,0,879.0,97.0,0.6,16.0,619.0,1036.15,757.19
2016,2,5,13,15,872.5,96.5,0.85,15.5,604.5,1018.25,753.83
2016,2,5,13,30,866.0,96.0,1.1,15.0,590.0,996.98,747.63
2016,2,5,13,45,859.5,93.5,1.4,15.0,569.0,970.07,736.31
2016,2,5,14,0,853.0,91.0,1.7,15.0,548.0,940.09,721.85
2016,2,5,14,15,839.5,89.0,1.85,15.0,519.0,901.4,698.62
2016,2,5,14,30,826.0,87.0,2.0,15.0,490.0,860.4,673.23
2016,2,5,14,45,709.5,100.5,2.2,15.0,429.5,753.32,599.78
2016,2,5,15,0,593.0,114.0,2.4,15.0,369.0,645.57,523.04
2016,2,5,15,15,675.0,92.0,2.2,15.0,356.5,658.28,533.45
2016,2,5,15,30,757.0,70.0,2.0,15.0,344.0,657.0,532.09
2016,2,5,15,45,722.5,65.5,1.8,15.0,300.5,591.81,481.32
2016,2,5,16,0,688.0,61.0,1.6,15.0,257.0,527.9,429.62
2016,2,5,16,15,633.0,55.5,1.5,14.5,211.0,456.78,371.62
2016,2,5,16,30,578.0,50.0,1.4,14.0,165.0,386.23,311.94
2016,2,5,16,45,480.0,42.0,1.3,14.0,120.0,297.5,235.49
2016,2,5,17,0,382.0,34.0,1.2,14.0,75.0,219.12,163.95
2016,2,5,17,15,191.0,17.0,1.3,14.0,37.5,102.78,33.15
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,127.0,10.5,3.45,11.0,18.0,45.46,0.0
2016,2,6,7,30,254.0,21.0,3.5,11.0,36.0,127.45,36.07
2016,2,6,7,45,368.0,31.5,3.55,11.5,76.0,208.7,158.36
2016,2,6,8,0,482.0,42.0,3.6,12.0,116.0,295.66,238.42
2016,2,6,8,15,552.0,48.5,3.5,12.0,161.0,367.8,303.66
2016,2,6,8,30,622.0,55.0,3.4,12.0,206.0,446.56,372.39
2016,2,6,8,45,668.0,60.0,3.35,12.5,251.0,514.56,429.54
2016,2,6,9,0,714.0,65.0,3.3,13.0,296.0,582.15,484.28
2016,2,6,9,15,744.0,68.5,3.15,13.0,338.0,642.58,531.06
2016,2,6,9,30,774.0,72.0,3.0,13.0,380.0,703.53,575.86
2016,2,6,9,45,795.5,74.5,2.9,13.5,417.0,756.59,612.58
2016,2,6,10,0,817.0,77.0,2.8,14.0,454.0,808.75,647.65
2016,2,6,10,15,832.0,78.5,2.55,14.0,485.5,852.75,676.04
2016,2,6,10,30,847.0,80.0,2.3,14.0,517.0,894.78,702.17
2016,2,6,10,45,860.5,80.5,2.1,14.5,542.5,920.97,715.59
2016,2,6,11,0,874.0,81.0,1.9,15.0,568.0,955.07,734.11
2016,2,6,11,15,880.5,82.0,1.8,15.0,585.5,980.19,748.59
2016,2,6,11,30,887.0,83.0,1.7,15.0,603.0,1002.15,760.89
2016,2,6,11,45,891.5,82.5,1.6,15.5,613.0,1016.91,766.93
2016,2,6,12,0,896.0,82.0,1.5,16.0,623.0,1028.21,770.75
2016,2,6,12,15,896.5,82.5,1.6,16.0,625.0,1033.11,775.26
2016,2,6,12,30,897.0,83.0,1.7,16.0,627.0,1034.4,777.61
2016,2,6,12,45,710.0,143.0,1.8,16.0,571.5,932.73,711.21
2016,2,6,13,0,523.0,203.0,1.9,16.0,516.0,793.9,616.51
2016,2,6,13,15,704.5,141.0,1.95,16.0,552.0,909.72,700.8
2016,2,6,13,30,886.0,79.0,2.0,16.0,588.0,983.16,750.83
2016,2,6,13,45,877.5,78.0,2.1,16.5,567.0,956.25,732.37
2016,2,6,14,0,869.0,77.0,2.2,17.0,546.0,926.39,712.95
2016,2,6,14,15,856.5,75.0,2.25,17.0,518.0,888.85,688.85
2016,2,6,14,30,844.0,73.0,2.3,17.0,490.0,848.97,662.89
2016,2,6,14,45,772.0,81.0,2.4,17.0,441.5,777.83,614.43
2016,2,6,15,0,700.0,89.0,2.5,17.0,393.0,703.32,562.38
2016,2,6,15,15,542.0,108.0,2.45,16.5,330.5,572.91,465.53
2016,2,6,15,30,384.0,127.0,2.4,16.0,268.0,446.11,366.13
2016,2,6,15,45,365.5,113.5,2.4,16.0,234.0,399.33,329.22
2016,2,6,16,0,347.0,100.0,2.4,16.0,200.0,353.51,291.58
2016,2,6,16,15,465.0,73.0,2.45,15.5,182.5,377.36,310.36
2016,2,6,16,30,583.0,46.0,2.5,15.0,165.0,383.54,311.91
2016,2,6,16,45,497.0,38.5,2.55,15.0,121.0,300.97,239.47
2016,2,6,17,0,411.0,31.0,2.6,15.0,77.0,227.63,171.76
2016,2,6,17,15,205.5,15.5,2.65,14.5,38.5,106.23,43.96
2016,2,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,152.5,10.0,2.9,13.0,19.5,52.26,0.0
2016,2,7,7,30,305.0,20.0,2.9,13.0,39.0,144.68,54.38
2016,2,7,7,45,425.0,28.5,2.95,13.5,81.0,223.94,169.39
2016,2,7,8,0,545.0,37.0,3.0,14.0,123.0,314.9,251.77
2016,2,7,8,15,612.0,43.0,3.0,14.0,169.5,388.52,317.73
2016,2,7,8,30,679.0,49.0,3.0,14.0,216.0,468.19,386.52
2016,2,7,8,45,723.5,52.5,3.0,14.5,262.0,536.44,443.21
2016,2,7,9,0,768.0,56.0,3.0,15.0,308.0,607.34,499.72
2016,2,7,9,15,797.0,58.5,2.9,15.0,350.5,668.04,545.38
2016,2,7,9,30,826.0,61.0,2.8,15.0,393.0,729.1,589.51
2016,2,7,9,45,848.5,62.5,2.7,15.5,431.5,775.39,620.39
2016,2,7,10,0,871.0,64.0,2.6,16.0,470.0,828.34,655.33
2016,2,7,10,15,885.0,66.0,2.5,16.0,502.5,873.24,684.82
2016,2,7,10,30,899.0,68.0,2.4,16.0,535.0,916.04,712.34
2016,2,7,10,45,906.5,70.0,2.35,16.5,560.0,950.35,732.67
2016,2,7,11,0,914.0,72.0,2.3,17.0,585.0,981.71,750.79
2016,2,7,11,15,920.5,72.5,2.25,17.0,603.5,1007.05,766.13
2016,2,7,11,30,927.0,73.0,2.2,17.0,622.0,1029.06,779.28
2016,2,7,11,45,929.0,74.5,2.2,17.5,632.0,1044.34,787.16
2016,2,7,12,0,931.0,76.0,2.2,18.0,642.0,1055.95,792.79
2016,2,7,12,15,932.0,76.0,2.2,18.0,644.0,1060.91,795.72
2016,2,7,12,30,933.0,76.0,2.2,18.0,646.0,1062.1,796.44
2016,2,7,12,45,933.5,75.0,2.2,18.0,641.0,1057.74,793.73
2016,2,7,13,0,934.0,74.0,2.2,18.0,636.0,1049.62,788.77
2016,2,7,13,15,929.5,73.0,2.2,18.0,622.0,1032.75,778.23
2016,2,7,13,30,925.0,72.0,2.2,18.0,608.0,1012.34,765.53
2016,2,7,13,45,916.0,72.0,2.25,18.5,586.5,985.44,747.73
2016,2,7,14,0,907.0,72.0,2.3,19.0,565.0,955.46,727.89
2016,2,7,14,15,895.5,70.5,2.3,19.0,536.5,918.39,704.02
2016,2,7,14,30,884.0,69.0,2.3,19.0,508.0,878.79,678.25
2016,2,7,14,45,866.0,67.5,2.3,19.0,473.0,831.38,646.71
2016,2,7,15,0,848.0,66.0,2.3,19.0,438.0,782.42,613.62
2016,2,7,15,15,825.0,63.5,2.25,18.5,398.0,734.65,581.55
2016,2,7,15,30,802.0,61.0,2.2,18.0,358.0,678.02,542.13
2016,2,7,15,45,766.5,58.0,2.2,18.0,313.0,612.04,493.49
2016,2,7,16,0,731.0,55.0,2.2,18.0,268.0,547.36,442.56
2016,2,7,16,15,679.5,50.0,2.25,17.5,221.5,472.81,382.86
2016,2,7,16,30,628.0,45.0,2.3,17.0,175.0,402.08,323.58
2016,2,7,16,45,541.5,38.0,2.35,17.0,129.5,317.09,250.28
2016,2,7,17,0,455.0,31.0,2.4,17.0,84.0,240.8,181.03
2016,2,7,17,15,298.5,20.5,2.45,16.5,48.5,145.98,71.47
2016,2,7,17,30,142.0,10.0,2.5,16.0,13.0,49.84,0.0
2016,2,7,17,45,71.0,5.0,2.55,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,12.0,5.35,13.0,20.0,44.89,0.0
2016,2,8,7,30,245.0,24.0,5.4,13.0,40.0,127.62,57.25
2016,2,8,7,45,364.5,34.5,5.45,13.5,81.0,208.68,159.43
2016,2,8,8,0,484.0,45.0,5.5,14.0,122.0,297.99,240.21
2016,2,8,8,15,556.0,52.0,5.35,14.0,168.5,371.96,306.97
2016,2,8,8,30,628.0,59.0,5.2,14.0,215.0,452.75,377.59
2016,2,8,8,45,673.0,64.0,5.1,14.5,261.0,520.6,434.9
2016,2,8,9,0,718.0,69.0,5.0,15.0,307.0,587.57,489.47
2016,2,8,9,15,749.5,72.5,4.7,15.5,350.0,649.46,536.58
2016,2,8,9,30,781.0,76.0,4.4,16.0,393.0,711.96,581.11
2016,2,8,9,45,827.0,72.0,4.1,16.5,435.5,777.47,626.41
2016,2,8,10,0,873.0,68.0,3.8,17.0,478.0,834.42,664.15
2016,2,8,10,15,887.0,69.5,3.6,17.0,510.5,878.8,693.48
2016,2,8,10,30,901.0,71.0,3.4,17.0,543.0,921.06,720.76
2016,2,8,10,45,911.5,72.0,3.25,17.5,568.5,957.01,742.05
2016,2,8,11,0,922.0,73.0,3.1,18.0,594.0,990.14,761.02
2016,2,8,11,15,928.0,73.5,2.95,18.0,612.0,1015.19,775.62
2016,2,8,11,30,934.0,74.0,2.8,18.0,630.0,1036.86,787.88
2016,2,8,11,45,936.0,75.0,2.7,18.5,640.0,1051.61,794.46
2016,2,8,12,0,938.0,76.0,2.6,19.0,650.0,1062.67,798.67
2016,2,8,12,15,938.5,76.0,2.5,19.0,652.0,1067.16,800.19
2016,2,8,12,30,939.0,76.0,2.4,19.0,654.0,1067.86,799.4
2016,2,8,12,45,937.5,75.5,2.35,19.0,648.0,1062.08,795.15
2016,2,8,13,0,936.0,75.0,2.3,19.0,642.0,1052.53,788.67
2016,2,8,13,15,931.5,74.5,2.3,19.0,628.5,1036.27,778.56
2016,2,8,13,30,927.0,74.0,2.3,19.0,615.0,1016.46,766.28
2016,2,8,13,45,917.5,73.5,2.3,19.5,593.0,988.38,747.15
2016,2,8,14,0,908.0,73.0,2.3,20.0,571.0,957.23,726.07
2016,2,8,14,15,896.5,71.5,2.25,20.0,542.5,920.11,701.8
2016,2,8,14,30,885.0,70.0,2.2,20.0,514.0,880.45,675.68
2016,2,8,14,45,868.0,68.5,2.2,20.0,479.0,833.82,644.93
2016,2,8,15,0,851.0,67.0,2.2,20.0,444.0,785.55,612.59
2016,2,8,15,15,828.0,64.5,2.1,19.5,403.5,737.61,580.29
2016,2,8,15,30,805.0,62.0,2.0,19.0,363.0,680.8,540.75
2016,2,8,15,45,771.0,58.5,1.95,19.0,318.5,615.05,492.47
2016,2,8,16,0,737.0,55.0,1.9,19.0,274.0,550.48,441.96
2016,2,8,16,15,686.0,50.5,1.85,19.0,227.0,476.47,382.26
2016,2,8,16,30,635.0,46.0,1.8,19.0,180.0,406.17,323.27
2016,2,8,16,45,551.5,39.0,1.8,19.0,134.0,322.19,251.8
2016,2,8,17,0,468.0,32.0,1.8,19.0,88.0,246.53,184.24
2016,2,8,17,15,312.5,21.5,1.8,18.5,51.5,152.43,82.01
2016,2,8,17,30,157.0,11.0,1.8,18.0,15.0,54.85,0.0
2016,2,8,17,45,78.5,5.5,1.8,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,7,15,147.5,11.5,1.95,14.0,22.0,51.48,0.0
2016,2,9,7,30,295.0,23.0,2.0,14.0,44.0,144.66,73.52
2016,2,9,7,45,409.5,33.0,2.15,14.5,86.5,224.73,170.77
2016,2,9,8,0,524.0,43.0,2.3,15.0,129.0,313.6,249.66
2016,2,9,8,15,593.0,49.5,2.4,15.0,176.5,387.43,314.92
2016,2,9,8,30,662.0,56.0,2.5,15.0,224.0,464.15,380.73
2016,2,9,8,45,707.5,60.5,2.6,15.5,271.0,533.71,437.97
2016,2,9,9,0,753.0,65.0,2.7,16.0,318.0,605.99,495.2
2016,2,9,9,15,740.0,70.5,2.6,16.0,345.5,639.57,520.26
2016,2,9,9,30,727.0,76.0,2.5,16.0,373.0,669.86,541.44
2016,2,9,9,45,691.0,94.0,2.4,16.5,398.0,697.48,559.11
2016,2,9,10,0,655.0,112.0,2.3,17.0,423.0,715.84,569.6
2016,2,9,10,15,772.0,96.0,2.15,17.0,486.0,818.63,641.4
2016,2,9,10,30,889.0,80.0,2.0,17.0,549.0,920.73,709.06
2016,2,9,10,45,791.5,107.0,1.85,17.5,539.0,896.94,687.47
2016,2,9,11,0,694.0,134.0,1.7,18.0,529.0,861.44,659.45
2016,2,9,11,15,670.0,147.5,1.65,18.0,538.5,868.24,663.16
2016,2,9,11,30,646.0,161.0,1.6,18.0,548.0,870.97,663.73
2016,2,9,11,45,783.5,124.5,1.6,18.0,602.0,968.77,729.03
2016,2,9,12,0,921.0,88.0,1.6,18.0,656.0,1059.81,787.06
2016,2,9,12,15,921.5,88.0,1.6,18.0,658.0,1064.25,788.52
2016,2,9,12,30,922.0,88.0,1.6,18.0,660.0,1064.95,788.9
2016,2,9,12,45,921.0,87.5,1.65,18.0,654.0,1059.76,786.54
2016,2,9,13,0,920.0,87.0,1.7,18.0,648.0,1050.86,781.98
2016,2,9,13,15,915.0,86.0,1.75,18.0,634.0,1033.67,772.18
2016,2,9,13,30,910.0,85.0,1.8,18.0,620.0,1012.99,760.24
2016,2,9,13,45,734.0,128.5,1.9,18.0,550.0,895.3,683.51
2016,2,9,14,0,558.0,172.0,2.0,18.0,480.0,749.23,584.38
2016,2,9,14,15,498.0,177.5,2.0,17.5,442.5,684.07,539.35
2016,2,9,14,30,438.0,183.0,2.0,17.0,405.0,620.12,493.33
2016,2,9,14,45,368.5,181.5,2.0,17.0,359.5,522.95,420.71
2016,2,9,15,0,299.0,180.0,2.0,17.0,314.0,451.27,365.44
2016,2,9,15,15,199.0,169.0,1.9,16.5,255.0,332.7,271.86
2016,2,9,15,30,99.0,158.0,1.8,16.0,196.0,240.62,196.58
2016,2,9,15,45,91.5,140.0,1.7,16.0,172.0,198.36,162.34
2016,2,9,16,0,84.0,122.0,1.6,16.0,148.0,171.79,140.18
2016,2,9,16,15,74.5,102.5,1.5,15.5,122.5,143.0,115.93
2016,2,9,16,30,65.0,83.0,1.4,15.0,97.0,115.19,92.02
2016,2,9,16,45,50.5,63.0,1.35,15.0,72.5,85.31,65.83
2016,2,9,17,0,36.0,43.0,1.3,15.0,48.0,56.64,40.48
2016,2,9,17,15,18.0,25.5,1.3,15.0,28.0,30.41,14.21
2016,2,9,17,30,0.0,8.0,1.3,15.0,8.0,6.29,0.0
2016,2,9,17,45,0.0,4.0,1.35,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,133.0,12.5,3.35,14.0,22.5,47.88,0.0
2016,2,10,7,30,266.0,25.0,3.3,14.0,45.0,136.79,76.09
2016,2,10,7,45,377.5,36.0,3.25,14.5,87.0,213.98,163.67
2016,2,10,8,0,489.0,47.0,3.2,15.0,129.0,300.7,240.52
2016,2,10,8,15,557.0,54.5,3.05,15.0,176.0,373.43,304.78
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,452.57,372.23
2016,2,10,8,45,668.5,67.5,2.75,15.0,268.5,520.03,428.11
2016,2,10,9,0,712.0,73.0,2.6,15.0,314.0,590.3,484.0
2016,2,10,9,15,742.5,77.0,2.4,15.0,357.5,647.77,527.53
2016,2,10,9,30,773.0,81.0,2.2,15.0,401.0,709.92,571.54
2016,2,10,9,45,797.5,83.0,2.05,15.5,439.5,765.16,608.12
2016,2,10,10,0,822.0,85.0,1.9,16.0,478.0,819.65,642.92
2016,2,10,10,15,837.5,87.0,1.9,16.0,510.5,865.17,673.09
2016,2,10,10,30,853.0,89.0,1.9,16.0,543.0,908.71,701.58
2016,2,10,10,45,864.5,90.5,1.9,16.5,569.0,945.66,723.9
2016,2,10,11,0,876.0,92.0,1.9,17.0,595.0,979.91,744.22
2016,2,10,11,15,882.5,93.0,1.9,17.0,613.0,1005.71,760.18
2016,2,10,11,30,889.0,94.0,1.9,17.0,631.0,1015.53,765.68
2016,2,10,11,45,895.5,93.5,1.9,17.5,642.0,1032.5,774.78
2016,2,10,12,0,902.0,93.0,1.9,18.0,653.0,1045.99,781.6
2016,2,10,12,15,903.0,93.0,1.9,18.0,655.0,1050.88,784.44
2016,2,10,12,30,904.0,93.0,1.9,18.0,657.0,1052.09,785.16
2016,2,10,12,45,902.5,92.5,1.9,18.0,651.5,1046.47,781.63
2016,2,10,13,0,901.0,92.0,1.9,18.0,646.0,1037.2,775.98
2016,2,10,13,15,895.5,91.0,1.85,18.0,632.0,1019.73,764.42
2016,2,10,13,30,890.0,90.0,1.8,18.0,618.0,998.86,750.83
2016,2,10,13,45,878.5,90.0,1.8,18.5,595.5,981.91,739.28
2016,2,10,14,0,867.0,90.0,1.8,19.0,573.0,949.77,717.65
2016,2,10,14,15,790.5,98.5,1.8,19.0,522.0,865.42,661.87
2016,2,10,14,30,714.0,107.0,1.8,19.0,471.0,787.91,610.03
2016,2,10,14,45,549.0,137.5,1.85,19.0,406.0,646.12,510.29
2016,2,10,15,0,384.0,168.0,1.9,19.0,341.0,524.1,418.19
2016,2,10,15,15,498.5,130.5,1.85,18.5,334.0,553.7,444.78
2016,2,10,15,30,613.0,93.0,1.8,18.0,327.0,580.01,466.81
2016,2,10,15,45,564.5,91.0,1.75,18.0,286.5,513.97,415.15
2016,2,10,16,0,516.0,89.0,1.7,18.0,246.0,450.46,364.74
2016,2,10,16,15,472.0,79.0,1.65,17.5,204.0,385.11,312.13
2016,2,10,16,30,428.0,69.0,1.6,17.0,162.0,320.0,257.94
2016,2,10,16,45,367.5,55.5,1.6,17.0,121.5,252.2,199.59
2016,2,10,17,0,307.0,42.0,1.6,17.0,81.0,191.09,145.11
2016,2,10,17,15,153.5,28.5,1.55,17.0,48.0,102.99,62.56
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,11.8,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,15,128.0,13.0,1.25,14.0,22.5,46.63,0.0
2016,2,11,7,30,256.0,26.0,1.2,14.0,45.0,134.72,79.95
2016,2,11,7,45,350.5,38.0,1.2,14.5,85.5,204.26,155.92
2016,2,11,8,0,445.0,50.0,1.2,15.0,126.0,282.56,224.47
2016,2,11,8,15,507.0,58.0,1.15,15.0,170.5,350.42,283.3
2016,2,11,8,30,569.0,66.0,1.1,15.0,215.0,424.08,344.77
2016,2,11,8,45,621.5,67.5,1.05,15.5,258.0,489.82,397.22
2016,2,11,9,0,674.0,69.0,1.0,16.0,301.0,558.97,450.04
2016,2,11,9,15,602.5,96.0,1.05,16.0,323.0,571.94,459.02
2016,2,11,9,30,531.0,123.0,1.1,16.0,345.0,566.98,454.58
2016,2,11,9,45,573.0,124.5,1.15,16.0,384.0,634.71,505.19
2016,2,11,10,0,615.0,126.0,1.2,16.0,423.0,696.08,548.96
2016,2,11,10,15,660.5,122.0,1.3,16.0,460.0,755.08,590.36
2016,2,11,10,30,706.0,118.0,1.4,16.0,497.0,814.09,631.22
2016,2,11,10,45,531.5,179.0,1.5,16.5,472.0,729.36,569.02
2016,2,11,11,0,357.0,240.0,1.6,17.0,447.0,620.93,486.78
2016,2,11,11,15,422.0,230.5,1.6,17.0,482.5,704.26,548.51
2016,2,11,11,30,487.0,221.0,1.6,17.0,518.0,767.07,593.2
2016,2,11,11,45,478.0,230.5,1.6,17.0,526.0,775.15,597.43
2016,2,11,12,0,469.0,240.0,1.6,17.0,534.0,780.79,600.61
