Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,12,15,319.0,268.5,1.55,17.0,469.0,638.08,495.52
2016,2,11,12,30,169.0,297.0,1.5,17.0,404.0,493.16,386.13
2016,2,11,12,45,238.0,285.5,1.45,17.0,434.0,549.31,430.88
2016,2,11,13,0,307.0,274.0,1.4,17.0,464.0,628.45,489.45
2016,2,11,13,15,253.5,275.5,1.4,17.0,430.0,572.83,447.2
2016,2,11,13,30,200.0,277.0,1.4,17.0,396.0,494.27,388.93
2016,2,11,13,45,142.0,264.0,1.4,17.0,347.0,419.54,332.11
2016,2,11,14,0,84.0,251.0,1.4,17.0,298.0,325.41,259.08
2016,2,11,14,15,115.0,241.0,1.45,16.5,302.0,362.11,290.03
2016,2,11,14,30,146.0,231.0,1.5,16.0,306.0,375.25,302.14
2016,2,11,14,45,258.0,201.5,1.55,16.0,323.5,450.96,364.23
2016,2,11,15,0,370.0,172.0,1.6,16.0,341.0,497.69,402.9
2016,2,11,15,15,235.0,167.0,1.65,16.0,271.0,373.33,304.1
2016,2,11,15,30,100.0,162.0,1.7,16.0,201.0,244.42,199.29
2016,2,11,15,45,89.0,144.5,1.8,16.0,176.0,200.4,163.92
2016,2,11,16,0,78.0,127.0,1.9,16.0,151.0,172.44,140.69
2016,2,11,16,15,66.5,106.5,1.95,15.5,125.0,141.67,114.87
2016,2,11,16,30,55.0,86.0,2.0,15.0,99.0,112.11,89.55
2016,2,11,16,45,38.5,66.0,2.05,15.0,73.5,82.01,63.27
2016,2,11,17,0,22.0,46.0,2.1,15.0,48.0,53.48,38.27
2016,2,11,17,15,11.0,27.0,2.2,15.0,28.0,29.21,15.24
2016,2,11,17,30,0.0,8.0,2.3,15.0,8.0,6.29,0.0
2016,2,11,17,45,0.0,4.0,2.4,15.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,126.5,14.0,2.2,13.0,24.5,46.79,0.0
2016,2,12,7,30,253.0,28.0,2.2,13.0,49.0,135.92,85.39
2016,2,12,7,45,358.5,39.5,2.25,13.5,90.5,208.23,160.61
2016,2,12,8,0,464.0,51.0,2.3,14.0,132.0,291.56,233.93
2016,2,12,8,15,531.0,58.5,2.25,14.0,178.0,362.54,296.33
2016,2,12,8,30,598.0,66.0,2.2,14.0,224.0,439.78,361.93
2016,2,12,8,45,414.0,102.0,2.2,14.0,221.0,391.35,323.98
2016,2,12,9,0,230.0,138.0,2.2,14.0,218.0,314.52,260.79
2016,2,12,9,15,205.5,159.0,2.15,14.0,237.0,315.84,261.9
2016,2,12,9,30,181.0,180.0,2.1,14.0,256.0,328.89,271.53
2016,2,12,9,45,266.0,185.5,2.1,14.5,309.5,427.45,350.61
2016,2,12,10,0,351.0,191.0,2.1,15.0,363.0,515.46,418.93
2016,2,12,10,15,418.0,190.0,2.15,15.0,407.0,606.37,487.92
2016,2,12,10,30,485.0,189.0,2.2,15.0,451.0,681.18,543.77
2016,2,12,10,45,552.5,175.5,2.25,15.5,487.5,744.39,589.53
2016,2,12,11,0,620.0,162.0,2.3,16.0,524.0,818.96,641.24
2016,2,12,11,15,584.5,180.5,2.4,16.0,530.0,808.09,632.8
2016,2,12,11,30,549.0,199.0,2.5,16.0,536.0,804.02,629.52
2016,2,12,11,45,564.5,197.0,2.65,16.0,548.5,824.92,645.47
2016,2,12,12,0,580.0,195.0,2.8,16.0,561.0,843.62,659.56
2016,2,12,12,15,594.5,191.0,2.9,16.0,567.0,865.85,675.71
2016,2,12,12,30,609.0,187.0,3.0,16.0,573.0,876.87,684.01
2016,2,12,12,45,548.5,207.5,3.2,16.0,553.0,826.01,648.28
2016,2,12,13,0,488.0,228.0,3.4,16.0,533.0,782.48,616.84
2016,2,12,13,15,657.0,168.0,3.55,16.0,569.5,888.85,697.64
2016,2,12,13,30,826.0,108.0,3.7,16.0,606.0,968.49,754.79
2016,2,12,13,45,657.0,154.0,3.85,16.0,541.5,847.8,669.73
2016,2,12,14,0,488.0,200.0,4.0,16.0,477.0,712.48,570.31
2016,2,12,14,15,244.0,110.0,4.1,16.0,248.5,370.74,305.36
2016,2,12,14,30,0.0,20.0,4.2,16.0,20.0,15.28,7.23
2016,2,12,14,45,274.0,78.0,4.3,16.0,204.5,338.98,284.21
2016,2,12,15,0,548.0,136.0,4.4,16.0,389.0,620.11,509.35
2016,2,12,15,15,450.5,139.5,4.4,15.5,335.0,525.28,433.56
2016,2,12,15,30,353.0,143.0,4.4,15.0,281.0,420.11,349.62
2016,2,12,15,45,324.5,131.0,4.45,15.0,246.5,371.06,309.65
2016,2,12,16,0,296.0,119.0,4.5,15.0,212.0,324.21,270.41
2016,2,12,16,15,268.5,102.0,4.5,15.0,176.0,274.46,227.95
2016,2,12,16,30,241.0,85.0,4.5,15.0,140.0,227.29,186.71
2016,2,12,16,45,197.5,67.5,4.5,15.0,105.0,174.86,140.38
2016,2,12,17,0,154.0,50.0,4.5,15.0,70.0,127.26,97.7
2016,2,12,17,15,77.0,32.5,4.45,15.0,42.5,72.94,47.1
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,11.8,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,5.9,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,170.0,13.5,5.95,13.0,28.0,58.44,0.0
2016,2,13,7,30,340.0,27.0,5.9,13.0,56.0,165.53,108.8
2016,2,13,7,45,452.0,36.0,5.85,13.0,101.0,241.69,188.43
2016,2,13,8,0,564.0,45.0,5.8,13.0,146.0,330.56,268.7
2016,2,13,8,15,627.5,51.0,5.6,13.0,194.5,403.13,334.46
2016,2,13,8,30,691.0,57.0,5.4,13.0,243.0,478.5,400.65
2016,2,13,8,45,735.5,60.5,5.2,13.5,291.0,547.78,458.8
2016,2,13,9,0,780.0,64.0,5.0,14.0,339.0,619.61,516.62
2016,2,13,9,15,392.5,106.5,4.8,14.0,245.5,422.24,354.07
2016,2,13,9,30,5.0,149.0,4.6,14.0,152.0,129.48,104.08
2016,2,13,9,45,56.0,182.5,4.45,14.5,210.5,218.86,179.84
2016,2,13,10,0,107.0,216.0,4.3,15.0,269.0,300.45,247.01
2016,2,13,10,15,106.5,231.0,4.1,15.0,286.5,318.92,261.03
2016,2,13,10,30,106.0,246.0,3.9,15.0,304.0,337.31,275.07
2016,2,13,10,45,520.0,160.5,3.7,15.5,463.5,696.06,563.01
2016,2,13,11,0,934.0,75.0,3.5,16.0,623.0,1001.23,778.78
2016,2,13,11,15,939.5,76.0,3.35,16.0,641.5,1026.8,791.63
2016,2,13,11,30,945.0,77.0,3.2,16.0,660.0,1048.9,804.49
2016,2,13,11,45,948.0,77.0,3.1,16.0,670.5,1063.63,812.78
2016,2,13,12,0,951.0,77.0,3.0,16.0,681.0,1074.61,818.68
2016,2,13,12,15,951.5,77.5,3.15,16.0,683.5,1079.82,823.36
2016,2,13,12,30,952.0,78.0,3.3,16.0,686.0,1081.15,825.62
2016,2,13,12,45,939.5,82.0,3.5,16.5,677.5,1069.68,818.22
2016,2,13,13,0,927.0,86.0,3.7,17.0,669.0,1054.47,808.42
2016,2,13,13,15,922.5,85.5,3.95,17.0,655.0,1038.25,799.82
2016,2,13,13,30,918.0,85.0,4.2,17.0,641.0,1018.48,788.65
2016,2,13,13,45,910.5,83.5,4.45,17.0,619.5,991.16,772.46
2016,2,13,14,0,903.0,82.0,4.7,17.0,598.0,960.67,754.29
2016,2,13,14,15,891.0,80.5,5.2,16.5,568.5,923.08,733.73
2016,2,13,14,30,879.0,79.0,5.7,16.0,539.0,882.97,710.14
2016,2,13,14,45,861.5,77.0,6.25,16.0,503.0,844.37,685.47
2016,2,13,15,0,844.0,75.0,6.8,16.0,467.0,794.33,651.01
2016,2,13,15,15,820.5,72.5,6.8,15.5,426.0,737.69,609.81
2016,2,13,15,30,797.0,70.0,6.8,15.0,385.0,680.5,567.31
2016,2,13,15,45,763.0,66.5,6.8,15.0,339.5,614.83,514.97
2016,2,13,16,0,729.0,63.0,6.8,15.0,294.0,550.29,461.1
2016,2,13,16,15,679.0,58.0,6.7,14.5,246.0,476.46,398.6
2016,2,13,16,30,629.0,53.0,6.6,14.0,198.0,409.66,339.81
2016,2,13,16,45,545.5,46.0,6.55,14.0,150.5,326.27,265.31
2016,2,13,17,0,462.0,39.0,6.5,14.0,103.0,251.49,196.74
2016,2,13,17,15,321.0,28.0,6.5,14.0,63.5,162.2,111.6
2016,2,13,17,30,180.0,17.0,6.5,14.0,24.0,79.36,0.0
2016,2,13,17,45,90.0,8.5,6.5,14.0,12.0,27.41,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,164.5,14.0,6.15,13.0,28.0,57.04,0.0
2016,2,14,7,30,329.0,28.0,6.1,13.0,56.0,162.28,109.83
2016,2,14,7,45,434.0,36.5,6.1,13.5,99.5,234.18,182.71
2016,2,14,8,0,539.0,45.0,6.1,14.0,143.0,318.19,258.15
2016,2,14,8,15,600.5,50.5,6.1,14.0,190.0,387.69,321.25
2016,2,14,8,30,662.0,56.0,6.1,14.0,237.0,460.14,385.26
2016,2,14,8,45,667.0,64.0,6.1,14.5,274.5,511.22,428.9
2016,2,14,9,0,672.0,72.0,6.1,15.0,312.0,558.59,467.91
2016,2,14,9,15,664.0,84.5,6.05,15.0,346.0,600.78,501.95
2016,2,14,9,30,656.0,97.0,6.0,15.0,380.0,640.25,532.65
2016,2,14,9,45,735.5,89.5,6.0,15.5,432.5,719.63,592.47
2016,2,14,10,0,815.0,82.0,6.0,16.0,485.0,807.26,656.96
2016,2,14,10,15,829.0,83.5,5.9,16.0,517.0,850.65,687.54
2016,2,14,10,30,843.0,85.0,5.8,16.0,549.0,891.99,716.41
2016,2,14,10,45,853.0,86.5,5.7,16.0,574.0,927.3,740.53
2016,2,14,11,0,863.0,88.0,5.6,16.0,599.0,948.24,754.01
2016,2,14,11,15,632.0,170.0,5.55,16.0,550.5,852.05,681.95
2016,2,14,11,30,401.0,252.0,5.5,16.0,502.0,689.71,555.25
2016,2,14,11,45,640.5,171.5,5.5,16.5,577.5,882.73,703.29
2016,2,14,12,0,880.0,91.0,5.5,17.0,653.0,1018.79,798.96
2016,2,14,12,15,881.0,91.0,5.45,17.0,655.5,1023.6,800.96
2016,2,14,12,30,882.0,91.0,5.4,17.0,658.0,1024.8,801.38
2016,2,14,12,45,886.5,88.5,5.35,17.0,654.0,1022.93,799.83
2016,2,14,13,0,891.0,86.0,5.3,17.0,650.0,1017.39,795.87
2016,2,14,13,15,887.5,85.0,5.25,17.0,637.0,1001.97,785.08
2016,2,14,13,30,884.0,84.0,5.2,17.0,624.0,983.11,772.03
2016,2,14,13,45,875.5,84.0,5.2,17.0,603.0,957.3,754.5
2016,2,14,14,0,867.0,84.0,5.2,17.0,582.0,928.49,734.86
2016,2,14,14,15,856.5,82.5,5.25,17.0,554.5,893.23,710.8
2016,2,14,14,30,846.0,81.0,5.3,17.0,527.0,865.28,692.01
2016,2,14,14,45,825.5,80.5,5.4,17.0,492.0,817.28,658.34
2016,2,14,15,0,805.0,80.0,5.5,17.0,457.0,767.86,623.16
2016,2,14,15,15,782.0,77.0,5.65,17.0,417.0,712.51,582.96
2016,2,14,15,30,759.0,74.0,5.8,17.0,377.0,656.66,541.49
2016,2,14,15,45,718.5,71.5,5.95,17.0,331.5,589.34,488.52
2016,2,14,16,0,678.0,69.0,6.1,17.0,286.0,527.34,437.54
2016,2,14,16,15,627.5,63.5,6.2,16.5,239.5,455.28,377.54
2016,2,14,16,30,577.0,58.0,6.3,16.0,193.0,387.16,318.74
2016,2,14,16,45,488.0,51.0,6.4,16.0,146.5,303.93,245.45
2016,2,14,17,0,399.0,44.0,6.5,16.0,100.0,229.76,178.73
2016,2,14,17,15,199.5,34.0,6.45,15.5,62.0,123.93,85.94
2016,2,14,17,30,0.0,24.0,6.4,15.0,24.0,22.16,0.0
2016,2,14,17,45,0.0,12.0,6.35,15.0,12.0,9.44,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,215.5,13.0,3.15,15.0,32.5,82.4,0.0
2016,2,15,7,30,431.0,26.0,3.1,15.0,65.0,190.43,130.24
2016,2,15,7,45,530.5,33.0,3.1,15.5,111.5,265.12,204.25
2016,2,15,8,0,630.0,40.0,3.1,16.0,158.0,350.62,279.7
2016,2,15,8,15,686.5,45.0,3.0,16.0,207.0,422.19,342.81
2016,2,15,8,30,743.0,50.0,2.9,16.0,256.0,498.6,407.5
2016,2,15,8,45,780.0,53.0,2.85,16.5,303.5,564.91,461.22
2016,2,15,9,0,817.0,56.0,2.8,17.0,351.0,633.06,514.1
2016,2,15,9,15,842.5,58.5,2.8,17.0,395.0,687.12,554.18
2016,2,15,9,30,868.0,61.0,2.8,17.0,439.0,747.08,597.08
2016,2,15,9,45,885.5,63.0,2.85,17.5,478.0,799.6,632.71
2016,2,15,10,0,903.0,65.0,2.9,18.0,517.0,850.72,666.68
2016,2,15,10,15,915.5,66.5,2.95,18.0,549.5,895.1,696.64
2016,2,15,10,30,928.0,68.0,3.0,18.0,582.0,937.15,724.74
2016,2,15,10,45,936.0,69.5,3.1,18.5,608.0,972.37,746.93
2016,2,15,11,0,944.0,71.0,3.2,19.0,634.0,1004.51,766.96
2016,2,15,11,15,949.5,71.5,3.25,19.0,652.0,1029.69,783.3
2016,2,15,11,30,955.0,72.0,3.3,19.0,670.0,1051.36,797.4
2016,2,15,11,45,956.5,73.0,3.35,19.0,680.5,1065.96,806.91
2016,2,15,12,0,958.0,74.0,3.4,19.0,691.0,1076.73,814.06
2016,2,15,12,15,958.5,74.0,3.45,19.0,693.0,1081.34,817.29
2016,2,15,12,30,959.0,74.0,3.5,19.0,695.0,1082.04,818.13
2016,2,15,12,45,954.0,75.0,3.55,19.0,688.5,1074.45,813.62
2016,2,15,13,0,949.0,76.0,3.6,19.0,682.0,1063.03,806.76
2016,2,15,13,15,944.5,75.5,3.65,19.0,667.5,1046.5,796.6
2016,2,15,13,30,940.0,75.0,3.7,19.0,653.0,1026.32,784.08
2016,2,15,13,45,930.5,75.0,3.75,19.0,631.0,998.42,766.34
2016,2,15,14,0,921.0,75.0,3.8,19.0,609.0,967.36,746.41
2016,2,15,14,15,910.0,73.5,3.75,19.0,579.5,930.12,721.46
2016,2,15,14,30,899.0,72.0,3.7,19.0,550.0,890.21,694.54
2016,2,15,14,45,881.0,71.5,3.7,19.0,514.0,843.21,662.6
2016,2,15,15,0,863.0,71.0,3.7,19.0,478.0,794.57,629.08
2016,2,15,15,15,841.0,68.5,3.65,18.5,437.0,746.55,596.43
2016,2,15,15,30,819.0,66.0,3.6,18.0,396.0,689.58,556.33
2016,2,15,15,45,785.5,63.0,3.55,18.0,350.0,623.88,506.72
2016,2,15,16,0,752.0,60.0,3.5,18.0,304.0,559.25,455.26
2016,2,15,16,15,705.5,55.5,3.4,17.5,256.0,486.94,396.67
2016,2,15,16,30,659.0,51.0,3.3,17.0,208.0,417.87,338.47
2016,2,15,16,45,586.0,44.5,3.2,17.0,160.0,338.14,269.28
2016,2,15,17,0,513.0,38.0,3.1,17.0,112.0,269.13,207.08
2016,2,15,17,15,381.5,28.0,3.0,16.5,71.0,181.39,126.95
2016,2,15,17,30,250.0,18.0,2.9,16.0,30.0,100.78,0.0
2016,2,15,17,45,125.0,9.0,2.8,16.0,15.0,35.35,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,204.5,14.0,2.0,15.0,33.5,81.69,0.0
2016,2,16,7,30,409.0,28.0,2.0,15.0,67.0,187.95,130.81
2016,2,16,7,45,504.5,36.0,2.0,15.5,113.0,260.03,200.19
2016,2,16,8,0,600.0,44.0,2.0,16.0,159.0,340.15,270.43
2016,2,16,8,15,657.5,49.5,1.85,16.0,207.5,411.35,332.12
2016,2,16,8,30,715.0,55.0,1.7,16.0,256.0,487.48,395.2
2016,2,16,8,45,751.0,59.0,1.6,16.5,303.0,553.12,446.91
2016,2,16,9,0,787.0,63.0,1.5,17.0,350.0,620.54,497.53
2016,2,16,9,15,813.0,66.0,1.45,17.0,393.5,681.0,541.22
2016,2,16,9,30,839.0,69.0,1.4,17.0,437.0,741.49,582.61
2016,2,16,9,45,863.5,69.0,1.35,17.5,477.0,788.61,612.28
2016,2,16,10,0,888.0,69.0,1.3,18.0,517.0,842.33,645.81
2016,2,16,10,15,900.5,70.5,1.3,18.0,549.5,886.22,673.69
2016,2,16,10,30,913.0,72.0,1.3,18.0,582.0,927.8,699.78
2016,2,16,10,45,920.0,73.5,1.3,18.5,607.5,961.68,719.17
2016,2,16,11,0,927.0,75.0,1.3,19.0,633.0,992.49,736.46
2016,2,16,11,15,933.0,76.0,1.3,19.0,651.0,1018.44,751.96
2016,2,16,11,30,939.0,77.0,1.3,19.0,669.0,1040.96,765.33
2016,2,16,11,45,941.0,78.0,1.35,19.5,679.5,1055.86,773.44
2016,2,16,12,0,943.0,79.0,1.4,20.0,690.0,1066.99,779.37
2016,2,16,12,15,943.5,79.0,1.35,20.0,692.0,1071.53,780.98
2016,2,16,12,30,944.0,79.0,1.3,20.0,694.0,1072.21,780.38
2016,2,16,12,45,943.5,78.0,1.3,20.5,688.0,1066.75,775.62
2016,2,16,13,0,943.0,77.0,1.3,21.0,682.0,1057.45,768.71
2016,2,16,13,15,938.5,76.0,1.25,21.0,668.0,1040.35,757.61
2016,2,16,13,30,934.0,75.0,1.2,21.0,654.0,1019.62,744.44
2016,2,16,13,45,927.0,74.0,1.15,21.5,632.5,992.97,726.26
2016,2,16,14,0,920.0,73.0,1.1,22.0,611.0,963.06,706.16
2016,2,16,14,15,909.5,72.0,1.05,22.0,581.5,926.88,683.42
2016,2,16,14,30,899.0,71.0,1.0,22.0,552.0,888.01,658.89
2016,2,16,14,45,886.0,68.5,0.95,22.0,517.0,842.71,629.94
2016,2,16,15,0,873.0,66.0,0.9,22.0,482.0,795.39,599.35
2016,2,16,15,15,852.0,64.0,0.9,21.5,441.0,740.83,565.1
2016,2,16,15,30,831.0,62.0,0.9,21.0,400.0,692.19,534.12
2016,2,16,15,45,803.0,58.5,0.9,21.0,354.5,629.09,490.13
2016,2,16,16,0,775.0,55.0,0.9,21.0,309.0,566.57,443.7
2016,2,16,16,15,731.5,51.0,0.95,20.5,261.0,495.54,390.04
2016,2,16,16,30,688.0,47.0,1.0,20.0,213.0,427.45,335.95
2016,2,16,16,45,618.0,41.0,1.05,20.0,165.0,348.31,270.32
2016,2,16,17,0,548.0,35.0,1.1,20.0,117.0,276.01,207.85
2016,2,16,17,15,274.0,34.0,1.15,19.5,75.0,149.01,103.65
2016,2,16,17,30,0.0,33.0,1.2,19.0,33.0,33.98,0.0
2016,2,16,17,45,0.0,16.5,1.3,18.5,16.5,12.98,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,21.0,17.5,7.05,16.0,19.5,24.03,0.0
2016,2,17,7,30,42.0,35.0,7.2,16.0,39.0,53.56,35.54
2016,2,17,7,45,65.0,54.5,7.35,16.0,65.5,85.06,64.23
2016,2,17,8,0,88.0,74.0,7.5,16.0,92.0,118.86,94.17
2016,2,17,8,15,104.0,95.0,7.45,16.0,121.0,153.43,124.65
2016,2,17,8,30,120.0,116.0,7.4,16.0,150.0,189.66,156.18
2016,2,17,8,45,130.5,135.0,7.35,16.0,178.5,221.76,183.72
2016,2,17,9,0,141.0,154.0,7.3,16.0,207.0,254.88,211.66
2016,2,17,9,15,125.0,173.0,7.35,16.0,224.0,269.95,223.67
2016,2,17,9,30,109.0,192.0,7.4,16.0,241.0,283.45,234.07
2016,2,17,9,45,101.0,208.5,7.45,16.0,256.5,281.75,232.16
2016,2,17,10,0,93.0,225.0,7.5,16.0,272.0,295.45,242.69
2016,2,17,10,15,263.5,219.0,7.45,16.0,365.0,478.82,395.32
2016,2,17,10,30,434.0,213.0,7.4,16.0,458.0,656.71,538.74
2016,2,17,10,45,309.5,248.0,7.4,16.0,426.5,571.26,467.49
2016,2,17,11,0,185.0,283.0,7.4,16.0,395.0,477.03,388.97
2016,2,17,11,15,183.0,292.0,7.4,16.0,406.0,488.84,397.99
2016,2,17,11,30,181.0,301.0,7.4,16.0,417.0,500.0,406.29
2016,2,17,11,45,138.0,302.5,7.4,16.0,392.0,460.35,373.24
2016,2,17,12,0,95.0,304.0,7.4,16.0,367.0,394.98,319.88
2016,2,17,12,15,98.5,306.0,7.45,16.0,371.0,401.05,324.92
2016,2,17,12,30,102.0,308.0,7.5,16.0,375.0,406.97,329.77
2016,2,17,12,45,139.5,308.0,7.55,16.0,399.0,469.32,380.48
2016,2,17,13,0,177.0,308.0,7.6,16.0,423.0,506.2,410.97
2016,2,17,13,15,100.0,273.5,7.65,16.0,338.5,363.82,295.87
2016,2,17,13,30,23.0,239.0,7.7,16.0,254.0,227.08,182.82
2016,2,17,13,45,11.5,205.5,7.8,16.0,213.0,183.42,147.02
2016,2,17,14,0,0.0,172.0,7.9,16.0,172.0,141.22,112.02
2016,2,17,14,15,0.0,90.5,7.95,16.0,90.5,69.69,52.83
2016,2,17,14,30,0.0,9.0,8.0,16.0,9.0,6.87,0.14
2016,2,17,14,45,0.0,8.0,8.1,16.0,8.0,6.1,0.0
2016,2,17,15,0,0.0,7.0,8.2,16.0,7.0,5.33,0.0
2016,2,17,15,15,0.0,62.0,8.25,16.0,62.0,47.53,34.65
2016,2,17,15,30,0.0,117.0,8.3,16.0,117.0,94.85,74.69
2016,2,17,15,45,0.0,103.0,8.4,16.0,103.0,82.98,64.82
2016,2,17,16,0,0.0,89.0,8.5,16.0,89.0,71.21,54.95
2016,2,17,16,15,0.0,74.5,8.65,15.5,74.5,59.05,44.74
2016,2,17,16,30,0.0,60.0,8.8,15.0,60.0,46.97,34.43
2016,2,17,16,45,0.0,46.0,9.0,15.0,46.0,35.39,24.36
2016,2,17,17,0,0.0,32.0,9.2,15.0,32.0,24.44,14.77
2016,2,17,17,15,0.0,20.0,9.15,15.0,20.0,15.23,6.49
2016,2,17,17,30,0.0,8.0,9.1,15.0,8.0,6.07,0.0
2016,2,17,17,45,0.0,4.0,9.05,15.0,4.0,3.15,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,7,15,78.0,22.0,6.0,13.0,30.0,49.3,1.08
2016,2,18,7,30,156.0,44.0,6.0,13.0,60.0,110.19,79.35
2016,2,18,7,45,255.5,59.5,6.0,13.5,103.0,181.9,143.14
2016,2,18,8,0,355.0,75.0,6.0,14.0,146.0,259.21,210.96
2016,2,18,8,15,424.0,85.5,5.9,14.0,192.5,326.83,270.96
2016,2,18,8,30,493.0,96.0,5.8,14.0,239.0,401.54,335.72
2016,2,18,8,45,549.0,101.5,5.7,14.0,286.0,474.5,397.52
2016,2,18,9,0,605.0,107.0,5.6,14.0,333.0,548.39,458.56
2016,2,18,9,15,456.5,143.0,5.5,14.0,325.0,504.7,421.43
2016,2,18,9,30,308.0,179.0,5.4,14.0,317.0,435.69,363.08
2016,2,18,9,45,518.5,150.5,5.35,14.0,407.0,605.43,502.33
2016,2,18,10,0,729.0,122.0,5.3,14.0,497.0,782.6,639.79
2016,2,18,10,15,746.0,125.0,5.25,14.0,529.5,828.19,671.8
2016,2,18,10,30,763.0,128.0,5.2,14.0,562.0,872.14,702.89
2016,2,18,10,45,779.0,128.5,5.2,14.5,588.5,910.36,728.36
2016,2,18,11,0,795.0,129.0,5.2,15.0,615.0,946.28,751.94
2016,2,18,11,15,802.5,130.5,5.15,15.0,633.0,964.54,763.72
2016,2,18,11,30,810.0,132.0,5.1,15.0,651.0,987.57,779.1
2016,2,18,11,45,815.0,132.0,5.1,15.0,661.5,1003.26,789.64
2016,2,18,12,0,820.0,132.0,5.1,15.0,672.0,1015.54,797.94
2016,2,18,12,15,821.0,132.5,5.05,15.0,674.0,1020.78,800.98
2016,2,18,12,30,822.0,133.0,5.0,15.0,676.0,1022.45,801.7
2016,2,18,12,45,842.0,122.5,4.95,15.0,674.5,1027.89,805.28
2016,2,18,13,0,862.0,112.0,4.9,15.0,673.0,1029.04,805.97
2016,2,18,13,15,856.0,111.0,4.85,15.0,658.5,1011.03,793.29
2016,2,18,13,30,850.0,110.0,4.8,15.0,644.0,989.63,778.45
2016,2,18,13,45,841.5,108.5,4.75,15.0,622.0,961.98,759.27
2016,2,18,14,0,833.0,107.0,4.7,15.0,600.0,931.32,738.0
2016,2,18,14,15,820.0,105.0,4.6,15.0,571.0,893.19,710.92
2016,2,18,14,30,807.0,103.0,4.5,15.0,542.0,852.69,682.08
2016,2,18,14,45,791.5,99.5,4.45,15.0,507.0,806.34,649.07
2016,2,18,15,0,776.0,96.0,4.4,15.0,472.0,758.33,614.51
2016,2,18,15,15,751.5,92.5,4.3,14.5,431.5,706.43,577.39
2016,2,18,15,30,727.0,89.0,4.2,14.0,391.0,649.85,535.47
2016,2,18,15,45,701.0,82.5,4.1,14.0,347.0,588.93,487.16
2016,2,18,16,0,675.0,76.0,4.0,14.0,303.0,528.7,438.13
2016,2,18,16,15,625.5,70.5,3.8,14.0,255.5,457.24,378.3
2016,2,18,16,30,576.0,65.0,3.6,14.0,208.0,389.57,319.9
2016,2,18,16,45,506.5,56.0,3.45,14.0,161.5,313.41,253.24
2016,2,18,17,0,437.0,47.0,3.3,14.0,115.0,244.35,191.21
2016,2,18,17,15,312.0,35.0,3.2,13.5,74.5,161.46,117.56
2016,2,18,17,30,187.0,23.0,3.1,13.0,34.0,86.94,22.29
2016,2,18,17,45,93.5,11.5,3.05,13.0,17.0,29.58,0.0
2016,2,18,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,162.0,17.5,5.45,13.0,35.5,74.56,16.13
2016,2,19,7,30,324.0,35.0,5.6,13.0,71.0,163.67,119.45
2016,2,19,7,45,417.5,45.0,5.75,13.5,115.5,232.45,183.02
2016,2,19,8,0,511.0,55.0,5.9,14.0,160.0,311.84,253.78
2016,2,19,8,15,571.0,62.0,6.0,14.0,207.0,381.03,315.92
2016,2,19,8,30,631.0,69.0,6.1,14.0,254.0,455.73,381.17
2016,2,19,8,45,668.0,74.5,6.2,14.5,300.0,519.62,435.18
2016,2,19,9,0,705.0,80.0,6.3,15.0,346.0,585.66,489.28
2016,2,19,9,15,547.5,123.0,6.3,15.0,344.5,547.19,456.72
2016,2,19,9,30,390.0,166.0,6.3,15.0,343.0,500.05,415.93
2016,2,19,9,45,390.0,182.5,6.35,15.0,372.0,535.76,444.12
2016,2,19,10,0,390.0,199.0,6.4,15.0,401.0,551.09,455.95
2016,2,19,10,15,607.0,149.0,6.35,15.0,485.5,731.52,600.81
2016,2,19,10,30,824.0,99.0,6.3,15.0,570.0,887.62,717.81
2016,2,19,10,45,708.0,141.5,6.3,15.0,559.0,857.92,693.59
2016,2,19,11,0,592.0,184.0,6.3,15.0,548.0,809.86,656.32
2016,2,19,11,15,714.0,148.5,6.2,15.0,600.0,905.75,727.49
2016,2,19,11,30,836.0,113.0,6.1,15.0,652.0,991.8,789.16
2016,2,19,11,45,581.0,203.0,6.0,15.0,581.0,842.88,677.36
2016,2,19,12,0,326.0,293.0,5.9,15.0,510.0,664.36,535.18
2016,2,19,12,15,234.0,305.5,5.75,15.0,461.5,561.32,453.69
2016,2,19,12,30,142.0,318.0,5.6,15.0,413.0,481.86,388.64
2016,2,19,12,45,157.0,315.0,5.45,15.0,419.0,493.11,398.06
2016,2,19,13,0,172.0,312.0,5.3,15.0,425.0,503.6,406.62
2016,2,19,13,15,138.0,303.0,5.1,14.5,392.5,457.37,370.02
2016,2,19,13,30,104.0,294.0,4.9,14.0,360.0,388.61,315.62
2016,2,19,13,45,179.0,281.5,4.75,14.0,390.5,467.53,380.75
2016,2,19,14,0,254.0,269.0,4.6,14.0,421.0,541.54,440.41
2016,2,19,14,15,191.5,259.0,4.35,14.0,370.5,444.82,363.05
2016,2,19,14,30,129.0,249.0,4.1,14.0,320.0,373.33,304.93
2016,2,19,14,45,64.5,200.5,3.9,14.0,236.0,241.98,197.92
2016,2,19,15,0,0.0,152.0,3.7,14.0,152.0,125.04,99.81
2016,2,19,15,15,0.0,137.5,3.65,14.0,137.5,112.48,89.69
2016,2,19,15,30,0.0,123.0,3.6,14.0,123.0,100.05,79.47
2016,2,19,15,45,0.0,109.0,3.55,14.0,109.0,88.19,69.64
2016,2,19,16,0,0.0,95.0,3.5,14.0,95.0,76.44,59.8
2016,2,19,16,15,0.0,80.5,3.6,13.5,80.5,64.3,49.6
2016,2,19,16,30,0.0,66.0,3.7,13.0,66.0,52.24,39.29
2016,2,19,16,45,0.0,51.0,3.85,13.0,51.0,39.77,28.39
2016,2,19,17,0,0.0,36.0,4.0,13.0,36.0,27.52,17.61
2016,2,19,17,15,0.0,23.0,4.1,13.0,23.0,17.54,8.64
2016,2,19,17,30,0.0,10.0,4.2,13.0,10.0,7.59,0.0
2016,2,19,17,45,0.0,5.0,4.35,13.0,5.0,3.93,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,69.5,20.5,3.9,11.0,28.0,44.69,13.31
2016,2,20,7,30,139.0,41.0,3.8,11.0,56.0,98.12,71.84
2016,2,20,7,45,182.5,60.0,3.75,11.0,91.0,143.49,113.5
2016,2,20,8,0,226.0,79.0,3.7,11.0,126.0,193.81,158.73
2016,2,20,8,15,253.0,97.0,3.5,11.0,162.5,239.37,199.49
2016,2,20,8,30,280.0,115.0,3.3,11.0,199.0,287.7,241.62
2016,2,20,8,45,307.0,128.5,3.1,11.5,234.5,333.43,280.11
2016,2,20,9,0,334.0,142.0,2.9,12.0,270.0,381.49,319.35
2016,2,20,9,15,428.5,141.0,2.65,12.0,325.0,480.93,399.79
2016,2,20,9,30,523.0,140.0,2.4,12.0,380.0,572.44,471.39
2016,2,20,9,45,544.5,147.5,2.2,12.5,415.5,621.27,506.22
2016,2,20,10,0,566.0,155.0,2.0,13.0,451.0,670.09,540.08
2016,2,20,10,15,488.5,190.0,1.75,13.0,456.5,662.01,529.29
2016,2,20,10,30,411.0,225.0,1.5,13.0,462.0,645.94,512.87
2016,2,20,10,45,476.0,214.5,1.3,13.5,500.5,709.21,557.13
2016,2,20,11,0,541.0,204.0,1.1,14.0,539.0,773.3,599.28
2016,2,20,11,15,530.5,215.0,1.05,14.0,551.0,787.27,606.53
2016,2,20,11,30,520.0,226.0,1.0,14.0,563.0,798.52,612.51
2016,2,20,11,45,419.0,261.5,1.0,14.0,536.5,741.6,569.79
2016,2,20,12,0,318.0,297.0,1.0,14.0,510.0,659.71,510.04
2016,2,20,12,15,468.0,248.0,1.2,14.0,561.5,783.79,604.35
2016,2,20,12,30,618.0,199.0,1.4,14.0,613.0,892.87,683.91
2016,2,20,12,45,761.0,149.0,1.6,14.5,654.5,982.03,744.33
2016,2,20,13,0,904.0,99.0,1.8,15.0,696.0,1040.88,784.1
2016,2,20,13,15,900.0,98.5,2.05,15.0,682.0,1025.23,777.01
2016,2,20,13,30,896.0,98.0,2.3,15.0,668.0,1006.06,768.09
2016,2,20,13,45,891.5,95.5,2.55,15.0,647.0,980.68,754.57
2016,2,20,14,0,887.0,93.0,2.8,15.0,626.0,952.03,738.41
2016,2,20,14,15,876.5,91.0,2.9,15.0,597.0,926.01,722.5
2016,2,20,14,30,866.0,89.0,3.0,15.0,568.0,886.05,696.51
2016,2,20,14,45,856.0,85.0,3.2,15.0,533.5,841.72,667.72
2016,2,20,15,0,846.0,81.0,3.4,15.0,499.0,795.2,636.66
2016,2,20,15,15,750.0,88.0,3.5,14.5,435.5,693.71,564.09
2016,2,20,15,30,654.0,95.0,3.6,14.0,372.0,601.74,495.36
2016,2,20,15,45,699.0,81.5,3.75,14.0,348.0,583.72,482.19
2016,2,20,16,0,744.0,68.0,3.9,14.0,324.0,556.77,460.43
2016,2,20,16,15,699.0,63.0,3.9,13.5,275.0,485.04,401.5
2016,2,20,16,30,654.0,58.0,3.9,13.0,226.0,419.29,345.35
2016,2,20,16,45,580.5,51.0,3.9,13.0,177.0,339.45,275.36
2016,2,20,17,0,507.0,44.0,3.9,13.0,128.0,267.08,210.08
2016,2,20,17,15,387.5,33.5,3.85,12.5,84.5,183.8,135.67
2016,2,20,17,30,268.0,23.0,3.8,12.0,41.0,110.7,48.11
2016,2,20,17,45,134.0,11.5,3.8,12.0,20.5,37.85,0.0
2016,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,17.0,4.4,12.0,42.0,88.58,38.21
2016,2,21,7,30,427.0,34.0,4.4,12.0,84.0,196.0,145.21
2016,2,21,7,45,519.5,42.0,4.4,12.5,132.0,268.11,211.62
2016,2,21,8,0,612.0,50.0,4.4,13.0,180.0,350.58,285.0
2016,2,21,8,15,667.0,55.5,4.35,13.0,230.5,418.44,345.74
2016,2,21,8,30,722.0,61.0,4.3,13.0,281.0,493.73,410.54
2016,2,21,8,45,761.0,64.5,4.3,13.0,329.5,561.2,467.14
2016,2,21,9,0,800.0,68.0,4.3,13.0,378.0,630.67,523.53
2016,2,21,9,15,825.5,71.0,4.3,13.0,423.0,691.54,570.92
2016,2,21,9,30,851.0,74.0,4.3,13.0,468.0,752.34,615.79
2016,2,21,9,45,870.0,76.0,4.35,13.5,507.5,806.31,653.74
2016,2,21,10,0,889.0,78.0,4.4,14.0,547.0,850.07,683.49
2016,2,21,10,15,902.0,80.0,4.4,14.0,580.5,895.12,714.83
2016,2,21,10,30,915.0,82.0,4.4,14.0,614.0,937.86,744.17
2016,2,21,10,45,924.5,83.0,4.4,14.0,640.5,973.56,768.26
2016,2,21,11,0,934.0,84.0,4.4,14.0,667.0,1006.27,790.17
2016,2,21,11,15,939.5,84.5,4.4,14.0,685.5,1031.27,806.63
2016,2,21,11,30,945.0,85.0,4.4,14.0,704.0,1052.75,820.74
2016,2,21,11,45,948.0,85.5,4.45,14.5,714.5,1068.06,829.61
2016,2,21,12,0,951.0,86.0,4.5,15.0,725.0,1079.57,836.02
2016,2,21,12,15,951.5,86.0,4.55,15.0,727.0,1084.05,839.38
2016,2,21,12,30,952.0,86.0,4.6,15.0,729.0,1084.61,840.25
2016,2,21,12,45,951.0,85.5,4.7,15.0,723.0,1079.11,837.65
2016,2,21,13,0,950.0,85.0,4.8,15.0,717.0,1069.7,832.51
2016,2,21,13,15,946.0,84.5,4.95,15.0,702.5,1053.46,823.16
2016,2,21,13,30,942.0,84.0,5.1,15.0,688.0,1033.51,811.23
2016,2,21,13,45,931.5,84.0,5.25,15.0,665.0,1004.35,792.66
2016,2,21,14,0,921.0,84.0,5.4,15.0,642.0,972.03,771.71
2016,2,21,14,15,910.0,82.5,5.5,15.0,612.5,934.53,746.43
2016,2,21,14,30,899.0,81.0,5.6,15.0,583.0,894.35,718.93
2016,2,21,14,45,880.0,80.5,5.75,15.0,545.5,846.19,685.38
2016,2,21,15,0,861.0,80.0,5.9,15.0,508.0,804.65,656.34
