Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,15,15,839.0,77.0,5.95,14.5,466.0,747.56,615.56
2016,2,21,15,30,817.0,74.0,6.0,14.0,424.0,689.75,573.36
2016,2,21,15,45,783.5,71.0,6.05,14.0,377.0,623.87,521.02
2016,2,21,16,0,750.0,68.0,6.1,14.0,330.0,559.05,467.55
2016,2,21,16,15,704.5,63.5,6.05,13.5,280.5,487.27,407.38
2016,2,21,16,30,659.0,59.0,6.0,13.0,231.0,421.46,350.08
2016,2,21,16,45,588.0,52.0,6.0,13.0,181.5,342.52,279.78
2016,2,21,17,0,517.0,45.0,6.0,13.0,132.0,270.75,214.2
2016,2,21,17,15,397.5,34.5,5.95,13.0,87.5,187.02,138.76
2016,2,21,17,30,278.0,24.0,5.9,13.0,43.0,114.32,56.05
2016,2,21,17,45,139.0,12.0,5.85,13.0,21.5,38.99,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,4.3,12.0,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,4.2,12.0,14.0,11.02,0.0
2016,2,22,7,15,222.5,24.5,4.15,12.0,51.0,99.16,50.18
2016,2,22,7,30,445.0,35.0,4.1,12.0,88.0,202.22,150.45
2016,2,22,7,45,530.0,43.0,4.05,12.5,136.0,272.45,215.05
2016,2,22,8,0,615.0,51.0,4.0,13.0,184.0,352.12,285.91
2016,2,22,8,15,668.5,56.5,3.9,13.0,234.0,419.45,345.88
2016,2,22,8,30,722.0,62.0,3.8,13.0,284.0,493.97,409.64
2016,2,22,8,45,714.5,68.0,3.7,13.5,317.5,535.59,444.17
2016,2,22,9,0,707.0,74.0,3.6,14.0,351.0,574.65,475.13
2016,2,22,9,15,577.5,117.5,3.6,14.0,360.5,568.25,468.32
2016,2,22,9,30,448.0,161.0,3.6,14.0,370.0,536.43,441.1
2016,2,22,9,45,664.0,120.5,3.6,14.5,459.5,695.56,565.98
2016,2,22,10,0,880.0,80.0,3.6,15.0,549.0,844.04,672.83
2016,2,22,10,15,893.0,81.5,3.45,15.0,582.0,888.18,701.35
2016,2,22,10,30,906.0,83.0,3.3,15.0,615.0,930.04,728.52
2016,2,22,10,45,915.0,84.5,3.2,15.5,641.0,965.62,749.84
2016,2,22,11,0,924.0,86.0,3.1,16.0,667.0,998.2,768.81
2016,2,22,11,15,717.0,159.5,3.1,16.0,618.5,918.25,712.13
2016,2,22,11,30,510.0,233.0,3.1,16.0,570.0,794.28,621.7
2016,2,22,11,45,726.5,161.0,3.1,16.0,648.0,951.93,736.33
2016,2,22,12,0,943.0,89.0,3.1,16.0,726.0,1074.07,818.12
2016,2,22,12,15,944.0,89.0,3.15,16.0,728.5,1079.01,820.51
2016,2,22,12,30,945.0,89.0,3.2,16.0,731.0,1080.04,821.63
2016,2,22,12,45,940.0,90.0,3.3,16.5,724.0,1072.25,815.93
2016,2,22,13,0,935.0,91.0,3.4,17.0,717.0,1060.64,807.87
2016,2,22,13,15,931.0,90.5,3.45,17.0,703.0,1044.54,798.0
2016,2,22,13,30,927.0,90.0,3.5,17.0,689.0,1024.78,785.77
2016,2,22,13,45,921.0,88.5,3.55,17.0,667.0,998.41,769.04
2016,2,22,14,0,915.0,87.0,3.6,17.0,645.0,968.71,750.04
2016,2,22,14,15,905.0,85.5,3.6,17.0,616.0,932.24,725.9
2016,2,22,14,30,895.0,84.0,3.6,17.0,587.0,893.04,699.71
2016,2,22,14,45,814.5,91.0,3.65,17.0,526.5,811.17,642.65
2016,2,22,15,0,734.0,98.0,3.7,17.0,466.0,726.1,582.1
2016,2,22,15,15,713.0,93.0,3.6,17.0,426.5,672.28,543.2
2016,2,22,15,30,692.0,88.0,3.5,17.0,387.0,618.1,502.37
2016,2,22,15,45,652.0,88.0,3.45,17.0,345.0,556.89,454.39
2016,2,22,16,0,612.0,88.0,3.4,17.0,303.0,497.36,406.52
2016,2,22,16,15,578.5,79.0,3.35,16.5,259.0,434.37,355.44
2016,2,22,16,30,545.0,70.0,3.3,16.0,215.0,373.74,304.43
2016,2,22,16,45,480.5,61.5,3.3,15.5,169.5,302.3,243.07
2016,2,22,17,0,416.0,53.0,3.3,15.0,124.0,237.34,185.63
2016,2,22,17,15,325.5,39.5,3.3,15.0,83.5,166.48,122.67
2016,2,22,17,30,235.0,26.0,3.3,15.0,43.0,104.26,55.02
2016,2,22,17,45,117.5,13.0,3.3,15.0,21.5,34.92,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,14.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,14.0,13.0,10.23,0.0
2016,2,23,7,15,163.5,27.0,0.95,14.0,47.5,84.61,46.41
2016,2,23,7,30,327.0,41.0,1.0,14.0,82.0,167.74,124.03
2016,2,23,7,45,402.0,52.5,1.1,14.5,126.0,230.84,179.96
2016,2,23,8,0,477.0,64.0,1.2,15.0,170.0,302.4,241.74
2016,2,23,8,15,524.5,73.0,1.3,15.0,215.5,365.55,296.11
2016,2,23,8,30,572.0,82.0,1.4,15.0,261.0,432.95,352.28
2016,2,23,8,45,623.0,82.0,1.5,15.0,305.5,496.81,404.28
2016,2,23,9,0,674.0,82.0,1.6,15.0,350.0,563.75,457.25
2016,2,23,9,15,679.0,92.0,1.6,15.0,387.5,612.48,493.89
2016,2,23,9,30,684.0,102.0,1.6,15.0,425.0,659.73,528.48
2016,2,23,9,45,796.5,91.0,1.6,15.5,497.0,763.24,600.96
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,867.46,670.55
2016,2,23,10,15,922.0,82.0,1.55,16.5,603.0,913.22,697.35
2016,2,23,10,30,935.0,84.0,1.5,17.0,637.0,956.58,722.62
2016,2,23,10,45,943.0,85.5,1.45,17.5,663.5,992.03,742.2
2016,2,23,11,0,951.0,87.0,1.4,18.0,690.0,1024.32,759.5
2016,2,23,11,15,956.0,88.0,1.3,18.0,708.5,1049.75,772.74
2016,2,23,11,30,961.0,89.0,1.2,18.0,727.0,1071.56,783.59
2016,2,23,11,45,961.5,90.5,1.1,18.5,737.0,1085.69,788.05
2016,2,23,12,0,962.0,92.0,1.0,19.0,747.0,1095.89,790.11
2016,2,23,12,15,962.0,92.5,0.85,19.0,749.0,1100.44,789.03
2016,2,23,12,30,962.0,93.0,0.7,19.0,751.0,1101.0,785.53
2016,2,23,12,45,959.0,92.5,0.6,19.0,744.0,1093.36,778.43
2016,2,23,13,0,956.0,92.0,0.5,19.0,737.0,1081.8,769.25
2016,2,23,13,15,951.0,91.5,0.55,19.0,722.0,1064.4,760.64
2016,2,23,13,30,946.0,91.0,0.6,19.0,707.0,1043.29,749.89
2016,2,23,13,45,937.5,90.0,0.7,19.0,683.5,1014.67,735.64
2016,2,23,14,0,929.0,89.0,0.8,19.0,660.0,982.78,719.15
2016,2,23,14,15,918.0,87.5,1.0,19.0,629.5,944.97,700.39
2016,2,23,14,30,907.0,86.0,1.2,19.0,599.0,904.42,678.9
2016,2,23,14,45,891.0,84.0,1.45,19.0,562.0,865.63,658.24
2016,2,23,15,0,875.0,82.0,1.7,19.0,525.0,815.19,628.3
2016,2,23,15,15,853.0,79.0,1.85,18.5,481.5,757.43,592.12
2016,2,23,15,30,831.0,76.0,2.0,18.0,438.0,698.9,554.02
2016,2,23,15,45,796.5,73.5,2.15,17.5,390.0,632.19,506.48
2016,2,23,16,0,762.0,71.0,2.3,17.0,342.0,566.55,457.26
2016,2,23,16,15,717.5,66.0,2.4,16.5,292.0,494.17,400.35
2016,2,23,16,30,673.0,61.0,2.5,16.0,242.0,427.59,345.51
2016,2,23,16,45,593.5,55.0,2.6,16.0,190.5,345.22,275.47
2016,2,23,17,0,514.0,49.0,2.7,16.0,139.0,270.84,210.23
2016,2,23,17,15,400.0,38.0,2.8,15.5,93.5,188.87,138.87
2016,2,23,17,30,286.0,27.0,2.9,15.0,48.0,118.92,66.96
2016,2,23,17,45,143.0,13.5,3.05,15.0,24.0,40.31,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,1.5,12.0,15.0,11.8,0.0
2016,2,24,7,15,185.0,27.5,1.6,12.0,51.5,91.19,54.0
2016,2,24,7,30,370.0,40.0,1.7,12.0,88.0,180.66,135.18
2016,2,24,7,45,459.5,49.0,1.8,12.5,135.0,249.43,196.45
2016,2,24,8,0,549.0,58.0,1.9,13.0,182.0,328.17,265.05
2016,2,24,8,15,603.5,64.5,1.85,13.0,231.0,396.02,323.84
2016,2,24,8,30,658.0,71.0,1.8,13.0,280.0,468.73,384.54
2016,2,24,8,45,698.0,75.5,1.8,13.5,328.0,534.69,437.26
2016,2,24,9,0,738.0,80.0,1.8,14.0,376.0,600.09,487.66
2016,2,24,9,15,764.0,83.5,1.65,14.5,420.0,659.22,530.43
2016,2,24,9,30,790.0,87.0,1.5,15.0,464.0,718.44,570.04
2016,2,24,9,45,809.0,90.0,1.35,15.5,502.5,771.25,603.25
2016,2,24,10,0,828.0,93.0,1.2,16.0,541.0,822.89,634.38
2016,2,24,10,15,841.5,95.0,1.05,16.0,574.0,867.09,660.45
2016,2,24,10,30,855.0,97.0,0.9,16.0,607.0,909.11,684.23
2016,2,24,10,45,864.0,98.5,0.75,16.5,632.5,943.94,701.18
2016,2,24,11,0,873.0,100.0,0.6,17.0,658.0,975.86,715.65
2016,2,24,11,15,879.0,101.0,0.6,17.0,676.0,988.62,722.42
2016,2,24,11,30,885.0,102.0,0.6,17.0,694.0,1010.13,735.14
2016,2,24,11,45,887.5,103.0,0.65,17.5,704.0,1024.7,743.24
2016,2,24,12,0,890.0,104.0,0.7,18.0,714.0,1035.68,749.32
2016,2,24,12,15,890.0,104.0,0.85,18.0,715.5,1039.32,754.73
2016,2,24,12,30,890.0,104.0,1.0,18.0,717.0,1039.27,757.92
2016,2,24,12,45,897.0,100.0,1.15,18.0,713.0,1038.04,760.38
2016,2,24,13,0,904.0,96.0,1.3,18.0,709.0,1032.97,760.35
2016,2,24,13,15,899.0,95.0,1.4,18.0,694.5,1015.59,751.51
2016,2,24,13,30,894.0,94.0,1.5,18.0,680.0,994.71,740.47
2016,2,24,13,45,887.0,92.5,1.65,18.0,658.0,967.97,726.19
2016,2,24,14,0,880.0,91.0,1.8,18.0,636.0,938.07,709.52
2016,2,24,14,15,869.0,89.5,1.85,17.5,606.5,901.59,688.18
2016,2,24,14,30,858.0,88.0,1.9,17.0,577.0,872.33,671.56
2016,2,24,14,45,841.0,86.0,2.0,17.0,540.5,824.63,640.93
2016,2,24,15,0,824.0,84.0,2.1,17.0,504.0,775.25,608.6
2016,2,24,15,15,802.0,81.0,2.15,17.0,463.0,719.57,570.58
2016,2,24,15,30,780.0,78.0,2.2,17.0,422.0,663.28,531.18
2016,2,24,15,45,748.0,74.5,2.25,17.0,375.5,599.52,483.21
2016,2,24,16,0,716.0,71.0,2.3,17.0,329.0,536.78,434.42
2016,2,24,16,15,672.5,66.0,2.3,16.5,281.0,469.85,381.11
2016,2,24,16,30,629.0,61.0,2.3,16.0,233.0,403.73,326.42
2016,2,24,16,45,561.0,54.0,2.35,15.5,184.0,328.06,262.27
2016,2,24,17,0,493.0,47.0,2.4,15.0,135.0,259.3,201.96
2016,2,24,17,15,386.5,36.5,2.45,14.5,91.5,181.84,134.27
2016,2,24,17,30,280.0,26.0,2.5,14.0,48.0,116.41,68.72
2016,2,24,17,45,140.0,13.0,2.65,14.0,24.0,38.94,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,41.0,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,82.0,13.0,0.5,14.0,16.0,27.13,0.0
2016,2,25,7,15,205.5,28.5,0.55,14.0,52.0,98.07,60.43
2016,2,25,7,30,329.0,44.0,0.6,14.0,88.0,170.01,126.32
2016,2,25,7,45,409.0,55.5,0.65,14.0,134.0,235.15,183.39
2016,2,25,8,0,489.0,67.0,0.7,14.0,180.0,309.3,246.98
2016,2,25,8,15,544.0,74.5,0.7,14.0,227.5,375.45,302.8
2016,2,25,8,30,599.0,82.0,0.7,14.0,275.0,446.53,360.6
2016,2,25,8,45,639.0,87.0,0.75,14.5,321.5,510.33,410.47
2016,2,25,9,0,679.0,92.0,0.8,15.0,368.0,576.55,460.4
2016,2,25,9,15,706.5,96.5,0.75,15.0,411.0,635.35,503.0
2016,2,25,9,30,734.0,101.0,0.7,15.0,454.0,694.61,544.18
2016,2,25,9,45,757.0,103.0,0.7,15.5,493.0,747.47,578.24
2016,2,25,10,0,780.0,105.0,0.7,16.0,532.0,795.11,607.97
2016,2,25,10,15,794.0,107.5,0.65,16.0,564.0,838.78,634.76
2016,2,25,10,30,808.0,110.0,0.6,16.0,596.0,880.45,659.75
2016,2,25,10,45,629.5,179.0,0.6,16.5,567.5,818.97,615.96
2016,2,25,11,0,451.0,248.0,0.6,17.0,539.0,729.13,550.24
2016,2,25,11,15,517.0,230.0,0.6,17.0,572.0,785.53,590.87
2016,2,25,11,30,583.0,212.0,0.6,17.0,605.0,841.18,628.36
2016,2,25,11,45,585.5,214.5,0.65,17.5,614.0,854.36,635.62
2016,2,25,12,0,588.0,217.0,0.7,18.0,623.0,864.95,641.85
2016,2,25,12,15,721.0,166.0,0.8,18.0,665.0,958.51,704.78
2016,2,25,12,30,854.0,115.0,0.9,18.0,707.0,1028.1,749.75
2016,2,25,12,45,861.0,110.5,1.0,18.5,703.5,1026.19,748.35
2016,2,25,13,0,868.0,106.0,1.1,19.0,700.0,1006.99,737.11
2016,2,25,13,15,863.5,105.5,1.15,19.0,686.0,1004.23,737.06
2016,2,25,13,30,859.0,105.0,1.2,19.0,672.0,984.52,725.99
2016,2,25,13,45,849.5,104.5,1.3,19.0,649.5,956.67,710.67
2016,2,25,14,0,840.0,104.0,1.4,19.0,627.0,925.82,693.21
2016,2,25,14,15,828.5,102.0,1.55,18.5,598.5,888.64,673.13
2016,2,25,14,30,817.0,100.0,1.7,18.0,570.0,849.01,650.75
2016,2,25,14,45,797.5,99.0,1.85,18.0,534.0,801.57,621.0
2016,2,25,15,0,778.0,98.0,2.0,18.0,498.0,752.7,589.44
2016,2,25,15,15,755.5,94.5,2.15,17.5,457.0,697.76,553.6
2016,2,25,15,30,733.0,91.0,2.3,17.0,416.0,645.98,518.0
2016,2,25,15,45,704.5,85.5,2.5,17.0,371.0,584.18,471.95
2016,2,25,16,0,676.0,80.0,2.7,17.0,326.0,523.31,424.83
2016,2,25,16,15,632.0,74.0,2.7,16.5,278.5,454.52,369.82
2016,2,25,16,30,588.0,68.0,2.7,16.0,231.0,389.04,315.46
2016,2,25,16,45,529.0,59.5,2.7,15.5,183.5,318.03,254.83
2016,2,25,17,0,470.0,51.0,2.7,15.0,136.0,252.96,197.42
2016,2,25,17,15,365.0,39.5,2.6,15.0,93.0,176.48,130.47
2016,2,25,17,30,260.0,28.0,2.5,15.0,50.0,112.71,68.71
2016,2,25,17,45,130.0,14.0,2.4,15.0,25.0,37.34,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.75,14.0,5.5,4.33,0.0
2016,2,26,7,0,0.0,11.0,0.8,14.0,11.0,8.65,0.0
2016,2,26,7,15,16.0,30.0,0.9,14.0,32.5,31.42,17.74
2016,2,26,7,30,32.0,49.0,1.0,14.0,54.0,55.27,39.73
2016,2,26,7,45,47.5,70.5,1.1,14.5,80.0,83.39,64.22
2016,2,26,8,0,63.0,92.0,1.2,15.0,106.0,113.2,90.0
2016,2,26,8,15,73.0,113.0,1.3,15.0,134.0,141.45,114.34
2016,2,26,8,30,83.0,134.0,1.4,15.0,162.0,170.85,139.26
2016,2,26,8,45,91.5,153.5,1.55,15.0,188.5,198.78,162.57
2016,2,26,9,0,100.0,173.0,1.7,15.0,215.0,227.63,186.28
2016,2,26,9,15,289.5,167.5,1.7,15.0,305.5,388.58,318.5
2016,2,26,9,30,479.0,162.0,1.7,15.0,396.0,557.51,450.41
2016,2,26,9,45,551.0,154.5,1.7,15.5,443.5,628.82,502.36
2016,2,26,10,0,623.0,147.0,1.7,16.0,491.0,713.64,563.15
2016,2,26,10,15,580.5,172.5,1.65,16.0,507.5,718.05,563.49
2016,2,26,10,30,538.0,198.0,1.6,16.0,524.0,727.27,567.68
2016,2,26,10,45,395.0,248.5,1.55,16.0,493.0,642.65,502.61
2016,2,26,11,0,252.0,299.0,1.5,16.0,462.0,572.2,446.95
2016,2,26,11,15,250.0,308.0,1.5,16.0,474.0,562.77,440.47
2016,2,26,11,30,248.0,317.0,1.5,16.0,486.0,574.9,448.91
2016,2,26,11,45,319.5,305.5,1.5,16.0,526.0,661.15,512.55
2016,2,26,12,0,391.0,294.0,1.5,16.0,566.0,723.62,557.77
2016,2,26,12,15,386.5,296.5,1.55,16.0,566.0,723.54,557.26
2016,2,26,12,30,382.0,299.0,1.6,16.0,566.0,721.68,556.22
2016,2,26,12,45,427.5,280.5,1.7,16.0,576.5,768.08,590.76
2016,2,26,13,0,473.0,262.0,1.8,16.0,587.0,790.42,608.38
2016,2,26,13,15,645.0,194.0,1.9,16.0,628.0,891.12,683.23
2016,2,26,13,30,817.0,126.0,2.0,16.0,669.0,965.86,734.75
2016,2,26,13,45,620.0,187.0,2.1,16.0,591.5,833.06,644.42
2016,2,26,14,0,423.0,248.0,2.2,16.0,514.0,688.14,539.08
2016,2,26,14,15,454.0,227.0,2.25,16.0,500.5,680.52,536.68
2016,2,26,14,30,485.0,206.0,2.3,16.0,487.0,669.09,530.27
2016,2,26,14,45,533.5,176.5,2.4,16.0,468.0,659.23,525.66
2016,2,26,15,0,582.0,147.0,2.5,16.0,449.0,652.1,522.59
2016,2,26,15,15,480.5,156.0,2.6,15.5,392.0,550.51,446.12
2016,2,26,15,30,379.0,165.0,2.7,15.0,335.0,464.1,379.31
2016,2,26,15,45,521.5,122.5,2.85,15.0,329.5,493.48,405.2
2016,2,26,16,0,664.0,80.0,3.0,15.0,324.0,514.3,422.1
2016,2,26,16,15,620.0,74.5,3.0,15.0,277.0,446.74,366.24
2016,2,26,16,30,576.0,69.0,3.0,15.0,230.0,382.49,311.79
2016,2,26,16,45,513.5,60.5,3.05,15.0,183.0,310.69,249.8
2016,2,26,17,0,451.0,52.0,3.1,15.0,136.0,245.26,191.73
2016,2,26,17,15,347.0,40.5,2.85,14.5,93.5,170.43,126.49
2016,2,26,17,30,243.0,29.0,2.6,14.0,51.0,108.3,68.05
2016,2,26,17,45,121.5,14.5,2.35,14.0,25.5,35.69,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,2.55,13.0,12.0,9.44,0.0
2016,2,27,7,0,0.0,24.0,2.5,13.0,24.0,20.91,0.0
2016,2,27,7,15,218.0,32.5,2.5,13.0,63.5,104.29,68.73
2016,2,27,7,30,436.0,41.0,2.5,13.0,103.0,201.48,151.4
2016,2,27,7,45,524.0,47.5,2.55,13.5,152.0,270.75,213.16
2016,2,27,8,0,612.0,54.0,2.6,14.0,201.0,349.6,281.97
2016,2,27,8,15,661.5,59.5,2.6,14.0,250.5,417.07,340.74
2016,2,27,8,30,711.0,65.0,2.6,14.0,300.0,486.92,399.57
2016,2,27,8,45,745.5,68.5,2.65,14.5,348.0,551.0,451.29
2016,2,27,9,0,780.0,72.0,2.7,15.0,396.0,616.68,502.42
2016,2,27,9,15,803.5,75.0,2.7,15.0,440.0,675.2,547.1
2016,2,27,9,30,827.0,78.0,2.7,15.0,484.0,733.51,588.78
2016,2,27,9,45,842.5,81.0,2.7,15.0,522.5,784.89,624.59
2016,2,27,10,0,858.0,84.0,2.7,15.0,561.0,834.73,658.77
2016,2,27,10,15,870.5,85.5,2.65,15.0,593.5,868.73,680.85
2016,2,27,10,30,883.0,87.0,2.6,15.0,626.0,909.36,707.51
2016,2,27,10,45,889.5,89.5,2.55,15.5,651.5,943.05,727.63
2016,2,27,11,0,896.0,92.0,2.5,16.0,677.0,973.67,745.47
2016,2,27,11,15,901.5,92.5,2.5,16.0,695.0,997.79,760.71
2016,2,27,11,30,907.0,93.0,2.5,16.0,713.0,1018.51,773.77
2016,2,27,11,45,909.5,94.0,2.5,16.0,723.0,1033.26,782.95
2016,2,27,12,0,912.0,95.0,2.5,16.0,733.0,1044.32,789.84
2016,2,27,12,15,913.0,95.0,2.6,16.0,735.5,1048.95,793.76
2016,2,27,12,30,914.0,95.0,2.7,16.0,738.0,1049.78,795.36
2016,2,27,12,45,906.0,97.5,2.8,16.0,730.0,1040.57,790.38
2016,2,27,13,0,898.0,100.0,2.9,16.0,722.0,1027.68,783.11
2016,2,27,13,15,700.0,170.0,2.95,16.0,649.0,919.5,709.84
2016,2,27,13,30,502.0,240.0,3.0,16.0,576.0,778.34,608.73
2016,2,27,13,45,692.5,167.0,3.15,16.0,614.0,880.45,687.44
2016,2,27,14,0,883.0,94.0,3.3,16.0,652.0,939.89,730.46
2016,2,27,14,15,873.0,92.5,3.3,16.0,623.0,904.08,705.86
2016,2,27,14,30,863.0,91.0,3.3,16.0,594.0,875.42,687.06
2016,2,27,14,45,850.0,88.0,3.35,16.0,558.5,829.56,656.0
2016,2,27,15,0,837.0,85.0,3.4,16.0,523.0,781.73,623.18
2016,2,27,15,15,650.5,117.5,3.45,16.0,441.5,644.87,521.74
2016,2,27,15,30,464.0,150.0,3.5,16.0,360.0,507.39,414.2
2016,2,27,15,45,604.5,110.5,3.55,16.0,354.0,541.56,443.15
2016,2,27,16,0,745.0,71.0,3.6,16.0,348.0,549.37,449.44
2016,2,27,16,15,704.0,66.0,3.65,15.5,298.5,480.03,393.08
2016,2,27,16,30,663.0,61.0,3.7,15.0,249.0,415.55,338.86
2016,2,27,16,45,604.0,54.0,3.8,15.0,200.0,342.23,275.15
2016,2,27,17,0,545.0,47.0,3.9,15.0,151.0,274.78,214.66
2016,2,27,17,15,439.5,38.0,3.95,14.5,105.0,196.63,145.94
2016,2,27,17,30,334.0,29.0,4.0,14.0,59.0,131.1,83.98
2016,2,27,17,45,167.0,14.5,4.1,14.0,29.5,53.98,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,3.65,12.5,11.0,8.65,0.0
2016,2,28,7,0,0.0,22.0,3.7,13.0,22.0,18.33,0.0
2016,2,28,7,15,125.5,37.5,3.7,13.0,56.5,78.32,52.41
2016,2,28,7,30,251.0,53.0,3.7,13.0,91.0,149.71,113.66
2016,2,28,7,45,304.0,69.5,3.7,13.5,132.0,203.44,161.59
2016,2,28,8,0,357.0,86.0,3.7,14.0,173.0,263.34,214.2
2016,2,28,8,15,412.5,93.0,3.6,14.0,215.5,320.46,264.07
2016,2,28,8,30,468.0,100.0,3.5,14.0,258.0,383.02,317.32
2016,2,28,8,45,350.5,136.5,3.45,14.0,264.5,361.75,300.22
2016,2,28,9,0,233.0,173.0,3.4,14.0,271.0,341.41,282.34
2016,2,28,9,15,254.5,190.5,3.3,14.0,307.5,386.99,319.2
2016,2,28,9,30,276.0,208.0,3.2,14.0,344.0,434.04,356.28
2016,2,28,9,45,323.5,216.5,3.15,14.5,388.5,493.17,402.15
2016,2,28,10,0,371.0,225.0,3.1,15.0,433.0,555.2,449.15
2016,2,28,10,15,271.0,256.0,3.0,15.0,413.0,515.86,415.2
2016,2,28,10,30,171.0,287.0,2.9,15.0,393.0,448.26,359.89
2016,2,28,10,45,267.0,283.5,2.85,15.5,456.0,559.99,446.62
2016,2,28,11,0,363.0,280.0,2.8,16.0,519.0,654.89,517.51
2016,2,28,11,15,349.5,292.0,2.8,16.0,527.5,662.98,521.81
2016,2,28,11,30,336.0,304.0,2.8,16.0,536.0,669.11,525.32
2016,2,28,11,45,331.5,310.0,2.85,16.0,541.5,675.79,529.88
2016,2,28,12,0,327.0,316.0,2.9,16.0,547.0,680.86,533.34
2016,2,28,12,15,319.0,319.0,2.95,16.0,544.5,677.5,530.71
2016,2,28,12,30,311.0,322.0,3.0,16.0,542.0,672.61,527.1
2016,2,28,12,45,356.0,307.0,3.05,16.0,557.0,699.9,548.81
2016,2,28,13,0,401.0,292.0,3.1,16.0,572.0,724.98,568.67
2016,2,28,13,15,243.0,301.0,3.15,16.0,470.0,573.16,452.93
2016,2,28,13,30,85.0,310.0,3.2,16.0,368.0,378.9,301.39
2016,2,28,13,45,267.0,277.0,3.25,16.0,449.5,559.14,446.4
2016,2,28,14,0,449.0,244.0,3.3,16.0,531.0,705.68,559.64
2016,2,28,14,15,540.5,200.5,3.3,16.0,530.0,727.97,578.33
2016,2,28,14,30,632.0,157.0,3.3,16.0,529.0,751.37,598.27
2016,2,28,14,45,683.0,137.0,3.35,16.0,516.5,748.17,597.21
2016,2,28,15,0,734.0,117.0,3.4,16.0,504.0,738.24,591.47
2016,2,28,15,15,596.0,135.0,3.45,15.5,433.0,620.36,503.09
2016,2,28,15,30,458.0,153.0,3.5,15.0,362.0,504.83,413.55
2016,2,28,15,45,424.5,145.0,3.6,15.0,323.0,450.34,370.71
2016,2,28,16,0,391.0,137.0,3.7,15.0,284.0,398.02,328.26
2016,2,28,16,15,365.5,121.0,3.8,15.0,243.5,344.7,284.13
2016,2,28,16,30,340.0,105.0,3.9,15.0,203.0,293.52,240.57
2016,2,28,16,45,298.5,88.5,4.05,15.0,162.0,237.23,191.78
2016,2,28,17,0,257.0,72.0,4.2,15.0,121.0,185.51,146.04
2016,2,28,17,15,192.0,53.5,4.25,14.5,84.0,122.12,91.15
2016,2,28,17,30,127.0,35.0,4.3,14.0,47.0,74.77,48.39
2016,2,28,17,45,63.5,17.5,4.4,14.0,23.5,31.78,0.0
2016,2,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,15.0,21.69,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,30.0,67.83,10.52
2016,2,29,7,15,331.0,30.5,2.8,13.0,71.5,132.3,90.52
2016,2,29,7,30,460.0,42.0,2.8,13.0,113.0,208.2,157.21
2016,2,29,7,45,541.0,49.0,2.8,13.5,162.5,276.47,218.14
2016,2,29,8,0,622.0,56.0,2.8,14.0,212.0,353.59,285.42
2016,2,29,8,15,670.5,61.0,2.75,14.0,262.0,418.9,342.28
2016,2,29,8,30,719.0,66.0,2.7,14.0,312.0,489.96,401.84
2016,2,29,8,45,754.5,69.5,2.65,14.5,360.5,555.0,453.86
2016,2,29,9,0,790.0,73.0,2.6,15.0,409.0,621.72,505.22
2016,2,29,9,15,812.5,75.5,2.4,15.0,453.0,679.38,548.14
2016,2,29,9,30,835.0,78.0,2.2,15.0,497.0,736.69,587.43
2016,2,29,9,45,848.5,81.5,2.05,15.5,535.0,787.34,619.87
2016,2,29,10,0,862.0,85.0,1.9,16.0,573.0,827.4,643.88
2016,2,29,10,15,874.0,87.0,1.75,16.0,606.0,870.53,670.63
2016,2,29,10,30,886.0,89.0,1.6,16.0,639.0,911.32,695.03
2016,2,29,10,45,894.0,90.0,1.45,16.5,664.5,944.67,712.47
2016,2,29,11,0,902.0,91.0,1.3,17.0,690.0,975.01,727.43
2016,2,29,11,15,908.0,92.0,1.15,17.0,708.0,1000.21,739.95
2016,2,29,11,30,914.0,93.0,1.0,17.0,726.0,1021.98,749.96
2016,2,29,11,45,918.5,92.5,0.85,17.5,736.5,1036.97,753.99
2016,2,29,12,0,923.0,92.0,0.7,18.0,747.0,1048.25,755.57
2016,2,29,12,15,923.5,92.0,0.75,18.0,748.5,1052.28,758.92
2016,2,29,12,30,924.0,92.0,0.8,18.0,750.0,1052.45,760.16
2016,2,29,12,45,926.0,90.0,0.9,18.5,744.5,1047.97,758.39
2016,2,29,13,0,928.0,88.0,1.0,19.0,739.0,1039.6,754.31
2016,2,29,13,15,924.0,87.5,1.1,19.0,724.5,1023.2,746.62
2016,2,29,13,30,920.0,87.0,1.2,19.0,710.0,1003.15,736.63
2016,2,29,13,45,909.5,87.0,1.35,19.0,686.5,973.98,721.46
2016,2,29,14,0,899.0,87.0,1.5,19.0,663.0,941.73,703.93
2016,2,29,14,15,753.5,127.0,1.5,19.0,595.0,846.71,641.65
2016,2,29,14,30,608.0,167.0,1.5,19.0,527.0,737.57,567.72
2016,2,29,14,45,719.5,126.5,1.5,19.5,527.5,763.65,587.89
2016,2,29,15,0,831.0,86.0,1.5,20.0,528.0,772.58,594.08
2016,2,29,15,15,810.0,83.5,1.55,19.5,486.0,717.78,558.35
2016,2,29,15,30,789.0,81.0,1.6,19.0,444.0,662.26,521.12
2016,2,29,15,45,751.5,79.5,1.65,19.0,396.5,596.63,472.83
2016,2,29,16,0,714.0,78.0,1.7,19.0,349.0,534.83,425.75
2016,2,29,16,15,672.5,72.5,1.7,18.5,300.0,466.25,372.38
2016,2,29,16,30,631.0,67.0,1.7,18.0,251.0,400.67,319.28
2016,2,29,16,45,564.5,60.5,1.7,18.0,201.5,326.57,257.12
2016,2,29,17,0,498.0,54.0,1.7,18.0,152.0,259.17,198.84
2016,2,29,17,15,398.0,43.0,1.7,18.0,106.5,184.1,134.52
2016,2,29,17,30,298.0,32.0,1.7,18.0,61.0,121.09,78.97
2016,2,29,17,45,149.0,16.0,1.7,18.0,30.5,51.23,0.0
2016,2,29,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,117.5,10.0,1.9,14.5,17.0,24.24,0.0
2016,3,1,7,0,235.0,20.0,2.1,15.0,34.0,75.69,21.91
2016,3,1,7,15,363.0,31.5,2.25,15.0,77.5,141.05,96.45
2016,3,1,7,30,491.0,43.0,2.4,15.0,121.0,218.54,163.75
2016,3,1,7,45,565.0,50.5,2.55,15.0,171.0,286.47,224.55
2016,3,1,8,0,639.0,58.0,2.7,15.0,221.0,362.42,291.13
2016,3,1,8,15,354.0,98.5,2.6,15.0,192.0,294.4,240.59
2016,3,1,8,30,69.0,139.0,2.5,15.0,163.0,164.54,133.75
2016,3,1,8,45,433.5,107.5,2.45,15.5,291.0,393.66,324.5
2016,3,1,9,0,798.0,76.0,2.4,16.0,419.0,629.41,509.24
2016,3,1,9,15,820.0,78.5,2.4,16.0,463.0,687.14,551.51
2016,3,1,9,30,842.0,81.0,2.4,16.0,507.0,744.44,591.93
2016,3,1,9,45,865.5,80.5,2.4,16.5,547.5,790.65,622.29
2016,3,1,10,0,889.0,80.0,2.4,17.0,588.0,843.14,656.62
2016,3,1,10,15,900.5,81.5,2.4,17.0,621.0,886.17,684.93
2016,3,1,10,30,912.0,83.0,2.4,17.0,654.0,926.74,711.33
2016,3,1,10,45,920.5,84.0,2.4,17.0,680.0,961.24,733.4
2016,3,1,11,0,929.0,85.0,2.4,17.0,706.0,992.65,753.33
2016,3,1,11,15,934.5,86.0,2.35,17.0,724.5,1017.86,768.53
2016,3,1,11,30,940.0,87.0,2.3,17.0,743.0,1039.52,781.42
2016,3,1,11,45,945.0,86.5,2.25,17.0,753.5,1055.26,790.46
2016,3,1,12,0,950.0,86.0,2.2,17.0,764.0,1067.2,797.15
2016,3,1,12,15,951.0,86.0,2.15,17.0,766.0,1071.78,799.18
2016,3,1,12,30,952.0,86.0,2.1,17.0,768.0,1072.39,798.86
2016,3,1,12,45,952.0,85.0,2.1,17.0,762.5,1066.85,795.42
2016,3,1,13,0,952.0,84.0,2.1,17.0,757.0,1057.36,789.63
2016,3,1,13,15,948.5,83.5,2.1,17.0,742.5,1041.08,779.58
2016,3,1,13,30,945.0,83.0,2.1,17.0,728.0,1021.04,767.23
2016,3,1,13,45,937.0,82.5,2.1,17.0,705.0,993.1,749.71
2016,3,1,14,0,929.0,82.0,2.1,17.0,682.0,961.85,730.05
2016,3,1,14,15,919.0,81.0,2.15,17.0,651.5,925.12,707.14
2016,3,1,14,30,909.0,80.0,2.2,17.0,621.0,885.6,682.1
2016,3,1,14,45,895.0,78.0,2.3,17.0,584.5,839.06,652.25
2016,3,1,15,0,881.0,76.0,2.4,17.0,548.0,790.51,620.41
2016,3,1,15,15,861.5,73.5,2.4,16.5,505.0,735.57,583.7
2016,3,1,15,30,842.0,71.0,2.4,16.0,462.0,685.87,549.89
2016,3,1,15,45,816.0,68.0,2.45,16.0,415.0,623.79,503.03
2016,3,1,16,0,790.0,65.0,2.5,16.0,368.0,562.05,454.9
2016,3,1,16,15,751.0,61.0,2.4,15.5,317.5,492.82,399.47
2016,3,1,16,30,712.0,57.0,2.3,15.0,267.0,426.09,344.0
2016,3,1,16,45,652.0,51.5,2.25,15.0,216.0,351.59,280.01
2016,3,1,17,0,592.0,46.0,2.2,15.0,165.0,282.82,219.05
2016,3,1,17,15,493.5,37.5,2.1,14.5,117.0,206.99,152.7
2016,3,1,17,30,395.0,29.0,2.0,14.0,69.0,141.42,93.67
2016,3,1,17,45,197.5,14.5,1.95,14.0,34.5,58.49,0.92
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,19.0,11.0,2.25,13.5,12.0,11.27,0.0
2016,3,2,7,0,38.0,22.0,2.4,14.0,24.0,28.99,9.03
2016,3,2,7,15,87.0,40.5,2.45,14.0,53.0,68.32,47.45
2016,3,2,7,30,136.0,59.0,2.5,14.0,82.0,108.32,82.23
2016,3,2,7,45,157.0,80.0,2.55,14.5,114.5,146.24,115.78
2016,3,2,8,0,178.0,101.0,2.6,15.0,147.0,186.57,150.9
2016,3,2,8,15,194.0,120.5,2.5,15.0,180.5,225.13,184.12
2016,3,2,8,30,210.0,140.0,2.4,15.0,214.0,265.33,217.94
2016,3,2,8,45,305.5,147.5,2.3,15.5,271.5,342.58,281.27
2016,3,2,9,0,401.0,155.0,2.2,16.0,329.0,444.53,361.97
2016,3,2,9,15,466.0,157.5,2.15,16.0,380.0,514.55,416.34
2016,3,2,9,30,531.0,160.0,2.1,16.0,431.0,589.04,472.9
2016,3,2,9,45,497.5,184.5,2.1,16.0,453.5,612.26,488.42
2016,3,2,10,0,464.0,209.0,2.1,16.0,476.0,630.97,500.59
2016,3,2,10,15,404.5,239.0,2.1,16.0,481.0,609.02,482.48
2016,3,2,10,30,345.0,269.0,2.1,16.0,486.0,601.58,474.81
2016,3,2,10,45,328.5,285.0,2.15,16.5,498.5,614.12,482.27
2016,3,2,11,0,312.0,301.0,2.2,17.0,511.0,624.54,487.99
2016,3,2,11,15,371.0,294.0,2.25,17.0,550.0,681.26,530.44
2016,3,2,11,30,430.0,287.0,2.3,17.0,589.0,760.22,587.27
2016,3,2,11,45,285.5,317.5,2.4,17.0,519.5,633.05,492.19
2016,3,2,12,0,141.0,348.0,2.5,17.0,450.0,499.37,390.36
2016,3,2,12,15,213.5,342.0,2.5,17.0,496.0,566.54,443.4
2016,3,2,12,30,286.0,336.0,2.5,17.0,542.0,657.39,511.13
2016,3,2,12,45,323.5,323.5,2.55,17.0,555.0,679.89,528.28
2016,3,2,13,0,361.0,311.0,2.6,17.0,568.0,700.36,544.47
2016,3,2,13,15,351.0,311.0,2.55,16.5,556.5,685.28,534.2
2016,3,2,13,30,341.0,311.0,2.5,16.0,545.0,668.91,523.27
2016,3,2,13,45,188.5,288.5,2.5,16.0,417.5,470.06,372.85
2016,3,2,14,0,36.0,266.0,2.5,16.0,290.0,279.73,222.17
2016,3,2,14,15,56.0,266.5,2.45,16.0,301.5,297.81,238.1
2016,3,2,14,30,76.0,267.0,2.4,16.0,313.0,314.76,252.35
2016,3,2,14,45,53.5,240.0,2.4,16.0,271.5,265.74,213.29
2016,3,2,15,0,31.0,213.0,2.4,16.0,230.0,218.71,175.52
2016,3,2,15,15,48.0,204.5,2.4,16.0,228.5,222.44,179.55
2016,3,2,15,30,65.0,196.0,2.4,16.0,227.0,224.82,182.23
2016,3,2,15,45,116.0,178.5,2.45,16.0,226.5,251.19,204.89
2016,3,2,16,0,167.0,161.0,2.5,16.0,226.0,258.06,211.15
2016,3,2,16,15,150.0,142.0,2.5,15.5,194.5,220.96,180.62
2016,3,2,16,30,133.0,123.0,2.5,15.0,163.0,185.63,151.05
2016,3,2,16,45,118.5,101.0,2.55,15.0,132.0,150.06,120.43
2016,3,2,17,0,104.0,79.0,2.6,15.0,101.0,116.15,90.73
2016,3,2,17,15,76.0,58.0,2.55,14.5,71.5,80.87,60.12
2016,3,2,17,30,48.0,37.0,2.5,14.0,42.0,48.86,32.14
