Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,17,45,24.0,18.5,2.45,14.0,21.0,21.96,0.16
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.5,14.5,9.5,7.47,0.0
2016,3,3,7,0,0.0,19.0,1.4,15.0,19.0,14.5,3.29
2016,3,3,7,15,6.5,38.5,1.55,15.0,40.0,32.58,20.89
2016,3,3,7,30,13.0,58.0,1.7,15.0,61.0,51.44,37.38
2016,3,3,7,45,25.0,79.0,1.85,15.0,85.5,79.47,61.5
2016,3,3,8,0,37.0,100.0,2.0,15.0,110.0,105.45,83.85
2016,3,3,8,15,45.0,120.5,2.0,15.0,135.0,130.39,105.12
2016,3,3,8,30,53.0,141.0,2.0,15.0,160.0,156.35,126.93
2016,3,3,8,45,37.5,153.5,2.05,15.5,168.0,160.64,129.92
2016,3,3,9,0,22.0,166.0,2.1,16.0,176.0,152.25,122.24
2016,3,3,9,15,30.0,186.5,2.05,16.0,201.5,189.87,152.92
2016,3,3,9,30,38.0,207.0,2.0,16.0,227.0,217.16,174.73
2016,3,3,9,45,164.0,229.5,2.0,16.0,324.0,357.96,289.46
2016,3,3,10,0,290.0,252.0,2.0,16.0,421.0,511.57,408.86
2016,3,3,10,15,223.0,275.0,2.05,16.0,409.5,469.59,374.14
2016,3,3,10,30,156.0,298.0,2.1,16.0,398.0,441.35,350.47
2016,3,3,10,45,198.0,307.5,2.2,16.5,439.0,494.9,391.47
2016,3,3,11,0,240.0,317.0,2.3,17.0,480.0,549.95,432.47
2016,3,3,11,15,198.5,329.5,2.4,16.5,466.5,528.3,415.43
2016,3,3,11,30,157.0,342.0,2.5,16.0,453.0,504.4,397.02
2016,3,3,11,45,160.0,343.0,2.65,16.0,458.0,510.46,402.02
2016,3,3,12,0,163.0,344.0,2.8,16.0,463.0,515.9,406.43
2016,3,3,12,15,232.0,339.5,2.75,16.0,508.5,581.22,457.14
2016,3,3,12,30,301.0,335.0,2.7,16.0,554.0,670.07,523.33
2016,3,3,12,45,289.5,334.0,2.65,16.0,543.0,655.77,511.87
2016,3,3,13,0,278.0,333.0,2.6,16.0,532.0,640.23,500.29
2016,3,3,13,15,284.0,322.0,2.4,16.0,521.5,629.95,492.63
2016,3,3,13,30,290.0,311.0,2.2,16.0,511.0,618.21,483.87
2016,3,3,13,45,228.0,310.0,2.05,16.0,464.5,529.47,416.93
2016,3,3,14,0,166.0,309.0,1.9,16.0,418.0,465.64,367.76
2016,3,3,14,15,159.0,294.5,1.75,16.0,395.0,438.85,347.81
2016,3,3,14,30,152.0,280.0,1.6,16.0,372.0,412.05,327.51
2016,3,3,14,45,91.0,247.0,1.5,16.0,301.0,303.17,242.38
2016,3,3,15,0,30.0,214.0,1.4,16.0,230.0,218.3,174.25
2016,3,3,15,15,83.5,210.0,1.4,16.0,250.5,253.73,204.77
2016,3,3,15,30,137.0,206.0,1.4,16.0,271.0,298.88,241.86
2016,3,3,15,45,89.5,180.0,1.4,16.0,221.0,221.69,179.41
2016,3,3,16,0,42.0,154.0,1.4,16.0,171.0,163.65,131.81
2016,3,3,16,15,36.0,134.0,1.4,15.5,147.5,139.48,112.25
2016,3,3,16,30,30.0,114.0,1.4,15.0,124.0,116.1,92.88
2016,3,3,16,45,21.5,94.0,1.4,15.0,100.0,92.48,72.8
2016,3,3,17,0,13.0,74.0,1.4,15.0,76.0,65.44,49.63
2016,3,3,17,15,6.5,53.0,1.4,15.0,54.0,44.91,31.87
2016,3,3,17,30,0.0,32.0,1.4,15.0,32.0,25.11,14.68
2016,3,3,17,45,0.0,16.0,1.45,15.0,16.0,12.2,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,12.0,1.45,14.5,12.0,9.44,0.0
2016,3,4,7,0,0.0,24.0,1.6,15.0,24.0,18.86,7.03
2016,3,4,7,15,33.0,44.0,1.75,15.0,49.5,47.27,32.24
2016,3,4,7,30,66.0,64.0,1.9,15.0,75.0,83.55,63.11
2016,3,4,7,45,82.0,85.5,2.05,15.0,104.5,114.45,90.13
2016,3,4,8,0,98.0,107.0,2.2,15.0,134.0,147.27,118.6
2016,3,4,8,15,109.5,128.0,2.3,15.0,163.5,179.22,145.95
2016,3,4,8,30,121.0,149.0,2.4,15.0,193.0,212.46,173.91
2016,3,4,8,45,60.5,148.0,2.55,15.5,170.0,168.32,136.65
2016,3,4,9,0,0.0,147.0,2.7,16.0,147.0,119.71,94.9
2016,3,4,9,15,0.0,120.0,2.8,16.0,120.0,94.92,74.15
2016,3,4,9,30,0.0,93.0,2.9,16.0,93.0,71.84,54.77
2016,3,4,9,45,0.0,88.0,3.05,16.0,88.0,67.74,51.22
2016,3,4,10,0,0.0,83.0,3.2,16.0,83.0,63.89,47.89
2016,3,4,10,15,1.5,136.0,3.2,16.0,137.0,108.84,85.01
2016,3,4,10,30,3.0,189.0,3.2,16.0,191.0,156.38,123.67
2016,3,4,10,45,2.5,185.5,3.2,16.0,187.0,152.59,120.3
2016,3,4,11,0,2.0,182.0,3.2,16.0,183.0,148.89,117.12
2016,3,4,11,15,1.0,161.0,3.25,16.0,161.5,129.55,101.26
2016,3,4,11,30,0.0,140.0,3.3,16.0,140.0,110.63,85.74
2016,3,4,11,45,0.0,146.5,3.35,16.0,146.5,116.12,90.19
2016,3,4,12,0,0.0,153.0,3.4,16.0,153.0,121.64,94.64
2016,3,4,12,15,2.0,175.0,3.4,16.0,177.0,142.58,111.72
2016,3,4,12,30,4.0,197.0,3.4,16.0,201.0,163.89,129.0
2016,3,4,12,45,2.0,170.5,3.4,16.0,172.5,138.68,108.53
2016,3,4,13,0,0.0,144.0,3.4,16.0,144.0,114.0,88.45
2016,3,4,13,15,0.0,141.5,3.25,16.0,141.5,111.89,86.81
2016,3,4,13,30,0.0,139.0,3.1,16.0,139.0,109.8,85.18
2016,3,4,13,45,0.0,85.0,3.0,16.0,85.0,65.55,48.9
2016,3,4,14,0,0.0,31.0,2.9,16.0,31.0,23.79,14.27
2016,3,4,14,15,0.0,64.5,2.9,16.0,64.5,49.61,35.88
2016,3,4,14,30,0.0,98.0,2.9,16.0,98.0,75.77,57.69
2016,3,4,14,45,0.0,108.5,2.9,16.0,108.5,84.5,65.04
2016,3,4,15,0,0.0,119.0,2.9,16.0,119.0,93.48,72.65
2016,3,4,15,15,0.0,69.0,3.0,16.0,69.0,52.98,39.03
2016,3,4,15,30,0.0,19.0,3.1,16.0,19.0,14.5,6.65
2016,3,4,15,45,0.0,41.5,3.25,16.0,41.5,31.73,21.33
2016,3,4,16,0,0.0,64.0,3.4,16.0,64.0,49.06,36.1
2016,3,4,16,15,0.0,55.0,3.55,15.5,55.0,42.1,30.33
2016,3,4,16,30,0.0,46.0,3.7,15.0,46.0,35.16,24.49
2016,3,4,16,45,0.0,37.0,3.85,15.0,37.0,28.23,18.54
2016,3,4,17,0,0.0,28.0,4.0,15.0,28.0,21.33,12.53
2016,3,4,17,15,0.0,20.0,4.1,15.0,20.0,15.21,7.15
2016,3,4,17,30,0.0,12.0,4.2,15.0,12.0,9.1,1.75
2016,3,4,17,45,0.0,6.0,4.3,15.0,6.0,4.54,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,10.5,5.45,15.0,10.5,8.26,0.0
2016,3,5,7,0,0.0,21.0,5.8,15.0,21.0,16.03,5.75
2016,3,5,7,15,6.0,41.5,6.05,15.0,42.5,34.74,22.85
2016,3,5,7,30,12.0,62.0,6.3,15.0,64.0,54.23,39.83
2016,3,5,7,45,23.0,83.0,6.55,15.5,88.5,81.77,63.46
2016,3,5,8,0,34.0,104.0,6.8,16.0,113.0,107.08,85.13
2016,3,5,8,15,42.0,124.5,6.7,16.0,138.0,131.78,106.23
2016,3,5,8,30,50.0,145.0,6.6,16.0,163.0,157.5,127.95
2016,3,5,8,45,35.5,157.0,6.5,16.0,171.0,161.79,131.21
2016,3,5,9,0,21.0,169.0,6.4,16.0,179.0,153.58,123.84
2016,3,5,9,15,13.5,172.5,6.45,16.0,179.5,151.27,121.46
2016,3,5,9,30,6.0,176.0,6.5,16.0,180.0,148.47,118.63
2016,3,5,9,45,3.0,140.5,6.55,16.0,142.5,114.16,89.9
2016,3,5,10,0,0.0,105.0,6.6,16.0,105.0,81.55,62.57
2016,3,5,10,15,0.0,124.0,6.75,16.0,124.0,97.32,75.51
2016,3,5,10,30,0.0,143.0,6.9,16.0,143.0,113.31,88.56
2016,3,5,10,45,0.0,123.0,7.1,16.5,123.0,96.37,74.31
2016,3,5,11,0,0.0,103.0,7.3,17.0,103.0,79.87,60.5
2016,3,5,11,15,0.0,109.0,7.45,17.0,109.0,84.8,64.49
2016,3,5,11,30,0.0,115.0,7.6,17.0,115.0,89.75,68.5
2016,3,5,11,45,16.5,207.0,7.75,17.0,219.0,185.09,146.91
2016,3,5,12,0,33.0,299.0,7.9,17.0,323.0,310.97,248.36
2016,3,5,12,15,24.5,279.0,8.2,16.5,297.0,259.25,207.06
2016,3,5,12,30,16.0,259.0,8.5,16.0,271.0,231.98,185.22
2016,3,5,12,45,12.5,243.0,8.85,16.0,252.5,213.69,170.4
2016,3,5,13,0,9.0,227.0,9.2,16.0,234.0,195.6,155.7
2016,3,5,13,15,9.0,222.5,9.7,16.0,229.5,191.54,152.55
2016,3,5,13,30,9.0,218.0,10.2,16.0,225.0,187.49,149.43
2016,3,5,13,45,4.5,123.5,10.7,16.0,127.0,101.01,78.45
2016,3,5,14,0,0.0,29.0,11.2,16.0,29.0,22.25,12.94
2016,3,5,14,15,0.0,21.5,11.5,16.0,21.5,16.48,8.14
2016,3,5,14,30,0.0,14.0,11.8,16.0,14.0,10.71,3.33
2016,3,5,14,45,0.0,14.0,12.15,16.0,14.0,10.7,3.34
2016,3,5,15,0,0.0,14.0,12.5,16.0,14.0,10.7,3.35
2016,3,5,15,15,0.0,13.5,12.7,16.0,13.5,10.3,3.04
2016,3,5,15,30,0.0,13.0,12.9,16.0,13.0,9.91,2.74
2016,3,5,15,45,0.0,9.5,13.1,16.0,9.5,7.23,0.48
2016,3,5,16,0,0.0,6.0,13.3,16.0,6.0,4.56,0.0
2016,3,5,16,15,0.0,5.0,13.3,16.0,5.0,3.8,0.0
2016,3,5,16,30,0.0,4.0,13.3,16.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.0,13.3,16.0,3.0,2.27,0.0
2016,3,5,17,0,0.0,2.0,13.3,16.0,2.0,1.51,0.0
2016,3,5,17,15,0.0,1.5,13.1,15.5,1.5,1.13,0.0
2016,3,5,17,30,0.0,1.0,12.9,15.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,12.7,15.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,6,45,63.0,17.5,6.2,13.5,22.5,22.13,0.0
2016,3,6,7,0,126.0,35.0,6.1,14.0,45.0,63.87,37.26
2016,3,6,7,15,238.0,51.0,6.05,14.0,88.0,121.92,87.61
2016,3,6,7,30,350.0,67.0,6.0,14.0,131.0,189.77,145.73
2016,3,6,7,45,421.0,79.0,5.95,14.0,180.0,251.63,200.88
2016,3,6,8,0,492.0,91.0,5.9,14.0,229.0,321.53,262.5
2016,3,6,8,15,544.5,99.0,5.9,14.0,278.5,390.85,322.86
2016,3,6,8,30,597.0,107.0,5.9,14.0,328.0,461.06,382.71
2016,3,6,8,45,631.5,113.5,5.95,14.5,375.5,523.13,433.9
2016,3,6,9,0,666.0,120.0,6.0,15.0,423.0,587.03,485.16
2016,3,6,9,15,693.0,124.5,5.9,15.0,467.0,645.1,531.13
2016,3,6,9,30,720.0,129.0,5.8,15.0,511.0,703.48,576.27
2016,3,6,9,45,743.5,130.5,5.75,15.0,550.0,755.88,615.86
2016,3,6,10,0,767.0,132.0,5.7,15.0,589.0,807.48,653.22
2016,3,6,10,15,781.0,134.5,5.5,15.0,621.5,850.87,683.18
2016,3,6,10,30,795.0,137.0,5.3,15.0,654.0,885.51,706.25
2016,3,6,10,45,811.0,136.0,5.15,15.0,680.5,922.57,731.12
2016,3,6,11,0,827.0,135.0,5.0,15.0,707.0,957.07,753.81
2016,3,6,11,15,833.0,136.5,4.95,15.0,725.0,981.74,770.06
2016,3,6,11,30,839.0,138.0,4.9,15.0,743.0,1003.1,784.03
2016,3,6,11,45,842.0,138.5,4.9,15.0,752.5,1016.98,793.22
2016,3,6,12,0,845.0,139.0,4.9,15.0,762.0,1027.25,800.05
2016,3,6,12,15,845.5,139.0,5.0,15.0,763.5,1030.81,803.22
2016,3,6,12,30,846.0,139.0,5.1,15.0,765.0,1030.66,803.96
2016,3,6,12,45,860.5,130.0,5.25,15.0,761.5,1031.12,805.73
2016,3,6,13,0,875.0,121.0,5.4,15.0,758.0,1027.42,804.66
2016,3,6,13,15,869.5,120.0,5.55,15.0,743.0,1008.92,793.14
2016,3,6,13,30,864.0,119.0,5.7,15.0,728.0,986.92,779.18
2016,3,6,13,45,851.0,119.5,5.9,15.0,703.5,956.14,759.09
2016,3,6,14,0,838.0,120.0,6.1,15.0,679.0,922.47,736.69
2016,3,6,14,15,686.0,161.5,6.25,15.0,605.5,813.0,656.87
2016,3,6,14,30,534.0,203.0,6.4,15.0,532.0,692.46,564.0
2016,3,6,14,45,390.5,223.5,6.55,15.0,456.5,555.76,456.07
2016,3,6,15,0,247.0,244.0,6.7,15.0,381.0,449.53,369.25
2016,3,6,15,15,134.5,213.0,6.8,14.5,287.0,307.04,253.12
2016,3,6,15,30,22.0,182.0,6.9,14.0,193.0,165.68,134.6
2016,3,6,15,45,23.5,167.0,7.0,14.0,178.0,152.92,124.37
2016,3,6,16,0,25.0,152.0,7.1,14.0,163.0,140.09,113.84
2016,3,6,16,15,18.5,133.0,7.15,14.0,140.5,119.17,96.21
2016,3,6,16,30,12.0,114.0,7.2,14.0,118.0,99.05,79.12
2016,3,6,16,45,6.0,92.5,7.3,14.0,94.5,77.64,60.78
2016,3,6,17,0,0.0,71.0,7.4,14.0,71.0,57.04,43.01
2016,3,6,17,15,0.0,51.0,7.5,14.0,51.0,40.4,28.46
2016,3,6,17,30,0.0,31.0,7.6,14.0,31.0,23.83,13.91
2016,3,6,17,45,0.0,15.5,7.7,14.0,15.5,11.8,1.45
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,11.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,6.1,11.5,0.5,0.38,0.0
2016,3,7,7,0,0.0,1.0,6.2,12.0,1.0,0.75,0.0
2016,3,7,7,15,0.0,3.0,6.45,12.0,3.0,2.27,0.0
2016,3,7,7,30,0.0,5.0,6.7,12.0,5.0,3.78,0.0
2016,3,7,7,45,0.0,6.5,6.95,12.0,6.5,4.93,0.0
2016,3,7,8,0,0.0,8.0,7.2,12.0,8.0,6.07,0.0
2016,3,7,8,15,0.0,10.0,7.3,12.0,10.0,7.6,0.93
2016,3,7,8,30,0.0,12.0,7.4,12.0,12.0,9.13,2.24
2016,3,7,8,45,0.0,14.5,7.5,12.0,14.5,11.04,3.88
2016,3,7,9,0,0.0,17.0,7.6,12.0,17.0,12.96,5.5
2016,3,7,9,15,216.0,107.0,7.55,12.0,222.5,264.19,223.58
2016,3,7,9,30,432.0,197.0,7.5,12.0,428.0,547.46,458.29
2016,3,7,9,45,320.0,236.0,7.5,12.0,414.5,501.79,418.05
2016,3,7,10,0,208.0,275.0,7.5,12.0,401.0,445.03,368.91
2016,3,7,10,15,104.0,222.5,7.55,12.0,286.0,307.78,254.48
2016,3,7,10,30,0.0,170.0,7.6,12.0,171.0,136.41,109.04
2016,3,7,10,45,423.0,147.0,7.65,12.0,442.5,582.45,486.34
2016,3,7,11,0,846.0,124.0,7.7,12.0,714.0,962.01,782.43
2016,3,7,11,15,748.0,168.0,7.85,12.0,699.0,940.02,764.08
2016,3,7,11,30,650.0,212.0,8.0,12.0,684.0,901.77,734.94
2016,3,7,11,45,616.0,228.5,8.15,12.0,680.5,892.47,727.16
2016,3,7,12,0,582.0,245.0,8.3,12.0,677.0,873.41,712.03
2016,3,7,12,15,551.0,256.5,8.5,12.0,666.0,856.52,698.74
2016,3,7,12,30,520.0,268.0,8.7,12.0,655.0,836.76,683.23
2016,3,7,12,45,260.0,145.5,8.9,12.0,339.0,440.48,367.31
2016,3,7,13,0,0.0,23.0,9.1,12.0,23.0,17.68,9.25
2016,3,7,13,15,422.0,75.5,9.25,12.0,374.5,517.43,435.24
2016,3,7,13,30,844.0,128.0,9.4,12.0,726.0,975.55,798.28
2016,3,7,13,45,622.5,202.0,9.6,12.5,635.5,833.4,686.31
2016,3,7,14,0,401.0,276.0,9.8,13.0,545.0,660.79,545.21
2016,3,7,14,15,446.0,248.5,9.9,13.0,535.5,678.67,561.51
2016,3,7,14,30,491.0,221.0,10.0,13.0,526.0,672.39,558.62
2016,3,7,14,45,326.0,237.5,10.1,13.0,435.0,516.43,430.48
2016,3,7,15,0,161.0,254.0,10.2,13.0,344.0,375.1,311.72
2016,3,7,15,15,195.5,231.0,10.2,13.0,332.0,369.37,308.52
2016,3,7,15,30,230.0,208.0,10.2,13.0,320.0,360.25,302.04
2016,3,7,15,45,115.0,160.5,10.2,13.0,216.5,227.24,189.31
2016,3,7,16,0,0.0,113.0,10.2,13.0,113.0,89.79,71.22
2016,3,7,16,15,0.0,97.5,10.2,13.0,97.5,77.0,60.5
2016,3,7,16,30,0.0,82.0,10.2,13.0,82.0,64.31,49.71
2016,3,7,16,45,0.0,66.5,10.2,13.0,66.5,51.71,38.86
2016,3,7,17,0,0.0,51.0,10.2,13.0,51.0,39.2,27.96
2016,3,7,17,15,0.0,37.0,10.25,13.0,37.0,28.28,18.34
2016,3,7,17,30,0.0,23.0,10.3,13.0,23.0,17.53,8.83
2016,3,7,17,45,0.0,13.0,10.4,13.0,13.0,9.88,0.73
2016,3,7,18,0,0.0,3.0,10.5,13.0,3.0,2.36,0.0
2016,3,7,18,15,0.0,1.5,10.45,12.5,1.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,6,45,136.5,16.5,5.1,11.5,29.0,36.53,0.0
2016,3,8,7,0,273.0,33.0,5.1,12.0,58.0,95.01,58.5
2016,3,8,7,15,382.5,44.0,5.0,12.0,104.0,153.51,110.13
2016,3,8,7,30,492.0,55.0,4.9,12.0,150.0,225.43,173.19
2016,3,8,7,45,554.0,63.5,4.8,12.5,200.5,289.81,231.31
2016,3,8,8,0,616.0,72.0,4.7,13.0,251.0,360.74,293.83
2016,3,8,8,15,659.5,77.5,4.6,13.0,301.5,425.53,350.52
2016,3,8,8,30,703.0,83.0,4.5,13.0,352.0,493.78,408.32
2016,3,8,8,45,729.0,88.5,4.4,13.5,399.0,554.52,457.52
2016,3,8,9,0,755.0,94.0,4.3,14.0,446.0,616.09,505.6
2016,3,8,9,15,776.5,97.5,4.1,14.0,489.5,670.04,546.98
2016,3,8,9,30,798.0,101.0,3.9,14.0,533.0,726.12,588.53
2016,3,8,9,45,618.5,165.5,3.75,14.0,514.5,690.21,557.11
2016,3,8,10,0,439.0,230.0,3.6,14.0,496.0,624.93,503.17
2016,3,8,10,15,514.0,215.5,3.5,14.0,543.0,692.95,555.54
2016,3,8,10,30,589.0,201.0,3.4,14.0,590.0,770.89,613.15
2016,3,8,10,45,584.0,212.5,3.35,14.0,610.5,788.45,624.45
2016,3,8,11,0,579.0,224.0,3.3,14.0,631.0,811.22,639.66
2016,3,8,11,15,726.5,169.0,3.15,14.0,692.0,918.87,716.3
2016,3,8,11,30,874.0,114.0,3.0,14.0,753.0,994.7,766.35
2016,3,8,11,45,571.0,233.5,2.9,14.0,653.5,843.94,657.49
2016,3,8,12,0,268.0,353.0,2.8,14.0,554.0,648.38,507.96
2016,3,8,12,15,139.0,294.0,2.75,14.0,398.5,433.32,345.08
2016,3,8,12,30,10.0,235.0,2.7,14.0,243.0,203.13,160.9
2016,3,8,12,45,446.0,172.5,2.7,14.0,501.5,668.57,534.93
2016,3,8,13,0,882.0,110.0,2.7,14.0,760.0,1004.68,772.75
2016,3,8,13,15,509.5,226.5,2.9,14.0,600.5,765.2,600.65
2016,3,8,13,30,137.0,343.0,3.1,14.0,441.0,476.27,377.95
2016,3,8,13,45,156.5,332.0,3.35,14.0,440.0,479.47,383.4
2016,3,8,14,0,176.0,321.0,3.6,14.0,439.0,481.19,386.26
2016,3,8,14,15,174.0,306.0,3.6,13.5,418.5,458.07,369.59
2016,3,8,14,30,172.0,291.0,3.6,13.0,398.0,434.55,352.55
2016,3,8,14,45,98.0,252.5,3.6,13.0,313.0,310.06,252.73
2016,3,8,15,0,24.0,214.0,3.6,13.0,228.0,195.94,158.72
2016,3,8,15,15,121.5,212.5,3.4,13.0,273.5,295.0,242.65
2016,3,8,15,30,219.0,211.0,3.2,13.0,319.0,354.55,292.38
2016,3,8,15,45,109.5,137.0,3.05,13.0,191.0,199.3,164.18
2016,3,8,16,0,0.0,63.0,2.9,13.0,63.0,48.29,35.77
2016,3,8,16,15,0.0,54.5,2.7,12.5,54.5,41.72,30.38
2016,3,8,16,30,0.0,46.0,2.5,12.0,46.0,35.16,24.83
2016,3,8,16,45,0.0,37.5,2.4,12.0,37.5,28.62,19.17
2016,3,8,17,0,0.0,29.0,2.3,12.0,29.0,22.09,13.44
2016,3,8,17,15,0.0,21.5,1.85,12.0,21.5,16.35,8.35
2016,3,8,17,30,0.0,14.0,1.4,12.0,14.0,10.63,3.23
2016,3,8,17,45,0.0,8.0,0.95,12.0,8.0,6.06,0.0
2016,3,8,18,0,0.0,2.0,0.5,12.0,2.0,1.57,0.0
2016,3,8,18,15,0.0,1.0,0.85,12.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,7.5,4.0,13.5,7.5,5.69,0.0
2016,3,9,7,0,0.0,15.0,4.0,14.0,15.0,11.4,3.41
2016,3,9,7,15,0.0,27.0,3.9,14.0,27.0,20.58,11.64
2016,3,9,7,30,0.0,39.0,3.8,14.0,39.0,29.8,19.77
2016,3,9,7,45,0.0,52.0,3.7,14.0,52.0,39.81,28.52
2016,3,9,8,0,0.0,65.0,3.6,14.0,65.0,50.07,37.37
2016,3,9,8,15,0.0,78.0,3.4,14.0,78.0,60.49,46.24
2016,3,9,8,30,0.0,91.0,3.2,14.0,91.0,70.99,55.06
2016,3,9,8,45,11.5,134.5,3.05,14.5,140.0,115.09,92.08
2016,3,9,9,0,23.0,178.0,2.9,15.0,189.0,161.65,130.45
2016,3,9,9,15,27.5,196.5,2.8,15.0,211.0,194.6,157.14
2016,3,9,9,30,32.0,215.0,2.7,15.0,233.0,216.89,174.89
2016,3,9,9,45,31.0,228.0,2.65,15.0,246.0,229.77,184.78
2016,3,9,10,0,30.0,241.0,2.6,15.0,259.0,242.64,194.62
2016,3,9,10,15,57.5,272.5,2.6,15.0,310.0,299.12,239.99
2016,3,9,10,30,85.0,304.0,2.6,15.0,361.0,357.82,286.25
2016,3,9,10,45,75.0,311.0,2.6,15.5,362.5,357.77,284.7
2016,3,9,11,0,65.0,318.0,2.6,16.0,364.0,357.06,282.91
2016,3,9,11,15,116.5,338.0,2.65,16.0,423.0,451.29,356.48
2016,3,9,11,30,168.0,358.0,2.7,16.0,482.0,525.22,413.0
2016,3,9,11,45,139.0,360.0,2.75,16.0,463.0,500.81,393.28
2016,3,9,12,0,110.0,362.0,2.8,16.0,444.0,451.55,355.48
2016,3,9,12,15,92.5,356.0,2.85,16.0,425.5,427.86,337.19
2016,3,9,12,30,75.0,350.0,2.9,16.0,407.0,403.83,318.44
2016,3,9,12,45,53.5,325.5,2.95,16.5,365.5,356.09,280.76
2016,3,9,13,0,32.0,301.0,3.0,17.0,324.0,308.87,243.28
2016,3,9,13,15,22.5,271.5,3.0,17.0,287.5,248.43,195.99
2016,3,9,13,30,13.0,242.0,3.0,17.0,251.0,212.06,167.17
2016,3,9,13,45,33.5,269.0,3.05,17.0,292.0,276.12,218.91
2016,3,9,14,0,54.0,296.0,3.1,17.0,333.0,322.13,255.73
2016,3,9,14,15,62.5,287.5,3.1,16.5,328.5,319.68,254.82
2016,3,9,14,30,71.0,279.0,3.1,16.0,324.0,316.64,253.61
2016,3,9,14,45,147.0,266.0,3.1,16.0,352.0,380.32,306.25
2016,3,9,15,0,223.0,253.0,3.1,16.0,380.0,419.24,338.7
2016,3,9,15,15,132.5,226.5,3.1,16.0,300.5,316.44,256.15
2016,3,9,15,30,42.0,200.0,3.1,16.0,221.0,207.78,167.48
2016,3,9,15,45,36.0,179.5,3.1,16.0,196.0,182.47,147.26
2016,3,9,16,0,30.0,159.0,3.1,16.0,171.0,157.92,127.25
2016,3,9,16,15,24.5,139.5,3.05,15.5,148.5,127.24,102.1
2016,3,9,16,30,19.0,120.0,3.0,15.0,126.0,106.89,85.23
2016,3,9,16,45,12.5,100.0,2.95,15.0,103.5,86.38,67.83
2016,3,9,17,0,6.0,80.0,2.9,15.0,81.0,66.72,51.0
2016,3,9,17,15,3.0,59.0,2.9,15.0,59.5,48.02,34.8
2016,3,9,17,30,0.0,38.0,2.9,15.0,38.0,29.75,18.93
2016,3,9,17,45,0.0,22.0,2.9,15.0,22.0,16.83,6.21
2016,3,9,18,0,0.0,6.0,2.9,15.0,6.0,4.72,0.0
2016,3,9,18,15,0.0,3.0,2.95,15.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,133.0,18.0,5.7,14.5,31.5,37.5,0.07
2016,3,10,7,0,266.0,36.0,5.8,15.0,63.0,93.65,58.72
2016,3,10,7,15,369.0,47.0,5.8,15.0,108.5,151.63,108.26
2016,3,10,7,30,472.0,58.0,5.8,15.0,154.0,220.51,168.12
2016,3,10,7,45,533.0,66.5,5.85,15.0,203.5,283.24,224.62
2016,3,10,8,0,594.0,75.0,5.9,15.0,253.0,352.41,285.9
2016,3,10,8,15,642.5,75.5,6.0,15.0,299.5,413.19,339.51
2016,3,10,8,30,691.0,76.0,6.1,15.0,346.0,477.61,394.94
2016,3,10,8,45,428.0,141.5,6.25,15.5,315.5,417.65,345.48
2016,3,10,9,0,165.0,207.0,6.4,16.0,285.0,307.53,252.43
2016,3,10,9,15,467.0,157.0,6.4,16.0,407.5,507.14,418.58
2016,3,10,9,30,769.0,107.0,6.4,16.0,530.0,708.52,580.58
2016,3,10,9,45,432.5,193.5,6.4,16.0,434.5,561.96,459.42
2016,3,10,10,0,96.0,280.0,6.4,16.0,339.0,336.68,272.52
2016,3,10,10,15,77.5,287.0,6.35,16.0,336.5,330.6,267.02
2016,3,10,10,30,59.0,294.0,6.3,16.0,334.0,323.21,260.05
2016,3,10,10,45,58.5,305.0,6.3,16.0,346.0,335.38,269.36
2016,3,10,11,0,58.0,316.0,6.3,16.0,358.0,347.45,278.55
2016,3,10,11,15,60.0,325.0,6.2,16.0,369.0,359.68,287.92
2016,3,10,11,30,62.0,334.0,6.1,16.0,380.0,371.86,297.25
2016,3,10,11,45,62.5,337.5,6.0,16.0,384.5,376.62,300.74
2016,3,10,12,0,63.0,341.0,5.9,16.0,389.0,381.19,304.14
2016,3,10,12,15,152.5,353.0,5.75,16.0,469.0,507.3,405.06
2016,3,10,12,30,242.0,365.0,5.6,16.0,549.0,609.31,485.07
2016,3,10,12,45,156.5,354.5,5.45,16.0,473.0,511.75,407.46
2016,3,10,13,0,71.0,344.0,5.3,16.0,397.0,391.58,311.8
2016,3,10,13,15,35.5,191.5,5.1,16.0,218.0,202.56,161.6
2016,3,10,13,30,0.0,39.0,4.9,16.0,39.0,30.0,19.31
2016,3,10,13,45,21.0,163.0,4.75,16.0,177.5,160.68,127.78
2016,3,10,14,0,42.0,287.0,4.6,16.0,316.0,301.04,240.94
2016,3,10,14,15,21.0,181.5,4.45,16.0,196.0,176.81,140.77
2016,3,10,14,30,0.0,76.0,4.3,16.0,76.0,58.51,43.2
2016,3,10,14,45,2.5,131.0,4.2,16.0,132.5,105.11,82.09
2016,3,10,15,0,5.0,186.0,4.1,16.0,189.0,155.08,123.41
2016,3,10,15,15,2.5,114.0,4.1,16.0,115.5,90.95,70.66
2016,3,10,15,30,0.0,42.0,4.1,16.0,42.0,32.15,21.54
2016,3,10,15,45,0.0,27.5,4.15,16.0,27.5,21.0,12.18
2016,3,10,16,0,0.0,13.0,4.2,16.0,13.0,9.9,2.78
2016,3,10,16,15,0.0,11.0,4.25,15.5,11.0,8.37,1.5
2016,3,10,16,30,0.0,9.0,4.3,15.0,9.0,6.84,0.21
2016,3,10,16,45,0.0,7.5,4.4,15.0,7.5,5.69,0.0
2016,3,10,17,0,0.0,6.0,4.5,15.0,6.0,4.55,0.0
2016,3,10,17,15,0.0,4.5,4.65,15.0,4.5,3.41,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.27,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.13,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,10.85,14.0,4.0,3.02,0.0
2016,3,11,7,0,0.0,8.0,10.7,14.0,8.0,6.06,0.0
2016,3,11,7,15,0.0,13.5,10.45,14.0,13.5,10.24,2.97
2016,3,11,7,30,0.0,19.0,10.2,14.0,19.0,14.44,6.67
2016,3,11,7,45,0.0,25.5,9.95,14.0,25.5,19.41,11.01
2016,3,11,8,0,0.0,32.0,9.7,14.0,32.0,24.4,15.33
2016,3,11,8,15,0.0,38.5,9.6,14.0,38.5,29.39,19.6
2016,3,11,8,30,0.0,45.0,9.5,14.0,45.0,34.4,23.83
2016,3,11,8,45,0.0,51.0,9.45,14.0,51.0,39.04,27.71
2016,3,11,9,0,0.0,57.0,9.4,14.0,57.0,43.69,31.56
2016,3,11,9,15,0.0,83.0,9.3,14.0,83.0,63.83,48.5
2016,3,11,9,30,0.0,109.0,9.2,14.0,109.0,84.87,66.06
2016,3,11,9,45,201.0,178.5,9.1,14.5,303.5,344.41,286.27
2016,3,11,10,0,402.0,248.0,9.0,15.0,498.0,590.89,486.89
2016,3,11,10,15,206.5,236.5,9.15,15.0,365.5,426.21,350.27
2016,3,11,10,30,11.0,225.0,9.3,15.0,233.0,194.26,155.62
2016,3,11,10,45,165.0,274.5,9.45,15.0,393.0,421.31,344.9
2016,3,11,11,0,319.0,324.0,9.6,15.0,553.0,644.06,524.33
2016,3,11,11,15,598.5,221.0,9.15,15.0,662.5,843.51,685.07
2016,3,11,11,30,878.0,118.0,8.7,15.0,772.0,997.97,800.92
2016,3,11,11,45,457.0,217.5,8.3,15.0,558.5,709.82,576.53
2016,3,11,12,0,36.0,317.0,7.9,15.0,345.0,328.31,263.03
2016,3,11,12,15,164.0,338.0,7.95,15.0,463.5,501.68,405.56
2016,3,11,12,30,292.0,359.0,8.0,15.0,582.0,674.98,543.32
2016,3,11,12,45,316.5,349.0,8.1,15.0,588.5,686.82,553.14
2016,3,11,13,0,341.0,339.0,8.2,15.0,595.0,696.76,561.97
2016,3,11,13,15,632.5,215.5,8.2,14.5,678.5,876.67,709.43
2016,3,11,13,30,924.0,92.0,8.2,14.0,762.0,991.35,797.99
2016,3,11,13,45,909.0,94.0,8.25,14.0,736.0,959.54,774.75
2016,3,11,14,0,894.0,96.0,8.3,14.0,710.0,924.82,749.82
2016,3,11,14,15,626.5,182.0,8.4,14.0,603.0,771.22,632.37
2016,3,11,14,30,359.0,268.0,8.5,14.0,496.0,582.77,479.22
2016,3,11,14,45,386.5,244.0,8.6,14.0,477.0,565.56,467.46
2016,3,11,15,0,414.0,220.0,8.7,14.0,458.0,561.94,465.63
2016,3,11,15,15,233.0,213.5,8.95,13.5,346.0,388.86,323.55
2016,3,11,15,30,52.0,207.0,9.2,13.0,234.0,220.2,181.3
2016,3,11,15,45,26.0,144.0,9.45,13.0,157.5,140.32,114.24
2016,3,11,16,0,0.0,81.0,9.7,13.0,81.0,62.37,47.81
2016,3,11,16,15,0.0,70.5,9.8,13.0,70.5,54.09,40.86
2016,3,11,16,30,0.0,60.0,9.9,13.0,60.0,45.97,33.96
2016,3,11,16,45,0.0,49.0,10.05,13.0,49.0,37.48,26.65
2016,3,11,17,0,0.0,38.0,10.2,13.0,38.0,29.01,19.28
2016,3,11,17,15,0.0,28.0,10.2,12.5,28.0,21.33,12.56
2016,3,11,17,30,0.0,18.0,10.2,12.0,18.0,13.68,5.81
2016,3,11,17,45,0.0,10.0,10.25,12.0,10.0,7.58,0.03
2016,3,11,18,0,0.0,2.0,10.3,12.0,2.0,1.57,0.0
2016,3,11,18,15,0.0,1.0,10.25,12.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.5,5.0,12.5,2.5,1.89,0.0
2016,3,12,7,0,0.0,5.0,5.2,13.0,5.0,3.78,0.0
2016,3,12,7,15,0.0,9.0,5.4,13.0,9.0,6.82,0.12
2016,3,12,7,30,0.0,13.0,5.6,13.0,13.0,9.86,2.82
2016,3,12,7,45,0.0,17.5,5.85,13.5,17.5,13.3,5.81
2016,3,12,8,0,0.0,22.0,6.1,14.0,22.0,16.74,8.76
2016,3,12,8,15,0.0,26.5,6.2,14.0,26.5,20.2,11.71
2016,3,12,8,30,0.0,31.0,6.3,14.0,31.0,23.66,14.64
2016,3,12,8,45,78.5,121.5,6.45,14.0,159.5,160.45,131.69
2016,3,12,9,0,157.0,212.0,6.6,14.0,288.0,305.6,252.87
2016,3,12,9,15,78.5,156.5,6.65,14.0,194.5,202.75,166.47
2016,3,12,9,30,0.0,101.0,6.7,14.0,101.0,78.25,60.41
2016,3,12,9,45,18.5,178.0,6.8,14.0,189.5,158.02,127.37
2016,3,12,10,0,37.0,255.0,6.9,14.0,278.0,260.63,211.77
2016,3,12,10,15,18.5,203.5,6.9,14.0,215.0,181.18,145.81
2016,3,12,10,30,0.0,152.0,6.9,14.0,152.0,120.47,94.9
2016,3,12,10,45,0.0,127.0,6.95,14.0,127.0,99.51,77.45
2016,3,12,11,0,0.0,102.0,7.0,14.0,102.0,79.08,60.42
2016,3,12,11,15,0.0,117.5,7.0,14.0,117.5,91.73,70.85
2016,3,12,11,30,0.0,133.0,7.0,14.0,133.0,104.53,81.36
2016,3,12,11,45,13.5,217.5,7.05,14.5,228.0,190.11,151.83
2016,3,12,12,0,27.0,302.0,7.1,15.0,323.0,303.21,242.94
2016,3,12,12,15,13.5,231.0,7.1,15.0,241.5,202.16,161.05
2016,3,12,12,30,0.0,160.0,7.1,15.0,160.0,127.14,99.45
2016,3,12,12,45,7.0,208.0,7.1,15.0,213.0,175.36,139.21
2016,3,12,13,0,14.0,256.0,7.1,15.0,266.0,224.99,179.75
2016,3,12,13,15,17.0,263.0,7.1,15.0,275.5,234.2,187.38
2016,3,12,13,30,20.0,270.0,7.1,15.0,285.0,243.37,195.05
2016,3,12,13,45,10.0,204.0,7.1,15.0,211.5,174.46,138.95
2016,3,12,14,0,0.0,138.0,7.1,15.0,138.0,108.66,84.74
2016,3,12,14,15,0.5,159.0,7.0,15.0,159.5,126.89,99.98
2016,3,12,14,30,1.0,180.0,6.9,15.0,181.0,145.59,115.59
2016,3,12,14,45,0.5,148.5,6.85,15.0,149.0,118.19,93.16
2016,3,12,15,0,0.0,117.0,6.8,15.0,117.0,91.41,71.11
2016,3,12,15,15,24.5,162.5,6.7,15.0,175.0,158.0,127.46
2016,3,12,15,30,49.0,208.0,6.6,15.0,233.0,218.44,178.12
2016,3,12,15,45,24.5,151.0,6.55,15.0,163.5,145.67,117.59
2016,3,12,16,0,0.0,94.0,6.5,15.0,94.0,73.1,56.48
2016,3,12,16,15,0.0,81.5,6.45,14.5,81.5,63.03,48.21
2016,3,12,16,30,0.0,69.0,6.4,14.0,69.0,53.03,39.87
2016,3,12,16,45,0.0,56.5,6.35,14.0,56.5,43.27,31.52
2016,3,12,17,0,0.0,44.0,6.3,14.0,44.0,33.63,23.18
2016,3,12,17,15,0.0,32.5,6.2,14.0,32.5,24.79,15.43
2016,3,12,17,30,0.0,21.0,6.1,14.0,21.0,15.98,7.68
2016,3,12,17,45,0.0,12.0,6.05,14.0,12.0,9.11,1.27
2016,3,12,18,0,0.0,3.0,6.0,14.0,3.0,2.36,0.0
2016,3,12,18,15,0.0,1.5,5.95,14.0,1.5,1.18,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
