Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.5,5.15,14.5,7.5,5.68,0.0
2016,3,13,7,0,0.0,15.0,5.2,15.0,15.0,11.39,3.68
2016,3,13,7,15,0.0,24.5,5.25,15.0,24.5,18.65,10.08
2016,3,13,7,30,0.0,34.0,5.3,15.0,34.0,25.93,16.47
2016,3,13,7,45,0.0,45.0,5.4,15.0,45.0,34.39,23.8
2016,3,13,8,0,0.0,56.0,5.5,15.0,56.0,42.88,31.07
2016,3,13,8,15,0.0,67.0,5.55,15.0,67.0,51.38,38.26
2016,3,13,8,30,0.0,78.0,5.6,15.0,78.0,59.97,45.45
2016,3,13,8,45,0.0,76.0,5.65,15.0,76.0,58.37,43.95
2016,3,13,9,0,0.0,74.0,5.7,15.0,74.0,56.84,42.52
2016,3,13,9,15,0.0,87.5,5.7,15.0,87.5,67.33,51.21
2016,3,13,9,30,0.0,101.0,5.7,15.0,101.0,78.23,60.17
2016,3,13,9,45,2.0,146.5,5.7,15.0,148.0,117.66,92.84
2016,3,13,10,0,4.0,192.0,5.7,15.0,195.0,158.55,126.34
2016,3,13,10,15,2.0,143.0,5.6,15.0,144.5,114.59,89.85
2016,3,13,10,30,0.0,94.0,5.5,15.0,94.0,72.55,54.91
2016,3,13,10,45,1.5,141.0,5.4,15.0,142.5,112.5,87.88
2016,3,13,11,0,3.0,188.0,5.3,15.0,191.0,153.88,121.64
2016,3,13,11,15,4.0,195.0,5.3,15.0,198.5,160.9,127.24
2016,3,13,11,30,5.0,202.0,5.3,15.0,206.0,167.98,132.92
2016,3,13,11,45,6.5,211.5,5.3,15.0,216.5,177.77,140.85
2016,3,13,12,0,8.0,221.0,5.3,15.0,227.0,187.63,148.82
2016,3,13,12,15,5.0,198.5,5.25,15.0,203.0,164.99,130.33
2016,3,13,12,30,2.0,176.0,5.2,15.0,179.0,142.65,112.06
2016,3,13,12,45,4.5,195.0,5.2,15.0,199.0,161.44,127.51
2016,3,13,13,0,7.0,214.0,5.2,15.0,219.0,180.43,143.05
2016,3,13,13,15,3.5,115.5,5.2,15.0,118.0,93.48,72.04
2016,3,13,13,30,0.0,17.0,5.2,15.0,17.0,13.06,5.26
2016,3,13,13,45,2.0,106.5,5.25,15.0,108.0,84.56,64.86
2016,3,13,14,0,4.0,196.0,5.3,15.0,199.0,161.77,128.4
2016,3,13,14,15,8.0,209.0,5.35,15.0,214.5,176.78,140.95
2016,3,13,14,30,12.0,222.0,5.4,15.0,230.0,191.85,153.62
2016,3,13,14,45,6.0,165.5,5.45,15.0,169.5,137.07,108.81
2016,3,13,15,0,0.0,109.0,5.5,15.0,109.0,84.76,65.51
2016,3,13,15,15,0.0,91.5,5.45,15.0,91.5,70.52,53.8
2016,3,13,15,30,0.0,74.0,5.4,15.0,74.0,56.85,42.47
2016,3,13,15,45,0.0,86.5,5.4,15.0,86.5,66.65,50.88
2016,3,13,16,0,0.0,99.0,5.4,15.0,99.0,77.22,59.97
2016,3,13,16,15,0.0,86.0,5.5,15.0,86.0,66.72,51.24
2016,3,13,16,30,0.0,73.0,5.6,15.0,73.0,56.3,42.49
2016,3,13,16,45,0.0,60.0,5.7,15.0,60.0,45.98,33.7
2016,3,13,17,0,0.0,47.0,5.8,15.0,47.0,35.95,25.06
2016,3,13,17,15,0.0,35.0,5.7,15.0,35.0,26.72,17.0
2016,3,13,17,30,0.0,23.0,5.6,15.0,23.0,17.51,8.94
2016,3,13,17,45,0.0,13.5,5.6,15.0,13.5,10.25,2.24
2016,3,13,18,0,0.0,4.0,5.6,15.0,4.0,3.02,0.0
2016,3,13,18,15,0.0,2.0,5.45,15.0,2.0,1.57,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,5.55,12.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,5.5,12.0,9.0,7.08,0.0
2016,3,14,6,45,72.0,28.0,5.5,12.5,37.0,36.63,16.25
2016,3,14,7,0,144.0,47.0,5.5,13.0,65.0,74.07,49.72
2016,3,14,7,15,206.0,66.0,5.45,13.0,105.0,117.4,86.57
2016,3,14,7,30,268.0,85.0,5.4,13.0,145.0,168.48,131.05
2016,3,14,7,45,296.0,104.5,5.35,13.0,186.5,214.8,172.62
2016,3,14,8,0,324.0,124.0,5.3,13.0,228.0,264.24,216.29
2016,3,14,8,15,378.0,130.0,5.2,13.0,271.0,326.92,270.07
2016,3,14,8,30,432.0,136.0,5.1,13.0,314.0,385.71,319.93
2016,3,14,8,45,475.5,145.5,5.05,13.5,363.0,446.38,369.68
2016,3,14,9,0,519.0,155.0,5.0,14.0,412.0,510.36,420.84
2016,3,14,9,15,488.0,180.5,4.9,14.0,439.0,541.13,444.27
2016,3,14,9,30,457.0,206.0,4.8,14.0,466.0,567.54,463.66
2016,3,14,9,45,474.0,215.5,4.75,14.0,501.5,611.89,497.61
2016,3,14,10,0,491.0,225.0,4.7,14.0,537.0,655.94,530.71
2016,3,14,10,15,492.5,237.0,4.65,14.0,563.0,688.63,554.41
2016,3,14,10,30,494.0,249.0,4.6,14.0,589.0,719.51,576.51
2016,3,14,10,45,365.5,298.0,4.55,14.0,554.5,646.75,517.79
2016,3,14,11,0,237.0,347.0,4.5,14.0,520.0,565.43,452.16
2016,3,14,11,15,317.5,335.5,4.55,14.0,573.5,657.71,524.2
2016,3,14,11,30,398.0,324.0,4.6,14.0,627.0,729.7,579.54
2016,3,14,11,45,474.0,296.5,4.65,14.0,661.0,803.14,635.09
2016,3,14,12,0,550.0,269.0,4.7,14.0,695.0,854.98,674.74
2016,3,14,12,15,533.0,275.5,4.7,14.0,688.5,846.5,667.71
2016,3,14,12,30,516.0,282.0,4.7,14.0,682.0,835.33,659.17
2016,3,14,12,45,465.0,302.0,4.75,14.5,660.0,801.4,632.15
2016,3,14,13,0,414.0,322.0,4.8,15.0,638.0,765.28,603.61
2016,3,14,13,15,563.0,263.0,4.9,15.0,683.5,843.79,666.47
2016,3,14,13,30,712.0,204.0,5.0,15.0,729.0,921.85,726.83
2016,3,14,13,45,724.0,190.5,5.15,15.0,710.0,902.22,713.92
2016,3,14,14,0,736.0,177.0,5.3,15.0,691.0,878.83,698.81
2016,3,14,14,15,722.5,173.5,5.4,14.5,660.5,839.7,672.98
2016,3,14,14,30,709.0,170.0,5.5,14.0,630.0,798.55,644.96
2016,3,14,14,45,703.0,161.0,5.65,14.0,595.0,756.21,614.34
2016,3,14,15,0,697.0,152.0,5.8,14.0,560.0,711.86,581.51
2016,3,14,15,15,684.5,133.5,5.9,14.0,510.0,651.63,535.62
2016,3,14,15,30,672.0,115.0,6.0,14.0,460.0,590.21,487.71
2016,3,14,15,45,641.0,118.5,6.1,14.0,422.5,538.96,446.03
2016,3,14,16,0,610.0,122.0,6.2,14.0,385.0,488.3,403.83
2016,3,14,16,15,566.5,114.5,6.15,13.5,335.0,422.38,348.85
2016,3,14,16,30,523.0,107.0,6.1,13.0,285.0,355.29,291.62
2016,3,14,16,45,472.0,95.0,6.1,13.0,236.0,290.65,234.78
2016,3,14,17,0,421.0,83.0,6.1,13.0,187.0,231.39,181.71
2016,3,14,17,15,333.5,69.5,6.1,13.0,139.5,166.44,124.92
2016,3,14,17,30,246.0,56.0,6.1,13.0,92.0,112.14,78.46
2016,3,14,17,45,123.0,37.0,6.1,13.0,55.0,55.2,32.58
2016,3,14,18,0,0.0,18.0,6.1,13.0,18.0,13.85,0.0
2016,3,14,18,15,0.0,9.0,6.1,12.5,9.0,7.08,0.0
2016,3,14,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,4.7,11.0,6.0,0.0,0.0
2016,3,15,6,30,47.0,11.0,4.7,11.0,12.0,11.58,0.0
2016,3,15,6,45,186.0,27.0,4.75,11.5,48.0,53.0,25.28
2016,3,15,7,0,325.0,43.0,4.8,12.0,84.0,110.38,72.71
2016,3,15,7,15,417.5,53.5,4.8,12.0,132.0,166.97,121.26
2016,3,15,7,30,510.0,64.0,4.8,12.0,180.0,234.67,180.87
2016,3,15,7,45,575.5,70.0,4.8,12.5,232.5,298.71,238.13
2016,3,15,8,0,641.0,76.0,4.8,13.0,285.0,369.49,300.13
2016,3,15,8,15,681.0,81.0,4.75,13.0,336.0,433.08,355.62
2016,3,15,8,30,721.0,86.0,4.7,13.0,387.0,499.66,411.99
2016,3,15,8,45,753.0,89.0,4.7,13.5,436.0,560.37,461.48
2016,3,15,9,0,785.0,92.0,4.7,14.0,485.0,623.73,511.49
2016,3,15,9,15,805.5,95.0,4.7,14.0,529.0,679.92,555.5
2016,3,15,9,30,826.0,98.0,4.7,14.0,573.0,735.49,597.72
2016,3,15,9,45,843.5,99.0,4.7,14.5,612.0,785.61,632.55
2016,3,15,10,0,861.0,100.0,4.7,15.0,651.0,834.18,665.68
2016,3,15,10,15,871.5,102.0,4.7,15.0,683.0,866.23,687.59
2016,3,15,10,30,882.0,104.0,4.7,15.0,715.0,904.76,714.21
2016,3,15,10,45,890.5,104.5,4.75,15.0,740.0,937.12,736.59
2016,3,15,11,0,899.0,105.0,4.8,15.0,765.0,966.43,756.82
2016,3,15,11,15,903.5,106.0,4.85,15.0,782.0,989.21,772.47
2016,3,15,11,30,908.0,107.0,4.9,15.0,799.0,1008.46,785.75
2016,3,15,11,45,910.5,107.0,4.95,15.5,808.0,1021.05,792.96
2016,3,15,12,0,913.0,107.0,5.0,16.0,817.0,1029.89,797.69
2016,3,15,12,15,913.5,107.0,5.05,16.0,818.0,1032.93,800.07
2016,3,15,12,30,914.0,107.0,5.1,16.0,819.0,1032.12,799.96
2016,3,15,12,45,915.0,105.0,5.2,16.0,812.0,1025.82,796.58
2016,3,15,13,0,916.0,103.0,5.3,16.0,805.0,1015.68,790.63
2016,3,15,13,15,912.0,102.0,5.35,16.0,789.5,997.98,779.05
2016,3,15,13,30,908.0,101.0,5.4,16.0,774.0,976.67,765.01
2016,3,15,13,45,902.5,99.5,5.5,16.0,751.0,949.94,747.46
2016,3,15,14,0,897.0,98.0,5.6,16.0,728.0,919.93,727.47
2016,3,15,14,15,887.5,96.5,5.7,16.0,697.5,883.32,702.52
2016,3,15,14,30,878.0,95.0,5.8,16.0,667.0,844.01,675.38
2016,3,15,14,45,865.5,92.5,5.95,16.0,630.0,798.76,643.7
2016,3,15,15,0,853.0,90.0,6.1,16.0,593.0,758.82,615.64
2016,3,15,15,15,835.5,87.5,6.2,15.5,550.0,705.41,577.22
2016,3,15,15,30,818.0,85.0,6.3,15.0,507.0,650.95,535.59
2016,3,15,15,45,794.0,81.5,6.45,15.0,459.5,590.7,487.24
2016,3,15,16,0,770.0,78.0,6.6,15.0,412.0,530.71,437.69
2016,3,15,16,15,735.5,73.5,6.6,14.5,361.5,464.95,382.55
2016,3,15,16,30,701.0,69.0,6.6,14.0,311.0,401.31,327.46
2016,3,15,16,45,651.5,63.5,6.65,14.0,259.0,333.8,267.28
2016,3,15,17,0,602.0,58.0,6.7,14.0,207.0,270.42,209.5
2016,3,15,17,15,521.5,50.0,6.7,13.5,157.0,201.25,147.85
2016,3,15,17,30,441.0,42.0,6.7,13.0,107.0,141.47,95.19
2016,3,15,17,45,306.5,29.5,6.7,13.0,66.0,79.57,44.61
2016,3,15,18,0,172.0,17.0,6.7,13.0,25.0,32.13,0.0
2016,3,15,18,15,86.0,8.5,6.65,13.0,12.5,8.57,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,15,42.5,6.0,2.05,12.0,7.5,0.0,0.0
2016,3,16,6,30,85.0,12.0,2.0,12.0,15.0,14.63,0.0
2016,3,16,6,45,232.5,26.5,2.0,12.5,53.0,60.03,30.02
2016,3,16,7,0,380.0,41.0,2.0,13.0,91.0,118.61,77.06
2016,3,16,7,15,469.5,50.0,2.05,13.0,140.5,176.28,126.38
2016,3,16,7,30,559.0,59.0,2.1,13.0,190.0,244.62,186.07
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.5,309.17,243.06
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,379.66,303.65
2016,3,16,8,15,714.0,76.5,2.3,14.0,347.0,443.55,358.25
2016,3,16,8,30,752.0,81.0,2.4,14.0,399.0,509.16,412.67
2016,3,16,8,45,780.5,84.5,2.5,14.5,448.0,571.15,461.91
2016,3,16,9,0,809.0,88.0,2.6,15.0,497.0,633.97,510.21
2016,3,16,9,15,828.5,90.5,2.6,15.0,541.5,689.91,552.51
2016,3,16,9,30,848.0,93.0,2.6,15.0,586.0,745.08,592.62
2016,3,16,9,45,863.0,95.0,2.6,15.5,625.0,795.1,625.88
2016,3,16,10,0,878.0,97.0,2.6,16.0,664.0,834.53,651.06
2016,3,16,10,15,888.5,99.0,2.65,16.0,696.0,876.09,679.14
2016,3,16,10,30,899.0,101.0,2.7,16.0,728.0,915.05,705.2
2016,3,16,10,45,906.5,102.0,2.8,16.5,753.5,947.41,725.66
2016,3,16,11,0,914.0,103.0,2.9,17.0,779.0,976.6,743.93
2016,3,16,11,15,918.5,103.5,2.95,17.0,796.0,999.06,758.63
2016,3,16,11,30,923.0,104.0,3.0,17.0,813.0,1017.93,771.04
2016,3,16,11,45,926.0,104.5,3.1,17.0,822.0,1031.63,780.57
2016,3,16,12,0,929.0,105.0,3.2,17.0,831.0,1041.51,787.72
2016,3,16,12,15,929.0,105.0,3.25,17.0,832.0,1044.02,789.64
2016,3,16,12,30,929.0,105.0,3.3,17.0,833.0,1042.62,789.16
2016,3,16,12,45,931.5,102.0,3.35,17.5,826.5,1036.57,784.24
2016,3,16,13,0,934.0,99.0,3.4,18.0,820.0,1026.56,776.84
2016,3,16,13,15,930.0,98.5,3.45,18.0,804.0,1009.08,766.0
2016,3,16,13,30,926.0,98.0,3.5,18.0,788.0,987.92,752.77
2016,3,16,13,45,920.0,96.5,3.55,18.0,764.0,960.29,735.13
2016,3,16,14,0,914.0,95.0,3.6,18.0,740.0,929.32,715.18
2016,3,16,14,15,904.0,93.5,3.65,18.0,708.5,891.74,690.48
2016,3,16,14,30,894.0,92.0,3.7,18.0,677.0,851.42,663.68
2016,3,16,14,45,881.0,90.0,3.75,18.0,639.5,805.7,632.71
2016,3,16,15,0,868.0,88.0,3.8,18.0,602.0,757.96,599.88
2016,3,16,15,15,849.5,85.0,3.85,17.5,558.0,709.82,566.89
2016,3,16,15,30,831.0,82.0,3.9,17.0,514.0,653.55,525.4
2016,3,16,15,45,806.5,79.0,3.95,17.0,466.0,592.97,478.33
2016,3,16,16,0,782.0,76.0,4.0,17.0,418.0,532.66,430.06
2016,3,16,16,15,747.5,72.0,4.1,16.5,366.5,466.88,376.74
2016,3,16,16,30,713.0,68.0,4.2,16.0,315.0,403.18,323.23
2016,3,16,16,45,662.5,62.0,4.3,16.0,263.0,334.06,263.21
2016,3,16,17,0,612.0,56.0,4.4,16.0,211.0,269.39,205.55
2016,3,16,17,15,533.5,48.5,4.5,15.5,160.5,200.95,145.45
2016,3,16,17,30,455.0,41.0,4.6,15.0,110.0,141.63,93.85
2016,3,16,17,45,321.0,29.0,4.75,15.0,68.0,79.8,44.22
2016,3,16,18,0,187.0,17.0,4.9,15.0,26.0,32.69,0.0
2016,3,16,18,15,93.5,8.5,4.95,14.5,13.0,8.39,0.0
2016,3,16,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,74.5,6.5,3.15,13.0,9.5,5.11,0.0
2016,3,17,6,30,149.0,13.0,3.2,13.0,19.0,19.16,0.0
2016,3,17,6,45,295.5,25.5,3.3,13.5,59.0,66.5,33.44
2016,3,17,7,0,442.0,38.0,3.4,14.0,99.0,127.01,81.39
2016,3,17,7,15,527.0,46.5,3.2,14.0,150.0,186.71,132.87
2016,3,17,7,30,612.0,55.0,3.0,14.0,201.0,256.49,194.22
2016,3,17,7,45,664.5,60.5,2.9,14.5,254.0,320.75,251.37
2016,3,17,8,0,717.0,66.0,2.8,15.0,307.0,389.86,311.05
2016,3,17,8,15,753.0,70.5,2.45,15.0,359.5,454.81,365.78
2016,3,17,8,30,789.0,75.0,2.1,15.0,412.0,522.11,419.94
2016,3,17,8,45,814.0,78.0,1.8,15.5,461.0,583.22,466.19
2016,3,17,9,0,839.0,81.0,1.5,16.0,510.0,644.72,510.12
2016,3,17,9,15,857.5,83.5,1.4,16.0,554.5,701.19,550.61
2016,3,17,9,30,876.0,86.0,1.3,16.0,599.0,749.9,583.29
2016,3,17,9,45,889.0,88.5,1.25,16.5,638.0,799.11,614.02
2016,3,17,10,0,902.0,91.0,1.2,17.0,677.0,846.32,642.62
2016,3,17,10,15,911.5,92.5,1.15,17.5,709.5,887.23,666.34
2016,3,17,10,30,921.0,94.0,1.1,18.0,742.0,925.4,687.85
2016,3,17,10,45,927.0,95.5,1.1,18.5,766.5,957.44,705.9
2016,3,17,11,0,933.0,97.0,1.1,19.0,791.0,986.15,721.74
2016,3,17,11,15,937.5,97.5,1.15,19.0,808.0,1008.88,736.06
2016,3,17,11,30,942.0,98.0,1.2,19.0,825.0,1027.95,748.22
2016,3,17,11,45,943.5,98.5,1.25,19.5,834.0,1040.31,754.87
2016,3,17,12,0,945.0,99.0,1.3,20.0,843.0,1048.76,759.26
2016,3,17,12,15,945.0,99.0,1.35,20.0,843.5,1051.24,761.51
2016,3,17,12,30,945.0,99.0,1.4,20.0,844.0,1049.73,761.48
2016,3,17,12,45,943.5,98.5,1.5,20.0,836.0,1042.25,758.68
2016,3,17,13,0,942.0,98.0,1.6,20.0,828.0,1030.85,753.49
2016,3,17,13,15,937.5,97.5,1.65,20.0,812.0,1012.71,743.27
2016,3,17,13,30,933.0,97.0,1.7,20.0,796.0,990.89,730.76
2016,3,17,13,45,926.0,96.0,1.8,20.0,771.5,962.66,714.72
2016,3,17,14,0,919.0,95.0,1.9,20.0,747.0,931.14,696.34
2016,3,17,14,15,909.0,93.5,1.95,19.5,715.5,893.36,674.26
2016,3,17,14,30,899.0,92.0,2.0,19.0,684.0,852.85,649.99
2016,3,17,14,45,885.0,90.0,2.05,19.0,646.0,806.12,619.78
2016,3,17,15,0,871.0,88.0,2.1,19.0,608.0,757.45,587.73
2016,3,17,15,15,853.5,85.5,2.15,19.0,564.0,710.36,555.65
2016,3,17,15,30,836.0,83.0,2.2,19.0,520.0,655.11,515.42
2016,3,17,15,45,810.5,80.0,2.25,19.0,471.5,593.68,469.35
2016,3,17,16,0,785.0,77.0,2.3,19.0,423.0,532.62,422.02
2016,3,17,16,15,751.0,73.0,2.35,18.5,371.5,466.99,370.22
2016,3,17,16,30,717.0,69.0,2.4,18.0,320.0,403.38,318.01
2016,3,17,16,45,665.5,63.5,2.45,17.5,267.5,334.24,259.72
2016,3,17,17,0,614.0,58.0,2.5,17.0,215.0,269.66,203.54
2016,3,17,17,15,536.5,50.0,2.55,16.5,164.0,201.07,144.14
2016,3,17,17,30,459.0,42.0,2.6,16.0,113.0,141.5,92.95
2016,3,17,17,45,325.5,30.0,2.65,16.0,70.5,79.9,44.24
2016,3,17,18,0,192.0,18.0,2.7,16.0,28.0,33.25,0.0
2016,3,17,18,15,96.0,9.0,2.85,15.5,14.0,8.48,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,18,6,15,76.0,7.5,3.7,12.0,10.5,5.9,0.0
2016,3,18,6,30,152.0,15.0,3.7,12.0,21.0,24.02,0.0
2016,3,18,6,45,293.5,27.5,3.75,12.5,62.0,67.55,35.38
2016,3,18,7,0,435.0,40.0,3.8,13.0,103.0,126.91,82.13
2016,3,18,7,15,217.5,59.0,3.75,13.0,90.5,116.86,85.96
2016,3,18,7,30,0.0,78.0,3.7,13.0,78.0,61.44,47.09
2016,3,18,7,45,1.0,97.5,3.65,13.5,98.0,77.71,61.02
2016,3,18,8,0,2.0,117.0,3.6,14.0,118.0,94.23,74.87
2016,3,18,8,15,7.0,136.0,3.6,14.0,139.0,112.51,90.14
2016,3,18,8,30,12.0,155.0,3.6,14.0,160.0,131.46,105.84
2016,3,18,8,45,19.5,177.0,3.65,14.0,186.5,155.22,125.44
2016,3,18,9,0,27.0,199.0,3.7,14.0,213.0,179.88,145.62
2016,3,18,9,15,25.5,212.0,3.7,14.0,226.0,191.02,154.34
2016,3,18,9,30,24.0,225.0,3.7,14.0,239.0,202.05,162.94
2016,3,18,9,45,28.5,244.0,3.7,14.0,262.0,238.19,191.98
2016,3,18,10,0,33.0,263.0,3.7,14.0,285.0,261.34,210.26
2016,3,18,10,15,104.5,301.0,3.7,14.0,374.5,360.98,291.21
2016,3,18,10,30,176.0,339.0,3.7,14.0,464.0,485.11,388.69
2016,3,18,10,45,258.5,337.0,3.7,14.5,527.5,583.9,464.14
2016,3,18,11,0,341.0,335.0,3.7,15.0,591.0,666.02,525.66
2016,3,18,11,15,376.0,332.5,3.65,15.0,620.0,704.38,553.77
2016,3,18,11,30,411.0,330.0,3.6,15.0,649.0,742.17,581.46
2016,3,18,11,45,665.5,221.0,3.6,15.0,744.5,916.19,712.11
2016,3,18,12,0,920.0,112.0,3.6,15.0,840.0,1035.75,793.68
2016,3,18,12,15,920.5,112.0,3.6,15.0,840.5,1038.58,794.45
2016,3,18,12,30,921.0,112.0,3.6,15.0,841.0,1037.53,793.77
2016,3,18,12,45,901.5,120.5,3.6,15.0,829.0,1021.79,783.21
2016,3,18,13,0,882.0,129.0,3.6,15.0,817.0,1016.72,780.24
2016,3,18,13,15,724.0,191.0,3.65,15.0,748.5,925.45,717.66
2016,3,18,13,30,566.0,253.0,3.7,15.0,680.0,816.49,638.93
2016,3,18,13,45,713.0,188.5,3.75,15.0,709.0,880.55,689.42
2016,3,18,14,0,860.0,124.0,3.8,15.0,738.0,917.81,716.67
2016,3,18,14,15,717.5,164.5,3.9,15.0,662.0,816.36,645.08
2016,3,18,14,30,575.0,205.0,4.0,15.0,586.0,704.24,561.83
2016,3,18,14,45,696.0,158.5,4.1,15.0,594.0,738.17,590.83
2016,3,18,15,0,817.0,112.0,4.2,15.0,602.0,746.83,599.97
2016,3,18,15,15,797.0,108.5,4.2,14.5,558.5,691.91,559.43
2016,3,18,15,30,777.0,105.0,4.2,14.0,515.0,636.26,517.58
2016,3,18,15,45,753.0,100.5,4.2,14.0,467.0,578.82,472.11
2016,3,18,16,0,729.0,96.0,4.2,14.0,419.0,519.48,423.91
2016,3,18,16,15,691.5,90.5,4.1,14.0,368.0,453.12,368.53
2016,3,18,16,30,654.0,85.0,4.0,14.0,317.0,389.37,313.89
2016,3,18,16,45,602.5,77.5,3.95,14.0,265.0,321.29,254.62
2016,3,18,17,0,551.0,70.0,3.9,14.0,213.0,258.28,198.52
2016,3,18,17,15,469.5,60.5,3.75,13.5,162.5,191.02,139.83
2016,3,18,17,30,388.0,51.0,3.6,13.0,112.0,133.31,90.21
2016,3,18,17,45,264.5,36.0,3.5,13.0,70.5,73.48,42.54
2016,3,18,18,0,141.0,21.0,3.4,13.0,29.0,30.18,1.24
2016,3,18,18,15,70.5,10.5,3.3,13.0,14.5,9.04,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.1,13.0,9.5,7.47,0.0
2016,3,19,6,30,0.0,19.0,1.2,13.0,19.0,14.5,0.0
2016,3,19,6,45,120.5,34.5,1.35,13.0,52.0,47.21,27.01
2016,3,19,7,0,241.0,50.0,1.5,13.0,85.0,96.55,65.16
2016,3,19,7,15,290.0,66.5,1.6,13.0,126.0,141.33,103.78
2016,3,19,7,30,339.0,83.0,1.7,13.0,167.0,192.14,148.28
2016,3,19,7,45,373.5,97.5,1.8,13.5,210.0,241.46,191.48
2016,3,19,8,0,408.0,112.0,1.9,14.0,253.0,294.46,236.9
2016,3,19,8,15,324.5,145.5,1.95,14.0,268.5,300.67,244.26
2016,3,19,8,30,241.0,179.0,2.0,14.0,284.0,307.02,250.13
2016,3,19,8,45,278.5,195.0,2.05,14.5,330.0,359.01,291.84
2016,3,19,9,0,316.0,211.0,2.1,15.0,376.0,414.3,335.08
2016,3,19,9,15,560.5,154.5,2.1,15.0,477.0,568.0,456.26
2016,3,19,9,30,805.0,98.0,2.1,15.0,578.0,714.73,567.77
2016,3,19,9,45,820.0,100.0,2.1,15.0,615.5,762.8,599.92
2016,3,19,10,0,835.0,102.0,2.1,15.0,653.0,809.21,631.3
2016,3,19,10,15,845.5,104.0,2.15,15.0,684.0,840.11,651.88
2016,3,19,10,30,856.0,106.0,2.2,15.0,715.0,877.5,677.07
2016,3,19,10,45,865.5,106.0,2.25,15.5,740.0,909.24,696.87
2016,3,19,11,0,875.0,106.0,2.3,16.0,765.0,938.04,714.61
2016,3,19,11,15,880.0,106.5,2.25,16.0,782.0,959.99,728.0
2016,3,19,11,30,885.0,107.0,2.2,16.0,799.0,978.51,739.15
2016,3,19,11,45,711.0,196.5,2.15,16.0,756.0,934.35,708.26
2016,3,19,12,0,537.0,286.0,2.1,16.0,713.0,850.21,646.89
2016,3,19,12,15,715.5,196.5,2.05,16.0,766.0,945.93,716.09
2016,3,19,12,30,894.0,107.0,2.0,16.0,819.0,1003.44,752.9
2016,3,19,12,45,898.0,104.0,2.0,16.0,813.5,998.86,749.4
2016,3,19,13,0,902.0,101.0,2.0,16.0,808.0,990.44,744.22
2016,3,19,13,15,899.0,100.5,2.05,16.0,793.0,974.17,734.59
2016,3,19,13,30,896.0,100.0,2.1,16.0,778.0,954.32,722.67
2016,3,19,13,45,659.5,197.0,2.15,16.0,687.5,837.72,643.91
2016,3,19,14,0,423.0,294.0,2.2,16.0,597.0,695.48,539.38
2016,3,19,14,15,429.0,278.0,2.35,16.0,574.5,669.94,523.84
2016,3,19,14,30,435.0,262.0,2.5,16.0,552.0,642.27,505.4
2016,3,19,14,45,275.0,268.5,2.65,16.0,448.5,488.18,388.58
2016,3,19,15,0,115.0,275.0,2.8,16.0,345.0,347.11,277.65
2016,3,19,15,15,105.5,253.5,2.95,15.5,314.0,299.27,241.41
2016,3,19,15,30,96.0,232.0,3.1,15.0,283.0,267.59,216.93
2016,3,19,15,45,123.0,211.5,3.3,15.0,270.5,271.57,220.97
2016,3,19,16,0,150.0,191.0,3.5,15.0,258.0,259.72,211.75
2016,3,19,16,15,253.0,157.5,3.5,14.5,255.0,279.82,228.47
2016,3,19,16,30,356.0,124.0,3.5,14.0,252.0,287.0,232.76
2016,3,19,16,45,327.0,108.5,3.55,14.0,211.0,237.87,190.07
2016,3,19,17,0,298.0,93.0,3.6,14.0,170.0,191.82,149.44
2016,3,19,17,15,261.0,74.0,3.45,14.0,130.5,143.86,107.21
2016,3,19,17,30,224.0,55.0,3.3,14.0,91.0,100.46,69.35
2016,3,19,17,45,153.5,37.5,3.2,14.0,58.0,58.69,35.41
2016,3,19,18,0,83.0,20.0,3.1,14.0,25.0,23.34,2.06
2016,3,19,18,15,41.5,10.0,2.95,13.5,12.5,8.18,0.0
2016,3,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,4.0,14.0,7.0,5.51,0.0
2016,3,20,6,30,0.0,14.0,4.1,14.0,14.0,10.67,0.0
2016,3,20,6,45,8.5,33.5,4.2,14.5,34.5,26.97,15.63
2016,3,20,7,0,17.0,53.0,4.3,15.0,55.0,46.55,32.62
2016,3,20,7,15,29.5,74.5,4.35,15.0,80.5,69.14,51.95
2016,3,20,7,30,42.0,96.0,4.4,15.0,106.0,93.52,72.9
2016,3,20,7,45,49.5,117.5,4.45,15.5,132.5,117.76,93.57
2016,3,20,8,0,57.0,139.0,4.5,16.0,159.0,143.06,114.83
2016,3,20,8,15,57.5,159.5,4.55,16.0,182.5,165.0,133.22
2016,3,20,8,30,58.0,180.0,4.6,16.0,206.0,187.12,151.44
2016,3,20,8,45,146.5,203.5,4.65,16.0,278.0,276.01,224.96
2016,3,20,9,0,235.0,227.0,4.7,16.0,350.0,363.6,296.41
2016,3,20,9,15,390.5,207.5,4.75,16.0,433.0,492.87,400.63
2016,3,20,9,30,546.0,188.0,4.8,16.0,516.0,608.57,492.3
2016,3,20,9,45,512.5,215.0,4.85,16.0,538.0,633.98,510.21
2016,3,20,10,0,479.0,242.0,4.9,16.0,560.0,654.86,524.73
2016,3,20,10,15,344.5,292.0,4.9,16.0,526.5,590.64,472.45
2016,3,20,10,30,210.0,342.0,4.9,16.0,493.0,515.63,411.29
2016,3,20,10,45,110.5,291.0,4.9,16.5,371.0,380.44,303.64
2016,3,20,11,0,11.0,240.0,4.9,17.0,249.0,205.55,161.84
2016,3,20,11,15,82.5,313.5,4.9,17.0,378.5,361.11,287.34
2016,3,20,11,30,154.0,387.0,4.9,17.0,508.0,527.98,416.58
2016,3,20,11,45,96.0,362.0,4.9,17.0,438.0,425.43,336.06
2016,3,20,12,0,38.0,337.0,4.9,17.0,368.0,343.88,271.09
2016,3,20,12,15,22.0,271.0,4.85,16.5,289.0,244.21,192.97
2016,3,20,12,30,6.0,205.0,4.8,16.0,210.0,170.73,134.12
2016,3,20,12,45,3.0,168.0,4.8,16.0,170.5,136.38,106.38
2016,3,20,13,0,0.0,131.0,4.8,16.0,131.0,102.76,78.99
2016,3,20,13,15,0.0,112.5,4.75,16.0,112.5,87.65,66.72
2016,3,20,13,30,0.0,94.0,4.7,16.0,94.0,72.72,54.54
2016,3,20,13,45,1.5,140.5,4.7,16.0,141.5,111.82,86.74
2016,3,20,14,0,3.0,187.0,4.7,16.0,189.0,152.14,119.73
2016,3,20,14,15,17.5,227.5,4.65,16.0,239.5,199.62,158.82
2016,3,20,14,30,32.0,268.0,4.6,16.0,290.0,264.17,211.22
2016,3,20,14,45,16.0,184.5,4.6,16.0,195.5,160.2,127.21
2016,3,20,15,0,0.0,101.0,4.6,16.0,101.0,78.13,59.59
2016,3,20,15,15,0.0,119.0,4.5,16.0,119.0,92.85,72.04
2016,3,20,15,30,0.0,137.0,4.4,16.0,137.0,107.99,84.8
2016,3,20,15,45,0.0,129.0,4.3,16.0,129.0,101.54,79.68
2016,3,20,16,0,0.0,121.0,4.2,16.0,121.0,95.14,74.59
2016,3,20,16,15,0.0,66.0,4.05,15.5,66.0,50.61,37.42
2016,3,20,16,30,0.0,11.0,3.9,15.0,11.0,8.36,1.52
2016,3,20,16,45,0.0,9.0,3.8,15.0,9.0,6.83,0.21
2016,3,20,17,0,0.0,7.0,3.7,15.0,7.0,5.31,0.0
2016,3,20,17,15,0.0,5.5,3.6,15.0,5.5,4.17,0.0
2016,3,20,17,30,0.0,4.0,3.5,15.0,4.0,3.03,0.0
2016,3,20,17,45,0.0,2.5,3.4,15.0,2.5,1.89,0.0
2016,3,20,18,0,0.0,1.0,3.3,15.0,1.0,0.75,0.0
2016,3,20,18,15,0.0,0.5,3.25,15.0,0.5,0.39,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,7.5,10.0,3.55,14.0,10.5,7.87,0.0
2016,3,21,6,30,15.0,20.0,3.7,14.0,21.0,16.55,0.13
2016,3,21,6,45,78.0,40.5,3.85,14.5,52.0,44.39,27.01
2016,3,21,7,0,141.0,61.0,4.0,15.0,83.0,82.78,57.71
2016,3,21,7,15,183.0,81.0,4.15,15.0,121.5,121.44,90.53
2016,3,21,7,30,225.0,101.0,4.3,15.0,160.0,165.39,128.51
2016,3,21,7,45,268.0,115.5,4.5,15.0,200.5,209.61,166.96
2016,3,21,8,0,311.0,130.0,4.7,15.0,241.0,258.69,209.33
2016,3,21,8,15,387.5,137.5,4.8,15.0,296.5,332.67,271.48
2016,3,21,8,30,464.0,145.0,4.9,15.0,352.0,405.14,331.78
2016,3,21,8,45,438.0,170.5,5.05,15.0,383.5,441.02,361.34
2016,3,21,9,0,412.0,196.0,5.2,15.0,415.0,473.15,387.11
2016,3,21,9,15,518.5,179.0,5.35,15.0,477.5,552.86,451.93
2016,3,21,9,30,625.0,162.0,5.5,15.0,540.0,647.91,527.43
2016,3,21,9,45,504.5,219.0,5.65,15.0,536.5,630.32,511.23
2016,3,21,10,0,384.0,276.0,5.8,15.0,533.0,591.96,478.98
2016,3,21,10,15,223.0,299.0,5.85,15.0,450.0,474.97,384.22
2016,3,21,10,30,62.0,322.0,5.9,15.0,367.0,345.16,276.97
2016,3,21,10,45,33.5,261.5,6.0,15.5,286.0,261.54,209.12
2016,3,21,11,0,5.0,201.0,6.1,16.0,205.0,165.94,130.7
2016,3,21,11,15,5.0,199.0,6.05,16.0,203.5,164.32,129.35
2016,3,21,11,30,5.0,197.0,6.0,16.0,202.0,162.7,127.94
2016,3,21,11,45,40.0,287.0,6.0,16.0,320.0,295.28,235.44
2016,3,21,12,0,75.0,377.0,6.0,16.0,438.0,419.9,333.91
2016,3,21,12,15,76.5,376.5,5.95,16.0,438.5,421.03,334.48
2016,3,21,12,30,78.0,376.0,5.9,16.0,439.0,421.82,335.12
2016,3,21,12,45,39.0,207.0,5.9,16.0,238.5,218.12,173.73
2016,3,21,13,0,0.0,38.0,5.9,16.0,38.0,29.29,18.62
2016,3,21,13,15,0.0,37.0,5.9,16.0,37.0,28.51,18.01
2016,3,21,13,30,0.0,36.0,5.9,16.0,36.0,27.72,17.38
2016,3,21,13,45,0.0,35.5,5.9,16.0,35.5,27.32,17.07
2016,3,21,14,0,0.0,35.0,5.9,16.0,35.0,26.92,16.77
2016,3,21,14,15,0.0,84.0,5.85,16.0,84.0,64.81,48.26
2016,3,21,14,30,0.0,133.0,5.8,16.0,133.0,104.2,80.87
2016,3,21,14,45,0.0,114.0,5.8,16.0,114.0,88.65,68.19
2016,3,21,15,0,0.0,95.0,5.8,16.0,95.0,73.29,55.62
2016,3,21,15,15,0.0,88.5,5.75,15.5,88.5,68.14,51.6
2016,3,21,15,30,0.0,82.0,5.7,15.0,82.0,63.07,47.6
2016,3,21,15,45,0.0,49.0,5.7,15.0,49.0,37.53,26.2
2016,3,21,16,0,0.0,16.0,5.7,15.0,16.0,12.2,4.74
2016,3,21,16,15,0.0,14.0,5.65,15.0,14.0,10.66,3.46
2016,3,21,16,30,0.0,12.0,5.6,15.0,12.0,9.13,2.17
2016,3,21,16,45,0.0,10.0,5.6,15.0,10.0,7.59,0.86
2016,3,21,17,0,0.0,8.0,5.6,15.0,8.0,6.07,0.0
2016,3,21,17,15,0.0,6.0,5.45,14.5,6.0,4.54,0.0
2016,3,21,17,30,0.0,4.0,5.3,14.0,4.0,3.03,0.0
2016,3,21,17,45,0.0,2.5,5.2,14.0,2.5,1.89,0.0
2016,3,21,18,0,0.0,1.0,5.1,14.0,1.0,0.75,0.0
2016,3,21,18,15,0.0,0.5,5.15,14.0,0.5,0.39,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,15,79.0,12.0,5.1,12.0,16.5,9.44,0.0
2016,3,22,6,30,158.0,24.0,5.1,12.0,33.0,30.57,6.73
2016,3,22,6,45,291.0,37.0,5.15,12.5,76.0,73.66,42.4
2016,3,22,7,0,424.0,50.0,5.2,13.0,119.0,131.39,87.0
2016,3,22,7,15,504.0,58.5,5.25,13.0,170.5,188.64,136.46
2016,3,22,7,30,584.0,67.0,5.3,13.0,222.0,255.25,195.45
2016,3,22,7,45,641.5,72.0,5.35,13.5,276.0,319.15,252.61
2016,3,22,8,0,699.0,77.0,5.4,14.0,330.0,388.7,313.54
2016,3,22,8,15,734.0,81.5,5.4,14.0,382.0,451.56,368.45
2016,3,22,8,30,769.0,86.0,5.4,14.0,434.0,517.05,424.02
2016,3,22,8,45,800.0,87.5,5.4,14.0,484.0,578.96,475.38
2016,3,22,9,0,831.0,89.0,5.4,14.0,534.0,641.78,526.13
2016,3,22,9,15,552.5,178.0,5.4,14.0,484.5,574.09,469.93
2016,3,22,9,30,274.0,267.0,5.4,14.0,435.0,467.46,381.12
2016,3,22,9,45,589.0,180.0,5.45,14.0,568.5,664.21,541.15
2016,3,22,10,0,904.0,93.0,5.5,14.0,702.0,842.33,677.91
2016,3,22,10,15,913.5,94.5,5.55,14.0,734.0,882.88,706.11
2016,3,22,10,30,923.0,96.0,5.6,14.0,766.0,920.67,732.87
2016,3,22,10,45,932.0,95.5,5.65,14.0,791.5,952.91,755.52
2016,3,22,11,0,941.0,95.0,5.7,14.0,817.0,981.94,775.86
2016,3,22,11,15,945.0,96.0,5.75,14.0,833.5,1004.44,791.56
2016,3,22,11,30,949.0,97.0,5.8,14.0,850.0,1023.23,804.71
2016,3,22,11,45,951.5,97.0,5.85,14.0,859.0,1035.67,813.47
2016,3,22,12,0,954.0,97.0,5.9,14.0,868.0,1044.19,819.6
2016,3,22,12,15,954.0,97.0,6.0,14.0,868.0,1046.29,821.67
2016,3,22,12,30,954.0,97.0,6.1,14.0,868.0,1044.37,821.05
2016,3,22,12,45,949.0,98.0,6.2,14.0,859.0,1034.67,814.99
2016,3,22,13,0,944.0,99.0,6.3,14.0,850.0,1021.08,806.27
2016,3,22,13,15,940.0,98.5,6.4,14.0,833.5,1003.07,794.43
2016,3,22,13,30,936.0,98.0,6.5,14.0,817.0,981.35,779.95
2016,3,22,13,45,928.0,97.5,6.65,14.0,792.0,952.43,760.43
2016,3,22,14,0,920.0,97.0,6.8,14.0,767.0,920.26,738.42
2016,3,22,14,15,910.5,95.5,6.85,14.0,735.5,882.7,711.78
2016,3,22,14,30,901.0,94.0,6.9,14.0,704.0,842.37,682.91
2016,3,22,14,45,664.0,164.0,7.0,14.0,600.0,708.2,579.39
2016,3,22,15,0,427.0,234.0,7.1,14.0,496.0,563.47,462.21
2016,3,22,15,15,633.0,160.0,7.05,14.0,517.5,620.95,511.58
2016,3,22,15,30,839.0,86.0,7.0,14.0,539.0,645.57,533.14
2016,3,22,15,45,816.0,83.0,7.0,14.0,491.0,585.65,483.77
2016,3,22,16,0,793.0,80.0,7.0,14.0,443.0,525.85,433.49
2016,3,22,16,15,760.5,76.0,6.9,14.0,391.0,460.88,377.59
2016,3,22,16,30,728.0,72.0,6.8,14.0,339.0,397.79,321.85
2016,3,22,16,45,682.0,66.5,6.7,14.0,286.0,330.43,261.55
2016,3,22,17,0,636.0,61.0,6.6,14.0,233.0,267.29,203.92
2016,3,22,17,15,561.5,53.5,6.55,13.5,181.0,199.77,143.86
2016,3,22,17,30,487.0,46.0,6.5,13.0,129.0,140.86,92.5
2016,3,22,17,45,362.5,35.0,6.45,13.0,84.5,81.64,46.01
2016,3,22,18,0,238.0,24.0,6.4,13.0,40.0,37.38,11.02
2016,3,22,18,15,119.0,12.0,6.35,13.0,20.0,9.44,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,32.5,11.5,4.7,12.0,13.5,9.05,0.0
