Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,6,30,65.0,23.0,4.6,12.0,27.0,23.22,6.79
2016,3,23,6,45,125.5,42.0,4.5,12.5,59.5,52.87,32.65
2016,3,23,7,0,186.0,61.0,4.4,13.0,92.0,90.05,62.57
2016,3,23,7,15,219.0,81.0,4.25,13.0,130.5,129.13,96.54
2016,3,23,7,30,252.0,101.0,4.1,13.0,169.0,172.36,134.59
2016,3,23,7,45,280.0,117.5,3.95,13.5,208.0,214.44,171.41
2016,3,23,8,0,308.0,134.0,3.8,14.0,247.0,259.6,210.21
2016,3,23,8,15,310.0,156.0,3.65,14.0,284.0,300.25,244.97
2016,3,23,8,30,312.0,178.0,3.5,14.0,321.0,340.73,278.63
2016,3,23,8,45,355.5,190.5,3.4,14.5,370.0,396.31,323.3
2016,3,23,9,0,399.0,203.0,3.3,15.0,419.0,469.13,380.15
2016,3,23,9,15,534.5,176.5,3.25,15.0,490.5,559.0,451.36
2016,3,23,9,30,670.0,150.0,3.2,15.0,562.0,666.56,534.02
2016,3,23,9,45,780.5,125.5,3.15,15.0,633.5,752.56,598.42
2016,3,23,10,0,891.0,101.0,3.1,15.0,705.0,838.45,658.52
2016,3,23,10,15,901.0,102.5,3.1,15.0,737.0,878.91,685.42
2016,3,23,10,30,911.0,104.0,3.1,15.0,769.0,916.66,710.57
2016,3,23,10,45,920.0,104.0,3.1,15.5,794.5,949.05,730.49
2016,3,23,11,0,929.0,104.0,3.1,16.0,820.0,978.27,748.11
2016,3,23,11,15,933.0,104.5,3.15,16.0,836.5,999.93,762.38
2016,3,23,11,30,937.0,105.0,3.2,16.0,853.0,1017.92,774.3
2016,3,23,11,45,940.0,105.0,3.3,16.0,862.0,1030.64,783.22
2016,3,23,12,0,943.0,105.0,3.4,16.0,871.0,1039.5,789.7
2016,3,23,12,15,943.0,105.0,3.6,16.0,871.0,1041.49,792.49
2016,3,23,12,30,943.0,105.0,3.8,16.0,871.0,1039.51,792.72
2016,3,23,12,45,810.0,166.5,4.05,16.0,820.0,981.73,754.87
2016,3,23,13,0,677.0,228.0,4.3,16.0,769.0,916.0,710.52
2016,3,23,13,15,796.5,169.5,4.45,16.0,793.5,950.32,737.46
2016,3,23,13,30,916.0,111.0,4.6,16.0,818.0,973.54,755.51
2016,3,23,13,45,904.5,111.5,4.85,16.0,792.5,942.86,736.45
2016,3,23,14,0,893.0,112.0,5.1,16.0,767.0,909.18,715.21
2016,3,23,14,15,744.0,158.0,5.25,16.0,688.0,818.88,651.37
2016,3,23,14,30,595.0,204.0,5.4,16.0,609.0,714.89,572.81
2016,3,23,14,45,586.0,193.5,5.55,16.0,574.0,672.94,542.37
2016,3,23,15,0,577.0,183.0,5.7,16.0,539.0,622.46,504.62
2016,3,23,15,15,687.5,143.0,5.75,15.5,537.5,639.71,520.72
2016,3,23,15,30,798.0,103.0,5.8,15.0,536.0,633.67,517.91
2016,3,23,15,45,770.0,99.5,5.85,15.0,487.0,572.07,468.14
2016,3,23,16,0,742.0,96.0,5.9,15.0,438.0,512.42,418.79
2016,3,23,16,15,692.0,87.0,5.9,15.0,377.0,436.34,355.01
2016,3,23,16,30,642.0,78.0,5.9,15.0,316.0,364.4,293.2
2016,3,23,16,45,566.0,79.5,5.9,15.0,266.0,297.64,234.83
2016,3,23,17,0,490.0,81.0,5.9,15.0,216.0,238.11,182.26
2016,3,23,17,15,422.5,69.0,5.9,14.5,167.5,173.71,126.19
2016,3,23,17,30,355.0,57.0,5.9,14.0,119.0,121.49,81.49
2016,3,23,17,45,250.0,41.5,5.9,13.5,78.0,70.05,41.4
2016,3,23,18,0,145.0,26.0,5.9,13.0,37.0,31.43,10.86
2016,3,23,18,15,72.5,13.0,5.85,13.0,18.5,10.23,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,79.5,13.0,6.65,13.0,18.5,10.23,0.0
2016,3,24,6,30,159.0,26.0,6.7,13.0,37.0,32.06,11.67
2016,3,24,6,45,272.5,40.0,6.75,13.5,79.0,71.02,41.39
2016,3,24,7,0,386.0,54.0,6.8,14.0,121.0,126.75,84.7
2016,3,24,7,15,460.5,64.0,6.7,14.0,171.0,181.5,131.77
2016,3,24,7,30,535.0,74.0,6.6,14.0,221.0,245.02,187.79
2016,3,24,7,45,582.0,81.5,6.55,14.0,272.0,304.51,241.46
2016,3,24,8,0,629.0,89.0,6.5,14.0,323.0,368.59,298.29
2016,3,24,8,15,664.5,94.5,6.45,14.0,373.5,429.38,351.49
2016,3,24,8,30,700.0,100.0,6.4,14.0,424.0,492.62,405.42
2016,3,24,8,45,717.0,107.5,6.35,14.5,470.0,549.08,451.69
2016,3,24,9,0,734.0,115.0,6.3,15.0,516.0,605.42,496.49
2016,3,24,9,15,754.5,119.0,6.25,15.0,559.5,660.12,539.89
2016,3,24,9,30,775.0,123.0,6.2,15.0,603.0,711.11,579.58
2016,3,24,9,45,770.5,135.5,6.2,15.5,637.0,757.42,613.28
2016,3,24,10,0,766.0,148.0,6.2,16.0,671.0,797.46,641.43
2016,3,24,10,15,778.5,150.0,6.15,16.0,702.0,837.83,670.15
2016,3,24,10,30,791.0,152.0,6.1,16.0,733.0,869.59,692.27
2016,3,24,10,45,809.5,148.5,6.1,16.0,760.0,904.95,717.24
2016,3,24,11,0,828.0,145.0,6.1,16.0,787.0,937.75,740.23
2016,3,24,11,15,834.0,146.0,6.05,16.0,804.0,960.53,755.65
2016,3,24,11,30,840.0,147.0,6.0,16.0,821.0,979.96,768.73
2016,3,24,11,45,846.0,146.0,6.0,16.0,830.5,993.87,778.25
2016,3,24,12,0,852.0,145.0,6.0,16.0,840.0,1004.18,785.33
2016,3,24,12,15,853.0,145.0,6.1,16.0,841.0,1006.95,787.83
2016,3,24,12,30,854.0,145.0,6.2,16.0,842.0,1005.98,787.81
2016,3,24,12,45,870.5,135.0,6.3,16.0,839.5,1005.86,788.57
2016,3,24,13,0,887.0,125.0,6.4,16.0,837.0,987.76,776.49
2016,3,24,13,15,883.0,124.5,6.5,16.0,821.5,970.45,765.11
2016,3,24,13,30,879.0,124.0,6.6,16.0,806.0,949.65,751.23
2016,3,24,13,45,873.0,122.5,6.7,16.0,782.5,922.69,732.84
2016,3,24,14,0,867.0,121.0,6.8,16.0,759.0,903.83,720.44
2016,3,24,14,15,857.0,119.0,6.85,16.0,727.5,866.0,693.66
2016,3,24,14,30,847.0,117.0,6.9,16.0,696.0,825.57,664.82
2016,3,24,14,45,832.5,115.0,6.95,16.0,658.0,779.3,631.32
2016,3,24,15,0,818.0,113.0,7.0,16.0,620.0,731.25,595.29
2016,3,24,15,15,799.0,110.0,7.0,15.5,576.5,677.61,554.4
2016,3,24,15,30,780.0,107.0,7.0,15.0,533.0,623.17,511.87
2016,3,24,15,45,742.0,107.0,7.0,15.0,483.0,561.75,461.58
2016,3,24,16,0,704.0,107.0,7.0,15.0,433.0,500.12,410.07
2016,3,24,16,15,668.0,101.0,7.0,15.0,382.0,435.78,355.31
2016,3,24,16,30,632.0,95.0,7.0,15.0,331.0,373.96,301.37
2016,3,24,16,45,589.0,86.0,7.0,15.0,279.5,309.71,244.48
2016,3,24,17,0,546.0,77.0,7.0,15.0,228.0,249.61,190.34
2016,3,24,17,15,472.5,66.5,6.95,14.5,177.5,185.3,134.04
2016,3,24,17,30,399.0,56.0,6.9,14.0,127.0,129.64,86.45
2016,3,24,17,45,286.0,41.5,6.9,14.0,83.5,73.01,42.42
2016,3,24,18,0,173.0,27.0,6.9,14.0,40.0,33.06,12.25
2016,3,24,18,15,86.5,13.5,6.85,13.5,20.0,10.62,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,6,15,84.5,15.0,6.85,12.0,21.0,11.8,0.0
2016,3,25,6,30,169.0,30.0,6.9,12.0,42.0,35.77,15.37
2016,3,25,6,45,284.0,44.5,7.0,12.5,86.0,75.76,45.2
2016,3,25,7,0,399.0,59.0,7.1,13.0,130.0,130.1,87.38
2016,3,25,7,15,473.5,68.5,7.15,13.0,181.0,187.95,137.28
2016,3,25,7,30,548.0,78.0,7.2,13.0,232.0,251.81,193.88
2016,3,25,7,45,602.0,84.5,7.25,13.5,284.5,313.74,249.33
2016,3,25,8,0,656.0,91.0,7.3,14.0,337.0,380.97,308.47
2016,3,25,8,15,690.5,96.0,7.35,14.0,388.0,442.28,362.42
2016,3,25,8,30,725.0,101.0,7.4,14.0,439.0,505.84,417.0
2016,3,25,8,45,755.5,103.0,7.45,14.5,488.0,565.88,466.73
2016,3,25,9,0,786.0,105.0,7.5,15.0,537.0,625.22,514.68
2016,3,25,9,15,804.0,108.0,7.5,15.0,580.5,679.06,557.96
2016,3,25,9,30,822.0,111.0,7.5,15.0,624.0,731.99,599.67
2016,3,25,9,45,837.5,112.5,7.5,15.0,662.0,780.25,636.25
2016,3,25,10,0,853.0,114.0,7.5,15.0,700.0,826.76,670.43
2016,3,25,10,15,862.5,115.5,7.45,15.0,731.0,866.21,698.84
2016,3,25,10,30,872.0,117.0,7.4,15.0,762.0,892.02,716.87
2016,3,25,10,45,880.0,118.0,7.35,15.0,786.0,923.34,739.05
2016,3,25,11,0,888.0,119.0,7.3,15.0,810.0,951.58,758.87
2016,3,25,11,15,892.0,119.5,7.25,15.0,826.5,972.32,773.16
2016,3,25,11,30,896.0,120.0,7.2,15.0,843.0,989.53,784.96
2016,3,25,11,45,898.5,120.5,7.2,15.5,851.5,1001.69,791.89
2016,3,25,12,0,901.0,121.0,7.2,16.0,860.0,1010.13,796.23
2016,3,25,12,15,901.0,121.0,7.2,16.0,860.0,1011.88,797.39
2016,3,25,12,30,901.0,121.0,7.2,16.0,860.0,1009.84,795.98
2016,3,25,12,45,905.0,117.0,7.25,16.0,853.5,1003.85,792.12
2016,3,25,13,0,909.0,113.0,7.3,16.0,847.0,993.99,785.58
2016,3,25,13,15,905.0,112.5,7.4,16.0,830.5,976.31,773.67
2016,3,25,13,30,901.0,112.0,7.5,16.0,814.0,955.06,759.22
2016,3,25,13,45,895.0,110.0,7.6,16.0,790.0,927.05,739.78
2016,3,25,14,0,889.0,108.0,7.7,16.0,766.0,895.82,717.91
2016,3,25,14,15,879.5,106.5,7.75,15.5,734.5,859.1,692.96
2016,3,25,14,30,870.0,105.0,7.8,15.0,703.0,819.73,665.76
2016,3,25,14,45,857.5,102.5,7.9,15.0,665.0,782.49,638.85
2016,3,25,15,0,845.0,100.0,8.0,15.0,627.0,734.52,602.93
2016,3,25,15,15,827.5,97.5,8.05,15.0,583.5,681.42,560.94
2016,3,25,15,30,810.0,95.0,8.1,15.0,540.0,627.33,517.27
2016,3,25,15,45,783.0,92.5,8.2,15.0,491.5,567.0,467.62
2016,3,25,16,0,756.0,90.0,8.3,15.0,443.0,507.26,417.22
2016,3,25,16,15,722.0,85.5,8.35,14.5,391.5,443.63,363.07
2016,3,25,16,30,688.0,81.0,8.4,14.0,340.0,381.53,308.7
2016,3,25,16,45,631.0,76.5,8.45,14.0,286.5,313.63,248.13
2016,3,25,17,0,574.0,72.0,8.5,14.0,233.0,251.3,191.76
2016,3,25,17,15,499.5,63.0,8.5,13.5,182.0,186.73,134.75
2016,3,25,17,30,425.0,54.0,8.5,13.0,131.0,130.86,86.73
2016,3,25,17,45,299.0,41.5,8.5,13.0,86.5,73.13,42.34
2016,3,25,18,0,173.0,29.0,8.5,13.0,42.0,33.89,13.83
2016,3,25,18,15,86.5,14.5,8.45,13.0,21.0,11.41,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,138.5,13.0,5.05,13.0,24.0,10.23,0.0
2016,3,26,6,30,277.0,26.0,5.1,13.0,48.0,39.68,16.35
2016,3,26,6,45,388.5,36.0,5.2,13.5,93.0,82.47,46.31
2016,3,26,7,0,500.0,46.0,5.3,14.0,138.0,139.25,90.42
2016,3,26,7,15,567.5,53.0,5.3,14.0,189.5,196.18,140.04
2016,3,26,7,30,635.0,60.0,5.3,14.0,241.0,260.81,197.7
2016,3,26,7,45,678.0,65.0,5.3,14.5,293.0,322.28,253.03
2016,3,26,8,0,721.0,70.0,5.3,15.0,345.0,387.08,310.02
2016,3,26,8,15,751.5,73.5,5.3,15.0,395.5,447.86,363.09
2016,3,26,8,30,782.0,77.0,5.3,15.0,446.0,510.31,416.08
2016,3,26,8,45,805.5,79.5,5.3,15.5,494.0,568.9,463.77
2016,3,26,9,0,829.0,82.0,5.3,16.0,542.0,627.7,510.16
2016,3,26,9,15,845.0,84.5,5.3,16.0,585.0,675.67,548.09
2016,3,26,9,30,861.0,87.0,5.3,16.0,628.0,727.23,587.4
2016,3,26,9,45,871.0,89.5,5.3,16.0,665.0,772.72,620.1
2016,3,26,10,0,881.0,92.0,5.3,16.0,702.0,816.01,650.87
2016,3,26,10,15,889.5,93.5,5.3,16.0,732.5,854.57,677.91
2016,3,26,10,30,898.0,95.0,5.3,16.0,763.0,890.36,702.81
2016,3,26,10,45,901.0,97.5,5.3,16.5,786.0,919.32,721.27
2016,3,26,11,0,904.0,100.0,5.3,17.0,809.0,944.89,737.24
2016,3,26,11,15,908.0,100.5,5.35,17.0,824.5,965.81,751.69
2016,3,26,11,30,912.0,101.0,5.4,17.0,840.0,983.15,763.72
2016,3,26,11,45,913.5,101.5,5.5,17.0,848.0,994.42,771.94
2016,3,26,12,0,915.0,102.0,5.6,17.0,856.0,1001.91,777.66
2016,3,26,12,15,914.5,102.0,5.7,17.0,855.5,1003.12,779.1
2016,3,26,12,30,914.0,102.0,5.8,17.0,855.0,1000.49,777.98
2016,3,26,12,45,905.0,105.5,5.95,17.0,844.5,989.49,771.36
2016,3,26,13,0,896.0,109.0,6.1,17.0,834.0,974.83,762.21
2016,3,26,13,15,891.0,108.0,6.2,16.5,817.5,955.84,751.15
2016,3,26,13,30,886.0,107.0,6.3,16.0,801.0,933.39,737.56
2016,3,26,13,45,870.0,110.5,6.4,16.0,774.5,902.33,716.18
2016,3,26,14,0,854.0,114.0,6.5,16.0,748.0,868.59,692.75
2016,3,26,14,15,844.0,112.5,6.6,16.0,717.0,842.34,674.79
2016,3,26,14,30,834.0,111.0,6.7,16.0,686.0,802.91,646.77
2016,3,26,14,45,811.5,112.0,6.8,16.0,647.0,754.18,611.44
2016,3,26,15,0,789.0,113.0,6.9,16.0,608.0,704.29,573.58
2016,3,26,15,15,770.0,110.0,6.9,16.0,565.0,651.99,532.53
2016,3,26,15,30,751.0,107.0,6.9,16.0,522.0,599.0,490.09
2016,3,26,15,45,696.5,107.5,6.9,16.0,465.5,529.95,433.75
2016,3,26,16,0,642.0,108.0,6.9,16.0,409.0,462.66,377.83
2016,3,26,16,15,606.0,101.5,6.8,15.5,360.5,401.46,326.36
2016,3,26,16,30,570.0,95.0,6.7,15.0,312.0,342.93,275.84
2016,3,26,16,45,500.5,92.5,6.65,15.0,262.0,278.97,219.99
2016,3,26,17,0,431.0,90.0,6.6,15.0,212.0,218.2,166.76
2016,3,26,17,15,365.0,77.0,6.5,14.5,165.0,161.6,117.76
2016,3,26,17,30,299.0,64.0,6.4,14.0,118.0,112.91,76.69
2016,3,26,17,45,207.0,47.0,6.3,14.0,78.5,66.18,40.48
2016,3,26,18,0,115.0,30.0,6.2,14.0,39.0,30.11,13.25
2016,3,26,18,15,57.5,15.0,6.1,14.0,19.5,11.8,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,104.5,15.5,5.2,13.0,24.5,12.2,0.0
2016,3,27,6,30,209.0,31.0,5.2,13.0,49.0,38.22,17.88
2016,3,27,6,45,325.5,43.5,5.2,13.5,94.0,81.04,47.99
2016,3,27,7,0,442.0,56.0,5.2,14.0,139.0,136.96,91.04
2016,3,27,7,15,513.5,64.5,5.1,14.0,190.5,192.84,139.13
2016,3,27,7,30,585.0,73.0,5.0,14.0,242.0,256.98,195.63
2016,3,27,7,45,292.5,99.0,4.95,14.0,183.5,207.27,164.88
2016,3,27,8,0,0.0,125.0,4.9,14.0,125.0,98.4,78.19
2016,3,27,8,15,7.0,148.0,4.9,14.0,151.5,120.71,96.82
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,143.98,116.04
2016,3,27,8,45,162.5,201.5,4.95,14.0,292.0,278.2,228.2
2016,3,27,9,0,311.0,232.0,5.0,14.0,406.0,422.82,346.21
2016,3,27,9,15,568.0,172.0,5.2,14.0,520.0,579.62,473.66
2016,3,27,9,30,825.0,112.0,5.4,14.0,634.0,732.04,595.33
2016,3,27,9,45,539.5,216.5,5.65,14.5,566.0,646.49,523.65
2016,3,27,10,0,254.0,321.0,5.9,15.0,498.0,523.21,421.43
2016,3,27,10,15,228.0,340.5,6.05,15.0,505.0,513.22,413.3
2016,3,27,10,30,202.0,360.0,6.2,15.0,512.0,517.79,415.84
2016,3,27,10,45,256.5,362.0,6.4,15.0,561.0,594.25,476.06
2016,3,27,11,0,311.0,364.0,6.6,15.0,610.0,653.48,522.63
2016,3,27,11,15,367.5,352.0,6.65,15.0,647.5,701.37,560.28
2016,3,27,11,30,424.0,340.0,6.7,15.0,685.0,767.99,611.41
2016,3,27,11,45,292.0,376.0,6.75,15.0,614.5,663.74,528.89
2016,3,27,12,0,160.0,412.0,6.8,15.0,544.0,553.08,440.44
2016,3,27,12,15,181.5,411.0,6.85,15.0,561.0,573.22,456.98
2016,3,27,12,30,203.0,410.0,6.9,15.0,578.0,592.36,472.43
2016,3,27,12,45,559.0,264.0,7.0,15.0,720.0,829.09,662.91
2016,3,27,13,0,915.0,118.0,7.1,15.0,862.0,999.12,791.83
2016,3,27,13,15,744.5,191.5,7.2,15.0,789.5,922.08,735.3
2016,3,27,13,30,574.0,265.0,7.3,15.0,717.0,814.89,652.97
2016,3,27,13,45,729.0,193.0,7.45,15.0,748.5,875.57,703.68
2016,3,27,14,0,884.0,121.0,7.6,15.0,780.0,898.46,722.16
2016,3,27,14,15,875.0,119.0,7.7,14.5,749.0,871.94,704.87
2016,3,27,14,30,866.0,117.0,7.8,14.0,718.0,831.65,677.11
2016,3,27,14,45,849.0,116.5,7.95,14.0,679.0,784.29,642.48
2016,3,27,15,0,832.0,116.0,8.1,14.0,640.0,735.26,604.86
2016,3,27,15,15,813.0,112.5,8.15,14.0,595.5,680.56,561.45
2016,3,27,15,30,794.0,109.0,8.2,14.0,551.0,625.06,516.48
2016,3,27,15,45,730.0,105.5,8.3,14.0,484.0,544.49,450.27
2016,3,27,16,0,666.0,102.0,8.4,14.0,417.0,466.76,385.16
2016,3,27,16,15,651.0,92.0,8.4,13.5,371.5,410.94,337.25
2016,3,27,16,30,636.0,82.0,8.4,13.0,326.0,355.48,288.15
2016,3,27,16,45,540.5,88.5,8.4,13.0,274.0,287.47,228.2
2016,3,27,17,0,445.0,95.0,8.4,13.0,222.0,224.81,173.24
2016,3,27,17,15,381.0,81.0,8.4,13.0,174.0,167.1,122.49
2016,3,27,17,30,317.0,67.0,8.4,13.0,126.0,117.06,79.75
2016,3,27,17,45,216.0,50.0,8.45,13.0,84.0,68.51,42.37
2016,3,27,18,0,115.0,33.0,8.5,13.0,42.0,31.85,15.24
2016,3,27,18,15,57.5,16.5,8.55,13.0,21.0,12.98,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,11.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,136.0,16.0,10.1,11.0,28.5,12.98,0.0
2016,3,28,6,30,272.0,32.0,10.1,11.0,57.0,43.67,21.18
2016,3,28,6,45,393.0,42.5,10.1,11.5,105.0,87.59,51.15
2016,3,28,7,0,514.0,53.0,10.1,12.0,153.0,146.7,97.14
2016,3,28,7,15,583.0,60.5,10.0,12.0,206.5,205.34,148.77
2016,3,28,7,30,652.0,68.0,9.9,12.0,260.0,271.83,208.88
2016,3,28,7,45,699.5,72.5,9.85,12.0,314.5,335.05,267.2
2016,3,28,8,0,747.0,77.0,9.8,12.0,369.0,402.81,328.68
2016,3,28,8,15,444.5,142.5,9.7,12.0,323.0,358.31,296.95
2016,3,28,8,30,142.0,208.0,9.6,12.0,277.0,263.16,218.04
2016,3,28,8,45,250.5,216.0,9.55,12.0,352.0,353.85,294.67
2016,3,28,9,0,359.0,224.0,9.5,12.0,427.0,444.58,370.75
2016,3,28,9,15,622.5,159.5,9.45,12.0,543.5,604.0,504.24
2016,3,28,9,30,886.0,95.0,9.4,12.0,660.0,750.41,625.52
2016,3,28,9,45,896.5,97.5,9.35,12.0,698.0,797.13,660.62
2016,3,28,10,0,907.0,100.0,9.3,12.0,736.0,841.57,693.91
2016,3,28,10,15,916.5,101.5,9.25,12.0,768.0,881.65,723.59
2016,3,28,10,30,926.0,103.0,9.2,12.0,800.0,918.93,750.98
2016,3,28,10,45,930.5,105.0,9.2,12.5,824.0,949.24,771.66
2016,3,28,11,0,935.0,107.0,9.2,13.0,848.0,976.11,789.67
2016,3,28,11,15,750.0,197.5,9.2,13.0,799.5,933.15,756.31
2016,3,28,11,30,565.0,288.0,9.2,13.0,751.0,850.57,689.0
2016,3,28,11,45,468.5,332.0,9.25,13.0,718.5,806.8,652.66
2016,3,28,12,0,372.0,376.0,9.3,13.0,686.0,741.24,599.53
2016,3,28,12,15,437.5,346.0,9.3,13.0,710.0,794.36,642.38
2016,3,28,12,30,503.0,316.0,9.3,13.0,734.0,827.85,670.06
2016,3,28,12,45,530.5,303.0,9.3,13.0,740.0,837.62,678.43
2016,3,28,13,0,558.0,290.0,9.3,13.0,746.0,844.21,684.49
2016,3,28,13,15,553.0,283.5,9.3,13.0,728.0,823.48,668.89
2016,3,28,13,30,548.0,277.0,9.3,13.0,710.0,800.35,651.51
2016,3,28,13,45,310.5,310.5,9.35,13.0,554.5,588.22,480.93
2016,3,28,14,0,73.0,344.0,9.4,13.0,399.0,370.0,300.5
2016,3,28,14,15,471.0,230.0,9.4,13.0,560.5,640.35,528.26
2016,3,28,14,30,869.0,116.0,9.4,13.0,722.0,829.87,683.06
2016,3,28,14,45,853.5,114.0,9.45,13.0,682.5,782.04,646.53
2016,3,28,15,0,838.0,112.0,9.5,13.0,643.0,732.47,607.63
2016,3,28,15,15,664.0,150.5,9.4,13.0,553.0,617.16,512.68
2016,3,28,15,30,490.0,189.0,9.3,13.0,463.0,503.05,417.87
2016,3,28,15,45,618.0,144.5,9.25,13.0,459.0,514.34,427.32
2016,3,28,16,0,746.0,100.0,9.2,13.0,455.0,503.83,417.14
2016,3,28,16,15,389.5,123.5,9.05,12.5,307.5,309.49,255.32
2016,3,28,16,30,33.0,147.0,8.9,12.0,160.0,135.96,110.61
2016,3,28,16,45,303.5,112.0,8.8,12.0,201.5,210.44,168.75
2016,3,28,17,0,574.0,77.0,8.7,12.0,243.0,248.73,190.18
2016,3,28,17,15,500.0,68.0,8.55,12.0,191.0,184.98,133.42
2016,3,28,17,30,426.0,59.0,8.4,12.0,139.0,129.87,86.1
2016,3,28,17,45,309.5,45.5,8.3,12.0,94.0,73.42,42.93
2016,3,28,18,0,193.0,32.0,8.2,12.0,49.0,34.5,16.22
2016,3,28,18,15,96.5,16.0,8.05,12.0,24.5,12.59,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,6,15,116.5,17.5,4.35,11.0,29.0,13.34,0.0
2016,3,29,6,30,233.0,35.0,4.2,11.0,58.0,41.93,21.45
2016,3,29,6,45,351.0,46.5,4.05,11.5,105.0,85.59,51.41
2016,3,29,7,0,469.0,58.0,3.9,12.0,152.0,142.31,95.11
2016,3,29,7,15,538.5,66.0,3.7,12.0,204.5,198.75,143.88
2016,3,29,7,30,608.0,74.0,3.5,12.0,257.0,263.15,200.69
2016,3,29,7,45,665.5,77.5,3.3,12.5,312.0,326.5,256.5
2016,3,29,8,0,723.0,81.0,3.1,13.0,367.0,395.34,315.63
2016,3,29,8,15,754.5,85.0,2.95,13.0,419.0,457.26,368.51
2016,3,29,8,30,786.0,89.0,2.8,13.0,471.0,520.81,420.94
2016,3,29,8,45,815.0,90.0,2.65,13.0,521.0,581.26,469.26
2016,3,29,9,0,844.0,91.0,2.5,13.0,571.0,642.33,516.39
2016,3,29,9,15,860.5,93.5,2.35,13.0,615.0,696.72,556.86
2016,3,29,9,30,877.0,96.0,2.2,13.0,659.0,743.27,590.46
2016,3,29,9,45,893.0,96.5,2.05,13.5,698.5,791.7,621.46
2016,3,29,10,0,909.0,97.0,1.9,14.0,738.0,838.28,650.14
2016,3,29,10,15,918.0,98.5,1.7,14.0,769.5,877.9,673.85
2016,3,29,10,30,927.0,100.0,1.5,14.0,801.0,914.68,694.89
2016,3,29,10,45,934.5,100.5,1.3,14.5,825.5,946.06,710.25
2016,3,29,11,0,942.0,101.0,1.1,15.0,850.0,974.12,722.73
2016,3,29,11,15,946.0,101.5,1.2,15.0,866.5,995.46,737.36
2016,3,29,11,30,950.0,102.0,1.3,15.0,883.0,1013.06,749.76
2016,3,29,11,45,952.0,102.5,1.4,15.0,891.5,1024.92,758.59
2016,3,29,12,0,954.0,103.0,1.5,15.0,900.0,1032.86,765.05
2016,3,29,12,15,953.5,103.0,1.75,15.0,899.5,1033.9,769.52
2016,3,29,12,30,953.0,103.0,2.0,15.0,899.0,1030.94,771.2
2016,3,29,12,45,951.0,102.5,2.3,15.0,890.0,1022.07,769.36
2016,3,29,13,0,949.0,102.0,2.6,15.0,881.0,1009.28,764.57
2016,3,29,13,15,945.0,101.0,2.85,15.0,864.0,990.26,754.77
2016,3,29,13,30,941.0,100.0,3.1,15.0,847.0,967.54,742.2
2016,3,29,13,45,933.5,99.5,3.35,15.0,821.5,938.65,725.06
2016,3,29,14,0,926.0,99.0,3.6,15.0,796.0,906.49,705.29
2016,3,29,14,15,917.0,97.5,3.75,14.5,764.0,868.98,682.05
2016,3,29,14,30,908.0,96.0,3.9,14.0,732.0,828.67,656.39
2016,3,29,14,45,894.0,95.0,4.1,14.0,692.5,782.51,624.97
2016,3,29,15,0,880.0,94.0,4.3,14.0,653.0,734.41,591.33
2016,3,29,15,15,863.0,91.5,4.4,14.0,608.5,686.63,555.11
2016,3,29,15,30,846.0,89.0,4.5,14.0,564.0,631.4,512.26
2016,3,29,15,45,821.0,86.5,4.6,14.0,514.5,570.81,463.92
2016,3,29,16,0,796.0,84.0,4.7,14.0,465.0,510.55,414.35
2016,3,29,16,15,764.5,80.0,4.7,13.5,412.5,446.5,360.73
2016,3,29,16,30,733.0,76.0,4.7,13.0,360.0,384.24,306.87
2016,3,29,16,45,687.0,70.5,4.7,13.0,306.5,317.14,247.34
2016,3,29,17,0,641.0,65.0,4.7,13.0,253.0,254.7,190.9
2016,3,29,17,15,573.0,58.0,4.65,12.5,200.0,190.55,134.3
2016,3,29,17,30,505.0,51.0,4.6,12.0,147.0,134.17,86.03
2016,3,29,17,45,393.5,40.0,4.55,12.0,100.5,78.07,43.54
2016,3,29,18,0,282.0,29.0,4.5,12.0,54.0,35.98,16.22
2016,3,29,18,15,141.0,14.5,4.5,12.0,27.0,11.41,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,116.0,18.5,2.4,11.0,30.0,14.08,0.0
2016,3,30,6,30,232.0,37.0,2.4,11.0,60.0,43.07,22.84
2016,3,30,6,45,336.0,49.5,2.4,11.5,106.0,83.46,50.4
2016,3,30,7,0,440.0,62.0,2.4,12.0,152.0,139.91,94.28
2016,3,30,7,15,508.0,71.0,2.4,12.0,203.5,195.06,141.56
2016,3,30,7,30,576.0,80.0,2.4,12.0,255.0,258.02,196.66
2016,3,30,7,45,377.5,122.5,2.4,12.0,245.5,256.91,204.33
2016,3,30,8,0,179.0,165.0,2.4,12.0,236.0,220.31,178.85
2016,3,30,8,15,201.5,186.5,2.45,12.0,277.0,261.58,213.66
2016,3,30,8,30,224.0,208.0,2.5,12.0,318.0,305.14,249.61
2016,3,30,8,45,217.0,231.5,2.65,12.5,347.0,335.47,273.74
2016,3,30,9,0,210.0,255.0,2.8,13.0,376.0,364.8,296.52
2016,3,30,9,15,518.0,184.0,2.9,13.0,511.5,545.93,442.62
2016,3,30,9,30,826.0,113.0,3.0,13.0,647.0,728.84,584.4
2016,3,30,9,45,840.5,115.0,3.15,13.0,685.0,776.5,618.75
2016,3,30,10,0,855.0,117.0,3.3,13.0,723.0,822.32,651.39
2016,3,30,10,15,864.5,118.5,3.45,13.0,754.0,861.36,678.94
2016,3,30,10,30,874.0,120.0,3.6,13.0,785.0,886.77,696.71
2016,3,30,10,45,882.5,120.5,3.75,13.0,809.5,917.6,718.5
2016,3,30,11,0,891.0,121.0,3.9,13.0,834.0,945.36,738.08
2016,3,30,11,15,895.0,122.0,3.95,13.0,850.0,966.18,752.23
2016,3,30,11,30,899.0,123.0,4.0,13.0,866.0,983.46,764.03
2016,3,30,11,45,902.5,122.5,4.1,13.5,874.0,995.18,770.95
2016,3,30,12,0,906.0,122.0,4.2,14.0,882.0,1003.18,775.43
2016,3,30,12,15,906.0,122.0,4.25,14.0,881.5,1004.55,776.58
2016,3,30,12,30,906.0,122.0,4.3,14.0,881.0,1002.12,775.36
2016,3,30,12,45,908.0,119.0,4.35,14.0,873.5,994.86,771.03
2016,3,30,13,0,910.0,116.0,4.4,14.0,866.0,983.77,764.16
2016,3,30,13,15,906.0,115.0,4.45,14.0,849.5,965.3,752.21
2016,3,30,13,30,902.0,114.0,4.5,14.0,833.0,943.28,737.83
2016,3,30,13,45,896.0,112.5,4.55,14.0,808.5,915.57,719.38
2016,3,30,14,0,890.0,111.0,4.6,14.0,784.0,884.65,698.58
2016,3,30,14,15,881.0,109.5,4.65,14.0,752.5,848.21,673.65
2016,3,30,14,30,872.0,108.0,4.7,14.0,721.0,809.09,646.56
2016,3,30,14,45,859.5,105.5,4.8,14.0,682.5,771.51,620.64
2016,3,30,15,0,847.0,103.0,4.9,14.0,644.0,723.46,585.2
2016,3,30,15,15,829.5,100.0,4.95,13.5,600.0,669.87,545.03
2016,3,30,15,30,812.0,97.0,5.0,13.0,556.0,615.32,502.92
2016,3,30,15,45,788.5,93.5,5.1,13.0,507.5,556.22,455.13
2016,3,30,16,0,765.0,90.0,5.2,13.0,459.0,497.4,406.16
2016,3,30,16,15,733.0,85.5,5.25,13.0,407.5,434.33,352.28
2016,3,30,16,30,701.0,81.0,5.3,13.0,356.0,372.97,298.37
2016,3,30,16,45,655.0,75.5,5.35,13.0,303.0,308.14,240.68
2016,3,30,17,0,609.0,70.0,5.4,13.0,250.0,247.65,185.96
2016,3,30,17,15,540.5,62.0,5.35,12.5,198.0,184.58,130.48
2016,3,30,17,30,472.0,54.0,5.3,12.0,146.0,129.41,83.53
2016,3,30,17,45,363.0,42.5,5.3,12.0,100.0,75.56,42.98
2016,3,30,18,0,254.0,31.0,5.3,12.0,54.0,35.44,17.1
2016,3,30,18,15,127.0,15.5,5.25,12.0,27.0,11.87,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.05,12.0,9.0,6.83,0.0
2016,3,31,6,30,0.0,18.0,2.0,12.0,18.0,13.69,5.55
2016,3,31,6,45,0.0,31.5,2.0,12.0,31.5,24.04,14.8
2016,3,31,7,0,0.0,45.0,2.0,12.0,45.0,34.43,24.01
2016,3,31,7,15,0.0,60.0,2.0,12.0,60.0,46.04,34.18
2016,3,31,7,30,0.0,75.0,2.0,12.0,75.0,57.76,44.32
2016,3,31,7,45,0.0,90.0,2.0,12.0,90.0,69.6,54.39
2016,3,31,8,0,0.0,105.0,2.0,12.0,105.0,81.54,64.41
2016,3,31,8,15,9.5,143.5,2.0,12.0,148.5,117.41,94.48
2016,3,31,8,30,19.0,182.0,2.0,12.0,192.0,154.99,125.57
2016,3,31,8,45,37.0,212.5,2.0,12.5,233.5,201.7,163.56
2016,3,31,9,0,55.0,243.0,2.0,13.0,275.0,242.96,196.47
2016,3,31,9,15,460.5,170.0,2.1,13.0,468.0,492.25,399.43
2016,3,31,9,30,866.0,97.0,2.2,13.0,661.0,732.99,584.23
2016,3,31,9,45,880.5,98.0,2.3,13.5,699.0,780.14,614.83
2016,3,31,10,0,895.0,99.0,2.4,14.0,737.0,825.35,645.1
2016,3,31,10,15,904.0,100.5,2.5,14.0,768.5,864.3,671.88
2016,3,31,10,30,913.0,102.0,2.6,14.0,800.0,900.45,696.64
2016,3,31,10,45,920.0,102.0,2.75,14.0,824.0,930.31,717.44
2016,3,31,11,0,927.0,102.0,2.9,14.0,848.0,956.89,736.04
2016,3,31,11,15,931.0,103.0,2.95,14.0,864.0,978.26,750.3
2016,3,31,11,30,935.0,104.0,3.0,14.0,880.0,995.97,762.18
2016,3,31,11,45,938.0,103.5,3.15,14.5,888.5,1007.44,769.37
2016,3,31,12,0,941.0,103.0,3.3,15.0,897.0,1015.06,774.07
2016,3,31,12,15,941.0,103.0,3.5,15.0,896.5,1016.4,776.45
2016,3,31,12,30,941.0,103.0,3.7,15.0,896.0,1013.8,776.24
2016,3,31,12,45,943.0,100.5,3.95,15.0,888.0,1006.63,773.3
2016,3,31,13,0,945.0,98.0,4.2,15.0,880.0,995.5,767.62
2016,3,31,13,15,941.5,97.5,4.4,15.0,863.5,977.41,757.15
2016,3,31,13,30,938.0,97.0,4.6,15.0,847.0,955.62,744.35
2016,3,31,13,45,931.5,96.0,4.85,15.0,822.0,927.1,726.93
2016,3,31,14,0,925.0,95.0,5.1,15.0,797.0,895.28,706.8
2016,3,31,14,15,916.5,93.5,5.2,14.5,765.0,858.17,682.86
2016,3,31,14,30,908.0,92.0,5.3,14.0,733.0,818.25,656.5
2016,3,31,14,45,895.5,90.5,5.4,14.0,694.5,772.74,624.3
2016,3,31,15,0,883.0,89.0,5.5,14.0,656.0,725.18,589.53
2016,3,31,15,15,867.5,87.0,5.55,14.0,612.5,673.33,549.16
2016,3,31,15,30,852.0,85.0,5.6,14.0,569.0,624.59,510.08
2016,3,31,15,45,523.5,146.0,5.7,14.0,435.5,447.66,366.78
2016,3,31,16,0,195.0,207.0,5.8,14.0,302.0,284.18,232.18
2016,3,31,16,15,472.0,139.5,5.8,13.5,334.5,356.27,290.28
2016,3,31,16,30,749.0,72.0,5.8,13.0,367.0,381.18,304.7
2016,3,31,16,45,705.0,67.5,5.85,13.0,313.5,315.71,245.77
2016,3,31,17,0,661.0,63.0,5.9,13.0,260.0,253.32,188.93
2016,3,31,17,15,596.5,56.5,5.8,13.0,207.5,189.72,132.22
2016,3,31,17,30,532.0,50.0,5.7,13.0,155.0,133.42,83.95
2016,3,31,17,45,423.0,40.0,5.65,13.0,107.5,77.52,42.3
2016,3,31,18,0,314.0,30.0,5.6,13.0,60.0,35.26,16.52
2016,3,31,18,15,157.0,15.0,5.45,12.5,30.0,12.16,0.0
2016,3,31,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,17.0,3.75,12.0,17.0,12.97,0.85
2016,4,1,6,30,0.0,34.0,3.7,12.0,34.0,25.8,15.57
2016,4,1,6,45,9.5,55.0,3.7,12.0,57.5,43.03,30.5
2016,4,1,7,0,19.0,76.0,3.7,12.0,81.0,63.62,48.16
2016,4,1,7,15,27.5,98.0,3.65,12.0,106.0,85.32,66.82
2016,4,1,7,30,36.0,120.0,3.6,12.0,131.0,108.36,86.55
2016,4,1,7,45,42.5,141.0,3.55,12.0,157.0,131.09,105.9
2016,4,1,8,0,49.0,162.0,3.5,12.0,183.0,154.76,125.84
2016,4,1,8,15,69.0,188.0,3.5,12.0,220.5,190.17,155.32
2016,4,1,8,30,89.0,214.0,3.5,12.0,258.0,228.0,186.56
2016,4,1,8,45,71.0,229.0,3.5,12.5,266.5,235.95,192.31
2016,4,1,9,0,53.0,244.0,3.5,13.0,275.0,242.01,196.3
2016,4,1,9,15,236.0,250.0,3.45,13.0,403.0,400.01,325.67
2016,4,1,9,30,419.0,256.0,3.4,13.0,531.0,563.82,454.69
2016,4,1,9,45,657.0,178.0,3.4,13.0,637.0,699.19,560.41
2016,4,1,10,0,895.0,100.0,3.4,13.0,743.0,824.43,653.72
2016,4,1,10,15,903.5,101.5,3.35,13.0,774.0,862.86,679.07
2016,4,1,10,30,912.0,103.0,3.3,13.0,805.0,898.46,702.84
2016,4,1,10,45,919.5,103.0,3.3,13.5,829.0,928.64,721.65
2016,4,1,11,0,927.0,103.0,3.3,14.0,853.0,955.56,738.1
2016,4,1,11,15,931.0,104.0,3.25,14.0,868.5,976.84,751.61
2016,4,1,11,30,935.0,105.0,3.2,14.0,884.0,994.44,762.67
2016,4,1,11,45,938.0,104.5,3.2,14.0,892.0,1005.83,769.98
2016,4,1,12,0,941.0,104.0,3.2,14.0,900.0,1013.36,774.83
2016,4,1,12,15,940.5,104.0,3.25,14.0,899.5,1014.14,775.67
2016,4,1,12,30,940.0,104.0,3.3,14.0,899.0,1011.0,774.01
2016,4,1,12,45,939.0,103.0,3.35,14.0,890.5,1002.46,768.82
2016,4,1,13,0,938.0,102.0,3.4,14.0,882.0,990.04,761.12
2016,4,1,13,15,934.5,101.0,3.5,14.0,865.0,971.5,749.65
2016,4,1,13,30,931.0,100.0,3.6,14.0,848.0,949.29,735.67
2016,4,1,13,45,925.5,98.5,3.75,14.5,823.5,921.27,716.54
2016,4,1,14,0,920.0,97.0,3.9,15.0,799.0,889.91,694.98
2016,4,1,14,15,911.5,95.5,4.05,14.5,767.0,852.94,671.76
2016,4,1,14,30,903.0,94.0,4.2,14.0,735.0,813.18,646.1
2016,4,1,14,45,891.0,92.5,4.4,14.0,696.5,768.23,615.7
2016,4,1,15,0,879.0,91.0,4.6,14.0,658.0,721.2,582.25
2016,4,1,15,15,863.0,88.5,4.7,14.0,614.0,668.72,542.14
2016,4,1,15,30,847.0,86.0,4.8,14.0,570.0,619.36,503.2
2016,4,1,15,45,824.5,83.5,4.95,14.0,521.0,560.38,455.77
2016,4,1,16,0,802.0,81.0,5.1,14.0,472.0,501.5,406.92
2016,4,1,16,15,772.5,77.0,5.1,13.5,420.5,438.4,353.62
2016,4,1,16,30,743.0,73.0,5.1,13.0,369.0,376.89,299.96
2016,4,1,16,45,699.0,68.5,5.2,13.0,315.0,311.92,241.94
2016,4,1,17,0,655.0,64.0,5.3,13.0,261.0,249.97,185.76
2016,4,1,17,15,591.5,57.0,5.2,13.0,208.5,186.71,129.57
2016,4,1,17,30,528.0,50.0,5.1,13.0,156.0,130.67,81.77
2016,4,1,17,45,423.0,40.5,5.05,13.0,108.5,76.21,41.52
2016,4,1,18,0,318.0,31.0,5.0,13.0,61.0,34.85,16.92
2016,4,1,18,15,159.0,15.5,4.9,12.5,30.5,12.56,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,134.5,20.5,2.05,11.0,36.0,15.64,3.86
