Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,6,30,269.0,41.0,2.0,11.0,72.0,46.9,25.92
2016,4,2,6,45,346.0,56.0,1.95,11.0,118.0,88.34,54.57
2016,4,2,7,0,423.0,71.0,1.9,11.0,164.0,139.46,95.06
2016,4,2,7,15,486.0,81.0,1.8,11.0,215.5,196.16,143.47
2016,4,2,7,30,549.0,91.0,1.7,11.0,267.0,256.97,196.35
2016,4,2,7,45,585.0,101.0,1.65,11.5,318.0,314.94,246.99
2016,4,2,8,0,621.0,111.0,1.6,12.0,369.0,376.2,299.02
2016,4,2,8,15,654.0,117.5,1.55,12.0,419.5,435.8,348.8
2016,4,2,8,30,687.0,124.0,1.5,12.0,470.0,497.54,398.7
2016,4,2,8,45,711.0,129.0,1.45,12.5,517.5,554.43,442.52
2016,4,2,9,0,735.0,134.0,1.4,13.0,565.0,611.75,485.1
2016,4,2,9,15,753.5,137.5,1.4,13.0,607.5,664.01,523.85
2016,4,2,9,30,772.0,141.0,1.4,13.0,650.0,715.52,561.09
2016,4,2,9,45,789.5,142.0,1.45,13.5,688.0,758.58,591.08
2016,4,2,10,0,807.0,143.0,1.5,14.0,726.0,803.92,621.67
2016,4,2,10,15,817.0,145.0,1.65,14.0,756.5,842.21,648.36
2016,4,2,10,30,827.0,147.0,1.8,14.0,787.0,877.96,673.3
2016,4,2,10,45,746.5,192.0,1.95,14.5,782.5,880.48,674.17
2016,4,2,11,0,666.0,237.0,2.1,15.0,778.0,868.08,663.62
2016,4,2,11,15,764.0,190.5,2.3,15.0,822.5,927.39,707.4
2016,4,2,11,30,862.0,144.0,2.5,15.0,867.0,976.03,741.37
2016,4,2,11,45,868.0,142.0,2.75,15.0,875.0,988.3,751.27
2016,4,2,12,0,874.0,140.0,3.0,15.0,883.0,981.79,748.75
2016,4,2,12,15,873.5,140.0,3.2,15.0,882.0,982.41,750.84
2016,4,2,12,30,873.0,140.0,3.4,15.0,881.0,979.38,750.38
2016,4,2,12,45,877.5,135.5,3.65,15.0,874.0,973.21,748.15
2016,4,2,13,0,882.0,131.0,3.9,15.0,867.0,963.27,743.29
2016,4,2,13,15,877.5,130.0,4.0,15.0,850.0,944.65,731.45
2016,4,2,13,30,873.0,129.0,4.1,15.0,833.0,922.6,717.26
2016,4,2,13,45,857.0,132.0,4.25,15.0,806.0,903.07,705.07
2016,4,2,14,0,841.0,135.0,4.4,15.0,779.0,868.31,682.38
2016,4,2,14,15,830.5,133.0,4.4,15.0,747.5,830.65,656.35
2016,4,2,14,30,820.0,131.0,4.4,15.0,716.0,790.55,628.37
2016,4,2,14,45,799.0,131.5,4.4,15.0,676.5,742.82,593.37
2016,4,2,15,0,778.0,132.0,4.4,15.0,637.0,693.87,556.49
2016,4,2,15,15,635.5,162.5,4.4,14.5,556.5,595.62,480.69
2016,4,2,15,30,493.0,193.0,4.4,14.0,476.0,496.93,403.25
2016,4,2,15,45,561.5,154.5,4.4,14.0,451.0,472.16,383.8
2016,4,2,16,0,630.0,116.0,4.4,14.0,426.0,445.51,361.04
2016,4,2,16,15,608.0,107.0,4.3,14.0,379.5,389.74,313.48
2016,4,2,16,30,586.0,98.0,4.2,14.0,333.0,335.18,265.88
2016,4,2,16,45,506.0,100.5,4.15,14.0,282.5,268.0,208.22
2016,4,2,17,0,426.0,103.0,4.1,14.0,232.0,214.54,162.1
2016,4,2,17,15,369.5,88.5,4.05,13.5,184.5,160.51,115.83
2016,4,2,17,30,313.0,74.0,4.0,13.0,137.0,113.23,76.57
2016,4,2,17,45,228.5,56.5,3.95,13.0,95.0,68.09,42.63
2016,4,2,18,0,144.0,39.0,3.9,13.0,53.0,33.22,18.87
2016,4,2,18,15,72.0,19.5,3.8,13.0,26.5,14.77,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,10.0,2.9,10.0,10.0,7.59,0.0
2016,4,3,6,30,0.0,20.0,2.9,10.0,20.0,15.22,7.11
2016,4,3,6,45,0.0,32.5,2.95,10.5,32.5,24.8,15.65
2016,4,3,7,0,0.0,45.0,3.0,11.0,45.0,34.41,24.15
2016,4,3,7,15,0.0,59.0,2.95,11.0,59.0,45.22,33.63
2016,4,3,7,30,0.0,73.0,2.9,11.0,73.0,56.1,43.05
2016,4,3,7,45,0.0,87.0,2.9,11.0,87.0,67.09,52.41
2016,4,3,8,0,0.0,101.0,2.9,11.0,101.0,78.16,61.73
2016,4,3,8,15,7.0,141.0,2.9,11.0,145.0,113.74,91.71
2016,4,3,8,30,14.0,181.0,2.9,11.0,189.0,150.79,122.53
2016,4,3,8,45,23.5,207.0,2.95,11.5,221.0,178.74,145.22
2016,4,3,9,0,33.0,233.0,3.0,12.0,253.0,218.29,177.16
2016,4,3,9,15,92.0,271.5,3.0,12.0,331.5,295.03,239.91
2016,4,3,9,30,151.0,310.0,3.0,12.0,410.0,391.39,316.82
2016,4,3,9,45,499.5,218.0,3.0,12.5,576.0,606.9,488.81
2016,4,3,10,0,848.0,126.0,3.0,13.0,742.0,817.95,647.21
2016,4,3,10,15,857.5,128.0,3.0,13.0,772.5,856.91,672.33
2016,4,3,10,30,867.0,130.0,3.0,13.0,803.0,893.2,696.78
2016,4,3,10,45,872.5,132.0,3.05,13.5,826.5,923.08,715.67
2016,4,3,11,0,878.0,134.0,3.1,14.0,850.0,936.61,723.15
2016,4,3,11,15,736.0,210.5,3.2,14.0,818.5,918.79,710.74
2016,4,3,11,30,594.0,287.0,3.3,14.0,787.0,863.87,669.12
2016,4,3,11,45,740.0,213.5,3.4,14.0,841.5,944.33,729.85
2016,4,3,12,0,886.0,140.0,3.5,14.0,896.0,990.43,761.7
2016,4,3,12,15,886.0,140.0,3.65,14.0,895.5,991.48,763.06
2016,4,3,12,30,886.0,140.0,3.8,14.0,895.0,988.82,762.34
2016,4,3,12,45,880.0,141.5,4.0,14.0,885.5,978.21,756.51
2016,4,3,13,0,874.0,143.0,4.2,14.0,876.0,978.68,758.52
2016,4,3,13,15,869.5,142.0,4.4,14.0,859.0,959.56,747.2
2016,4,3,13,30,865.0,141.0,4.6,14.0,842.0,936.94,733.62
2016,4,3,13,45,859.0,139.0,4.8,14.0,817.5,908.67,715.79
2016,4,3,14,0,853.0,137.0,5.0,14.0,793.0,877.25,695.43
2016,4,3,14,15,843.0,134.5,5.1,14.0,761.0,839.13,669.25
2016,4,3,14,30,833.0,132.0,5.2,14.0,729.0,798.48,640.95
2016,4,3,14,45,828.5,125.5,5.35,14.0,692.5,755.75,610.04
2016,4,3,15,0,824.0,119.0,5.5,14.0,656.0,710.54,576.16
2016,4,3,15,15,806.5,115.5,5.55,14.0,611.5,657.46,534.84
2016,4,3,15,30,789.0,112.0,5.6,14.0,567.0,603.5,491.84
2016,4,3,15,45,774.0,105.0,5.65,14.0,520.0,547.07,445.82
2016,4,3,16,0,759.0,98.0,5.7,14.0,473.0,490.15,398.09
2016,4,3,16,15,727.5,93.5,5.65,13.5,421.0,427.96,345.32
2016,4,3,16,30,696.0,89.0,5.6,13.0,369.0,367.4,292.44
2016,4,3,16,45,651.5,82.5,5.6,13.0,316.0,302.94,235.0
2016,4,3,17,0,607.0,76.0,5.6,13.0,263.0,242.69,180.62
2016,4,3,17,15,542.0,68.0,5.5,12.5,210.5,181.37,126.95
2016,4,3,17,30,477.0,60.0,5.4,12.0,158.0,127.52,81.75
2016,4,3,17,45,369.5,48.5,5.35,12.0,110.5,74.97,43.39
2016,4,3,18,0,262.0,37.0,5.3,12.0,63.0,33.98,18.59
2016,4,3,18,15,131.0,18.5,5.2,12.0,31.5,14.12,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,3.0,7.2,13.0,3.0,0.0,0.0
2016,4,4,6,0,0.0,6.0,7.3,13.0,6.0,4.72,0.0
2016,4,4,6,15,17.0,25.0,7.3,13.0,27.0,19.0,8.13
2016,4,4,6,30,34.0,44.0,7.3,13.0,48.0,35.07,22.56
2016,4,4,6,45,57.0,66.5,7.35,13.0,77.5,57.81,40.99
2016,4,4,7,0,80.0,89.0,7.4,13.0,107.0,86.72,65.08
2016,4,4,7,15,94.0,112.0,7.35,13.0,139.0,115.48,89.85
2016,4,4,7,30,108.0,135.0,7.3,13.0,171.0,146.23,116.42
2016,4,4,7,45,124.0,156.0,7.3,13.5,204.0,177.83,143.34
2016,4,4,8,0,140.0,177.0,7.3,14.0,237.0,211.34,171.61
2016,4,4,8,15,465.0,138.5,7.35,14.0,371.5,357.33,291.88
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,525.48,430.33
2016,4,4,8,45,814.5,103.0,7.5,14.0,555.5,585.03,480.34
2016,4,4,9,0,839.0,106.0,7.6,14.0,605.0,644.76,529.64
2016,4,4,9,15,855.5,108.5,7.65,14.0,649.5,698.45,573.09
2016,4,4,9,30,872.0,111.0,7.7,14.0,694.0,750.91,614.75
2016,4,4,9,45,884.0,113.5,7.8,14.5,732.0,798.44,650.42
2016,4,4,10,0,896.0,116.0,7.9,15.0,770.0,834.84,675.94
2016,4,4,10,15,905.0,117.5,7.85,15.0,801.5,873.43,703.82
2016,4,4,10,30,914.0,119.0,7.8,15.0,833.0,909.19,729.41
2016,4,4,10,45,920.0,120.5,7.75,15.0,856.5,939.29,750.69
2016,4,4,11,0,926.0,122.0,7.7,15.0,880.0,966.04,769.47
2016,4,4,11,15,929.5,122.5,7.7,15.0,896.0,986.05,783.52
2016,4,4,11,30,933.0,123.0,7.7,15.0,912.0,1002.38,794.97
2016,4,4,11,45,934.0,124.0,7.7,15.0,919.0,1013.06,802.41
2016,4,4,12,0,935.0,125.0,7.7,15.0,926.0,1019.89,807.18
2016,4,4,12,15,934.5,125.0,7.65,15.0,925.0,1020.44,807.28
2016,4,4,12,30,934.0,125.0,7.6,15.0,924.0,1017.09,804.7
2016,4,4,12,45,933.5,123.5,7.6,15.0,915.0,1008.43,798.62
2016,4,4,13,0,933.0,122.0,7.6,15.0,906.0,995.91,789.87
2016,4,4,13,15,928.0,121.0,7.55,15.0,888.5,975.95,775.56
2016,4,4,13,30,923.0,120.0,7.5,15.0,871.0,952.42,758.71
2016,4,4,13,45,915.0,119.5,7.45,15.0,845.0,923.29,737.79
2016,4,4,14,0,907.0,119.0,7.4,15.0,819.0,891.0,714.53
2016,4,4,14,15,897.0,117.0,7.65,15.0,785.5,852.68,687.72
2016,4,4,14,30,887.0,115.0,7.9,15.0,752.0,811.7,658.59
2016,4,4,14,45,869.5,114.5,8.2,15.0,711.5,771.89,629.63
2016,4,4,15,0,852.0,114.0,8.5,15.0,671.0,721.92,590.93
2016,4,4,15,15,833.5,111.0,8.7,14.5,625.5,667.54,548.77
2016,4,4,15,30,815.0,108.0,8.9,14.0,580.0,612.29,504.72
2016,4,4,15,45,785.0,106.0,9.15,14.0,529.5,551.07,453.73
2016,4,4,16,0,755.0,104.0,9.4,14.0,479.0,491.25,402.62
2016,4,4,16,15,722.0,99.0,9.25,14.0,426.5,427.84,347.18
2016,4,4,16,30,689.0,94.0,9.1,14.0,374.0,366.54,292.42
2016,4,4,16,45,637.5,88.5,8.95,14.0,319.5,301.15,233.88
2016,4,4,17,0,586.0,83.0,8.8,14.0,265.0,240.76,179.43
2016,4,4,17,15,516.5,74.5,8.5,13.5,212.0,179.47,126.07
2016,4,4,17,30,447.0,66.0,8.2,13.0,159.0,126.25,81.86
2016,4,4,17,45,338.0,53.0,7.9,13.0,111.5,72.06,42.3
2016,4,4,18,0,229.0,40.0,7.6,13.0,64.0,34.44,19.94
2016,4,4,18,15,114.5,20.0,7.4,12.5,32.0,15.18,0.0
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,4.0,12.0,7.5,0.0,0.0
2016,4,5,6,0,86.0,12.0,4.0,12.0,15.0,9.44,0.0
2016,4,5,6,15,237.0,25.5,3.8,12.5,52.5,20.79,10.24
2016,4,5,6,30,388.0,39.0,3.6,13.0,90.0,51.67,27.23
2016,4,5,6,45,473.5,49.0,3.45,13.5,139.5,97.61,56.76
2016,4,5,7,0,559.0,59.0,3.3,14.0,189.0,154.09,100.54
2016,4,5,7,15,617.5,65.5,3.1,14.0,243.0,211.32,149.77
2016,4,5,7,30,676.0,72.0,2.9,14.0,297.0,274.95,205.69
2016,4,5,7,45,715.5,77.0,2.7,14.0,351.5,336.43,260.2
2016,4,5,8,0,755.0,82.0,2.5,14.0,406.0,401.89,316.7
2016,4,5,8,15,783.5,85.5,2.45,14.5,458.0,462.81,367.74
2016,4,5,8,30,812.0,89.0,2.4,15.0,510.0,525.04,417.97
2016,4,5,8,45,835.5,91.0,2.4,15.5,559.0,583.83,464.02
2016,4,5,9,0,859.0,93.0,2.4,16.0,608.0,642.65,508.54
2016,4,5,9,15,874.5,95.0,2.55,16.0,652.0,690.38,545.45
2016,4,5,9,30,890.0,97.0,2.7,16.0,696.0,741.32,583.87
2016,4,5,9,45,901.5,99.0,2.85,16.5,733.5,787.6,615.99
2016,4,5,10,0,913.0,101.0,3.0,17.0,771.0,831.64,645.55
2016,4,5,10,15,921.0,102.5,3.15,17.0,802.0,869.82,671.99
2016,4,5,10,30,929.0,104.0,3.3,17.0,833.0,905.07,696.34
2016,4,5,10,45,934.0,105.5,3.45,17.5,856.5,934.57,715.34
2016,4,5,11,0,939.0,107.0,3.6,18.0,880.0,960.63,731.97
2016,4,5,11,15,942.5,107.5,3.6,18.0,895.5,980.76,744.97
2016,4,5,11,30,946.0,108.0,3.6,18.0,911.0,997.17,755.53
2016,4,5,11,45,947.0,108.5,3.65,18.0,918.0,1007.42,762.4
2016,4,5,12,0,948.0,109.0,3.7,18.0,925.0,1013.76,766.8
2016,4,5,12,15,948.0,109.0,3.65,18.0,924.0,1014.72,767.0
2016,4,5,12,30,948.0,109.0,3.6,18.0,923.0,1011.74,764.71
2016,4,5,12,45,946.5,108.0,3.6,18.5,914.0,1002.44,757.23
2016,4,5,13,0,945.0,107.0,3.6,19.0,905.0,989.25,747.31
2016,4,5,13,15,941.0,106.5,3.6,19.0,887.5,970.46,735.14
2016,4,5,13,30,937.0,106.0,3.6,19.0,870.0,948.01,720.58
2016,4,5,13,45,931.5,104.0,3.6,19.0,845.0,919.24,701.69
2016,4,5,14,0,926.0,102.0,3.6,19.0,820.0,887.13,680.49
2016,4,5,14,15,917.5,100.5,3.6,19.0,787.5,849.93,655.63
2016,4,5,14,30,909.0,99.0,3.6,19.0,755.0,809.92,628.63
2016,4,5,14,45,897.0,97.5,3.65,19.0,716.0,764.76,597.91
2016,4,5,15,0,885.0,96.0,3.7,19.0,677.0,717.52,563.66
2016,4,5,15,15,869.0,93.5,3.8,18.5,632.5,664.9,525.46
2016,4,5,15,30,853.0,91.0,3.9,18.0,588.0,615.22,488.11
2016,4,5,15,45,830.0,88.5,4.05,18.0,538.0,555.86,441.39
2016,4,5,16,0,807.0,86.0,4.2,18.0,488.0,496.65,393.3
2016,4,5,16,15,777.0,82.0,4.3,17.5,435.5,433.41,341.24
2016,4,5,16,30,747.0,78.0,4.4,17.0,383.0,371.81,288.74
2016,4,5,16,45,703.0,73.0,4.55,17.0,328.5,305.67,231.02
2016,4,5,17,0,659.0,68.0,4.7,17.0,274.0,244.41,176.64
2016,4,5,17,15,596.0,61.5,4.65,16.5,220.5,182.31,123.1
2016,4,5,17,30,533.0,55.0,4.6,16.0,167.0,127.33,77.9
2016,4,5,17,45,429.5,45.0,4.6,15.5,118.5,73.65,40.15
2016,4,5,18,0,326.0,35.0,4.6,15.0,70.0,32.9,18.47
2016,4,5,18,15,163.0,17.5,4.45,15.0,35.0,14.13,0.0
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,3.2,15.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,3.3,16.0,16.0,10.23,0.0
2016,4,6,6,15,237.0,27.0,3.3,16.0,54.5,21.98,11.52
2016,4,6,6,30,382.0,41.0,3.3,16.0,93.0,52.53,28.0
2016,4,6,6,45,469.5,51.0,3.35,16.5,143.0,98.22,56.88
2016,4,6,7,0,557.0,61.0,3.4,17.0,193.0,154.7,99.99
2016,4,6,7,15,614.5,67.5,3.3,17.0,247.0,211.5,148.29
2016,4,6,7,30,672.0,74.0,3.2,17.0,301.0,274.57,203.18
2016,4,6,7,45,709.0,79.5,3.1,17.5,355.0,335.33,256.21
2016,4,6,8,0,746.0,85.0,3.0,18.0,409.0,399.76,310.92
2016,4,6,8,15,774.5,89.0,2.9,18.0,461.0,460.6,361.95
2016,4,6,8,30,803.0,93.0,2.8,18.0,513.0,522.76,412.4
2016,4,6,8,45,821.5,97.0,2.7,18.5,561.0,580.14,456.76
2016,4,6,9,0,840.0,101.0,2.6,19.0,609.0,637.13,499.18
2016,4,6,9,15,855.5,103.5,2.5,19.5,652.0,689.9,537.03
2016,4,6,9,30,871.0,106.0,2.4,20.0,695.0,741.35,572.64
2016,4,6,9,45,878.5,110.0,2.3,20.5,731.5,779.01,597.05
2016,4,6,10,0,886.0,114.0,2.2,21.0,768.0,820.89,622.74
2016,4,6,10,15,894.0,115.5,2.1,21.5,798.0,858.1,644.66
2016,4,6,10,30,902.0,117.0,2.0,22.0,828.0,892.46,664.27
2016,4,6,10,45,904.0,120.0,1.95,22.5,850.0,919.97,679.54
2016,4,6,11,0,906.0,123.0,1.9,23.0,872.0,944.01,692.44
2016,4,6,11,15,909.0,124.0,1.8,23.0,887.0,963.5,703.07
2016,4,6,11,30,912.0,125.0,1.7,23.0,902.0,979.37,711.34
2016,4,6,11,45,910.0,127.0,1.65,23.5,908.0,987.82,714.19
2016,4,6,12,0,908.0,129.0,1.6,24.0,914.0,992.47,714.79
2016,4,6,12,15,907.0,129.0,1.55,24.0,912.5,992.38,713.92
2016,4,6,12,30,906.0,129.0,1.5,24.0,911.0,988.52,710.84
2016,4,6,12,45,895.0,133.0,1.45,24.0,898.5,975.34,702.03
2016,4,6,13,0,884.0,137.0,1.4,24.0,886.0,958.62,691.2
2016,4,6,13,15,602.0,258.0,1.4,24.0,763.5,826.27,603.49
2016,4,6,13,30,320.0,379.0,1.4,24.0,641.0,654.85,483.44
2016,4,6,13,45,370.5,349.0,1.4,24.0,644.0,660.3,490.53
2016,4,6,14,0,421.0,319.0,1.4,24.0,647.0,677.31,503.53
2016,4,6,14,15,495.5,275.5,1.35,24.0,646.0,681.88,508.27
2016,4,6,14,30,570.0,232.0,1.3,24.0,645.0,678.94,507.73
2016,4,6,14,45,577.0,214.0,1.3,24.0,613.5,642.79,483.21
2016,4,6,15,0,584.0,196.0,1.3,24.0,582.0,610.49,461.03
2016,4,6,15,15,676.5,156.5,1.25,24.0,574.5,605.51,458.19
2016,4,6,15,30,769.0,117.0,1.2,24.0,567.0,587.05,444.7
2016,4,6,15,45,609.0,144.0,1.2,24.0,481.5,485.18,369.26
2016,4,6,16,0,449.0,171.0,1.2,24.0,396.0,388.94,297.17
2016,4,6,16,15,416.5,161.0,1.3,23.0,352.5,337.76,258.76
2016,4,6,16,30,384.0,151.0,1.4,22.0,309.0,289.32,220.89
2016,4,6,16,45,361.0,132.0,1.5,21.5,264.5,239.55,180.36
2016,4,6,17,0,338.0,113.0,1.6,21.0,220.0,192.16,140.91
2016,4,6,17,15,297.5,95.5,1.65,20.0,176.5,141.15,99.21
2016,4,6,17,30,257.0,78.0,1.7,19.0,133.0,100.2,66.52
2016,4,6,17,45,196.5,59.0,1.75,18.5,94.0,61.72,38.45
2016,4,6,18,0,136.0,40.0,1.8,18.0,55.0,31.2,20.51
2016,4,6,18,15,68.0,20.0,1.8,17.5,27.5,15.24,1.46
2016,4,6,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,3.93,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,7.6,0.0
2016,4,7,6,15,26.0,30.5,3.15,15.0,34.0,22.97,12.81
2016,4,7,6,30,52.0,51.0,3.2,15.0,58.0,41.28,27.4
2016,4,7,6,45,77.5,73.5,3.25,15.0,89.5,66.4,47.22
2016,4,7,7,0,103.0,96.0,3.3,15.0,121.0,95.27,70.79
2016,4,7,7,15,127.0,116.5,3.25,15.0,155.0,125.68,96.26
2016,4,7,7,30,151.0,137.0,3.2,15.0,189.0,159.14,124.56
2016,4,7,7,45,188.0,158.0,3.2,15.5,233.5,200.52,158.87
2016,4,7,8,0,225.0,179.0,3.2,16.0,278.0,253.39,202.28
2016,4,7,8,15,287.5,192.0,3.15,16.0,334.0,309.02,247.68
2016,4,7,8,30,350.0,205.0,3.1,16.0,390.0,370.91,297.65
2016,4,7,8,45,307.5,235.5,3.05,16.0,408.5,394.32,316.14
2016,4,7,9,0,265.0,266.0,3.0,16.0,427.0,413.01,330.23
2016,4,7,9,15,268.5,286.0,2.9,16.0,459.5,448.29,357.14
2016,4,7,9,30,272.0,306.0,2.8,16.0,492.0,483.2,383.17
2016,4,7,9,45,336.0,308.5,2.75,16.0,550.5,546.65,431.62
2016,4,7,10,0,400.0,311.0,2.7,16.0,609.0,613.64,481.68
2016,4,7,10,15,339.0,342.0,2.65,16.0,601.5,608.18,475.17
2016,4,7,10,30,278.0,373.0,2.6,16.0,594.0,597.79,465.35
2016,4,7,10,45,244.5,391.0,2.55,16.0,589.0,594.7,461.63
2016,4,7,11,0,211.0,409.0,2.5,16.0,584.0,570.56,442.69
2016,4,7,11,15,255.5,408.0,2.45,16.0,624.0,633.77,489.35
2016,4,7,11,30,300.0,407.0,2.4,16.0,664.0,678.55,521.75
2016,4,7,11,45,310.0,401.0,2.4,16.5,668.5,685.73,525.76
2016,4,7,12,0,320.0,395.0,2.4,17.0,673.0,691.35,528.99
2016,4,7,12,15,338.5,395.5,2.35,17.0,689.0,709.55,541.96
2016,4,7,12,30,357.0,396.0,2.3,17.0,705.0,725.91,553.48
2016,4,7,12,45,414.5,365.0,2.3,17.0,720.5,762.8,580.8
2016,4,7,13,0,472.0,334.0,2.3,17.0,736.0,781.38,595.32
2016,4,7,13,15,371.0,363.5,2.3,16.5,675.5,691.86,531.21
2016,4,7,13,30,270.0,393.0,2.3,16.0,615.0,622.07,480.26
2016,4,7,13,45,251.0,383.5,2.35,16.0,585.5,588.39,456.48
2016,4,7,14,0,232.0,374.0,2.4,16.0,556.0,537.82,419.92
2016,4,7,14,15,164.5,356.5,2.4,16.0,483.0,458.66,360.0
2016,4,7,14,30,97.0,339.0,2.4,16.0,410.0,368.47,290.67
2016,4,7,14,45,71.5,308.0,2.45,16.0,359.0,316.89,251.08
2016,4,7,15,0,46.0,277.0,2.5,16.0,308.0,267.55,212.48
2016,4,7,15,15,29.0,240.0,2.5,16.0,259.5,220.78,175.58
2016,4,7,15,30,12.0,203.0,2.5,16.0,211.0,167.98,133.28
2016,4,7,15,45,14.0,192.5,2.5,16.0,200.5,159.74,127.05
2016,4,7,16,0,16.0,182.0,2.5,16.0,190.0,151.29,120.47
2016,4,7,16,15,9.0,160.0,2.45,16.0,164.5,129.3,102.67
2016,4,7,16,30,2.0,138.0,2.4,16.0,139.0,108.25,85.58
2016,4,7,16,45,1.0,118.5,2.35,16.0,119.0,92.12,72.35
2016,4,7,17,0,0.0,99.0,2.3,16.0,99.0,76.26,59.16
2016,4,7,17,15,0.0,79.5,2.2,15.5,79.5,60.91,46.27
2016,4,7,17,30,0.0,60.0,2.1,15.0,60.0,45.77,33.32
2016,4,7,17,45,0.0,42.5,2.05,15.0,42.5,32.4,21.64
2016,4,7,18,0,0.0,25.0,2.0,15.0,25.0,19.07,10.61
2016,4,7,18,15,0.0,12.5,1.9,15.0,12.5,9.5,0.0
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,14.0,3.5,2.75,0.0
2016,4,8,6,0,0.0,7.0,0.9,14.0,7.0,5.31,0.0
2016,4,8,6,15,0.0,22.5,0.85,14.0,22.5,17.17,8.5
2016,4,8,6,30,0.0,38.0,0.8,14.0,38.0,28.94,18.68
2016,4,8,6,45,0.0,57.5,0.8,14.5,57.5,43.71,31.57
2016,4,8,7,0,0.0,77.0,0.8,15.0,77.0,58.82,44.57
2016,4,8,7,15,1.5,97.5,0.75,15.0,98.5,75.28,58.52
2016,4,8,7,30,3.0,118.0,0.7,15.0,120.0,92.13,72.57
2016,4,8,7,45,25.5,147.0,0.7,15.0,158.5,127.76,101.58
2016,4,8,8,0,48.0,176.0,0.7,15.0,197.0,163.5,130.43
2016,4,8,8,15,40.5,191.5,0.65,15.0,211.0,176.54,140.77
2016,4,8,8,30,33.0,207.0,0.6,15.0,225.0,188.78,150.25
2016,4,8,8,45,48.0,235.0,0.55,15.0,263.5,224.14,178.08
2016,4,8,9,0,63.0,263.0,0.5,15.0,302.0,261.27,206.72
2016,4,8,9,15,62.5,281.5,0.5,15.0,322.5,281.06,221.42
2016,4,8,9,30,62.0,300.0,0.5,15.0,343.0,300.79,236.02
2016,4,8,9,45,61.5,316.0,0.5,15.5,360.5,318.13,248.21
2016,4,8,10,0,61.0,332.0,0.5,16.0,378.0,335.34,260.16
2016,4,8,10,15,49.5,332.0,0.55,15.5,370.5,328.49,254.92
2016,4,8,10,30,38.0,332.0,0.6,15.0,363.0,320.74,249.14
2016,4,8,10,45,36.0,338.0,0.65,15.0,368.0,326.06,253.06
2016,4,8,11,0,34.0,344.0,0.7,15.0,373.0,331.13,256.72
2016,4,8,11,15,91.5,386.5,0.75,15.0,465.0,424.6,328.08
2016,4,8,11,30,149.0,429.0,0.8,15.0,557.0,539.53,411.93
2016,4,8,11,45,234.0,420.0,0.9,15.0,623.0,611.94,465.25
2016,4,8,12,0,319.0,411.0,1.0,15.0,689.0,703.88,531.3
2016,4,8,12,15,204.5,415.5,1.05,15.0,594.0,581.71,442.7
2016,4,8,12,30,90.0,420.0,1.1,15.0,499.0,458.35,351.96
2016,4,8,12,45,78.0,407.5,1.15,15.0,475.5,434.26,335.24
2016,4,8,13,0,66.0,395.0,1.2,15.0,452.0,410.04,317.47
2016,4,8,13,15,69.5,389.5,1.2,15.0,448.5,406.46,315.31
2016,4,8,13,30,73.0,384.0,1.2,15.0,445.0,402.43,312.69
2016,4,8,13,45,73.0,372.0,1.3,15.0,431.5,388.76,303.14
2016,4,8,14,0,73.0,360.0,1.4,15.0,418.0,374.86,293.38
2016,4,8,14,15,71.5,346.0,1.35,15.0,400.5,357.66,280.62
2016,4,8,14,30,70.0,332.0,1.3,15.0,383.0,340.4,267.77
2016,4,8,14,45,36.5,259.5,1.3,15.0,286.0,246.62,194.91
2016,4,8,15,0,3.0,187.0,1.3,15.0,189.0,149.57,117.57
2016,4,8,15,15,1.5,175.0,1.25,15.0,176.0,138.58,109.17
2016,4,8,15,30,0.0,163.0,1.2,15.0,163.0,127.78,100.66
2016,4,8,15,45,0.0,101.5,1.2,15.0,101.5,78.37,60.21
2016,4,8,16,0,0.0,40.0,1.2,15.0,40.0,30.61,20.36
2016,4,8,16,15,0.0,42.0,1.15,15.0,42.0,32.13,21.76
2016,4,8,16,30,0.0,44.0,1.1,15.0,44.0,33.64,23.13
2016,4,8,16,45,0.0,38.0,1.05,15.0,38.0,29.01,19.25
2016,4,8,17,0,0.0,32.0,1.0,15.0,32.0,24.4,15.34
2016,4,8,17,15,0.0,25.5,0.95,15.0,25.5,19.41,11.05
2016,4,8,17,30,0.0,19.0,0.9,15.0,19.0,14.44,6.72
2016,4,8,17,45,0.0,13.5,0.85,15.0,13.5,10.24,3.02
2016,4,8,18,0,0.0,8.0,0.8,15.0,8.0,6.06,0.0
2016,4,8,18,15,0.0,4.0,0.75,14.5,4.0,3.02,0.0
2016,4,8,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,0.9,14.0,3.5,2.75,0.0
2016,4,9,6,0,0.0,7.0,0.9,14.0,7.0,5.3,0.0
2016,4,9,6,15,0.0,20.0,0.85,14.0,20.0,15.24,7.08
2016,4,9,6,30,0.0,33.0,0.8,14.0,33.0,25.21,15.6
2016,4,9,6,45,0.0,50.0,0.8,14.5,50.0,38.18,26.92
2016,4,9,7,0,0.0,67.0,0.8,15.0,67.0,51.23,38.17
2016,4,9,7,15,0.0,85.0,0.75,15.0,85.0,65.22,50.11
2016,4,9,7,30,0.0,103.0,0.7,15.0,103.0,79.4,61.98
2016,4,9,7,45,0.0,120.5,0.7,15.0,120.5,93.32,73.45
2016,4,9,8,0,0.0,138.0,0.7,15.0,138.0,107.37,84.85
2016,4,9,8,15,0.0,101.0,0.7,15.0,101.0,77.96,60.13
2016,4,9,8,30,0.0,64.0,0.7,15.0,64.0,49.13,35.91
2016,4,9,8,45,0.0,57.5,0.7,15.5,57.5,44.14,31.57
2016,4,9,9,0,0.0,51.0,0.7,16.0,51.0,39.16,27.25
2016,4,9,9,15,4.5,133.5,0.7,16.0,136.5,106.93,83.12
2016,4,9,9,30,9.0,216.0,0.7,16.0,222.0,177.83,139.76
2016,4,9,9,45,13.0,240.5,0.75,16.0,250.0,201.74,158.19
2016,4,9,10,0,17.0,265.0,0.8,16.0,278.0,226.13,177.04
2016,4,9,10,15,49.5,320.0,0.85,16.0,359.0,316.69,247.32
2016,4,9,10,30,82.0,375.0,0.9,16.0,440.0,397.46,307.98
2016,4,9,10,45,82.5,386.5,1.0,16.0,454.0,411.4,317.79
2016,4,9,11,0,83.0,398.0,1.1,16.0,468.0,425.07,327.92
2016,4,9,11,15,111.5,414.0,1.15,16.0,509.5,487.05,373.92
2016,4,9,11,30,140.0,430.0,1.2,16.0,551.0,530.86,405.92
2016,4,9,11,45,220.5,424.0,1.25,16.0,616.0,601.69,458.7
2016,4,9,12,0,301.0,418.0,1.3,16.0,681.0,691.83,523.42
2016,4,9,12,15,249.0,427.0,1.25,16.0,645.0,652.16,493.0
2016,4,9,12,30,197.0,436.0,1.2,16.0,609.0,591.95,449.44
2016,4,9,12,45,258.5,418.5,1.2,16.0,642.5,648.94,491.85
2016,4,9,13,0,320.0,401.0,1.2,16.0,676.0,684.13,517.67
2016,4,9,13,15,396.5,361.0,1.15,16.0,694.0,708.07,535.91
2016,4,9,13,30,473.0,321.0,1.1,16.0,712.0,744.89,562.48
2016,4,9,13,45,479.5,307.5,1.1,16.0,694.0,724.52,548.67
2016,4,9,14,0,486.0,294.0,1.1,16.0,676.0,701.74,533.74
2016,4,9,14,15,395.0,312.0,1.15,16.0,615.0,612.7,470.56
2016,4,9,14,30,304.0,330.0,1.2,16.0,554.0,544.4,421.0
2016,4,9,14,45,330.5,305.0,1.25,16.0,536.5,526.3,409.63
2016,4,9,15,0,357.0,280.0,1.3,16.0,519.0,505.16,395.19
2016,4,9,15,15,247.0,274.0,1.35,16.0,434.5,411.54,324.1
2016,4,9,15,30,137.0,268.0,1.4,16.0,350.0,316.41,250.68
2016,4,9,15,45,190.5,241.0,1.45,16.0,344.5,312.5,248.66
2016,4,9,16,0,244.0,214.0,1.5,16.0,339.0,311.53,247.6
2016,4,9,16,15,175.5,194.0,1.5,15.5,279.0,241.2,191.81
2016,4,9,16,30,107.0,174.0,1.5,15.0,219.0,186.94,148.68
2016,4,9,16,45,96.0,152.0,1.55,15.0,188.0,156.94,123.9
2016,4,9,17,0,85.0,130.0,1.6,15.0,157.0,124.49,96.75
2016,4,9,17,15,72.0,107.0,1.55,15.0,127.0,97.36,73.98
2016,4,9,17,30,59.0,84.0,1.5,15.0,97.0,72.16,52.99
2016,4,9,17,45,38.5,62.0,1.45,15.0,70.0,49.29,34.57
2016,4,9,18,0,18.0,40.0,1.4,15.0,43.0,29.82,19.91
2016,4,9,18,15,9.0,20.0,1.35,14.5,21.5,15.46,4.32
2016,4,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,3.05,14.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,3.2,14.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,3.0,3.3,14.0,3.0,2.27,0.0
2016,4,10,6,30,0.0,5.0,3.4,14.0,5.0,3.78,0.0
2016,4,10,6,45,0.0,7.5,3.5,14.0,7.5,5.68,0.0
2016,4,10,7,0,0.0,10.0,3.6,14.0,10.0,7.59,0.88
2016,4,10,7,15,0.0,12.5,3.7,14.0,12.5,9.5,2.53
2016,4,10,7,30,0.0,15.0,3.8,14.0,15.0,11.41,4.17
2016,4,10,7,45,0.0,26.5,3.9,14.0,26.5,20.21,11.71
2016,4,10,8,0,0.0,38.0,4.0,14.0,38.0,29.05,19.2
2016,4,10,8,15,0.0,45.0,4.05,14.0,45.0,34.45,23.72
2016,4,10,8,30,0.0,52.0,4.1,14.0,52.0,39.87,28.22
2016,4,10,8,45,0.0,49.5,4.15,14.0,49.5,37.98,26.51
2016,4,10,9,0,0.0,47.0,4.2,14.0,47.0,36.08,24.83
2016,4,10,9,15,0.0,49.0,4.3,14.0,49.0,37.66,26.07
2016,4,10,9,30,0.0,51.0,4.4,14.0,51.0,39.23,27.32
2016,4,10,9,45,0.0,70.0,4.5,14.0,70.0,53.98,39.55
2016,4,10,10,0,0.0,89.0,4.6,14.0,89.0,68.78,51.76
2016,4,10,10,15,0.0,98.5,4.65,14.0,98.5,76.31,57.89
2016,4,10,10,30,0.0,108.0,4.7,14.0,108.0,83.92,64.08
2016,4,10,10,45,0.0,114.0,4.8,14.0,114.0,88.78,67.99
2016,4,10,11,0,0.0,120.0,4.9,14.0,120.0,93.65,71.92
2016,4,10,11,15,2.0,148.0,5.0,14.0,150.0,118.07,91.93
2016,4,10,11,30,4.0,176.0,5.1,14.0,180.0,142.79,112.09
2016,4,10,11,45,2.0,159.0,5.2,14.0,161.0,127.16,99.22
2016,4,10,12,0,0.0,142.0,5.3,14.0,142.0,111.55,86.4
2016,4,10,12,15,1.5,153.0,5.35,14.0,154.5,121.86,94.89
2016,4,10,12,30,3.0,164.0,5.4,14.0,167.0,132.17,103.37
2016,4,10,12,45,1.5,156.0,5.45,14.0,158.0,124.21,96.85
2016,4,10,13,0,0.0,148.0,5.5,14.0,149.0,116.28,90.37
2016,4,10,13,15,3.0,171.0,5.5,14.0,174.0,137.58,107.95
2016,4,10,13,30,6.0,194.0,5.5,14.0,199.0,158.9,125.51
2016,4,10,13,45,3.0,144.0,5.55,14.0,146.5,115.34,89.95
2016,4,10,14,0,0.0,94.0,5.6,14.0,94.0,72.78,54.92
2016,4,10,14,15,0.0,106.0,5.55,14.0,106.0,82.21,62.84
2016,4,10,14,30,0.0,118.0,5.5,14.0,118.0,91.68,70.79
2016,4,10,14,45,0.0,136.0,5.5,14.0,136.0,106.0,82.79
2016,4,10,15,0,0.0,154.0,5.5,14.0,154.0,120.44,94.92
2016,4,10,15,15,0.0,143.0,5.4,14.0,143.0,111.5,87.74
2016,4,10,15,30,0.0,132.0,5.3,14.0,132.0,102.62,80.61
2016,4,10,15,45,0.0,134.0,5.25,14.0,134.0,104.19,82.17
2016,4,10,16,0,0.0,136.0,5.2,14.0,136.0,105.74,83.74
2016,4,10,16,15,0.0,137.0,5.1,14.0,137.0,106.47,84.63
2016,4,10,16,30,0.0,138.0,5.0,14.0,138.0,107.13,85.46
2016,4,10,16,45,0.0,118.0,4.9,14.0,118.0,91.11,72.15
2016,4,10,17,0,0.0,98.0,4.8,14.0,98.0,75.27,58.82
2016,4,10,17,15,0.0,79.0,4.65,13.5,79.0,60.39,46.23
2016,4,10,17,30,0.0,60.0,4.5,13.0,60.0,45.73,33.6
2016,4,10,17,45,0.0,43.0,4.35,13.0,43.0,32.8,22.23
2016,4,10,18,0,0.0,26.0,4.2,13.0,26.0,19.84,11.51
2016,4,10,18,15,0.0,14.0,4.15,13.0,14.0,10.65,1.64
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.57,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,3.5,1.65,13.0,3.5,2.75,0.0
2016,4,11,6,0,0.0,7.0,1.5,13.0,7.0,5.3,0.0
2016,4,11,6,15,0.0,19.0,1.4,13.0,19.0,14.46,6.69
2016,4,11,6,30,0.0,31.0,1.3,13.0,31.0,23.66,14.43
2016,4,11,6,45,0.0,46.0,1.25,13.5,46.0,35.2,24.53
2016,4,11,7,0,0.0,61.0,1.2,14.0,61.0,46.68,34.47
2016,4,11,7,15,0.0,76.5,1.2,14.0,76.5,58.65,44.72
2016,4,11,7,30,0.0,92.0,1.2,14.0,92.0,70.74,54.91
2016,4,11,7,45,19.0,134.5,1.25,14.0,143.5,110.85,88.1
2016,4,11,8,0,38.0,177.0,1.3,14.0,195.0,159.11,127.67
2016,4,11,8,15,61.5,205.5,1.4,14.0,238.0,196.97,158.27
2016,4,11,8,30,85.0,234.0,1.5,14.0,281.0,237.67,191.0
2016,4,11,8,45,64.5,245.5,1.6,14.0,283.0,241.16,193.42
2016,4,11,9,0,44.0,257.0,1.7,14.0,285.0,242.49,193.99
2016,4,11,9,15,102.5,292.0,1.75,14.0,362.5,314.97,251.95
2016,4,11,9,30,161.0,327.0,1.8,14.0,440.0,405.86,322.67
2016,4,11,9,45,269.5,325.0,1.9,14.5,524.5,506.7,399.86
2016,4,11,10,0,378.0,323.0,2.0,15.0,609.0,601.23,470.5
2016,4,11,10,15,612.5,225.5,2.05,15.0,710.0,737.8,573.47
2016,4,11,10,30,847.0,128.0,2.1,15.0,811.0,844.7,650.62
2016,4,11,10,45,853.0,129.0,2.15,15.0,833.5,871.92,668.09
2016,4,11,11,0,859.0,130.0,2.2,15.0,856.0,896.04,684.25
2016,4,11,11,15,863.0,131.0,2.2,15.0,870.5,915.15,696.55
2016,4,11,11,30,867.0,132.0,2.2,15.0,885.0,930.87,706.65
2016,4,11,11,45,869.0,132.0,2.2,15.0,892.0,940.37,712.64
2016,4,11,12,0,871.0,132.0,2.2,15.0,899.0,946.3,716.41
2016,4,11,12,15,871.0,132.0,2.2,15.0,897.5,946.8,716.66
2016,4,11,12,30,871.0,132.0,2.2,15.0,896.0,943.69,714.66
2016,4,11,12,45,859.5,136.5,2.2,15.0,884.5,930.56,706.04
2016,4,11,13,0,848.0,141.0,2.2,15.0,873.0,914.07,695.32
2016,4,11,13,15,843.5,140.0,2.15,15.0,855.5,909.06,692.05
2016,4,11,13,30,839.0,139.0,2.1,15.0,838.0,886.74,676.94
2016,4,11,13,45,834.5,136.0,2.1,15.0,814.0,859.26,658.95
2016,4,11,14,0,830.0,133.0,2.1,15.0,790.0,828.7,638.82
2016,4,11,14,15,820.0,131.0,2.05,15.0,758.5,791.88,613.78
2016,4,11,14,30,810.0,129.0,2.0,15.0,727.0,752.66,586.24
2016,4,11,14,45,800.0,125.0,1.95,15.0,690.0,709.37,554.89
2016,4,11,15,0,790.0,121.0,1.9,15.0,653.0,664.17,521.54
2016,4,11,15,15,772.5,117.5,1.9,15.0,610.0,613.05,483.33
2016,4,11,15,30,755.0,114.0,1.9,15.0,567.0,561.19,443.55
2016,4,11,15,45,483.5,167.5,1.9,15.0,448.5,420.46,334.15
2016,4,11,16,0,212.0,221.0,1.9,15.0,330.0,291.02,232.19
2016,4,11,16,15,432.5,158.0,1.9,15.0,351.0,332.08,262.56
2016,4,11,16,30,653.0,95.0,1.9,15.0,372.0,335.19,258.23
2016,4,11,16,45,613.5,88.0,1.95,15.0,321.0,275.64,206.52
2016,4,11,17,0,574.0,81.0,2.0,15.0,270.0,219.8,157.72
2016,4,11,17,15,514.0,73.0,2.05,14.5,219.0,163.34,110.23
2016,4,11,17,30,454.0,65.0,2.1,14.0,168.0,113.76,70.97
2016,4,11,17,45,367.5,53.0,2.2,14.0,122.5,66.5,39.07
2016,4,11,18,0,281.0,41.0,2.3,14.0,77.0,31.22,21.31
2016,4,11,18,15,160.0,25.5,2.45,14.0,44.0,19.38,8.16
2016,4,11,18,30,39.0,10.0,2.6,14.0,11.0,7.87,0.0
2016,4,11,18,45,19.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,4.75,12.5,1.0,0.79,0.0
2016,4,12,6,0,0.0,2.0,4.9,13.0,2.0,1.51,0.0
2016,4,12,6,15,0.0,6.0,4.95,13.0,6.0,4.54,0.0
2016,4,12,6,30,0.0,10.0,5.0,13.0,10.0,7.58,0.77
2016,4,12,6,45,0.0,14.5,5.05,13.0,14.5,11.01,3.8
2016,4,12,7,0,0.0,19.0,5.1,13.0,19.0,14.44,6.82
2016,4,12,7,15,0.0,24.0,5.1,13.0,24.0,18.27,10.14
2016,4,12,7,30,0.0,29.0,5.1,13.0,29.0,22.11,13.43
2016,4,12,7,45,0.0,64.0,5.1,13.5,64.0,49.06,36.42
2016,4,12,8,0,0.0,99.0,5.1,14.0,99.0,76.31,59.3
2016,4,12,8,15,22.0,160.0,5.2,14.0,172.0,134.95,108.19
2016,4,12,8,30,44.0,221.0,5.3,14.0,245.0,204.83,165.78
2016,4,12,8,45,38.0,234.0,5.4,14.0,256.0,215.64,174.24
2016,4,12,9,0,32.0,247.0,5.5,14.0,267.0,225.83,182.14
2016,4,12,9,15,17.5,217.0,5.55,14.0,228.0,183.3,146.88
2016,4,12,9,30,3.0,187.0,5.6,14.0,189.0,149.32,118.49
2016,4,12,9,45,15.5,241.5,5.7,14.0,253.5,203.84,163.09
2016,4,12,10,0,28.0,296.0,5.8,14.0,318.0,274.12,219.74
2016,4,12,10,15,22.0,286.5,5.85,14.0,304.5,248.34,198.51
2016,4,12,10,30,16.0,277.0,5.9,14.0,291.0,236.03,188.24
2016,4,12,10,45,42.0,334.5,6.0,14.0,370.5,325.47,260.29
