Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,11,0,68.0,392.0,6.1,14.0,450.0,403.4,322.03
2016,4,12,11,15,49.0,371.5,6.1,14.0,414.0,368.72,293.9
2016,4,12,11,30,30.0,351.0,6.1,14.0,378.0,333.29,265.28
2016,4,12,11,45,21.0,308.5,6.2,14.0,327.5,269.42,214.41
2016,4,12,12,0,12.0,266.0,6.3,14.0,277.0,225.05,178.69
2016,4,12,12,15,27.0,322.5,6.25,14.0,347.0,304.95,243.01
2016,4,12,12,30,42.0,379.0,6.2,14.0,417.0,371.14,295.52
2016,4,12,12,45,27.0,322.0,6.2,14.0,346.5,303.84,241.98
2016,4,12,13,0,12.0,265.0,6.2,14.0,276.0,223.74,177.74
2016,4,12,13,15,21.5,300.0,6.2,14.0,318.5,261.58,208.62
2016,4,12,13,30,31.0,335.0,6.2,14.0,361.0,316.72,252.94
2016,4,12,13,45,31.0,326.0,6.25,14.5,351.5,307.14,245.06
2016,4,12,14,0,31.0,317.0,6.3,15.0,342.0,297.44,237.22
2016,4,12,14,15,34.5,311.0,6.35,15.0,337.5,293.11,234.23
2016,4,12,14,30,38.0,305.0,6.4,15.0,333.0,288.42,230.96
2016,4,12,14,45,82.0,309.0,6.5,15.0,366.0,321.12,258.6
2016,4,12,15,0,126.0,313.0,6.6,15.0,399.0,362.13,292.45
2016,4,12,15,15,108.0,289.5,6.6,14.5,359.5,311.25,252.16
2016,4,12,15,30,90.0,266.0,6.6,14.0,320.0,274.12,222.61
2016,4,12,15,45,262.5,223.0,6.6,14.0,363.0,340.24,277.53
2016,4,12,16,0,435.0,180.0,6.6,14.0,406.0,377.34,306.27
2016,4,12,16,15,251.5,176.5,6.5,14.0,304.5,261.96,211.45
2016,4,12,16,30,68.0,173.0,6.4,14.0,203.0,163.85,131.79
2016,4,12,16,45,56.0,152.0,6.35,14.0,174.0,137.98,110.19
2016,4,12,17,0,44.0,131.0,6.3,14.0,145.0,113.69,89.81
2016,4,12,17,15,33.5,108.0,6.15,13.5,117.5,89.8,69.84
2016,4,12,17,30,23.0,85.0,6.0,13.0,90.0,67.6,51.27
2016,4,12,17,45,11.5,63.0,5.9,13.0,65.5,47.58,34.44
2016,4,12,18,0,0.0,41.0,5.8,13.0,41.0,30.56,20.88
2016,4,12,18,15,0.0,23.0,5.7,13.0,23.0,17.48,7.28
2016,4,12,18,30,0.0,5.0,5.6,13.0,5.0,3.93,0.0
2016,4,12,18,45,0.0,2.5,5.6,13.0,2.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,45,37.0,12.5,3.2,12.5,15.0,9.83,0.0
2016,4,13,6,0,74.0,25.0,3.2,13.0,30.0,18.8,6.0
2016,4,13,6,15,172.5,44.0,3.2,13.0,69.5,32.77,22.56
2016,4,13,6,30,271.0,63.0,3.2,13.0,109.0,58.99,38.1
2016,4,13,6,45,367.5,73.5,3.25,13.5,159.0,98.34,62.72
2016,4,13,7,0,464.0,84.0,3.3,14.0,209.0,149.34,100.71
2016,4,13,7,15,519.0,92.5,3.25,14.0,261.5,204.62,147.22
2016,4,13,7,30,574.0,101.0,3.2,14.0,314.0,262.48,197.25
2016,4,13,7,45,618.5,106.5,3.15,14.0,366.5,319.81,247.38
2016,4,13,8,0,663.0,112.0,3.1,14.0,419.0,381.12,300.13
2016,4,13,8,15,691.5,117.0,3.05,14.0,469.5,438.24,348.67
2016,4,13,8,30,720.0,122.0,3.0,14.0,520.0,496.83,397.08
2016,4,13,8,45,740.5,127.0,3.0,14.5,566.5,552.04,440.87
2016,4,13,9,0,761.0,132.0,3.0,15.0,613.0,607.24,483.3
2016,4,13,9,15,777.5,135.0,2.9,15.0,655.0,655.33,519.85
2016,4,13,9,30,794.0,138.0,2.8,15.0,697.0,704.12,555.91
2016,4,13,9,45,817.0,135.0,2.75,15.0,735.5,750.74,589.95
2016,4,13,10,0,840.0,132.0,2.7,15.0,774.0,796.02,622.22
2016,4,13,10,15,848.5,134.0,2.65,15.0,803.5,832.84,646.68
2016,4,13,10,30,857.0,136.0,2.6,15.0,833.0,866.93,669.07
2016,4,13,10,45,861.0,138.5,2.6,15.0,855.0,894.75,687.35
2016,4,13,11,0,865.0,141.0,2.6,15.0,877.0,906.11,694.29
2016,4,13,11,15,869.0,141.5,2.55,15.0,891.5,924.68,706.02
2016,4,13,11,30,873.0,142.0,2.5,15.0,906.0,939.85,715.36
2016,4,13,11,45,876.5,141.5,2.5,15.5,913.0,950.18,720.62
2016,4,13,12,0,880.0,141.0,2.5,16.0,920.0,956.94,723.61
2016,4,13,12,15,879.5,140.5,2.55,16.0,918.5,956.41,723.64
2016,4,13,12,30,879.0,140.0,2.6,16.0,917.0,952.26,721.4
2016,4,13,12,45,877.0,139.5,2.65,16.0,907.5,943.12,715.92
2016,4,13,13,0,875.0,139.0,2.7,16.0,898.0,930.44,708.15
2016,4,13,13,15,870.5,138.0,2.85,16.0,881.0,911.6,697.03
2016,4,13,13,30,866.0,137.0,3.0,16.0,864.0,889.42,683.54
2016,4,13,13,45,854.0,138.5,3.2,16.0,837.5,871.7,673.41
2016,4,13,14,0,842.0,140.0,3.4,16.0,811.0,838.84,652.35
2016,4,13,14,15,832.5,138.0,3.45,15.5,779.5,802.02,628.65
2016,4,13,14,30,823.0,136.0,3.5,15.0,748.0,762.73,601.73
2016,4,13,14,45,806.0,135.0,3.6,15.0,708.5,716.83,568.21
2016,4,13,15,0,789.0,134.0,3.7,15.0,669.0,669.48,532.85
2016,4,13,15,15,495.5,202.5,3.75,15.0,531.0,508.01,406.89
2016,4,13,15,30,202.0,271.0,3.8,15.0,393.0,351.79,282.42
2016,4,13,15,45,217.0,246.0,3.9,15.0,367.5,325.76,262.22
2016,4,13,16,0,232.0,221.0,4.0,15.0,342.0,297.95,239.52
2016,4,13,16,15,434.5,165.0,4.05,14.5,362.5,334.83,266.76
2016,4,13,16,30,637.0,109.0,4.1,14.0,383.0,336.75,262.13
2016,4,13,16,45,591.0,102.5,4.2,14.0,330.5,276.69,209.55
2016,4,13,17,0,545.0,96.0,4.3,14.0,278.0,221.11,160.8
2016,4,13,17,15,484.0,86.0,4.25,13.5,226.5,161.24,110.36
2016,4,13,17,30,423.0,76.0,4.2,13.0,175.0,112.39,71.84
2016,4,13,17,45,323.0,63.5,4.2,13.0,127.5,66.73,41.66
2016,4,13,18,0,223.0,51.0,4.2,13.0,80.0,37.94,27.34
2016,4,13,18,15,111.5,31.5,4.1,12.5,46.0,23.53,12.27
2016,4,13,18,30,0.0,12.0,4.0,12.0,12.0,9.44,0.0
2016,4,13,18,45,0.0,6.0,3.9,12.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,58.5,14.0,5.3,12.5,18.0,11.02,0.0
2016,4,14,6,0,117.0,28.0,5.4,13.0,36.0,21.04,8.69
2016,4,14,6,15,234.0,44.0,5.4,13.0,78.5,33.07,22.91
2016,4,14,6,30,351.0,60.0,5.4,13.0,121.0,59.63,37.03
2016,4,14,6,45,423.0,72.5,5.45,13.0,171.0,102.71,64.37
2016,4,14,7,0,495.0,85.0,5.5,13.0,221.0,158.02,107.26
2016,4,14,7,15,441.5,104.5,5.45,13.0,245.0,192.04,140.63
2016,4,14,7,30,388.0,124.0,5.4,13.0,269.0,222.83,171.51
2016,4,14,7,45,500.0,118.0,5.4,13.5,334.0,282.66,221.4
2016,4,14,8,0,612.0,112.0,5.4,14.0,399.0,359.28,285.54
2016,4,14,8,15,664.0,111.0,5.35,14.0,453.5,418.74,336.61
2016,4,14,8,30,716.0,110.0,5.3,14.0,508.0,481.99,389.88
2016,4,14,8,45,734.5,127.5,5.25,14.0,566.0,547.44,443.43
2016,4,14,9,0,753.0,145.0,5.2,14.0,624.0,612.74,495.42
2016,4,14,9,15,769.5,148.0,5.2,14.0,665.5,662.77,534.92
2016,4,14,9,30,786.0,151.0,5.2,14.0,707.0,711.75,572.86
2016,4,14,9,45,821.0,141.5,5.25,14.5,748.5,757.6,607.36
2016,4,14,10,0,856.0,132.0,5.3,15.0,790.0,806.09,643.01
2016,4,14,10,15,864.0,134.0,5.35,15.0,819.0,842.9,669.22
2016,4,14,10,30,872.0,136.0,5.4,15.0,848.0,876.91,693.33
2016,4,14,10,45,868.5,142.0,5.45,15.0,867.5,901.97,710.91
2016,4,14,11,0,865.0,148.0,5.5,15.0,887.0,923.37,725.91
2016,4,14,11,15,868.5,149.0,5.55,15.0,901.5,942.51,739.38
2016,4,14,11,30,872.0,150.0,5.6,15.0,916.0,958.11,750.41
2016,4,14,11,45,854.5,162.0,5.65,15.0,917.0,961.38,752.71
2016,4,14,12,0,837.0,174.0,5.7,15.0,918.0,960.51,752.23
2016,4,14,12,15,836.5,173.5,5.9,15.0,916.0,959.91,753.02
2016,4,14,12,30,836.0,173.0,6.1,15.0,914.0,955.68,751.25
2016,4,14,12,45,859.5,156.5,6.3,15.0,911.0,954.64,751.89
2016,4,14,13,0,883.0,140.0,6.5,15.0,908.0,935.36,739.26
2016,4,14,13,15,878.5,139.0,6.6,15.0,890.5,916.37,726.41
2016,4,14,13,30,874.0,138.0,6.7,15.0,873.0,894.02,711.09
2016,4,14,13,45,859.5,140.5,6.8,15.0,846.0,874.99,698.25
2016,4,14,14,0,845.0,143.0,6.9,15.0,819.0,840.89,674.1
2016,4,14,14,15,835.5,141.0,6.9,15.0,787.0,803.98,647.3
2016,4,14,14,30,826.0,139.0,6.9,15.0,755.0,764.59,617.29
2016,4,14,14,45,809.5,137.5,6.95,15.0,715.5,718.48,581.73
2016,4,14,15,0,793.0,136.0,7.0,15.0,676.0,670.89,544.38
2016,4,14,15,15,774.5,132.5,7.1,14.5,632.0,620.82,505.38
2016,4,14,15,30,756.0,129.0,7.2,14.0,588.0,567.88,463.06
2016,4,14,15,45,735.5,123.5,7.3,14.0,540.0,511.7,416.19
2016,4,14,16,0,715.0,118.0,7.4,14.0,492.0,455.75,368.33
2016,4,14,16,15,683.0,112.5,7.45,14.0,440.5,395.57,315.96
2016,4,14,16,30,651.0,107.0,7.5,14.0,389.0,337.5,264.38
2016,4,14,16,45,605.0,100.5,7.6,14.0,336.0,276.86,210.47
2016,4,14,17,0,559.0,94.0,7.7,14.0,283.0,220.67,160.5
2016,4,14,17,15,497.5,85.0,7.7,13.5,231.0,164.52,112.84
2016,4,14,17,30,436.0,76.0,7.7,13.0,179.0,112.26,71.45
2016,4,14,17,45,342.0,63.0,7.75,13.0,131.5,66.08,41.04
2016,4,14,18,0,248.0,50.0,7.8,13.0,84.0,37.39,26.91
2016,4,14,18,15,124.0,32.0,7.75,13.0,49.0,23.96,12.95
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,11.02,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,92.5,13.5,5.6,11.5,20.5,10.62,0.0
2016,4,15,6,0,185.0,27.0,5.5,12.0,41.0,20.55,9.34
2016,4,15,6,15,302.0,40.5,5.4,12.0,85.0,32.87,22.95
2016,4,15,6,30,419.0,54.0,5.3,12.0,129.0,59.8,36.09
2016,4,15,6,45,497.0,63.0,5.25,12.0,181.0,104.98,63.57
2016,4,15,7,0,575.0,72.0,5.2,12.0,233.0,159.61,105.4
2016,4,15,7,15,625.5,78.5,5.15,12.0,287.0,215.0,153.12
2016,4,15,7,30,676.0,85.0,5.1,12.0,341.0,275.71,207.12
2016,4,15,7,45,709.5,91.0,5.05,12.5,394.5,335.06,260.28
2016,4,15,8,0,743.0,97.0,5.0,13.0,448.0,397.02,314.64
2016,4,15,8,15,769.0,101.0,4.95,13.0,499.5,456.47,366.41
2016,4,15,8,30,795.0,105.0,4.9,13.0,551.0,516.03,416.93
2016,4,15,8,45,812.0,110.0,4.85,13.5,598.0,572.14,462.52
2016,4,15,9,0,829.0,115.0,4.8,14.0,645.0,627.69,506.22
2016,4,15,9,15,844.0,117.5,4.7,14.0,687.5,678.71,546.03
2016,4,15,9,30,859.0,120.0,4.6,14.0,730.0,728.36,583.76
2016,4,15,9,45,876.5,119.0,4.6,14.5,768.5,767.07,612.17
2016,4,15,10,0,894.0,118.0,4.6,15.0,807.0,810.93,642.63
2016,4,15,10,15,902.0,119.5,4.6,15.0,837.0,847.41,667.98
2016,4,15,10,30,910.0,121.0,4.6,15.0,867.0,881.01,691.13
2016,4,15,10,45,918.5,120.0,4.6,15.0,890.5,909.65,710.66
2016,4,15,11,0,927.0,119.0,4.6,15.0,914.0,935.07,727.9
2016,4,15,11,15,930.5,119.5,4.75,15.0,928.5,954.05,741.82
2016,4,15,11,30,934.0,120.0,4.9,15.0,943.0,969.37,753.31
2016,4,15,11,45,936.5,119.5,5.05,15.5,950.0,979.13,759.52
2016,4,15,12,0,939.0,119.0,5.2,16.0,957.0,985.08,763.17
2016,4,15,12,15,938.5,119.0,5.4,16.0,955.0,984.9,764.45
2016,4,15,12,30,938.0,119.0,5.6,16.0,953.0,980.87,763.09
2016,4,15,12,45,938.0,117.0,5.8,16.0,943.5,971.59,758.04
2016,4,15,13,0,938.0,115.0,6.0,16.0,934.0,958.48,750.28
2016,4,15,13,15,933.5,114.0,6.2,16.0,915.5,938.57,737.6
2016,4,15,13,30,929.0,113.0,6.4,16.0,897.0,915.1,722.27
2016,4,15,13,45,924.5,110.5,6.6,16.0,872.0,886.77,703.25
2016,4,15,14,0,920.0,108.0,6.8,16.0,847.0,855.12,681.62
2016,4,15,14,15,911.0,106.5,6.85,16.0,813.5,817.76,654.97
2016,4,15,14,30,902.0,105.0,6.9,16.0,780.0,777.7,626.12
2016,4,15,14,45,889.5,103.5,6.95,16.0,740.5,732.71,591.65
2016,4,15,15,0,877.0,102.0,7.0,16.0,701.0,685.73,554.81
2016,4,15,15,15,861.0,99.5,6.95,16.0,656.0,638.31,516.49
2016,4,15,15,30,845.0,97.0,6.9,16.0,611.0,584.56,472.47
2016,4,15,15,45,821.5,94.5,6.9,16.0,561.0,526.13,423.79
2016,4,15,16,0,798.0,92.0,6.9,16.0,511.0,467.97,374.12
2016,4,15,16,15,769.5,88.0,6.9,15.5,459.0,406.98,321.64
2016,4,15,16,30,741.0,84.0,6.9,15.0,407.0,347.51,269.1
2016,4,15,16,45,700.5,79.0,6.9,15.0,352.5,283.82,212.11
2016,4,15,17,0,660.0,74.0,6.9,15.0,298.0,225.15,159.44
2016,4,15,17,15,604.0,67.0,6.85,14.5,245.0,166.04,108.87
2016,4,15,17,30,548.0,60.0,6.8,14.0,192.0,113.19,67.32
2016,4,15,17,45,462.5,50.5,6.75,14.0,142.5,63.4,35.93
2016,4,15,18,0,377.0,41.0,6.7,14.0,93.0,33.55,23.52
2016,4,15,18,15,241.0,27.5,6.65,13.5,55.0,22.41,12.05
2016,4,15,18,30,105.0,14.0,6.6,13.0,17.0,11.02,0.0
2016,4,15,18,45,52.5,7.0,6.55,13.0,8.5,5.51,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,112.0,13.5,1.0,13.0,22.5,10.62,0.0
2016,4,16,6,0,224.0,27.0,1.0,13.0,45.0,22.01,11.14
2016,4,16,6,15,334.0,39.5,1.0,13.0,89.0,32.14,22.39
2016,4,16,6,30,444.0,52.0,1.0,13.0,133.0,58.52,34.64
2016,4,16,6,45,516.5,60.5,1.0,13.5,184.5,104.15,61.66
2016,4,16,7,0,589.0,69.0,1.0,14.0,236.0,158.48,102.36
2016,4,16,7,15,637.0,75.5,1.0,14.0,290.0,213.97,148.98
2016,4,16,7,30,685.0,82.0,1.0,14.0,344.0,274.45,201.14
2016,4,16,7,45,717.5,87.5,1.0,14.5,397.0,333.35,251.9
2016,4,16,8,0,750.0,93.0,1.0,15.0,450.0,395.74,304.16
2016,4,16,8,15,775.0,97.0,1.1,15.5,501.0,454.05,352.22
2016,4,16,8,30,800.0,101.0,1.2,16.0,552.0,513.24,399.47
2016,4,16,8,45,815.5,105.5,1.3,16.5,598.5,568.13,442.07
2016,4,16,9,0,831.0,110.0,1.4,17.0,645.0,622.31,482.84
2016,4,16,9,15,845.5,113.0,1.4,17.0,687.5,673.39,520.43
2016,4,16,9,30,860.0,116.0,1.4,17.0,730.0,723.06,556.02
2016,4,16,9,45,867.5,120.0,1.45,17.5,766.0,766.9,586.03
2016,4,16,10,0,875.0,124.0,1.5,18.0,802.0,799.5,607.39
2016,4,16,10,15,883.0,125.5,1.55,18.0,831.5,835.27,631.06
2016,4,16,10,30,891.0,127.0,1.6,18.0,861.0,868.22,652.68
2016,4,16,10,45,896.0,128.5,1.65,18.5,883.5,895.62,669.27
2016,4,16,11,0,901.0,130.0,1.7,19.0,906.0,919.72,683.68
2016,4,16,11,15,904.5,130.5,1.75,19.0,920.0,938.18,695.7
2016,4,16,11,30,908.0,131.0,1.8,19.0,934.0,953.08,705.53
2016,4,16,11,45,919.0,125.5,1.9,19.0,943.0,965.73,714.64
2016,4,16,12,0,930.0,120.0,2.0,19.0,952.0,974.71,721.45
2016,4,16,12,15,929.5,120.0,2.05,19.0,950.0,974.47,721.78
2016,4,16,12,30,929.0,120.0,2.1,19.0,948.0,970.42,719.81
2016,4,16,12,45,931.5,116.5,2.2,19.5,939.5,962.04,714.3
2016,4,16,13,0,934.0,113.0,2.3,20.0,931.0,949.79,706.33
2016,4,16,13,15,929.5,112.5,2.35,20.0,913.0,930.4,694.51
2016,4,16,13,30,925.0,112.0,2.4,20.0,895.0,907.46,680.37
2016,4,16,13,45,918.5,111.0,2.5,20.0,869.0,878.97,662.86
2016,4,16,14,0,912.0,110.0,2.6,20.0,843.0,847.3,643.03
2016,4,16,14,15,903.0,108.0,2.65,19.5,810.5,809.74,619.73
2016,4,16,14,30,894.0,106.0,2.7,19.0,778.0,769.52,594.17
2016,4,16,14,45,883.0,104.0,2.8,19.0,739.0,725.45,562.98
2016,4,16,15,0,872.0,102.0,2.9,19.0,700.0,679.31,529.43
2016,4,16,15,15,856.5,99.5,2.95,19.0,655.5,632.39,494.03
2016,4,16,15,30,841.0,97.0,3.0,19.0,611.0,579.21,453.04
2016,4,16,15,45,822.0,93.0,3.05,19.0,562.5,521.96,407.76
2016,4,16,16,0,803.0,89.0,3.1,19.0,514.0,464.57,360.94
2016,4,16,16,15,776.0,85.5,3.1,18.5,462.0,404.54,311.22
2016,4,16,16,30,749.0,82.0,3.1,18.0,410.0,345.86,261.08
2016,4,16,16,45,711.0,77.0,3.1,17.5,356.0,282.55,206.45
2016,4,16,17,0,673.0,72.0,3.1,17.0,302.0,224.04,155.44
2016,4,16,17,15,619.5,65.5,3.0,16.5,249.0,165.26,106.09
2016,4,16,17,30,566.0,59.0,2.9,16.0,196.0,112.38,65.39
2016,4,16,17,45,478.0,50.0,2.8,16.0,146.0,62.08,34.76
2016,4,16,18,0,390.0,41.0,2.7,16.0,96.0,33.59,23.42
2016,4,16,18,15,261.5,27.5,2.6,15.5,57.5,22.45,12.25
2016,4,16,18,30,133.0,14.0,2.5,15.0,19.0,11.31,0.0
2016,4,16,18,45,66.5,7.0,2.45,15.0,9.5,5.51,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.5,1.15,14.0,24.0,10.62,0.0
2016,4,17,6,0,252.0,27.0,1.2,14.0,48.0,22.05,11.65
2016,4,17,6,15,358.0,39.0,1.25,14.5,92.5,31.81,22.02
2016,4,17,6,30,464.0,51.0,1.3,15.0,137.0,57.83,33.64
2016,4,17,6,45,528.5,60.0,1.4,15.5,188.0,104.17,60.84
2016,4,17,7,0,593.0,69.0,1.5,16.0,239.0,158.21,101.31
2016,4,17,7,15,639.5,75.0,1.45,16.0,292.5,213.05,147.23
2016,4,17,7,30,686.0,81.0,1.4,16.0,346.0,272.66,198.56
2016,4,17,7,45,717.5,86.5,1.4,16.0,399.0,331.13,249.43
2016,4,17,8,0,749.0,92.0,1.4,16.0,452.0,393.05,302.04
2016,4,17,8,15,774.0,96.0,1.3,16.5,502.5,451.16,349.37
2016,4,17,8,30,799.0,100.0,1.2,17.0,553.0,510.15,395.46
2016,4,17,8,45,816.5,103.5,1.2,17.5,600.0,565.03,437.31
2016,4,17,9,0,834.0,107.0,1.2,18.0,647.0,619.37,477.28
2016,4,17,9,15,848.5,109.5,1.15,18.0,689.0,669.95,513.75
2016,4,17,9,30,863.0,112.0,1.1,18.0,731.0,712.77,543.85
2016,4,17,9,45,876.5,112.0,1.1,18.5,768.0,756.27,573.05
2016,4,17,10,0,890.0,112.0,1.1,19.0,805.0,797.7,599.19
2016,4,17,10,15,897.5,113.5,1.1,19.5,834.5,833.42,620.57
2016,4,17,10,30,905.0,115.0,1.1,20.0,864.0,866.26,639.82
2016,4,17,10,45,911.5,115.5,1.15,20.5,886.0,894.25,656.51
2016,4,17,11,0,918.0,116.0,1.2,21.0,908.0,918.96,671.07
2016,4,17,11,15,921.5,117.0,1.15,21.0,923.0,938.07,681.76
2016,4,17,11,30,925.0,118.0,1.1,21.0,938.0,953.58,690.19
2016,4,17,11,45,927.5,117.5,1.1,21.5,945.0,963.1,694.45
2016,4,17,12,0,930.0,117.0,1.1,22.0,952.0,968.87,696.5
2016,4,17,12,15,930.0,116.5,1.1,22.0,950.0,968.57,696.23
2016,4,17,12,30,930.0,116.0,1.1,22.0,948.0,964.46,693.76
2016,4,17,12,45,930.5,114.0,1.1,22.0,939.0,955.61,688.45
2016,4,17,13,0,931.0,112.0,1.1,22.0,930.0,942.96,680.9
2016,4,17,13,15,927.5,111.0,1.15,22.0,912.5,924.0,670.27
2016,4,17,13,30,924.0,110.0,1.2,22.0,895.0,901.48,657.38
2016,4,17,13,45,920.5,108.0,1.25,22.0,870.5,874.55,641.58
2016,4,17,14,0,917.0,106.0,1.3,22.0,846.0,844.29,623.49
2016,4,17,14,15,909.0,104.5,1.35,21.5,814.0,807.83,602.24
2016,4,17,14,30,901.0,103.0,1.4,21.0,782.0,768.63,578.7
2016,4,17,14,45,891.5,100.5,1.5,21.0,743.5,724.91,549.4
2016,4,17,15,0,882.0,98.0,1.6,21.0,705.0,678.99,517.58
2016,4,17,15,15,868.0,95.5,1.6,20.5,661.0,628.36,481.52
2016,4,17,15,30,854.0,93.0,1.6,20.0,617.0,579.56,445.49
2016,4,17,15,45,835.5,89.5,1.6,20.0,568.5,522.53,401.36
2016,4,17,16,0,817.0,86.0,1.6,20.0,520.0,465.27,355.64
2016,4,17,16,15,791.0,82.5,1.55,19.5,468.0,405.05,306.69
2016,4,17,16,30,765.0,79.0,1.5,19.0,416.0,346.04,257.15
2016,4,17,16,45,729.0,74.5,1.5,19.0,362.5,284.78,204.64
2016,4,17,17,0,693.0,70.0,1.5,19.0,309.0,224.49,152.72
2016,4,17,17,15,641.0,63.5,1.4,18.5,255.5,165.0,103.61
2016,4,17,17,30,589.0,57.0,1.3,18.0,202.0,111.21,63.01
2016,4,17,17,45,506.5,48.5,1.25,17.5,151.5,60.45,33.19
2016,4,17,18,0,424.0,40.0,1.2,17.0,101.0,32.95,22.83
2016,4,17,18,15,212.0,30.5,1.1,17.0,61.0,23.24,13.03
2016,4,17,18,30,0.0,21.0,1.0,17.0,21.0,15.41,0.0
2016,4,17,18,45,0.0,10.5,0.95,17.0,10.5,8.26,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.55,16.0,26.0,11.72,0.0
2016,4,18,6,0,258.0,29.0,0.6,16.0,52.0,23.69,13.27
2016,4,18,6,15,364.0,41.0,0.7,16.0,97.5,33.42,23.36
2016,4,18,6,30,470.0,53.0,0.8,16.0,143.0,59.01,34.69
2016,4,18,6,45,537.0,61.5,0.9,16.0,195.0,105.47,61.54
2016,4,18,7,0,604.0,70.0,1.0,16.0,247.0,159.9,102.03
2016,4,18,7,15,650.5,76.5,1.05,16.0,301.0,215.73,148.54
2016,4,18,7,30,697.0,83.0,1.1,16.0,355.0,276.33,200.52
2016,4,18,7,45,728.5,88.5,1.2,16.5,408.5,335.35,251.33
2016,4,18,8,0,760.0,94.0,1.3,17.0,462.0,397.81,303.79
2016,4,18,8,15,784.5,98.0,1.35,17.0,513.0,456.2,352.28
2016,4,18,8,30,809.0,102.0,1.4,17.0,564.0,515.38,399.99
2016,4,18,8,45,828.5,104.5,1.5,17.5,611.5,570.83,443.05
2016,4,18,9,0,848.0,107.0,1.6,18.0,659.0,625.88,484.51
2016,4,18,9,15,861.5,109.0,1.6,18.0,700.5,675.84,521.41
2016,4,18,9,30,875.0,111.0,1.6,18.0,742.0,718.02,552.04
2016,4,18,9,45,890.0,110.5,1.65,18.5,779.5,762.49,582.88
2016,4,18,10,0,905.0,110.0,1.7,19.0,817.0,804.95,610.68
2016,4,18,10,15,912.5,111.5,1.7,19.0,846.5,841.04,633.93
2016,4,18,10,30,920.0,113.0,1.7,19.0,876.0,874.19,655.07
2016,4,18,10,45,925.5,113.5,1.75,19.5,898.0,901.59,671.6
2016,4,18,11,0,931.0,114.0,1.8,20.0,920.0,925.63,685.9
2016,4,18,11,15,934.0,114.5,1.8,20.0,934.5,943.96,697.2
2016,4,18,11,30,937.0,115.0,1.8,20.0,949.0,958.63,706.21
2016,4,18,11,45,937.0,116.5,1.8,20.0,955.0,967.77,711.75
2016,4,18,12,0,937.0,118.0,1.8,20.0,961.0,973.1,714.98
2016,4,18,12,15,936.0,118.0,1.75,20.0,959.0,972.3,713.74
2016,4,18,12,30,935.0,118.0,1.7,20.0,957.0,967.68,710.21
2016,4,18,12,45,927.0,121.0,1.7,20.0,945.0,955.74,702.75
2016,4,18,13,0,919.0,124.0,1.7,20.0,933.0,940.2,693.1
2016,4,18,13,15,914.5,123.0,1.65,20.0,915.5,920.56,680.25
2016,4,18,13,30,910.0,122.0,1.6,20.0,898.0,897.45,665.21
2016,4,18,13,45,896.5,125.0,1.6,20.0,870.0,867.19,646.07
2016,4,18,14,0,883.0,128.0,1.6,20.0,842.0,834.15,625.05
2016,4,18,14,15,873.5,126.5,1.6,19.5,810.0,797.61,602.66
2016,4,18,14,30,864.0,125.0,1.6,19.0,778.0,766.49,582.52
2016,4,18,14,45,844.0,126.0,1.65,19.0,737.0,719.24,549.66
2016,4,18,15,0,824.0,127.0,1.7,19.0,696.0,670.66,515.11
2016,4,18,15,15,807.0,124.0,1.75,19.0,652.0,619.25,477.61
2016,4,18,15,30,790.0,121.0,1.8,19.0,608.0,566.96,438.29
2016,4,18,15,45,759.5,110.0,1.85,19.0,548.0,500.08,387.0
2016,4,18,16,0,729.0,99.0,1.9,19.0,488.0,434.4,335.04
2016,4,18,16,15,537.0,130.5,2.0,18.5,402.0,342.29,263.5
2016,4,18,16,30,345.0,162.0,2.1,18.0,316.0,257.22,197.68
2016,4,18,16,45,309.5,149.5,2.25,18.0,274.0,213.89,161.8
2016,4,18,17,0,274.0,137.0,2.4,18.0,232.0,174.25,128.87
2016,4,18,17,15,248.0,116.0,2.6,17.5,191.0,133.62,95.59
2016,4,18,17,30,222.0,95.0,2.8,17.0,150.0,96.28,66.33
2016,4,18,17,45,179.5,74.5,3.05,16.5,112.0,62.08,42.64
2016,4,18,18,0,137.0,54.0,3.3,16.0,74.0,39.56,28.67
2016,4,18,18,15,68.5,34.5,3.35,15.5,44.5,25.78,15.36
2016,4,18,18,30,0.0,15.0,3.4,15.0,15.0,11.45,0.0
2016,4,18,18,45,0.0,7.5,3.45,15.0,7.5,5.9,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,15.5,0.75,15.5,27.0,11.88,0.0
2016,4,19,6,0,251.0,31.0,0.8,16.0,54.0,25.28,14.89
2016,4,19,6,15,355.0,43.0,0.8,16.0,99.0,34.94,24.73
2016,4,19,6,30,459.0,55.0,0.8,16.0,144.0,59.57,35.69
2016,4,19,6,45,529.0,63.0,0.8,16.0,196.0,105.12,61.68
2016,4,19,7,0,599.0,71.0,0.8,16.0,248.0,158.99,101.4
2016,4,19,7,15,645.0,77.0,0.75,16.0,301.5,213.86,146.82
2016,4,19,7,30,691.0,83.0,0.7,16.0,355.0,273.42,197.47
2016,4,19,7,45,714.0,91.0,0.7,16.5,406.5,331.32,246.91
2016,4,19,8,0,737.0,99.0,0.7,17.0,458.0,390.65,296.14
2016,4,19,8,15,762.0,103.0,0.8,17.0,508.5,449.03,344.22
2016,4,19,8,30,787.0,107.0,0.9,17.0,559.0,507.2,390.9
2016,4,19,8,45,796.5,114.5,1.05,17.5,604.0,560.57,432.34
2016,4,19,9,0,806.0,122.0,1.2,18.0,649.0,612.69,471.67
2016,4,19,9,15,820.0,125.0,1.3,18.0,690.5,662.08,508.64
2016,4,19,9,30,834.0,128.0,1.4,18.0,732.0,710.07,543.85
2016,4,19,9,45,839.0,133.5,1.55,18.5,766.5,752.21,573.6
2016,4,19,10,0,844.0,139.0,1.7,19.0,801.0,791.79,601.04
2016,4,19,10,15,737.5,199.5,1.75,19.0,793.5,796.73,602.07
2016,4,19,10,30,631.0,260.0,1.8,19.0,786.0,785.24,592.04
2016,4,19,10,45,557.0,299.0,1.85,19.0,772.0,771.55,581.33
2016,4,19,11,0,483.0,338.0,1.9,19.0,758.0,755.65,568.86
2016,4,19,11,15,473.5,348.0,1.95,19.0,765.5,765.89,575.93
2016,4,19,11,30,464.0,358.0,2.0,19.0,773.0,773.53,580.98
2016,4,19,11,45,458.5,363.0,2.05,19.0,775.0,777.84,583.96
2016,4,19,12,0,453.0,368.0,2.1,19.0,777.0,779.69,585.32
2016,4,19,12,15,514.0,347.0,2.1,19.0,810.5,816.48,611.91
2016,4,19,12,30,575.0,326.0,2.1,19.0,844.0,850.12,635.82
2016,4,19,12,45,504.5,345.0,2.15,19.0,796.0,798.44,599.36
2016,4,19,13,0,434.0,364.0,2.2,19.0,748.0,745.23,562.1
2016,4,19,13,15,333.5,390.5,2.2,19.0,682.5,659.15,500.32
2016,4,19,13,30,233.0,417.0,2.2,19.0,617.0,574.03,438.1
2016,4,19,13,45,152.0,395.0,2.2,19.0,524.5,480.31,369.02
2016,4,19,14,0,71.0,373.0,2.2,19.0,432.0,375.39,289.93
2016,4,19,14,15,87.5,365.0,2.2,18.5,434.5,377.54,293.36
2016,4,19,14,30,104.0,357.0,2.2,18.0,437.0,378.26,295.17
2016,4,19,14,45,121.5,340.5,2.2,18.0,429.0,382.62,299.13
2016,4,19,15,0,139.0,324.0,2.2,18.0,421.0,372.2,291.79
2016,4,19,15,15,189.5,299.0,2.2,18.0,422.0,372.46,292.92
2016,4,19,15,30,240.0,274.0,2.2,18.0,423.0,367.77,289.66
2016,4,19,15,45,338.0,231.0,2.25,18.0,422.5,374.83,294.93
2016,4,19,16,0,436.0,188.0,2.3,18.0,422.0,370.5,289.87
2016,4,19,16,15,556.0,147.5,2.35,17.5,415.0,356.95,276.1
2016,4,19,16,30,676.0,107.0,2.4,17.0,408.0,333.74,252.14
2016,4,19,16,45,656.0,96.0,2.45,17.0,357.5,276.11,201.76
2016,4,19,17,0,636.0,85.0,2.5,17.0,307.0,219.92,152.46
2016,4,19,17,15,581.0,77.0,2.45,16.5,253.5,162.27,104.97
2016,4,19,17,30,526.0,69.0,2.4,16.0,200.0,110.81,66.4
2016,4,19,17,45,458.5,57.0,2.4,16.0,151.5,62.13,37.33
2016,4,19,18,0,391.0,45.0,2.4,16.0,103.0,36.75,26.28
2016,4,19,18,15,261.0,31.0,2.3,15.5,63.0,25.25,15.13
2016,4,19,18,30,131.0,17.0,2.2,15.0,23.0,13.01,0.0
2016,4,19,18,45,65.5,8.5,2.15,15.0,11.5,6.69,0.0
2016,4,19,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,133.5,15.5,1.6,15.0,28.5,12.49,0.0
2016,4,20,6,0,267.0,31.0,1.7,15.0,57.0,25.28,15.21
2016,4,20,6,15,368.5,42.5,1.75,15.0,102.5,34.55,24.53
2016,4,20,6,30,470.0,54.0,1.8,15.0,148.0,58.48,35.02
2016,4,20,6,45,546.5,60.5,1.85,15.5,201.0,103.97,60.34
2016,4,20,7,0,623.0,67.0,1.9,16.0,254.0,158.5,100.25
2016,4,20,7,15,667.0,72.5,1.85,16.0,307.5,213.74,146.55
2016,4,20,7,30,711.0,78.0,1.8,16.0,361.0,273.36,198.18
2016,4,20,7,45,743.0,82.0,1.75,16.5,414.0,333.33,250.0
2016,4,20,8,0,775.0,86.0,1.7,17.0,467.0,393.59,300.94
2016,4,20,8,15,797.5,89.5,1.65,17.0,517.0,451.06,348.94
2016,4,20,8,30,820.0,93.0,1.6,17.0,567.0,509.08,395.8
2016,4,20,8,45,835.5,96.5,1.6,17.5,613.5,563.45,437.85
2016,4,20,9,0,851.0,100.0,1.6,18.0,660.0,617.05,477.85
2016,4,20,9,15,864.0,102.5,1.55,18.0,701.5,662.17,511.19
2016,4,20,9,30,877.0,105.0,1.5,18.0,743.0,709.63,545.13
2016,4,20,9,45,886.5,106.5,1.5,18.0,778.5,751.77,574.87
2016,4,20,10,0,896.0,108.0,1.5,18.0,814.0,791.53,601.63
2016,4,20,10,15,903.0,110.0,1.5,18.0,843.0,827.19,624.66
2016,4,20,10,30,910.0,112.0,1.5,18.0,872.0,859.91,645.56
2016,4,20,10,45,908.0,117.0,1.5,18.5,892.0,884.71,659.83
2016,4,20,11,0,906.0,122.0,1.5,19.0,912.0,905.84,671.69
2016,4,20,11,15,908.5,123.0,1.5,19.0,926.0,923.61,682.65
2016,4,20,11,30,911.0,124.0,1.5,19.0,940.0,937.8,691.36
2016,4,20,11,45,908.0,127.0,1.5,19.0,944.5,945.22,695.79
2016,4,20,12,0,905.0,130.0,1.5,19.0,949.0,948.9,697.97
2016,4,20,12,15,904.5,129.5,1.5,19.0,947.0,948.01,697.34
2016,4,20,12,30,904.0,129.0,1.5,19.0,945.0,943.43,694.49
2016,4,20,12,45,901.5,128.5,1.55,19.0,934.5,933.42,688.93
2016,4,20,13,0,899.0,128.0,1.6,19.0,924.0,919.8,681.13
2016,4,20,13,15,894.0,127.5,1.65,19.0,906.0,900.5,669.62
2016,4,20,13,30,889.0,127.0,1.7,19.0,888.0,877.83,655.91
2016,4,20,13,45,692.0,214.5,1.75,19.0,796.5,793.3,597.83
2016,4,20,14,0,495.0,302.0,1.8,19.0,705.0,688.97,522.77
2016,4,20,14,15,673.5,212.5,1.85,18.5,737.5,732.03,559.05
2016,4,20,14,30,852.0,123.0,1.9,18.0,770.0,749.51,575.67
2016,4,20,14,45,837.5,121.0,1.95,18.0,731.0,703.82,542.89
2016,4,20,15,0,823.0,119.0,2.0,18.0,692.0,656.49,508.64
2016,4,20,15,15,806.0,116.0,2.05,18.0,648.0,605.36,470.65
2016,4,20,15,30,789.0,113.0,2.1,18.0,604.0,553.38,430.89
2016,4,20,15,45,767.5,109.5,2.15,18.0,555.5,498.14,387.43
2016,4,20,16,0,746.0,106.0,2.2,18.0,507.0,442.41,342.24
2016,4,20,16,15,717.0,101.0,2.2,17.5,456.0,383.22,293.57
2016,4,20,16,30,688.0,96.0,2.2,17.0,405.0,325.76,244.91
2016,4,20,16,45,650.0,90.0,2.25,17.0,352.5,266.96,194.17
2016,4,20,17,0,612.0,84.0,2.3,17.0,300.0,211.6,146.32
2016,4,20,17,15,557.5,76.5,2.3,16.5,248.0,156.14,100.87
2016,4,20,17,30,503.0,69.0,2.3,16.0,196.0,106.79,64.23
2016,4,20,17,45,424.5,58.0,2.3,16.0,148.0,60.21,37.08
2016,4,20,18,0,346.0,47.0,2.3,16.0,100.0,38.05,27.45
2016,4,20,18,15,173.0,35.5,2.25,15.5,62.0,26.68,16.47
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,17.54,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,9.44,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,45.5,18.0,1.1,15.0,23.0,13.69,0.0
2016,4,21,6,0,91.0,36.0,1.2,15.0,46.0,26.78,16.7
2016,4,21,6,15,145.5,56.0,1.3,15.0,81.5,41.03,30.23
2016,4,21,6,30,200.0,76.0,1.4,15.0,117.0,62.05,43.3
2016,4,21,6,45,237.5,95.5,1.5,15.5,157.5,95.88,66.08
2016,4,21,7,0,275.0,115.0,1.6,16.0,198.0,134.49,95.61
2016,4,21,7,15,314.0,128.0,1.65,16.0,240.5,173.02,126.93
2016,4,21,7,30,353.0,141.0,1.7,16.0,283.0,220.6,166.62
2016,4,21,7,45,304.0,172.0,1.8,16.0,306.0,247.7,192.07
2016,4,21,8,0,255.0,203.0,1.9,16.0,329.0,273.98,215.65
2016,4,21,8,15,258.5,226.0,1.95,16.0,365.5,311.62,246.54
2016,4,21,8,30,262.0,249.0,2.0,16.0,402.0,349.32,276.78
2016,4,21,8,45,302.5,262.5,2.1,16.5,452.5,399.18,315.52
2016,4,21,9,0,343.0,276.0,2.2,17.0,503.0,452.19,356.01
2016,4,21,9,15,363.5,290.0,2.25,17.0,544.0,495.58,388.99
2016,4,21,9,30,384.0,304.0,2.3,17.0,585.0,539.63,422.02
2016,4,21,9,45,375.5,324.0,2.35,17.0,609.5,568.53,442.94
2016,4,21,10,0,367.0,344.0,2.4,17.0,634.0,595.59,462.31
2016,4,21,10,15,432.0,329.5,2.35,17.0,683.0,661.03,510.24
2016,4,21,10,30,497.0,315.0,2.3,17.0,732.0,716.51,550.17
2016,4,21,10,45,531.0,315.0,2.3,17.0,770.5,759.47,580.34
2016,4,21,11,0,565.0,315.0,2.3,17.0,809.0,801.5,609.6
2016,4,21,11,15,709.5,231.5,2.3,17.0,862.0,867.92,658.6
2016,4,21,11,30,854.0,148.0,2.3,17.0,915.0,905.38,684.56
2016,4,21,11,45,862.0,144.5,2.3,17.0,923.0,916.43,691.43
2016,4,21,12,0,870.0,141.0,2.3,17.0,931.0,924.05,696.36
2016,4,21,12,15,498.5,296.5,2.35,17.0,749.5,752.09,573.16
2016,4,21,12,30,127.0,452.0,2.4,17.0,568.0,525.72,402.52
2016,4,21,12,45,116.0,444.0,2.5,17.5,548.5,506.85,389.47
2016,4,21,13,0,105.0,436.0,2.6,18.0,529.0,470.56,362.39
2016,4,21,13,15,139.5,431.0,2.65,18.0,552.5,509.51,392.52
2016,4,21,13,30,174.0,426.0,2.7,18.0,576.0,529.53,408.31
2016,4,21,13,45,111.5,391.0,2.8,18.0,486.0,441.11,341.84
2016,4,21,14,0,49.0,356.0,2.9,18.0,396.0,341.14,265.56
2016,4,21,14,15,82.5,359.0,2.95,17.5,423.5,366.61,287.17
2016,4,21,14,30,116.0,362.0,3.0,17.0,451.0,402.13,315.81
2016,4,21,14,45,155.0,344.0,3.1,17.0,456.0,406.26,320.07
2016,4,21,15,0,194.0,326.0,3.2,17.0,461.0,406.84,321.49
2016,4,21,15,15,98.5,254.0,3.2,17.0,322.5,277.34,219.99
2016,4,21,15,30,3.0,182.0,3.2,17.0,184.0,143.58,112.61
2016,4,21,15,45,24.5,200.0,3.25,17.0,214.0,173.9,137.84
2016,4,21,16,0,46.0,218.0,3.3,17.0,244.0,195.94,155.78
2016,4,21,16,15,115.5,202.5,3.3,17.0,257.5,212.49,168.39
2016,4,21,16,30,185.0,187.0,3.3,17.0,271.0,214.3,167.81
2016,4,21,16,45,175.5,165.0,3.3,17.0,236.5,180.99,139.75
2016,4,21,17,0,166.0,143.0,3.3,17.0,202.0,148.82,112.6
2016,4,21,17,15,363.0,101.5,3.25,16.5,202.5,140.14,96.36
2016,4,21,17,30,560.0,60.0,3.2,16.0,203.0,103.2,59.28
2016,4,21,17,45,482.5,51.5,3.2,16.0,154.0,55.48,32.77
2016,4,21,18,0,405.0,43.0,3.2,16.0,105.0,35.13,24.95
2016,4,21,18,15,202.5,35.0,3.15,15.5,66.0,26.47,16.42
2016,4,21,18,30,0.0,27.0,3.1,15.0,27.0,19.49,0.0
2016,4,21,18,45,0.0,13.5,3.1,15.0,13.5,10.62,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,5.5,15.0,14.0,10.66,0.0
2016,4,22,6,0,0.0,28.0,5.6,15.0,28.0,21.35,12.27
2016,4,22,6,15,0.0,48.5,5.6,15.0,48.5,36.13,25.96
2016,4,22,6,30,0.0,69.0,5.6,15.0,69.0,51.05,37.69
2016,4,22,6,45,9.0,90.0,5.65,15.0,93.0,67.95,51.95
2016,4,22,7,0,18.0,111.0,5.7,15.0,117.0,86.28,67.14
2016,4,22,7,15,25.0,132.0,5.7,15.0,141.5,107.13,84.47
2016,4,22,7,30,32.0,153.0,5.7,15.0,166.0,128.16,101.88
2016,4,22,7,45,175.5,173.5,5.7,15.0,260.0,200.27,158.53
2016,4,22,8,0,319.0,194.0,5.7,15.0,354.0,290.79,231.52
2016,4,22,8,15,167.5,200.5,5.75,15.0,285.5,242.29,194.72
2016,4,22,8,30,16.0,207.0,5.8,15.0,217.0,169.46,135.51
2016,4,22,8,45,8.0,158.5,5.85,15.5,163.5,127.57,100.61
2016,4,22,9,0,0.0,110.0,5.9,16.0,110.0,85.05,65.1
