Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,9,15,0.0,71.0,6.0,16.0,71.0,54.72,39.89
2016,4,22,9,30,0.0,32.0,6.1,16.0,32.0,24.61,14.84
2016,4,22,9,45,0.0,85.0,6.2,16.0,85.0,65.69,48.77
2016,4,22,10,0,0.0,138.0,6.3,16.0,138.0,107.55,82.98
2016,4,22,10,15,15.5,237.5,6.45,16.0,251.0,200.26,158.37
2016,4,22,10,30,31.0,337.0,6.6,16.0,364.0,311.24,246.82
2016,4,22,10,45,29.5,340.5,6.75,16.0,366.5,314.58,249.08
2016,4,22,11,0,28.0,344.0,6.9,16.0,369.0,317.68,251.33
2016,4,22,11,15,19.5,296.5,7.1,16.0,314.5,254.85,201.35
2016,4,22,11,30,11.0,249.0,7.3,16.0,260.0,208.18,163.89
2016,4,22,11,45,16.0,290.5,7.55,16.0,306.0,247.35,195.34
2016,4,22,12,0,21.0,332.0,7.8,16.0,352.0,286.9,226.86
2016,4,22,12,15,22.0,335.5,7.85,15.5,356.0,290.76,230.35
2016,4,22,12,30,23.0,339.0,7.9,15.0,360.0,294.46,233.8
2016,4,22,12,45,17.0,292.0,8.0,15.0,307.5,249.24,197.69
2016,4,22,13,0,11.0,245.0,8.1,15.0,255.0,204.59,161.83
2016,4,22,13,15,184.5,316.5,8.05,15.0,476.0,457.86,368.69
2016,4,22,13,30,358.0,388.0,8.0,15.0,697.0,662.71,530.39
2016,4,22,13,45,602.5,262.0,7.95,15.0,763.0,755.94,607.37
2016,4,22,14,0,847.0,136.0,7.9,15.0,829.0,810.34,653.94
2016,4,22,14,15,839.0,134.0,7.85,15.0,798.5,774.78,626.55
2016,4,22,14,30,831.0,132.0,7.8,15.0,768.0,736.69,596.84
2016,4,22,14,45,829.0,125.5,7.75,15.0,733.0,696.17,564.92
2016,4,22,15,0,827.0,119.0,7.7,15.0,698.0,653.06,530.38
2016,4,22,15,15,812.0,116.0,7.7,15.0,655.0,603.1,489.69
2016,4,22,15,30,797.0,113.0,7.7,15.0,612.0,552.1,447.27
2016,4,22,15,45,785.0,107.0,7.75,15.0,566.0,499.12,402.33
2016,4,22,16,0,773.0,101.0,7.8,15.0,520.0,445.4,355.61
2016,4,22,16,15,745.5,97.0,7.7,15.0,469.0,386.94,303.99
2016,4,22,16,30,718.0,93.0,7.6,15.0,418.0,328.28,251.37
2016,4,22,16,45,678.0,88.0,7.5,15.0,365.0,268.43,197.76
2016,4,22,17,0,638.0,83.0,7.4,15.0,312.0,212.19,147.79
2016,4,22,17,15,583.0,76.5,7.2,14.5,259.0,156.33,101.21
2016,4,22,17,30,528.0,70.0,7.0,14.0,206.0,106.58,64.31
2016,4,22,17,45,438.0,61.0,6.8,14.0,156.5,60.22,38.57
2016,4,22,18,0,348.0,52.0,6.6,14.0,107.0,39.5,29.01
2016,4,22,18,15,224.5,37.0,6.45,13.5,67.5,28.0,17.97
2016,4,22,18,30,101.0,22.0,6.3,13.0,28.0,16.61,0.0
2016,4,22,18,45,50.5,11.0,6.2,13.0,14.0,8.65,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,122.5,19.0,4.65,13.5,32.5,14.49,0.83
2016,4,23,6,0,245.0,38.0,4.8,14.0,65.0,28.83,18.79
2016,4,23,6,15,343.5,50.0,4.85,14.0,110.0,38.09,27.85
2016,4,23,6,30,442.0,62.0,4.9,14.0,155.0,61.93,39.57
2016,4,23,6,45,505.5,70.5,4.95,14.0,205.5,105.73,64.34
2016,4,23,7,0,569.0,79.0,5.0,14.0,256.0,157.07,102.55
2016,4,23,7,15,614.0,85.5,4.9,14.0,308.5,209.94,147.14
2016,4,23,7,30,659.0,92.0,4.8,14.0,361.0,267.4,197.54
2016,4,23,7,45,690.5,97.0,4.7,14.0,412.5,323.3,247.48
2016,4,23,8,0,722.0,102.0,4.6,14.0,464.0,381.5,298.73
2016,4,23,8,15,745.5,106.0,4.6,14.0,513.5,438.08,347.89
2016,4,23,8,30,769.0,110.0,4.6,14.0,563.0,494.15,395.47
2016,4,23,8,45,786.5,113.5,4.7,14.5,608.0,546.9,438.74
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,599.16,480.44
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,647.15,518.65
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,693.7,554.99
2016,4,23,9,45,853.0,117.5,4.95,15.0,772.0,730.89,584.1
2016,4,23,10,0,875.0,113.0,5.0,15.0,810.0,773.17,616.2
2016,4,23,10,15,882.5,114.5,5.05,15.0,838.5,807.8,640.93
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,839.59,663.55
2016,4,23,10,45,894.0,117.5,5.2,15.5,887.5,865.46,680.8
2016,4,23,11,0,898.0,119.0,5.3,16.0,908.0,888.02,695.67
2016,4,23,11,15,901.0,119.5,5.2,16.0,922.0,905.41,706.98
2016,4,23,11,30,904.0,120.0,5.1,16.0,936.0,919.28,715.8
2016,4,23,11,45,903.0,121.5,5.05,16.0,941.0,926.92,720.58
2016,4,23,12,0,902.0,123.0,5.0,16.0,946.0,930.89,722.9
2016,4,23,12,15,901.5,123.0,5.0,16.0,944.0,930.31,722.46
2016,4,23,12,30,901.0,123.0,5.0,16.0,942.0,926.09,719.59
2016,4,23,12,45,895.5,124.5,5.05,16.0,931.0,915.18,712.42
2016,4,23,13,0,890.0,126.0,5.1,16.0,920.0,900.77,702.87
2016,4,23,13,15,885.5,125.0,5.3,16.0,902.5,881.59,690.84
2016,4,23,13,30,881.0,124.0,5.5,16.0,885.0,859.07,676.31
2016,4,23,13,45,866.5,127.5,5.7,16.0,857.5,829.25,656.26
2016,4,23,14,0,852.0,131.0,5.9,16.0,830.0,796.82,634.08
2016,4,23,14,15,842.5,129.0,6.0,15.5,798.0,769.62,615.62
2016,4,23,14,30,833.0,127.0,6.1,15.0,766.0,730.41,587.16
2016,4,23,14,45,815.5,127.0,6.25,15.0,727.0,685.44,552.62
2016,4,23,15,0,798.0,127.0,6.4,15.0,688.0,639.1,516.24
2016,4,23,15,15,781.5,124.0,6.4,15.0,644.5,589.54,476.26
2016,4,23,15,30,765.0,121.0,6.4,15.0,601.0,539.16,434.73
2016,4,23,15,45,742.5,117.5,6.45,15.0,553.5,484.62,389.0
2016,4,23,16,0,720.0,114.0,6.5,15.0,506.0,430.24,342.33
2016,4,23,16,15,691.5,109.0,6.5,15.0,456.0,372.92,292.3
2016,4,23,16,30,663.0,104.0,6.5,15.0,406.0,317.32,242.85
2016,4,23,16,45,624.0,98.0,6.5,15.0,354.0,260.05,191.99
2016,4,23,17,0,585.0,92.0,6.5,15.0,302.0,206.37,144.73
2016,4,23,17,15,530.5,84.0,6.4,14.5,251.0,152.63,100.36
2016,4,23,17,30,476.0,76.0,6.3,14.0,200.0,105.06,65.34
2016,4,23,17,45,390.5,65.5,6.25,14.0,152.0,58.36,38.4
2016,4,23,18,0,305.0,55.0,6.2,14.0,104.0,41.3,30.63
2016,4,23,18,15,197.0,38.5,6.15,14.0,66.0,28.95,18.84
2016,4,23,18,30,89.0,22.0,6.1,14.0,28.0,16.67,1.33
2016,4,23,18,45,44.5,11.0,6.1,14.0,14.0,8.65,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,15.0,8.05,13.0,15.0,11.42,0.58
2016,4,24,6,0,0.0,30.0,8.2,13.0,30.0,22.85,13.89
2016,4,24,6,15,2.0,51.5,8.15,13.0,52.0,38.29,28.17
2016,4,24,6,30,4.0,73.0,8.1,13.0,74.0,53.94,40.45
2016,4,24,6,45,14.0,95.5,8.1,13.5,100.0,72.21,55.74
2016,4,24,7,0,24.0,118.0,8.1,14.0,126.0,92.91,72.8
2016,4,24,7,15,35.0,139.0,8.05,14.0,152.5,114.13,90.33
2016,4,24,7,30,46.0,160.0,8.0,14.0,179.0,136.89,109.2
2016,4,24,7,45,230.0,168.5,7.95,14.0,283.0,217.83,172.64
2016,4,24,8,0,414.0,177.0,7.9,14.0,387.0,318.64,254.34
2016,4,24,8,15,355.0,212.5,7.85,14.0,405.0,340.31,274.67
2016,4,24,8,30,296.0,248.0,7.8,14.0,423.0,362.18,293.84
2016,4,24,8,45,541.0,192.5,7.8,14.0,543.5,475.87,387.32
2016,4,24,9,0,786.0,137.0,7.8,14.0,664.0,604.49,492.36
2016,4,24,9,15,801.0,140.0,7.75,14.0,705.0,653.17,531.85
2016,4,24,9,30,816.0,143.0,7.7,14.0,746.0,700.57,569.72
2016,4,24,9,45,838.0,139.5,7.7,14.5,784.5,745.52,604.21
2016,4,24,10,0,860.0,136.0,7.7,15.0,823.0,788.96,636.89
2016,4,24,10,15,867.5,137.5,7.75,15.0,851.5,823.98,663.55
2016,4,24,10,30,875.0,139.0,7.8,15.0,880.0,845.17,678.8
2016,4,24,10,45,878.0,141.5,7.9,15.0,900.5,870.6,697.49
2016,4,24,11,0,881.0,144.0,8.0,15.0,921.0,892.73,713.74
2016,4,24,11,15,884.0,144.5,8.2,15.0,934.5,909.76,726.6
2016,4,24,11,30,887.0,145.0,8.4,15.0,948.0,923.34,737.0
2016,4,24,11,45,881.0,150.0,8.65,15.0,952.0,929.24,741.95
2016,4,24,12,0,875.0,155.0,8.9,15.0,956.0,931.46,744.27
2016,4,24,12,15,874.5,155.0,9.1,15.0,954.0,930.85,744.43
2016,4,24,12,30,874.0,155.0,9.3,15.0,952.0,926.71,742.04
2016,4,24,12,45,714.5,242.5,9.5,15.0,889.5,882.81,707.99
2016,4,24,13,0,555.0,330.0,9.7,15.0,827.0,808.92,648.25
2016,4,24,13,15,693.0,249.5,9.8,15.0,858.0,847.67,682.08
2016,4,24,13,30,831.0,169.0,9.9,15.0,889.0,866.92,700.2
2016,4,24,13,45,809.0,176.0,10.05,15.0,860.0,834.36,675.78
2016,4,24,14,0,787.0,183.0,10.2,15.0,831.0,799.52,648.84
2016,4,24,14,15,655.5,224.5,10.25,14.5,750.0,717.73,584.01
2016,4,24,14,30,524.0,266.0,10.3,14.0,669.0,629.88,513.84
2016,4,24,14,45,619.5,224.0,10.4,14.0,677.5,639.18,522.62
2016,4,24,15,0,715.0,182.0,10.5,14.0,686.0,635.13,519.99
2016,4,24,15,15,696.0,177.5,10.55,14.0,643.0,585.36,478.92
2016,4,24,15,30,677.0,173.0,10.6,14.0,600.0,535.21,436.86
2016,4,24,15,45,655.0,166.0,10.65,14.0,552.5,481.43,391.09
2016,4,24,16,0,633.0,159.0,10.7,14.0,505.0,428.22,344.91
2016,4,24,16,15,600.5,151.5,10.75,13.5,454.5,371.48,295.73
2016,4,24,16,30,568.0,144.0,10.8,13.0,404.0,312.64,244.09
2016,4,24,16,45,536.5,131.5,10.85,13.0,353.0,257.5,194.77
2016,4,24,17,0,505.0,119.0,10.9,13.0,302.0,205.33,148.53
2016,4,24,17,15,447.5,107.5,10.95,13.0,250.5,153.24,105.4
2016,4,24,17,30,390.0,96.0,11.0,13.0,199.0,107.69,71.53
2016,4,24,17,45,319.5,80.0,11.05,13.0,152.0,65.42,46.18
2016,4,24,18,0,249.0,64.0,11.1,13.0,105.0,47.15,35.92
2016,4,24,18,15,154.5,44.0,11.15,12.5,66.5,32.54,22.11
2016,4,24,18,30,60.0,24.0,11.2,12.0,28.0,18.0,3.34
2016,4,24,18,45,30.0,12.0,11.3,12.0,14.0,9.44,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,11.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,164.5,19.0,7.75,11.5,38.0,15.28,3.85
2016,4,25,6,0,329.0,38.0,7.7,12.0,76.0,31.11,21.16
2016,4,25,6,15,426.0,47.5,7.7,12.0,124.0,38.72,28.71
2016,4,25,6,30,523.0,57.0,7.7,12.0,172.0,59.0,36.78
2016,4,25,6,45,590.5,63.0,7.75,12.0,225.5,105.86,61.88
2016,4,25,7,0,658.0,69.0,7.8,12.0,279.0,160.53,102.43
2016,4,25,7,15,699.5,74.0,7.75,12.0,333.5,216.28,150.33
2016,4,25,7,30,741.0,79.0,7.7,12.0,388.0,278.22,205.9
2016,4,25,7,45,772.0,83.0,7.7,12.5,441.5,336.97,259.31
2016,4,25,8,0,803.0,87.0,7.7,13.0,495.0,397.8,313.84
2016,4,25,8,15,825.0,90.0,7.6,13.0,545.5,455.47,365.41
2016,4,25,8,30,847.0,93.0,7.5,13.0,596.0,513.55,416.08
2016,4,25,8,45,862.0,96.0,7.45,13.0,642.5,565.24,460.55
2016,4,25,9,0,877.0,99.0,7.4,13.0,689.0,617.82,504.58
2016,4,25,9,15,890.0,101.0,7.35,13.0,731.0,666.99,544.91
2016,4,25,9,30,903.0,103.0,7.3,13.0,773.0,714.46,583.05
2016,4,25,9,45,905.0,108.5,7.3,13.5,807.5,755.34,614.17
2016,4,25,10,0,907.0,114.0,7.3,14.0,842.0,793.21,642.2
2016,4,25,10,15,914.5,115.5,7.35,14.0,871.0,828.64,668.24
2016,4,25,10,30,922.0,117.0,7.4,14.0,900.0,861.11,691.99
2016,4,25,10,45,925.5,119.0,7.5,14.0,921.5,887.6,711.4
2016,4,25,11,0,929.0,121.0,7.6,14.0,943.0,910.64,728.31
2016,4,25,11,15,932.0,121.5,7.7,14.0,957.0,928.37,741.34
2016,4,25,11,30,935.0,122.0,7.8,14.0,971.0,942.47,751.78
2016,4,25,11,45,934.0,123.5,7.9,14.0,976.0,950.24,757.64
2016,4,25,12,0,933.0,125.0,8.0,14.0,981.0,954.23,760.84
2016,4,25,12,15,932.5,125.0,8.1,14.0,978.5,953.57,760.72
2016,4,25,12,30,932.0,125.0,8.2,14.0,976.0,949.15,757.94
2016,4,25,12,45,923.0,128.0,8.3,14.0,963.5,936.2,748.91
2016,4,25,13,0,914.0,131.0,8.4,14.0,951.0,919.72,737.32
2016,4,25,13,15,909.5,130.0,8.45,14.0,933.0,900.16,723.32
2016,4,25,13,30,905.0,129.0,8.5,14.0,915.0,877.18,706.78
2016,4,25,13,45,901.5,126.5,8.55,14.0,889.5,850.38,687.35
2016,4,25,14,0,898.0,124.0,8.6,14.0,864.0,820.32,665.42
2016,4,25,14,15,889.0,122.0,8.6,14.0,831.5,783.5,637.72
2016,4,25,14,30,880.0,120.0,8.6,14.0,799.0,744.1,606.7
2016,4,25,14,45,869.0,117.5,8.65,14.0,760.0,700.52,572.0
2016,4,25,15,0,858.0,115.0,8.7,14.0,721.0,660.05,538.94
2016,4,25,15,15,842.0,112.0,8.7,14.0,676.5,608.4,496.36
2016,4,25,15,30,826.0,109.0,8.7,14.0,632.0,555.74,452.06
2016,4,25,15,45,805.0,106.0,8.75,14.0,583.0,499.93,404.25
2016,4,25,16,0,784.0,103.0,8.8,14.0,534.0,444.2,355.4
2016,4,25,16,15,756.5,99.0,8.75,13.5,482.0,385.52,303.71
2016,4,25,16,30,729.0,95.0,8.7,13.0,430.0,326.44,250.71
2016,4,25,16,45,690.5,90.0,8.65,13.0,376.5,266.82,196.76
2016,4,25,17,0,652.0,85.0,8.6,13.0,323.0,210.6,146.51
2016,4,25,17,15,598.5,78.0,8.5,13.0,269.5,154.28,99.41
2016,4,25,17,30,545.0,71.0,8.4,13.0,216.0,103.89,62.57
2016,4,25,17,45,463.5,61.5,8.35,13.0,166.0,57.1,38.13
2016,4,25,18,0,382.0,52.0,8.3,13.0,116.0,42.12,31.55
2016,4,25,18,15,262.0,38.5,8.15,12.5,75.0,29.29,19.45
2016,4,25,18,30,142.0,25.0,8.0,12.0,34.0,18.92,5.0
2016,4,25,18,45,71.0,12.5,7.9,12.0,17.0,9.83,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,5.2,11.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,5.1,11.0,7.0,5.51,0.0
2016,4,26,5,45,49.0,26.0,5.1,11.5,32.0,19.62,7.63
2016,4,26,6,0,98.0,45.0,5.1,12.0,57.0,33.08,22.99
2016,4,26,6,15,144.5,65.0,5.1,12.0,92.5,47.11,36.21
2016,4,26,6,30,191.0,85.0,5.1,12.0,128.0,66.21,48.36
2016,4,26,6,45,214.5,106.5,5.15,12.5,166.5,99.29,71.14
2016,4,26,7,0,238.0,128.0,5.2,13.0,205.0,135.51,99.53
2016,4,26,7,15,275.5,141.5,5.2,13.0,246.0,171.67,129.16
2016,4,26,7,30,313.0,155.0,5.2,13.0,287.0,211.9,163.26
2016,4,26,7,45,335.0,174.0,5.2,13.0,331.5,255.31,200.83
2016,4,26,8,0,357.0,193.0,5.2,13.0,376.0,300.84,239.92
2016,4,26,8,15,529.0,167.5,5.1,13.0,468.5,385.11,308.57
2016,4,26,8,30,701.0,142.0,5.0,13.0,561.0,483.7,388.78
2016,4,26,8,45,715.0,149.0,4.9,13.5,604.5,534.85,430.23
2016,4,26,9,0,729.0,156.0,4.8,14.0,648.0,585.4,470.07
2016,4,26,9,15,582.5,223.0,4.7,14.0,631.5,580.56,465.51
2016,4,26,9,30,436.0,290.0,4.6,14.0,615.0,566.15,452.5
2016,4,26,9,45,482.5,286.5,4.6,14.0,662.0,616.32,491.59
2016,4,26,10,0,529.0,283.0,4.6,14.0,709.0,667.75,530.87
2016,4,26,10,15,521.0,299.5,4.7,14.0,731.0,695.09,551.08
2016,4,26,10,30,513.0,316.0,4.8,14.0,753.0,719.9,569.33
2016,4,26,10,45,654.5,250.0,4.95,14.0,821.5,797.01,630.03
2016,4,26,11,0,796.0,184.0,5.1,14.0,890.0,864.13,682.56
2016,4,26,11,15,654.5,269.5,5.25,14.0,856.0,840.11,661.74
2016,4,26,11,30,513.0,355.0,5.4,14.0,822.0,798.12,627.8
2016,4,26,11,45,434.0,389.5,5.6,14.0,786.0,762.98,600.81
2016,4,26,12,0,355.0,424.0,5.8,14.0,750.0,712.87,562.46
2016,4,26,12,15,363.0,418.0,5.95,14.0,751.0,714.38,564.56
2016,4,26,12,30,371.0,412.0,6.1,14.0,752.0,713.94,565.02
2016,4,26,12,45,371.5,407.5,6.35,14.0,744.5,706.29,560.2
2016,4,26,13,0,372.0,403.0,6.6,14.0,737.0,696.77,553.94
2016,4,26,13,15,585.5,289.0,6.75,14.0,803.0,784.17,626.08
2016,4,26,13,30,799.0,175.0,6.9,14.0,869.0,839.71,673.52
2016,4,26,13,45,798.0,169.0,7.1,14.0,846.0,813.41,654.36
2016,4,26,14,0,797.0,163.0,7.3,14.0,823.0,784.04,632.82
2016,4,26,14,15,787.0,161.0,7.35,14.0,791.5,748.57,605.64
2016,4,26,14,30,777.0,159.0,7.4,14.0,760.0,710.87,576.35
2016,4,26,14,45,767.5,154.0,7.45,14.0,723.5,668.88,543.29
2016,4,26,15,0,758.0,149.0,7.5,14.0,687.0,627.13,509.75
2016,4,26,15,15,740.5,145.5,7.5,14.0,644.0,577.8,469.44
2016,4,26,15,30,723.0,142.0,7.5,14.0,601.0,527.87,427.82
2016,4,26,15,45,711.5,133.0,7.5,14.0,556.0,475.68,383.52
2016,4,26,16,0,700.0,124.0,7.5,14.0,511.0,422.96,337.7
2016,4,26,16,15,671.0,119.0,7.45,13.5,461.0,366.78,288.77
2016,4,26,16,30,642.0,114.0,7.4,13.0,411.0,312.39,240.47
2016,4,26,16,45,587.5,104.5,7.4,13.0,350.5,249.68,185.42
2016,4,26,17,0,533.0,95.0,7.4,13.0,290.0,192.52,135.94
2016,4,26,17,15,464.0,91.5,7.4,13.0,242.0,140.64,93.83
2016,4,26,17,30,395.0,88.0,7.4,13.0,194.0,99.81,65.06
2016,4,26,17,45,328.0,74.0,7.4,13.0,149.0,59.41,42.18
2016,4,26,18,0,261.0,60.0,7.4,13.0,104.0,44.46,33.65
2016,4,26,18,15,173.0,42.5,7.25,12.5,67.5,31.67,21.58
2016,4,26,18,30,85.0,25.0,7.1,12.0,31.0,18.83,5.92
2016,4,26,18,45,42.5,12.5,7.0,12.0,15.5,9.83,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,1.5,4.1,13.0,1.5,1.13,0.0
2016,4,27,6,0,0.0,3.0,4.3,13.0,3.0,2.27,0.0
2016,4,27,6,15,0.0,5.5,4.45,13.0,5.5,4.16,0.0
2016,4,27,6,30,0.0,8.0,4.6,13.0,8.0,6.06,0.0
2016,4,27,6,45,0.0,10.5,4.75,13.5,10.5,7.97,1.22
2016,4,27,7,0,0.0,13.0,4.9,14.0,13.0,9.88,2.86
2016,4,27,7,15,0.0,15.5,5.15,14.0,15.5,11.8,4.49
2016,4,27,7,30,0.0,18.0,5.4,14.0,18.0,13.72,6.11
2016,4,27,7,45,21.5,111.0,5.65,14.0,122.5,94.31,73.97
2016,4,27,8,0,43.0,204.0,5.9,14.0,227.0,177.62,143.0
2016,4,27,8,15,31.0,210.5,6.3,14.0,227.5,181.32,146.0
2016,4,27,8,30,19.0,217.0,6.7,14.0,228.0,178.06,143.11
2016,4,27,8,45,12.0,206.0,7.1,14.0,213.5,166.97,133.7
2016,4,27,9,0,5.0,195.0,7.5,14.0,199.0,155.02,123.52
2016,4,27,9,15,5.5,198.5,7.7,14.0,203.0,158.61,126.23
2016,4,27,9,30,6.0,202.0,7.9,14.0,207.0,162.21,128.95
2016,4,27,9,45,14.0,249.0,8.15,14.0,260.5,206.32,164.91
2016,4,27,10,0,22.0,296.0,8.4,14.0,314.0,251.55,201.47
2016,4,27,10,15,15.0,253.5,8.5,13.5,266.0,212.25,169.59
2016,4,27,10,30,8.0,211.0,8.6,13.0,218.0,172.7,137.34
2016,4,27,10,45,184.0,307.5,8.75,13.0,471.5,438.47,356.41
2016,4,27,11,0,360.0,404.0,8.9,13.0,725.0,679.12,547.66
2016,4,27,11,15,610.0,283.5,8.9,13.0,836.5,810.93,654.96
2016,4,27,11,30,860.0,163.0,8.9,13.0,948.0,921.52,742.89
2016,4,27,11,45,855.5,168.0,8.95,13.0,953.0,929.06,748.17
2016,4,27,12,0,851.0,173.0,9.0,13.0,958.0,932.93,751.1
2016,4,27,12,15,851.0,173.0,9.0,13.0,956.0,932.65,750.88
2016,4,27,12,30,851.0,173.0,9.0,13.0,954.0,928.77,748.09
2016,4,27,12,45,843.0,176.0,9.05,13.0,942.5,917.02,739.61
2016,4,27,13,0,835.0,179.0,9.1,13.0,931.0,901.86,728.65
2016,4,27,13,15,830.0,178.0,9.15,13.0,913.5,882.45,714.54
2016,4,27,13,30,825.0,177.0,9.2,13.0,896.0,859.82,698.02
2016,4,27,13,45,825.5,170.5,9.25,13.0,872.5,833.69,678.34
2016,4,27,14,0,826.0,164.0,9.3,13.0,849.0,804.29,655.85
2016,4,27,14,15,655.5,223.5,9.3,13.0,754.5,708.8,578.25
2016,4,27,14,30,485.0,283.0,9.3,13.0,660.0,610.01,497.61
2016,4,27,14,45,360.0,305.0,9.35,13.0,577.5,512.67,418.63
2016,4,27,15,0,235.0,327.0,9.4,13.0,495.0,425.7,347.2
2016,4,27,15,15,377.5,266.0,9.4,13.0,515.5,452.94,370.58
2016,4,27,15,30,520.0,205.0,9.4,13.0,536.0,466.08,380.88
2016,4,27,15,45,377.0,221.0,9.4,13.0,451.5,372.67,303.39
2016,4,27,16,0,234.0,237.0,9.4,13.0,367.0,295.26,239.41
2016,4,27,16,15,264.0,209.0,9.4,13.0,342.5,274.21,220.45
2016,4,27,16,30,294.0,181.0,9.4,13.0,318.0,243.38,192.43
2016,4,27,16,45,177.5,163.0,9.45,13.0,243.0,175.24,137.3
2016,4,27,17,0,61.0,145.0,9.5,13.0,168.0,122.51,96.63
2016,4,27,17,15,48.0,123.5,9.5,13.0,140.0,99.21,77.36
2016,4,27,17,30,35.0,102.0,9.5,13.0,112.0,77.77,59.87
2016,4,27,17,45,22.5,80.0,9.5,13.0,86.0,58.07,43.9
2016,4,27,18,0,10.0,58.0,9.5,13.0,60.0,42.71,32.12
2016,4,27,18,15,5.0,38.0,9.5,12.5,39.0,28.4,18.83
2016,4,27,18,30,0.0,18.0,9.5,12.0,18.0,13.73,3.35
2016,4,27,18,45,0.0,9.0,9.5,12.0,9.0,7.08,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,8.0,5.5,7.7,12.0,6.0,0.0,0.0
2016,4,28,5,30,16.0,11.0,7.7,12.0,12.0,8.65,0.0
2016,4,28,5,45,122.0,29.0,7.75,12.0,44.5,21.78,10.63
2016,4,28,6,0,228.0,47.0,7.8,12.0,77.0,35.16,24.95
2016,4,28,6,15,318.0,60.5,7.75,12.0,122.0,45.24,34.63
2016,4,28,6,30,408.0,74.0,7.7,12.0,167.0,63.86,43.8
2016,4,28,6,45,477.0,82.0,7.65,12.5,218.5,108.21,68.71
2016,4,28,7,0,546.0,90.0,7.6,13.0,270.0,157.59,104.53
2016,4,28,7,15,591.0,97.0,7.5,13.0,322.0,208.98,147.64
2016,4,28,7,30,636.0,104.0,7.4,13.0,374.0,264.97,196.86
2016,4,28,7,45,674.0,107.0,7.3,13.0,426.5,319.53,245.9
2016,4,28,8,0,712.0,110.0,7.2,13.0,479.0,377.05,297.2
2016,4,28,8,15,736.5,114.0,7.1,13.0,528.5,432.18,346.03
2016,4,28,8,30,761.0,118.0,7.0,13.0,578.0,488.62,394.88
2016,4,28,8,45,782.5,120.5,6.95,13.5,624.0,541.72,439.23
2016,4,28,9,0,804.0,123.0,6.9,14.0,670.0,594.67,482.29
2016,4,28,9,15,818.0,125.5,6.8,14.0,711.0,642.46,521.06
2016,4,28,9,30,832.0,128.0,6.7,14.0,752.0,688.83,557.88
2016,4,28,9,45,856.0,123.0,6.6,14.5,791.0,726.49,586.62
2016,4,28,10,0,880.0,118.0,6.5,15.0,830.0,769.41,618.53
2016,4,28,10,15,887.5,119.5,6.4,15.0,858.5,803.71,643.43
2016,4,28,10,30,895.0,121.0,6.3,15.0,887.0,835.15,665.6
2016,4,28,10,45,895.5,124.5,6.25,15.0,907.0,859.59,682.7
2016,4,28,11,0,896.0,128.0,6.2,15.0,927.0,880.57,697.26
2016,4,28,11,15,899.5,129.0,6.2,15.0,941.0,898.42,709.8
2016,4,28,11,30,903.0,130.0,6.2,15.0,955.0,912.8,719.88
2016,4,28,11,45,900.5,132.5,6.2,15.0,960.0,919.69,724.61
2016,4,28,12,0,898.0,135.0,6.2,15.0,965.0,922.93,726.82
2016,4,28,12,15,898.0,134.5,6.35,15.0,963.0,922.19,727.04
2016,4,28,12,30,898.0,134.0,6.5,15.0,961.0,917.86,724.74
2016,4,28,12,45,901.0,130.5,6.65,15.0,952.5,909.94,719.91
2016,4,28,13,0,904.0,127.0,6.8,15.0,944.0,898.35,712.44
2016,4,28,13,15,900.5,126.5,6.95,15.0,926.5,880.26,700.2
2016,4,28,13,30,897.0,126.0,7.1,15.0,909.0,858.76,685.44
2016,4,28,13,45,892.0,124.0,7.25,15.0,884.0,831.45,666.28
2016,4,28,14,0,887.0,122.0,7.4,15.0,859.0,801.03,644.68
2016,4,28,14,15,878.5,120.5,7.55,15.0,827.5,765.51,618.27
2016,4,28,14,30,870.0,119.0,7.7,15.0,796.0,727.41,588.85
2016,4,28,14,45,857.0,118.0,7.85,15.0,757.5,690.22,559.35
2016,4,28,15,0,844.0,117.0,8.0,15.0,719.0,644.54,522.72
2016,4,28,15,15,829.0,114.0,8.05,14.5,675.5,594.33,482.48
2016,4,28,15,30,814.0,111.0,8.1,14.0,632.0,543.06,440.29
2016,4,28,15,45,543.0,171.5,8.2,14.0,508.0,417.77,337.48
2016,4,28,16,0,272.0,232.0,8.3,14.0,384.0,312.6,251.84
2016,4,28,16,15,487.0,167.5,8.25,13.5,407.0,329.07,260.9
2016,4,28,16,30,702.0,103.0,8.2,13.0,430.0,317.9,243.14
2016,4,28,16,45,658.0,98.5,8.2,13.0,376.5,259.17,190.5
2016,4,28,17,0,614.0,94.0,8.2,13.0,323.0,204.5,142.37
2016,4,28,17,15,561.0,86.5,8.15,12.5,271.0,150.6,98.19
2016,4,28,17,30,508.0,79.0,8.1,12.0,219.0,102.62,64.13
2016,4,28,17,45,424.5,69.5,8.05,12.0,169.0,55.96,44.58
2016,4,28,18,0,341.0,60.0,8.0,12.0,119.0,45.06,34.39
2016,4,28,18,15,230.0,44.5,7.85,12.0,78.5,33.4,23.27
2016,4,28,18,30,119.0,29.0,7.7,12.0,38.0,21.73,9.36
2016,4,28,18,45,59.5,14.5,7.55,12.0,19.0,11.41,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,4.55,12.0,1.5,0.0,0.0
2016,4,29,5,30,0.0,3.0,4.4,12.0,3.0,2.36,0.0
2016,4,29,5,45,0.0,12.5,4.25,12.0,12.5,9.49,1.68
2016,4,29,6,0,0.0,22.0,4.1,12.0,22.0,16.75,9.0
2016,4,29,6,15,0.0,35.5,4.1,12.0,35.5,27.11,18.57
2016,4,29,6,30,0.0,49.0,4.1,12.0,49.0,37.5,26.72
2016,4,29,6,45,0.0,64.5,4.2,12.0,64.5,49.22,36.93
2016,4,29,7,0,0.0,80.0,4.3,12.0,80.0,60.97,47.03
2016,4,29,7,15,0.0,99.0,4.4,12.0,99.0,75.46,59.34
2016,4,29,7,30,0.0,118.0,4.5,12.0,118.0,90.14,71.65
2016,4,29,7,45,2.0,142.0,4.6,12.5,143.5,109.44,87.51
2016,4,29,8,0,4.0,166.0,4.7,13.0,169.0,129.2,103.57
2016,4,29,8,15,13.5,196.0,4.8,13.0,204.5,157.33,126.55
2016,4,29,8,30,23.0,226.0,4.9,13.0,240.0,186.76,150.48
2016,4,29,8,45,366.0,197.5,5.0,13.0,447.0,378.85,307.54
2016,4,29,9,0,709.0,169.0,5.1,13.0,654.0,579.23,467.54
2016,4,29,9,15,724.5,172.5,5.2,13.0,693.5,625.65,504.4
2016,4,29,9,30,740.0,176.0,5.3,13.0,733.0,671.04,540.41
2016,4,29,9,45,773.5,166.0,5.4,13.0,772.5,711.73,572.83
2016,4,29,10,0,807.0,156.0,5.5,13.0,812.0,755.58,607.19
2016,4,29,10,15,815.0,158.0,5.55,13.0,839.5,789.44,632.95
2016,4,29,10,30,823.0,160.0,5.6,13.0,867.0,820.66,656.51
2016,4,29,10,45,831.5,159.0,5.7,13.5,888.5,846.8,674.53
2016,4,29,11,0,840.0,158.0,5.8,14.0,910.0,869.94,690.12
2016,4,29,11,15,844.0,159.0,6.1,14.0,923.5,887.94,704.28
2016,4,29,11,30,848.0,160.0,6.4,14.0,937.0,902.57,716.07
2016,4,29,11,45,846.0,163.0,6.75,14.0,942.0,910.33,723.11
2016,4,29,12,0,844.0,166.0,7.1,14.0,947.0,914.51,727.58
2016,4,29,12,15,844.0,165.5,7.25,14.0,945.5,913.72,727.61
2016,4,29,12,30,844.0,165.0,7.4,14.0,944.0,909.38,725.12
2016,4,29,12,45,845.0,162.5,7.55,14.0,935.0,900.56,719.39
2016,4,29,13,0,846.0,160.0,7.7,14.0,926.0,888.21,711.09
2016,4,29,13,15,672.5,247.5,7.75,14.0,849.0,814.51,653.06
2016,4,29,13,30,499.0,335.0,7.8,14.0,772.0,730.35,585.29
2016,4,29,13,45,658.5,247.0,7.85,14.0,806.5,769.4,619.46
2016,4,29,14,0,818.0,159.0,7.9,14.0,841.0,787.89,637.3
2016,4,29,14,15,808.0,156.5,7.9,14.0,809.0,751.5,608.95
2016,4,29,14,30,798.0,154.0,7.9,14.0,777.0,712.83,578.6
2016,4,29,14,45,784.0,151.5,7.95,14.0,738.5,669.47,544.18
2016,4,29,15,0,770.0,149.0,8.0,14.0,700.0,626.41,509.32
2016,4,29,15,15,753.0,145.5,8.0,14.0,657.0,577.12,468.81
2016,4,29,15,30,736.0,142.0,8.0,14.0,614.0,527.14,426.92
2016,4,29,15,45,566.0,174.5,8.05,14.0,521.0,429.27,346.26
2016,4,29,16,0,396.0,207.0,8.1,14.0,428.0,350.56,281.35
2016,4,29,16,15,509.5,166.0,8.15,13.5,423.0,334.45,264.56
2016,4,29,16,30,623.0,125.0,8.2,13.0,418.0,309.34,237.79
2016,4,29,16,45,580.0,119.0,8.25,13.0,366.0,254.0,188.66
2016,4,29,17,0,537.0,113.0,8.3,13.0,314.0,198.87,140.75
2016,4,29,17,15,483.0,103.5,8.35,12.5,263.0,148.0,99.52
2016,4,29,17,30,429.0,94.0,8.4,12.0,212.0,103.1,67.71
2016,4,29,17,45,354.5,80.5,8.5,12.0,164.5,61.31,49.38
2016,4,29,18,0,280.0,67.0,8.6,12.0,117.0,49.43,38.28
2016,4,29,18,15,182.0,49.0,8.65,12.0,77.0,36.21,25.77
2016,4,29,18,30,84.0,31.0,8.7,12.0,37.0,23.0,10.89
2016,4,29,18,45,42.0,15.5,8.75,12.0,18.5,12.2,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,44.0,7.0,6.4,12.0,8.5,5.51,0.0
2016,4,30,5,30,88.0,14.0,6.4,12.0,17.0,11.02,0.0
2016,4,30,5,45,221.0,28.0,6.4,12.5,53.5,22.76,12.32
2016,4,30,6,0,354.0,42.0,6.4,13.0,90.0,34.26,24.22
2016,4,30,6,15,442.0,52.0,6.25,13.0,138.5,42.19,31.86
2016,4,30,6,30,530.0,62.0,6.1,13.0,187.0,59.14,38.98
2016,4,30,6,45,587.5,69.0,6.0,13.5,239.5,105.7,62.36
2016,4,30,7,0,645.0,76.0,5.9,14.0,292.0,158.84,100.63
2016,4,30,7,15,685.5,81.0,5.75,14.0,346.0,213.07,146.07
2016,4,30,7,30,726.0,86.0,5.6,14.0,400.0,271.15,197.25
2016,4,30,7,45,756.0,90.0,5.45,14.5,453.0,330.57,250.04
2016,4,30,8,0,786.0,94.0,5.3,15.0,506.0,389.52,301.77
2016,4,30,8,15,807.5,97.5,5.2,15.0,556.0,445.98,351.15
2016,4,30,8,30,829.0,101.0,5.1,15.0,606.0,502.82,399.56
2016,4,30,8,45,845.0,103.5,5.0,15.5,652.0,555.86,442.89
2016,4,30,9,0,861.0,106.0,4.9,16.0,698.0,604.53,481.54
2016,4,30,9,15,873.5,108.0,4.85,16.0,739.0,652.15,519.28
2016,4,30,9,30,886.0,110.0,4.8,16.0,780.0,698.08,554.82
2016,4,30,9,45,900.5,109.0,4.8,16.0,816.5,740.79,587.48
2016,4,30,10,0,915.0,108.0,4.8,16.0,853.0,781.42,618.01
2016,4,30,10,15,921.0,109.0,4.75,16.0,881.0,815.0,641.45
2016,4,30,10,30,927.0,110.0,4.7,16.0,909.0,845.55,662.33
2016,4,30,10,45,930.0,112.0,4.7,16.5,929.5,871.35,678.72
2016,4,30,11,0,933.0,114.0,4.7,17.0,950.0,893.69,692.59
2016,4,30,11,15,935.0,114.5,4.7,17.0,963.0,910.29,703.76
2016,4,30,11,30,937.0,115.0,4.7,17.0,976.0,923.25,712.46
2016,4,30,11,45,937.0,115.5,4.7,17.0,980.5,930.79,717.45
2016,4,30,12,0,937.0,116.0,4.7,17.0,985.0,934.58,719.97
2016,4,30,12,15,936.0,116.0,4.75,17.0,982.0,933.33,719.45
2016,4,30,12,30,935.0,116.0,4.8,17.0,979.0,928.34,716.44
2016,4,30,12,45,931.0,116.0,4.85,17.5,968.0,917.06,707.73
2016,4,30,13,0,927.0,116.0,4.9,18.0,957.0,902.17,696.61
2016,4,30,13,15,922.5,115.5,4.95,18.0,938.5,882.88,683.8
2016,4,30,13,30,918.0,115.0,5.0,18.0,920.0,860.16,668.56
2016,4,30,13,45,910.5,114.0,5.05,18.0,894.0,831.3,648.89
2016,4,30,14,0,903.0,113.0,5.1,18.0,868.0,799.41,626.95
2016,4,30,14,15,894.0,111.5,5.2,17.5,835.0,763.12,602.32
2016,4,30,14,30,885.0,110.0,5.3,17.0,802.0,724.26,574.5
2016,4,30,14,45,873.0,108.5,5.4,17.0,763.0,681.06,541.59
2016,4,30,15,0,861.0,107.0,5.5,17.0,724.0,635.96,506.42
2016,4,30,15,15,846.0,104.5,5.6,17.0,680.0,589.93,469.58
2016,4,30,15,30,831.0,102.0,5.7,17.0,636.0,538.6,427.69
2016,4,30,15,45,811.0,99.0,5.8,17.0,588.0,483.63,381.82
2016,4,30,16,0,791.0,96.0,5.9,17.0,540.0,428.66,334.72
2016,4,30,16,15,765.0,92.5,6.05,16.5,488.5,371.33,285.27
2016,4,30,16,30,739.0,89.0,6.2,16.0,437.0,315.28,235.79
2016,4,30,16,45,704.0,84.0,6.4,16.0,384.0,254.74,182.14
2016,4,30,17,0,669.0,79.0,6.6,16.0,331.0,199.33,133.63
2016,4,30,17,15,620.0,73.0,6.7,15.5,278.5,144.48,89.33
2016,4,30,17,30,571.0,67.0,6.8,15.0,226.0,94.92,55.34
2016,4,30,17,45,497.5,59.0,6.95,15.0,176.5,49.05,37.96
2016,4,30,18,0,424.0,51.0,7.1,15.0,127.0,41.37,30.78
2016,4,30,18,15,312.5,39.0,7.05,14.5,85.0,31.67,21.66
2016,4,30,18,30,201.0,27.0,7.0,14.0,43.0,20.62,9.56
2016,4,30,18,45,100.5,13.5,6.95,14.0,21.5,10.62,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,55.5,7.5,0.75,14.0,9.5,5.9,0.0
2016,5,1,5,30,111.0,15.0,0.7,14.0,19.0,11.47,0.0
2016,5,1,5,45,241.0,27.5,0.7,14.0,55.5,22.37,12.33
2016,5,1,6,0,371.0,40.0,0.7,14.0,92.0,32.67,22.89
2016,5,1,6,15,456.0,49.0,0.7,14.0,140.0,39.87,29.81
2016,5,1,6,30,541.0,58.0,0.7,14.0,188.0,55.46,36.14
2016,5,1,6,45,593.5,65.0,0.7,14.5,239.5,102.07,58.83
2016,5,1,7,0,646.0,72.0,0.7,15.0,291.0,154.62,95.87
2016,5,1,7,15,685.0,77.0,0.7,15.0,344.0,208.38,139.69
2016,5,1,7,30,724.0,82.0,0.7,15.0,397.0,268.25,190.56
2016,5,1,7,45,751.0,86.5,0.7,15.5,449.0,324.41,238.64
2016,5,1,8,0,778.0,91.0,0.7,16.0,501.0,382.23,287.06
2016,5,1,8,15,799.0,94.0,0.7,16.0,550.0,437.43,332.78
2016,5,1,8,30,820.0,97.0,0.7,16.0,599.0,492.96,377.33
2016,5,1,8,45,836.0,100.0,0.7,16.5,644.5,545.86,417.75
2016,5,1,9,0,852.0,103.0,0.7,17.0,690.0,594.66,453.85
2016,5,1,9,15,864.0,105.0,0.75,17.0,730.5,641.46,488.76
2016,5,1,9,30,876.0,107.0,0.8,17.0,771.0,686.55,521.63
2016,5,1,9,45,882.5,110.0,0.85,17.5,805.0,726.74,549.34
2016,5,1,10,0,889.0,113.0,0.9,18.0,839.0,764.36,574.68
2016,5,1,10,15,896.0,114.5,1.0,18.0,867.0,798.27,598.23
2016,5,1,10,30,903.0,116.0,1.1,18.0,895.0,829.29,619.26
2016,5,1,10,45,905.5,118.0,1.2,18.0,915.5,854.03,636.12
2016,5,1,11,0,908.0,120.0,1.3,18.0,936.0,875.38,650.83
2016,5,1,11,15,911.0,120.5,1.4,18.0,949.5,892.37,662.75
2016,5,1,11,30,914.0,121.0,1.5,18.0,963.0,905.85,672.46
2016,5,1,11,45,912.5,123.0,1.65,18.0,967.5,913.16,678.85
2016,5,1,12,0,911.0,125.0,1.8,18.0,972.0,916.83,682.9
2016,5,1,12,15,910.5,125.0,1.85,17.5,970.0,915.99,684.18
2016,5,1,12,30,910.0,125.0,1.9,17.0,968.0,911.55,683.19
2016,5,1,12,45,904.0,127.0,2.0,17.0,957.0,900.5,677.14
2016,5,1,13,0,898.0,129.0,2.1,17.0,946.0,886.0,668.8
2016,5,1,13,15,894.0,128.0,2.1,17.0,928.0,867.2,656.61
2016,5,1,13,30,890.0,127.0,2.1,17.0,910.0,845.05,642.19
2016,5,1,13,45,629.5,248.5,2.1,17.0,794.5,742.61,567.33
2016,5,1,14,0,369.0,370.0,2.1,17.0,679.0,614.26,471.61
2016,5,1,14,15,315.0,368.0,2.05,17.0,625.0,559.09,431.6
2016,5,1,14,30,261.0,366.0,2.0,17.0,571.0,506.14,392.18
2016,5,1,14,45,204.0,352.0,2.0,17.0,507.5,433.61,337.98
2016,5,1,15,0,147.0,338.0,2.0,17.0,444.0,376.0,294.21
2016,5,1,15,15,158.0,316.0,1.9,17.0,423.5,354.79,278.34
2016,5,1,15,30,169.0,294.0,1.8,17.0,403.0,332.29,260.97
2016,5,1,15,45,134.5,269.5,1.75,17.0,352.0,285.06,224.16
2016,5,1,16,0,100.0,245.0,1.7,17.0,301.0,235.55,185.39
2016,5,1,16,15,97.0,221.5,1.65,16.5,272.0,208.67,164.25
2016,5,1,16,30,94.0,198.0,1.6,16.0,243.0,182.2,143.0
2016,5,1,16,45,192.0,168.5,1.55,16.0,246.0,180.12,137.56
2016,5,1,17,0,290.0,139.0,1.5,16.0,249.0,164.94,120.1
2016,5,1,17,15,254.5,123.5,1.45,15.5,209.5,127.76,90.96
2016,5,1,17,30,219.0,108.0,1.4,15.0,170.0,94.66,67.3
2016,5,1,17,45,182.5,88.0,1.35,15.0,132.0,62.91,50.21
2016,5,1,18,0,146.0,68.0,1.3,15.0,94.0,49.17,37.69
2016,5,1,18,15,95.0,48.0,1.2,15.0,63.0,35.44,24.97
2016,5,1,18,30,44.0,28.0,1.1,15.0,32.0,21.13,10.34
2016,5,1,18,45,22.0,14.0,1.05,15.0,16.0,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.18,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.27,0.0
2016,5,2,5,45,0.0,9.0,1.0,13.5,9.0,6.82,0.0
2016,5,2,6,0,0.0,15.0,1.1,14.0,15.0,11.39,4.33
2016,5,2,6,15,0.0,23.0,1.1,14.0,23.0,17.5,9.96
2016,5,2,6,30,0.0,31.0,1.1,14.0,31.0,23.63,14.69
2016,5,2,6,45,0.0,39.5,1.15,14.0,39.5,30.15,20.36
2016,5,2,7,0,0.0,48.0,1.2,14.0,48.0,36.7,25.96
2016,5,2,7,15,0.0,85.5,1.2,14.0,85.5,65.42,50.35
2016,5,2,7,30,0.0,123.0,1.2,14.0,123.0,93.81,74.05
2016,5,2,7,45,0.0,132.5,1.2,14.5,132.5,101.47,79.98
