Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,8,0,0.0,142.0,1.2,15.0,142.0,109.12,85.86
2016,5,2,8,15,5.0,172.5,1.15,15.0,175.5,135.15,106.84
2016,5,2,8,30,10.0,203.0,1.1,15.0,209.0,162.01,128.22
2016,5,2,8,45,21.0,237.5,1.1,15.5,251.5,195.99,154.81
2016,5,2,9,0,32.0,272.0,1.1,16.0,294.0,238.73,187.85
2016,5,2,9,15,52.0,307.5,1.05,16.0,346.0,283.32,222.13
2016,5,2,9,30,72.0,343.0,1.0,16.0,398.0,329.93,257.38
2016,5,2,9,45,162.0,365.5,0.95,16.0,496.5,427.16,331.06
2016,5,2,10,0,252.0,388.0,0.9,16.0,595.0,531.68,407.27
2016,5,2,10,15,283.5,395.0,0.85,16.0,634.5,572.17,435.06
2016,5,2,10,30,315.0,402.0,0.8,16.0,674.0,613.24,463.4
2016,5,2,10,45,263.5,424.5,0.75,16.5,656.0,600.73,451.45
2016,5,2,11,0,212.0,447.0,0.7,17.0,638.0,571.01,428.19
2016,5,2,11,15,184.0,455.5,0.8,17.0,623.0,559.51,420.47
2016,5,2,11,30,156.0,464.0,0.9,17.0,608.0,546.25,411.15
2016,5,2,11,45,177.0,466.5,1.05,17.0,630.5,568.56,428.58
2016,5,2,12,0,198.0,469.0,1.2,17.0,653.0,590.02,445.03
2016,5,2,12,15,173.0,468.0,1.4,17.0,628.5,567.27,429.45
2016,5,2,12,30,148.0,467.0,1.6,17.0,604.0,543.55,413.19
2016,5,2,12,45,92.5,425.0,1.8,17.0,511.0,441.28,338.76
2016,5,2,13,0,37.0,383.0,2.0,17.0,418.0,355.42,274.42
2016,5,2,13,15,48.0,391.5,2.2,16.5,435.5,370.66,287.67
2016,5,2,13,30,59.0,400.0,2.4,16.0,453.0,385.12,299.9
2016,5,2,13,45,78.0,400.0,2.6,16.0,467.5,397.48,310.28
2016,5,2,14,0,97.0,400.0,2.8,16.0,482.0,408.42,319.56
2016,5,2,14,15,72.5,368.5,2.9,16.0,428.5,359.04,281.79
2016,5,2,14,30,48.0,337.0,3.0,16.0,375.0,311.37,245.08
2016,5,2,14,45,46.5,319.0,3.1,16.0,354.0,292.01,230.54
2016,5,2,15,0,45.0,301.0,3.2,16.0,333.0,272.74,215.84
2016,5,2,15,15,42.5,281.5,3.25,15.5,310.5,251.78,200.02
2016,5,2,15,30,40.0,262.0,3.3,15.0,288.0,231.09,184.22
2016,5,2,15,45,70.0,254.0,3.35,15.0,295.0,235.11,187.74
2016,5,2,16,0,100.0,246.0,3.4,15.0,302.0,235.76,188.04
2016,5,2,16,15,53.0,201.5,3.4,14.5,231.0,176.8,140.99
2016,5,2,16,30,6.0,157.0,3.4,14.0,160.0,121.64,96.92
2016,5,2,16,45,3.0,133.0,3.45,14.0,134.5,101.83,80.76
2016,5,2,17,0,0.0,109.0,3.5,14.0,109.0,82.65,64.93
2016,5,2,17,15,0.0,91.5,3.5,14.0,91.5,69.19,53.64
2016,5,2,17,30,0.0,74.0,3.5,14.0,74.0,55.92,42.34
2016,5,2,17,45,135.0,71.0,3.5,14.0,96.0,51.56,40.4
2016,5,2,18,0,270.0,68.0,3.5,14.0,118.0,50.02,38.62
2016,5,2,18,15,185.0,50.0,3.4,13.5,79.0,37.04,26.54
2016,5,2,18,30,100.0,32.0,3.3,13.0,40.0,23.86,12.9
2016,5,2,18,45,50.0,16.0,3.25,13.0,20.0,12.59,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,2.3,12.0,6.5,5.11,0.0
2016,5,3,5,30,0.0,13.0,2.2,12.0,13.0,9.9,0.0
2016,5,3,5,45,28.5,33.0,2.1,12.5,37.0,24.72,14.81
2016,5,3,6,0,57.0,53.0,2.0,13.0,61.0,38.75,28.37
2016,5,3,6,15,84.0,75.0,1.9,13.0,92.5,53.8,42.29
2016,5,3,6,30,111.0,97.0,1.8,13.0,124.0,70.49,53.86
2016,5,3,6,45,140.5,116.0,1.75,13.0,158.5,96.28,71.62
2016,5,3,7,0,170.0,135.0,1.7,13.0,193.0,125.74,93.98
2016,5,3,7,15,200.5,156.0,1.9,13.0,236.0,160.37,121.83
2016,5,3,7,30,231.0,177.0,2.1,13.0,279.0,201.65,155.92
2016,5,3,7,45,304.0,187.5,2.35,13.5,339.0,249.7,194.38
2016,5,3,8,0,377.0,198.0,2.6,14.0,399.0,305.28,239.35
2016,5,3,8,15,280.5,237.5,2.75,14.0,395.0,318.92,253.15
2016,5,3,8,30,184.0,277.0,2.9,14.0,391.0,315.48,251.84
2016,5,3,8,45,218.5,295.0,3.1,14.5,440.0,359.99,287.04
2016,5,3,9,0,253.0,313.0,3.3,15.0,489.0,415.87,330.45
2016,5,3,9,15,194.5,338.0,3.25,15.0,478.0,405.52,321.7
2016,5,3,9,30,136.0,363.0,3.2,15.0,467.0,398.47,315.19
2016,5,3,9,45,105.0,370.5,3.15,15.0,453.0,379.76,300.0
2016,5,3,10,0,74.0,378.0,3.1,15.0,439.0,368.58,290.43
2016,5,3,10,15,206.0,387.0,3.0,15.0,564.0,492.73,387.53
2016,5,3,10,30,338.0,396.0,2.9,15.0,689.0,624.44,486.53
2016,5,3,10,45,409.5,376.0,2.8,15.5,740.0,686.19,530.41
2016,5,3,11,0,481.0,356.0,2.7,16.0,791.0,739.15,567.7
2016,5,3,11,15,382.5,401.5,2.7,15.5,750.5,692.05,532.42
2016,5,3,11,30,284.0,447.0,2.7,15.0,710.0,653.71,503.37
2016,5,3,11,45,379.5,413.5,2.7,15.0,767.0,709.41,546.07
2016,5,3,12,0,475.0,380.0,2.7,15.0,824.0,777.3,595.86
2016,5,3,12,15,454.5,383.0,2.7,15.0,807.0,761.77,583.95
2016,5,3,12,30,434.0,386.0,2.7,15.0,790.0,743.94,571.08
2016,5,3,12,45,452.5,376.0,2.75,15.0,792.5,746.51,573.88
2016,5,3,13,0,471.0,366.0,2.8,15.0,795.0,746.41,574.63
2016,5,3,13,15,455.5,361.5,2.8,15.0,770.5,720.09,555.79
2016,5,3,13,30,440.0,357.0,2.8,15.0,746.0,692.2,535.87
2016,5,3,13,45,451.0,341.0,2.85,15.0,730.0,674.11,523.73
2016,5,3,14,0,462.0,325.0,2.9,15.0,714.0,653.55,509.53
2016,5,3,14,15,413.5,332.0,3.0,15.0,670.5,606.52,474.68
2016,5,3,14,30,365.0,339.0,3.1,15.0,627.0,551.43,433.6
2016,5,3,14,45,373.5,318.5,3.25,15.0,600.5,522.75,412.82
2016,5,3,15,0,382.0,298.0,3.4,15.0,574.0,492.31,390.02
2016,5,3,15,15,246.5,295.5,3.5,15.0,470.0,394.11,313.29
2016,5,3,15,30,111.0,293.0,3.6,15.0,366.0,292.37,233.02
2016,5,3,15,45,196.0,264.5,3.75,15.0,380.5,308.12,245.65
2016,5,3,16,0,281.0,236.0,3.9,15.0,395.0,313.44,248.37
2016,5,3,16,15,281.5,212.5,3.85,14.5,359.5,276.42,217.58
2016,5,3,16,30,282.0,189.0,3.8,14.0,324.0,239.1,185.97
2016,5,3,16,45,169.0,169.5,3.8,14.0,247.5,173.78,134.57
2016,5,3,17,0,56.0,150.0,3.8,14.0,171.0,123.34,96.71
2016,5,3,17,15,44.5,128.5,3.65,14.0,144.0,100.86,78.46
2016,5,3,17,30,33.0,107.0,3.5,14.0,117.0,80.07,61.77
2016,5,3,17,45,22.0,85.5,3.4,14.0,91.5,61.32,49.07
2016,5,3,18,0,11.0,64.0,3.3,14.0,66.0,46.99,35.98
2016,5,3,18,15,5.5,43.5,3.1,14.0,44.5,32.39,22.52
2016,5,3,18,30,0.0,23.0,2.9,14.0,23.0,17.57,8.2
2016,5,3,18,45,0.0,11.5,2.75,14.0,11.5,9.05,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,2.9,13.0,6.0,4.72,0.0
2016,5,4,5,30,0.0,12.0,2.8,13.0,12.0,9.13,0.0
2016,5,4,5,45,20.5,33.0,2.7,13.0,36.0,24.78,15.0
2016,5,4,6,0,41.0,54.0,2.6,13.0,60.0,39.54,29.1
2016,5,4,6,15,66.5,77.0,2.5,13.0,91.5,54.93,43.32
2016,5,4,6,30,92.0,100.0,2.4,13.0,123.0,71.72,55.18
2016,5,4,6,45,124.5,118.5,2.35,13.5,157.0,96.31,72.17
2016,5,4,7,0,157.0,137.0,2.3,14.0,191.0,124.88,93.54
2016,5,4,7,15,254.0,148.5,2.15,14.0,253.5,167.18,124.79
2016,5,4,7,30,351.0,160.0,2.0,14.0,316.0,219.31,165.47
2016,5,4,7,45,297.5,192.0,1.95,14.0,335.5,250.24,194.14
2016,5,4,8,0,244.0,224.0,1.9,14.0,355.0,275.2,216.77
2016,5,4,8,15,158.5,246.0,1.75,14.0,334.5,267.06,212.06
2016,5,4,8,30,73.0,268.0,1.6,14.0,314.0,248.12,197.5
2016,5,4,8,45,65.0,284.0,1.45,14.0,327.0,262.13,208.33
2016,5,4,9,0,57.0,300.0,1.3,14.0,340.0,275.27,218.07
2016,5,4,9,15,62.0,321.0,1.2,14.0,367.0,299.74,236.64
2016,5,4,9,30,67.0,342.0,1.1,14.0,394.0,324.61,255.2
2016,5,4,9,45,78.5,364.5,1.0,14.5,428.0,355.58,277.74
2016,5,4,10,0,90.0,387.0,0.9,15.0,462.0,387.28,300.32
2016,5,4,10,15,106.5,406.5,0.9,15.0,498.0,420.72,324.93
2016,5,4,10,30,123.0,426.0,0.9,15.0,534.0,467.82,359.15
2016,5,4,10,45,134.0,438.5,0.95,15.0,558.0,492.29,376.75
2016,5,4,11,0,145.0,451.0,1.0,15.0,582.0,516.56,394.34
2016,5,4,11,15,202.5,452.5,1.15,15.0,639.0,569.86,434.56
2016,5,4,11,30,260.0,454.0,1.3,15.0,696.0,637.68,484.22
2016,5,4,11,45,228.5,462.5,1.45,15.5,676.0,606.71,461.19
2016,5,4,12,0,197.0,471.0,1.6,16.0,656.0,588.18,447.47
2016,5,4,12,15,232.0,463.5,1.7,16.0,680.5,611.59,465.82
2016,5,4,12,30,267.0,456.0,1.8,16.0,705.0,647.71,492.6
2016,5,4,12,45,285.0,445.5,1.9,16.0,709.0,650.48,495.47
2016,5,4,13,0,303.0,435.0,2.0,16.0,713.0,651.35,497.28
2016,5,4,13,15,363.5,400.0,2.05,16.0,727.0,663.61,508.1
2016,5,4,13,30,424.0,365.0,2.1,16.0,741.0,683.89,524.21
2016,5,4,13,45,455.5,341.5,2.15,16.0,734.5,675.94,519.6
2016,5,4,14,0,487.0,318.0,2.2,16.0,728.0,664.39,512.5
2016,5,4,14,15,453.0,318.0,2.2,16.0,688.5,621.52,481.14
2016,5,4,14,30,419.0,318.0,2.2,16.0,649.0,578.95,449.84
2016,5,4,14,45,397.5,309.5,2.25,16.0,611.5,528.97,413.17
2016,5,4,15,0,376.0,301.0,2.3,16.0,574.0,489.58,383.65
2016,5,4,15,15,268.5,299.5,2.25,15.5,488.5,408.45,321.71
2016,5,4,15,30,161.0,298.0,2.2,15.0,403.0,328.57,260.1
2016,5,4,15,45,195.0,271.5,2.2,15.0,389.5,312.27,247.33
2016,5,4,16,0,229.0,245.0,2.2,15.0,376.0,292.38,230.71
2016,5,4,16,15,252.0,218.0,2.1,15.0,349.5,269.03,210.57
2016,5,4,16,30,275.0,191.0,2.0,15.0,323.0,237.48,183.13
2016,5,4,16,45,137.5,148.0,1.95,15.0,214.0,149.7,114.89
2016,5,4,17,0,0.0,105.0,1.9,15.0,105.0,79.7,62.07
2016,5,4,17,15,0.0,88.5,1.85,14.5,88.5,67.04,51.69
2016,5,4,17,30,0.0,72.0,1.8,14.0,72.0,54.55,41.18
2016,5,4,17,45,0.0,56.0,1.75,14.0,56.0,42.61,32.49
2016,5,4,18,0,0.0,40.0,1.7,14.0,40.0,30.58,21.53
2016,5,4,18,15,0.0,27.0,1.65,14.0,27.0,20.59,12.33
2016,5,4,18,30,0.0,14.0,1.6,14.0,14.0,10.64,2.87
2016,5,4,18,45,0.0,7.0,1.6,14.0,7.0,5.31,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.4,13.0,8.5,6.69,0.0
2016,5,5,5,30,0.0,17.0,1.4,13.0,17.0,12.98,0.0
2016,5,5,5,45,47.5,36.0,1.4,13.5,43.5,26.84,16.87
2016,5,5,6,0,95.0,55.0,1.4,14.0,70.0,40.42,29.82
2016,5,5,6,15,126.5,76.0,1.4,14.0,103.5,54.96,43.22
2016,5,5,6,30,158.0,97.0,1.4,14.0,137.0,71.11,57.85
2016,5,5,6,45,187.5,115.5,1.45,14.0,173.5,99.28,72.25
2016,5,5,7,0,217.0,134.0,1.5,14.0,210.0,131.86,96.6
2016,5,5,7,15,108.5,116.5,1.45,14.0,154.5,112.59,85.29
2016,5,5,7,30,0.0,99.0,1.4,14.0,99.0,75.81,58.82
2016,5,5,7,45,0.0,116.0,1.4,14.5,116.0,88.92,69.52
2016,5,5,8,0,0.0,133.0,1.4,15.0,133.0,102.16,80.1
2016,5,5,8,15,1.5,156.5,1.35,15.0,158.0,121.15,95.41
2016,5,5,8,30,3.0,180.0,1.3,15.0,183.0,140.5,110.85
2016,5,5,8,45,16.0,225.0,1.3,15.0,236.5,183.06,144.86
2016,5,5,9,0,29.0,270.0,1.3,15.0,290.0,234.28,185.2
2016,5,5,9,15,21.5,261.0,1.3,15.0,276.5,217.43,171.31
2016,5,5,9,30,14.0,252.0,1.3,15.0,263.0,206.68,162.48
2016,5,5,9,45,53.5,321.0,1.3,15.5,365.0,300.82,236.01
2016,5,5,10,0,93.0,390.0,1.3,16.0,467.0,391.31,303.98
2016,5,5,10,15,59.0,361.0,1.3,16.0,410.5,344.81,267.54
2016,5,5,10,30,25.0,332.0,1.3,16.0,354.0,295.91,229.61
2016,5,5,10,45,124.0,390.5,1.3,16.0,502.5,441.46,341.43
2016,5,5,11,0,223.0,449.0,1.3,16.0,651.0,577.84,440.88
2016,5,5,11,15,128.5,416.0,1.3,16.0,533.0,474.51,363.18
2016,5,5,11,30,34.0,383.0,1.3,16.0,415.0,352.49,271.16
2016,5,5,11,45,44.0,404.0,1.3,16.0,445.5,380.2,292.77
2016,5,5,12,0,54.0,425.0,1.3,16.0,476.0,407.76,313.23
2016,5,5,12,15,165.5,440.0,1.3,16.0,595.0,532.22,406.89
2016,5,5,12,30,277.0,455.0,1.3,16.0,714.0,653.68,494.23
2016,5,5,12,45,290.0,446.0,1.35,16.0,714.5,653.42,493.72
2016,5,5,13,0,303.0,437.0,1.4,16.0,715.0,651.34,493.15
2016,5,5,13,15,573.0,291.5,1.4,16.0,804.0,753.37,570.94
2016,5,5,13,30,843.0,146.0,1.4,16.0,893.0,823.58,623.69
2016,5,5,13,45,837.5,144.0,1.45,16.0,869.0,796.54,605.19
2016,5,5,14,0,832.0,142.0,1.5,16.0,845.0,766.58,585.08
2016,5,5,14,15,823.0,140.0,1.55,16.0,813.0,731.36,560.85
2016,5,5,14,30,814.0,138.0,1.6,16.0,781.0,693.78,534.41
2016,5,5,14,45,698.0,180.0,1.7,16.0,713.5,626.22,484.67
2016,5,5,15,0,582.0,222.0,1.8,16.0,646.0,560.02,435.24
2016,5,5,15,15,399.5,258.5,1.85,16.0,541.0,455.1,355.72
2016,5,5,15,30,217.0,295.0,1.9,16.0,436.0,353.85,277.98
2016,5,5,15,45,168.0,273.0,1.95,16.0,377.5,300.09,236.47
2016,5,5,16,0,119.0,251.0,2.0,16.0,319.0,251.06,198.12
2016,5,5,16,15,154.0,226.5,2.05,16.0,306.5,235.12,184.61
2016,5,5,16,30,189.0,202.0,2.1,16.0,294.0,215.37,167.09
2016,5,5,16,45,231.5,173.5,2.15,16.0,273.0,193.23,146.63
2016,5,5,17,0,274.0,145.0,2.2,16.0,252.0,162.75,118.91
2016,5,5,17,15,246.5,127.5,2.25,15.5,213.0,126.5,90.51
2016,5,5,17,30,219.0,110.0,2.3,15.0,174.0,93.48,67.0
2016,5,5,17,45,189.0,90.0,2.4,15.0,137.5,64.23,51.45
2016,5,5,18,0,159.0,70.0,2.5,15.0,101.0,50.7,39.14
2016,5,5,18,15,112.5,51.0,2.5,14.5,69.5,37.38,26.89
2016,5,5,18,30,66.0,32.0,2.5,14.0,38.0,24.07,13.84
2016,5,5,18,45,33.0,16.0,2.5,14.0,19.0,12.33,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.5,3.9,13.0,3.5,2.75,0.0
2016,5,6,5,30,0.0,7.0,3.8,13.0,7.0,5.3,0.0
2016,5,6,5,45,0.0,20.0,3.75,13.5,20.0,15.23,7.2
2016,5,6,6,0,0.0,33.0,3.7,14.0,33.0,25.2,16.5
2016,5,6,6,15,0.0,49.5,3.65,14.0,49.5,37.65,27.89
2016,5,6,6,30,0.0,66.0,3.6,14.0,66.0,49.74,38.89
2016,5,6,6,45,0.0,84.0,3.55,14.0,84.0,63.21,48.58
2016,5,6,7,0,0.0,102.0,3.5,14.0,102.0,76.91,60.17
2016,5,6,7,15,120.0,141.0,3.45,14.0,195.0,132.33,101.58
2016,5,6,7,30,240.0,180.0,3.4,14.0,288.0,204.1,157.23
2016,5,6,7,45,153.0,202.5,3.4,14.0,274.5,207.55,163.76
2016,5,6,8,0,66.0,225.0,3.4,14.0,261.0,199.51,159.49
2016,5,6,8,15,71.0,248.0,3.35,14.0,290.0,224.96,180.13
2016,5,6,8,30,76.0,271.0,3.3,14.0,319.0,251.01,200.98
2016,5,6,8,45,86.5,295.5,3.3,14.0,353.5,281.68,225.32
2016,5,6,9,0,97.0,320.0,3.3,14.0,388.0,313.36,250.25
2016,5,6,9,15,101.5,340.5,3.25,14.0,415.5,338.96,270.07
2016,5,6,9,30,106.0,361.0,3.2,14.0,443.0,364.77,289.87
2016,5,6,9,45,67.5,343.5,3.2,14.0,396.5,328.95,261.01
2016,5,6,10,0,29.0,326.0,3.2,14.0,350.0,289.86,229.41
2016,5,6,10,15,31.0,341.0,3.15,14.0,367.5,306.08,241.96
2016,5,6,10,30,33.0,356.0,3.1,14.0,385.0,322.35,254.33
2016,5,6,10,45,18.0,259.0,3.05,14.5,275.5,219.18,172.49
2016,5,6,11,0,3.0,162.0,3.0,15.0,166.0,129.4,100.19
2016,5,6,11,15,8.5,219.0,3.0,15.0,227.5,179.9,140.91
2016,5,6,11,30,14.0,276.0,3.0,15.0,289.0,231.11,181.45
2016,5,6,11,45,7.0,182.5,3.0,15.0,189.0,149.61,116.39
2016,5,6,12,0,0.0,89.0,3.0,15.0,89.0,69.36,51.37
2016,5,6,12,15,1.0,119.5,3.0,15.0,120.5,94.29,71.78
2016,5,6,12,30,2.0,150.0,3.0,15.0,152.0,119.33,92.08
2016,5,6,12,45,5.0,175.0,3.0,15.0,180.0,141.74,110.23
2016,5,6,13,0,8.0,200.0,3.0,15.0,208.0,164.1,128.29
2016,5,6,13,15,8.0,205.5,2.95,14.5,213.5,168.23,131.86
2016,5,6,13,30,8.0,211.0,2.9,14.0,219.0,172.3,135.46
2016,5,6,13,45,8.0,214.5,2.85,14.0,222.0,174.7,137.5
2016,5,6,14,0,8.0,218.0,2.8,14.0,225.0,177.04,139.51
2016,5,6,14,15,4.0,176.0,2.7,14.0,179.5,140.24,109.89
2016,5,6,14,30,0.0,134.0,2.6,14.0,134.0,104.07,80.55
2016,5,6,14,45,0.0,142.0,2.55,14.0,142.0,110.22,85.79
2016,5,6,15,0,0.0,150.0,2.5,14.0,150.0,116.34,90.98
2016,5,6,15,15,0.0,124.0,2.35,14.0,124.0,95.88,74.35
2016,5,6,15,30,0.0,98.0,2.2,14.0,98.0,75.61,57.76
2016,5,6,15,45,0.0,77.5,2.1,14.0,77.5,59.65,44.63
2016,5,6,16,0,0.0,57.0,2.0,14.0,57.0,43.75,31.42
2016,5,6,16,15,0.0,57.5,1.8,14.0,57.5,44.11,31.85
2016,5,6,16,30,0.0,58.0,1.6,14.0,58.0,44.46,32.28
2016,5,6,16,45,0.0,79.0,1.4,14.0,79.0,60.69,46.18
2016,5,6,17,0,0.0,100.0,1.2,14.0,100.0,76.03,59.3
2016,5,6,17,15,0.0,84.5,0.9,14.0,84.5,64.17,49.35
2016,5,6,17,30,0.0,69.0,0.6,14.0,69.0,52.46,39.43
2016,5,6,17,45,0.0,54.0,0.35,14.0,54.0,41.28,31.38
2016,5,6,18,0,0.0,39.0,0.1,14.0,39.0,29.8,20.97
2016,5,6,18,15,0.0,26.5,0.3,13.5,26.5,20.2,12.13
2016,5,6,18,30,0.0,14.0,0.5,13.0,14.0,10.64,3.12
2016,5,6,18,45,0.0,7.0,0.75,13.0,7.0,5.31,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,1.75,13.0,8.0,6.29,0.0
2016,5,7,5,30,0.0,16.0,1.8,13.0,16.0,12.2,0.0
2016,5,7,5,45,13.5,36.0,1.85,13.5,38.0,26.91,17.19
2016,5,7,6,0,27.0,56.0,1.9,14.0,60.0,40.97,30.38
2016,5,7,6,15,46.0,78.0,1.9,14.0,88.5,56.1,44.26
2016,5,7,6,30,65.0,100.0,1.9,14.0,117.0,71.63,58.34
2016,5,7,6,45,86.0,120.5,1.9,14.0,148.0,93.86,71.46
2016,5,7,7,0,107.0,141.0,1.9,14.0,179.0,119.6,91.3
2016,5,7,7,15,53.5,130.0,1.9,14.0,149.0,109.29,84.89
2016,5,7,7,30,0.0,119.0,1.9,14.0,119.0,90.74,71.38
2016,5,7,7,45,19.0,166.0,1.95,14.0,176.5,132.37,105.31
2016,5,7,8,0,38.0,213.0,2.0,14.0,234.0,179.74,143.57
2016,5,7,8,15,57.0,242.5,2.05,14.0,277.0,214.4,171.19
2016,5,7,8,30,76.0,272.0,2.1,14.0,320.0,251.34,200.53
2016,5,7,8,45,47.5,261.5,2.2,14.5,292.5,233.57,185.79
2016,5,7,9,0,19.0,251.0,2.3,15.0,265.0,206.25,163.3
2016,5,7,9,15,124.5,306.5,2.3,15.0,402.5,333.26,264.45
2016,5,7,9,30,230.0,362.0,2.3,15.0,540.0,454.94,358.15
2016,5,7,9,45,204.5,382.5,2.35,15.0,546.0,465.67,365.11
2016,5,7,10,0,179.0,403.0,2.4,15.0,552.0,473.96,370.66
2016,5,7,10,15,103.5,372.0,2.35,15.0,459.0,398.69,312.19
2016,5,7,10,30,28.0,341.0,2.3,15.0,366.0,305.12,238.8
2016,5,7,10,45,14.0,190.5,2.25,15.5,203.0,167.73,130.78
2016,5,7,11,0,0.0,40.0,2.2,16.0,40.0,30.99,19.87
2016,5,7,11,15,2.5,108.5,2.2,16.0,111.0,86.7,65.49
2016,5,7,11,30,5.0,177.0,2.2,16.0,182.0,143.34,111.02
2016,5,7,11,45,4.0,169.0,2.2,16.0,173.5,136.2,105.14
2016,5,7,12,0,3.0,161.0,2.2,16.0,165.0,128.99,99.34
2016,5,7,12,15,4.5,172.0,2.2,16.0,177.0,139.06,107.46
2016,5,7,12,30,6.0,183.0,2.2,16.0,189.0,149.08,115.51
2016,5,7,12,45,7.0,194.0,2.25,16.0,201.0,158.61,123.15
2016,5,7,13,0,8.0,205.0,2.3,16.0,213.0,168.06,130.74
2016,5,7,13,15,9.0,218.5,2.3,16.0,227.0,179.43,139.85
2016,5,7,13,30,10.0,232.0,2.3,16.0,241.0,190.7,148.88
2016,5,7,13,45,40.5,311.5,2.3,16.0,346.0,289.05,226.79
2016,5,7,14,0,71.0,391.0,2.3,16.0,451.0,377.45,294.93
2016,5,7,14,15,132.5,386.0,2.3,16.0,493.5,424.29,331.52
2016,5,7,14,30,194.0,381.0,2.3,16.0,536.0,454.52,355.28
2016,5,7,14,45,199.0,361.0,2.3,16.0,513.0,431.08,337.71
2016,5,7,15,0,204.0,341.0,2.3,16.0,490.0,406.7,319.45
2016,5,7,15,15,104.5,266.0,2.25,15.5,342.5,279.18,220.88
2016,5,7,15,30,5.0,191.0,2.2,15.0,195.0,150.33,118.46
2016,5,7,15,45,45.0,219.5,2.2,15.0,246.0,194.15,154.42
2016,5,7,16,0,85.0,248.0,2.2,15.0,297.0,228.57,181.64
2016,5,7,16,15,56.0,215.0,2.15,15.0,246.0,186.43,147.93
2016,5,7,16,30,27.0,182.0,2.1,15.0,195.0,147.93,117.36
2016,5,7,16,45,36.0,166.5,2.1,15.0,182.0,135.06,106.63
2016,5,7,17,0,45.0,151.0,2.1,15.0,169.0,121.09,94.75
2016,5,7,17,15,37.0,130.0,2.05,15.0,143.0,100.27,77.91
2016,5,7,17,30,29.0,109.0,2.0,15.0,117.0,80.71,62.25
2016,5,7,17,45,18.0,87.5,1.95,15.0,92.5,63.71,51.03
2016,5,7,18,0,7.0,66.0,1.9,15.0,68.0,48.52,37.29
2016,5,7,18,15,3.5,46.0,1.85,14.5,47.0,34.27,24.28
2016,5,7,18,30,0.0,26.0,1.8,14.0,26.0,19.84,10.73
2016,5,7,18,45,0.0,13.0,1.75,14.0,13.0,9.9,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,1.35,14.0,5.5,4.33,0.0
2016,5,8,5,30,0.0,11.0,1.3,14.0,11.0,8.35,0.0
2016,5,8,5,45,0.0,25.5,1.3,14.0,25.5,19.46,10.94
2016,5,8,6,0,0.0,40.0,1.3,14.0,40.0,30.45,21.21
2016,5,8,6,15,0.0,58.5,1.2,14.0,58.5,43.88,33.5
2016,5,8,6,30,0.0,77.0,1.1,14.0,77.0,57.21,45.58
2016,5,8,6,45,0.0,97.0,1.05,14.5,97.0,72.21,56.11
2016,5,8,7,0,0.0,117.0,1.0,15.0,117.0,87.49,68.77
2016,5,8,7,15,39.0,151.5,1.0,15.0,169.5,121.55,95.27
2016,5,8,7,30,78.0,186.0,1.0,15.0,222.0,160.79,125.99
2016,5,8,7,45,54.5,197.0,1.0,15.0,223.5,168.4,132.92
2016,5,8,8,0,31.0,208.0,1.0,15.0,225.0,173.11,137.15
2016,5,8,8,15,169.0,236.0,1.0,15.0,341.0,261.09,205.65
2016,5,8,8,30,307.0,264.0,1.0,15.0,457.0,365.17,285.69
2016,5,8,8,45,519.0,206.0,1.05,15.5,560.5,453.9,352.92
2016,5,8,9,0,731.0,148.0,1.1,16.0,664.0,555.69,429.29
2016,5,8,9,15,745.5,151.0,1.15,16.0,702.5,600.81,463.03
2016,5,8,9,30,760.0,154.0,1.2,16.0,741.0,642.66,494.26
2016,5,8,9,45,786.5,147.0,1.25,16.0,778.5,684.11,524.84
2016,5,8,10,0,813.0,140.0,1.3,16.0,816.0,724.42,554.12
2016,5,8,10,15,549.0,278.0,1.4,16.0,741.0,673.69,514.27
2016,5,8,10,30,285.0,416.0,1.5,16.0,666.0,592.42,452.04
2016,5,8,10,45,268.0,431.0,1.6,16.0,670.5,600.64,458.59
2016,5,8,11,0,251.0,446.0,1.7,16.0,675.0,606.91,462.91
2016,5,8,11,15,260.0,450.5,1.85,16.0,691.0,623.86,475.81
2016,5,8,11,30,269.0,455.0,2.0,16.0,707.0,639.64,487.77
2016,5,8,11,45,562.0,299.0,2.15,16.5,828.0,769.29,586.55
2016,5,8,12,0,855.0,143.0,2.3,17.0,949.0,864.16,655.94
2016,5,8,12,15,854.5,143.0,2.4,17.0,946.5,863.27,655.25
2016,5,8,12,30,854.0,143.0,2.5,17.0,944.0,859.04,653.27
2016,5,8,12,45,612.0,277.5,2.7,17.0,848.5,787.14,600.76
2016,5,8,13,0,370.0,412.0,2.9,17.0,753.0,679.87,520.53
2016,5,8,13,15,612.5,271.5,3.0,16.5,823.0,762.39,587.7
2016,5,8,13,30,855.0,131.0,3.1,16.0,893.0,801.39,621.6
2016,5,8,13,45,849.5,129.0,3.25,16.0,868.5,775.12,603.93
2016,5,8,14,0,844.0,127.0,3.4,16.0,844.0,745.94,583.52
2016,5,8,14,15,835.5,125.5,3.45,16.0,813.0,712.31,558.88
2016,5,8,14,30,827.0,124.0,3.5,16.0,782.0,682.56,536.46
2016,5,8,14,45,818.0,120.5,3.6,16.0,745.5,641.28,505.32
2016,5,8,15,0,809.0,117.0,3.7,16.0,709.0,598.07,471.98
2016,5,8,15,15,794.5,114.5,3.8,16.0,667.5,551.03,434.77
2016,5,8,15,30,780.0,112.0,3.9,16.0,626.0,502.99,395.77
2016,5,8,15,45,513.0,179.5,4.05,16.0,507.5,392.82,308.81
2016,5,8,16,0,246.0,247.0,4.2,16.0,389.0,302.37,238.34
2016,5,8,16,15,151.5,222.0,4.3,15.5,307.0,228.87,180.65
2016,5,8,16,30,57.0,197.0,4.4,15.0,225.0,167.61,133.01
2016,5,8,16,45,53.0,175.5,4.55,15.0,199.0,145.32,114.76
2016,5,8,17,0,49.0,154.0,4.7,15.0,173.0,123.68,96.94
2016,5,8,17,15,298.0,113.5,4.75,15.0,204.5,120.93,84.15
2016,5,8,17,30,547.0,73.0,4.8,15.0,236.0,87.58,52.98
2016,5,8,17,45,483.5,64.5,4.9,15.0,187.5,51.37,40.12
2016,5,8,18,0,420.0,56.0,5.0,15.0,139.0,44.99,34.18
2016,5,8,18,15,324.5,44.5,4.95,14.5,97.5,35.9,25.71
2016,5,8,18,30,229.0,33.0,4.9,14.0,56.0,25.14,15.22
2016,5,8,18,45,114.5,16.5,4.85,14.0,28.0,12.61,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,56.0,12.5,3.1,12.0,16.0,9.83,0.0
2016,5,9,5,30,112.0,25.0,3.1,12.0,32.0,18.84,5.22
2016,5,9,5,45,220.0,39.5,3.1,12.0,70.0,29.78,19.95
2016,5,9,6,0,328.0,54.0,3.1,12.0,108.0,40.78,30.52
2016,5,9,6,15,405.0,64.0,3.1,12.0,154.5,48.46,37.85
2016,5,9,6,30,482.0,74.0,3.1,12.0,201.0,59.99,48.43
2016,5,9,6,45,241.0,70.5,3.1,12.5,134.0,70.35,46.52
2016,5,9,7,0,0.0,67.0,3.1,13.0,67.0,51.38,38.59
2016,5,9,7,15,0.0,86.5,3.1,13.0,86.5,66.19,51.13
2016,5,9,7,30,0.0,106.0,3.1,13.0,106.0,81.03,63.53
2016,5,9,7,45,0.0,129.0,3.15,13.0,129.0,98.66,78.13
2016,5,9,8,0,0.0,152.0,3.2,13.0,152.0,116.5,92.74
2016,5,9,8,15,5.0,179.0,3.2,13.0,182.0,139.68,111.58
2016,5,9,8,30,10.0,206.0,3.2,13.0,212.0,163.61,130.9
2016,5,9,8,45,31.5,253.5,3.25,13.5,275.5,218.21,174.73
2016,5,9,9,0,53.0,301.0,3.3,14.0,339.0,271.52,216.77
2016,5,9,9,15,53.0,318.5,3.3,14.0,358.0,289.7,230.74
2016,5,9,9,30,53.0,336.0,3.3,14.0,377.0,307.82,244.65
2016,5,9,9,45,53.0,351.0,3.3,14.5,394.0,323.76,256.28
2016,5,9,10,0,53.0,366.0,3.3,15.0,411.0,339.56,267.71
2016,5,9,10,15,106.5,400.5,3.35,15.0,493.0,411.71,324.13
2016,5,9,10,30,160.0,435.0,3.4,15.0,575.0,499.01,390.78
2016,5,9,10,45,107.5,423.0,3.45,15.0,518.5,452.66,354.16
2016,5,9,11,0,55.0,411.0,3.5,15.0,462.0,389.61,304.97
2016,5,9,11,15,60.0,423.0,3.6,15.0,479.0,405.89,317.69
2016,5,9,11,30,65.0,435.0,3.7,15.0,496.0,421.95,329.96
2016,5,9,11,45,48.5,410.0,3.8,15.5,456.0,386.96,302.29
2016,5,9,12,0,32.0,385.0,3.9,16.0,416.0,351.43,274.28
2016,5,9,12,15,64.0,422.0,4.05,16.0,483.0,410.96,320.92
2016,5,9,12,30,96.0,459.0,4.2,16.0,550.0,470.01,366.42
2016,5,9,12,45,85.5,447.5,4.35,16.0,528.0,449.71,351.01
2016,5,9,13,0,75.0,436.0,4.5,16.0,506.0,429.14,335.6
2016,5,9,13,15,101.5,438.5,4.6,16.0,531.0,450.56,353.03
2016,5,9,13,30,128.0,441.0,4.7,16.0,556.0,483.02,378.55
2016,5,9,13,45,119.5,426.0,4.85,16.0,531.0,458.62,360.25
2016,5,9,14,0,111.0,411.0,5.0,16.0,506.0,434.12,341.94
2016,5,9,14,15,100.0,391.5,5.1,16.0,474.5,393.35,310.85
2016,5,9,14,30,89.0,372.0,5.2,16.0,443.0,364.49,288.71
2016,5,9,14,45,74.0,345.5,5.3,16.0,402.5,327.9,260.26
2016,5,9,15,0,59.0,319.0,5.4,16.0,362.0,292.51,232.56
2016,5,9,15,15,80.5,308.5,5.45,15.5,364.0,291.43,232.67
2016,5,9,15,30,102.0,298.0,5.5,15.0,366.0,288.1,230.66
2016,5,9,15,45,97.5,274.5,5.6,15.0,336.0,260.41,208.44
2016,5,9,16,0,93.0,251.0,5.7,15.0,306.0,233.17,186.39
2016,5,9,16,15,90.0,228.0,5.7,15.0,277.0,207.35,165.21
2016,5,9,16,30,87.0,205.0,5.7,15.0,248.0,181.94,144.16
2016,5,9,16,45,69.0,179.5,5.75,15.0,211.5,151.69,119.54
2016,5,9,17,0,51.0,154.0,5.8,15.0,175.0,123.83,97.03
2016,5,9,17,15,43.5,133.0,5.75,14.5,149.0,102.75,80.04
2016,5,9,17,30,36.0,112.0,5.7,14.0,123.0,82.84,64.22
2016,5,9,17,45,230.0,86.0,5.7,14.0,134.0,62.29,50.01
2016,5,9,18,0,424.0,60.0,5.7,14.0,145.0,48.17,37.15
2016,5,9,18,15,325.5,48.0,5.6,13.5,102.0,36.53,26.4
2016,5,9,18,30,227.0,36.0,5.5,13.0,59.0,27.29,17.22
2016,5,9,18,45,113.5,18.0,5.45,13.0,29.5,13.72,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,50.0,13.0,1.55,12.0,16.5,10.23,0.0
2016,5,10,5,30,100.0,26.0,1.5,12.0,33.0,19.57,6.62
2016,5,10,5,45,208.5,41.5,1.45,12.0,71.5,31.15,21.24
2016,5,10,6,0,317.0,57.0,1.4,12.0,110.0,42.79,32.37
2016,5,10,6,15,158.5,61.0,1.4,12.0,87.5,45.12,34.91
2016,5,10,6,30,0.0,65.0,1.4,12.0,65.0,49.2,38.78
2016,5,10,6,45,0.0,81.5,1.4,12.5,81.5,61.54,47.46
2016,5,10,7,0,0.0,98.0,1.4,13.0,98.0,74.07,57.95
2016,5,10,7,15,0.0,111.0,1.35,13.0,111.0,84.21,66.36
2016,5,10,7,30,0.0,124.0,1.3,13.0,124.0,94.4,74.7
2016,5,10,7,45,19.0,169.5,1.3,13.0,180.0,134.71,107.45
2016,5,10,8,0,38.0,215.0,1.3,13.0,236.0,180.45,144.28
2016,5,10,8,15,49.5,242.0,1.25,13.0,272.0,209.84,167.56
2016,5,10,8,30,61.0,269.0,1.2,13.0,308.0,240.68,191.83
2016,5,10,8,45,80.0,296.5,1.2,13.5,351.0,277.09,219.9
2016,5,10,9,0,99.0,324.0,1.2,14.0,394.0,315.4,249.04
2016,5,10,9,15,83.0,336.0,1.2,14.0,397.0,321.64,253.27
2016,5,10,9,30,67.0,348.0,1.2,14.0,400.0,326.27,256.29
2016,5,10,9,45,61.5,359.0,1.25,14.5,409.0,335.72,262.73
2016,5,10,10,0,56.0,370.0,1.3,15.0,418.0,344.54,268.61
2016,5,10,10,15,56.5,383.0,1.3,15.0,432.5,358.96,279.18
2016,5,10,10,30,57.0,396.0,1.3,15.0,447.0,373.19,289.53
2016,5,10,10,45,46.5,388.5,1.35,15.5,430.5,360.82,279.29
2016,5,10,11,0,36.0,381.0,1.4,16.0,414.0,347.63,268.6
2016,5,10,11,15,34.0,381.0,1.55,16.0,412.5,347.27,268.54
2016,5,10,11,30,32.0,381.0,1.7,16.0,411.0,346.55,268.13
2016,5,10,11,45,46.0,408.0,1.85,16.5,451.5,382.52,295.24
2016,5,10,12,0,60.0,435.0,2.0,17.0,492.0,418.41,321.83
2016,5,10,12,15,67.5,441.5,2.2,17.0,505.5,430.4,331.2
2016,5,10,12,30,75.0,448.0,2.4,17.0,519.0,441.83,340.29
2016,5,10,12,45,113.5,455.5,2.65,17.0,561.5,493.18,379.86
2016,5,10,13,0,152.0,463.0,2.9,17.0,604.0,528.67,407.4
2016,5,10,13,15,195.0,450.0,3.05,17.0,627.0,548.06,423.13
2016,5,10,13,30,238.0,437.0,3.2,17.0,650.0,564.93,437.03
2016,5,10,13,45,246.0,422.0,3.4,17.0,637.5,561.98,435.59
2016,5,10,14,0,254.0,407.0,3.6,17.0,625.0,545.65,424.41
2016,5,10,14,15,170.0,389.0,3.65,16.5,532.5,450.35,352.7
2016,5,10,14,30,86.0,371.0,3.7,16.0,440.0,361.0,284.14
2016,5,10,14,45,94.5,355.5,3.75,16.0,428.0,348.53,275.24
2016,5,10,15,0,103.0,340.0,3.8,16.0,416.0,335.13,265.22
2016,5,10,15,15,94.5,317.0,3.75,16.0,383.5,305.4,242.05
2016,5,10,15,30,86.0,294.0,3.7,16.0,351.0,276.38,219.3
2016,5,10,15,45,125.0,275.5,3.65,16.0,351.5,278.75,221.1
2016,5,10,16,0,164.0,257.0,3.6,16.0,352.0,270.42,213.67
2016,5,10,16,15,107.0,226.5,3.55,15.5,286.5,215.64,170.51
2016,5,10,16,30,50.0,196.0,3.5,15.0,221.0,164.26,130.23
2016,5,10,16,45,38.5,171.5,3.5,15.0,189.5,138.6,109.55
2016,5,10,17,0,27.0,147.0,3.5,15.0,158.0,114.61,90.2
2016,5,10,17,15,20.0,127.0,3.45,14.5,134.5,96.22,75.47
2016,5,10,17,30,13.0,107.0,3.4,14.0,111.0,79.12,61.7
2016,5,10,17,45,6.5,86.5,3.35,14.0,88.5,63.18,50.81
2016,5,10,18,0,0.0,66.0,3.3,14.0,66.0,48.66,37.62
2016,5,10,18,15,0.0,46.5,3.2,14.0,46.5,34.74,24.84
2016,5,10,18,30,0.0,27.0,3.1,14.0,27.0,20.63,11.7
2016,5,10,18,45,0.0,13.5,3.05,14.0,13.5,10.28,0.0
2016,5,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,75.0,12.5,2.6,13.0,18.0,9.83,0.0
2016,5,11,5,30,150.0,25.0,2.6,13.0,36.0,18.97,6.92
2016,5,11,5,45,257.5,38.5,2.6,13.0,75.0,29.29,19.59
2016,5,11,6,0,365.0,52.0,2.6,13.0,114.0,41.92,31.47
2016,5,11,6,15,182.5,49.5,2.55,13.0,80.5,36.41,26.99
2016,5,11,6,30,0.0,47.0,2.5,13.0,47.0,35.94,26.73
2016,5,11,6,45,0.0,58.5,2.45,13.5,58.5,44.81,32.96
2016,5,11,7,0,0.0,70.0,2.4,14.0,70.0,53.71,40.43
2016,5,11,7,15,0.0,77.0,2.35,14.0,77.0,59.13,44.92
2016,5,11,7,30,0.0,84.0,2.3,14.0,84.0,64.53,49.33
2016,5,11,7,45,0.0,94.5,2.3,14.0,94.5,72.61,55.95
2016,5,11,8,0,0.0,105.0,2.3,14.0,105.0,80.73,62.55
2016,5,11,8,15,6.0,158.5,2.25,14.0,162.5,124.3,98.4
2016,5,11,8,30,12.0,212.0,2.2,14.0,220.0,168.97,134.55
2016,5,11,8,45,9.5,210.0,2.2,14.5,216.5,167.31,132.56
2016,5,11,9,0,7.0,208.0,2.2,15.0,213.0,165.26,130.35
2016,5,11,9,15,12.5,241.0,2.2,15.0,250.5,195.23,154.19
2016,5,11,9,30,18.0,274.0,2.2,15.0,288.0,225.92,178.29
2016,5,11,9,45,19.5,289.0,2.2,15.5,305.0,240.11,188.79
2016,5,11,10,0,21.0,304.0,2.2,16.0,322.0,254.4,199.34
2016,5,11,10,15,19.5,303.5,2.2,16.0,321.0,254.0,198.71
2016,5,11,10,30,18.0,303.0,2.2,16.0,320.0,253.38,198.0
2016,5,11,10,45,33.0,353.0,2.2,16.0,384.0,319.2,249.0
2016,5,11,11,0,48.0,403.0,2.2,16.0,448.0,375.83,291.91
2016,5,11,11,15,126.5,436.5,2.25,16.0,555.0,484.75,374.96
2016,5,11,11,30,205.0,470.0,2.3,16.0,662.0,581.73,446.95
2016,5,11,11,45,144.5,463.5,2.4,16.5,599.5,527.43,404.87
2016,5,11,12,0,84.0,457.0,2.5,17.0,537.0,457.37,351.66
2016,5,11,12,15,104.0,463.5,2.6,17.0,562.5,479.89,369.45
2016,5,11,12,30,124.0,470.0,2.7,17.0,588.0,515.41,396.18
2016,5,11,12,45,130.0,460.5,2.85,17.0,582.5,510.24,392.89
2016,5,11,13,0,136.0,451.0,3.0,17.0,577.0,504.13,389.11
2016,5,11,13,15,100.5,431.5,3.05,17.0,524.0,442.12,342.55
2016,5,11,13,30,65.0,412.0,3.1,17.0,471.0,394.36,306.27
2016,5,11,13,45,61.5,397.5,3.2,17.0,452.0,376.5,293.22
2016,5,11,14,0,58.0,383.0,3.3,17.0,433.0,358.6,279.94
2016,5,11,14,15,52.5,362.5,3.25,17.0,407.0,334.27,261.47
2016,5,11,14,30,47.0,342.0,3.2,17.0,381.0,310.24,243.17
2016,5,11,14,45,40.5,318.0,3.15,17.0,350.5,283.08,222.31
2016,5,11,15,0,34.0,294.0,3.1,17.0,320.0,256.52,201.8
2016,5,11,15,15,39.5,283.5,3.0,16.5,311.5,248.02,195.85
2016,5,11,15,30,45.0,273.0,2.9,16.0,303.0,238.87,189.21
2016,5,11,15,45,37.0,247.5,2.85,16.0,271.0,211.26,167.44
2016,5,11,16,0,29.0,222.0,2.8,16.0,239.0,184.69,146.4
2016,5,11,16,15,23.0,199.0,2.7,16.0,212.0,159.44,126.25
2016,5,11,16,30,17.0,176.0,2.6,16.0,185.0,138.23,109.29
2016,5,11,16,45,11.5,155.5,2.55,16.0,161.5,119.8,94.53
2016,5,11,17,0,6.0,135.0,2.5,16.0,138.0,102.17,80.35
2016,5,11,17,15,3.0,116.0,2.45,15.5,117.5,86.72,67.89
2016,5,11,17,30,0.0,97.0,2.4,15.0,97.0,71.81,55.64
2016,5,11,17,45,213.0,78.0,2.35,15.0,122.0,57.06,45.21
2016,5,11,18,0,426.0,59.0,2.3,15.0,147.0,47.29,36.29
2016,5,11,18,15,332.5,47.0,2.25,14.5,104.0,37.85,27.55
2016,5,11,18,30,239.0,35.0,2.2,14.0,61.0,26.65,16.87
2016,5,11,18,45,119.5,17.5,2.2,14.0,30.5,13.38,0.0
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,56.5,13.0,3.0,12.0,17.0,10.23,0.0
2016,5,12,5,30,113.0,26.0,3.0,12.0,34.0,19.58,7.99
2016,5,12,5,45,209.5,42.0,3.05,12.5,72.0,31.52,21.62
2016,5,12,6,0,306.0,58.0,3.1,13.0,110.0,43.41,32.81
2016,5,12,6,15,153.0,45.5,3.05,13.0,71.5,33.36,24.27
2016,5,12,6,30,0.0,33.0,3.0,13.0,33.0,25.16,17.04
2016,5,12,6,45,0.0,41.0,2.95,13.0,41.0,31.31,21.41
2016,5,12,7,0,0.0,49.0,2.9,13.0,49.0,37.48,26.67
2016,5,12,7,15,0.0,65.5,2.8,13.0,65.5,50.22,37.5
2016,5,12,7,30,0.0,82.0,2.7,13.0,82.0,63.02,48.25
2016,5,12,7,45,0.0,88.5,2.65,13.5,88.5,68.06,52.22
2016,5,12,8,0,0.0,95.0,2.6,14.0,95.0,73.1,56.16
2016,5,12,8,15,0.0,125.5,2.55,14.0,125.5,96.56,75.51
2016,5,12,8,30,0.0,156.0,2.5,14.0,156.0,120.24,94.8
2016,5,12,8,45,3.0,179.5,2.45,14.0,182.0,140.26,110.9
2016,5,12,9,0,6.0,203.0,2.4,14.0,208.0,160.72,127.25
2016,5,12,9,15,9.5,226.5,2.35,14.0,234.0,181.91,144.08
2016,5,12,9,30,13.0,250.0,2.3,14.0,260.0,203.53,161.12
2016,5,12,9,45,18.0,280.5,2.3,14.5,295.5,232.13,183.29
2016,5,12,10,0,23.0,311.0,2.3,15.0,331.0,261.27,205.58
2016,5,12,10,15,51.0,363.0,2.25,15.0,408.5,336.85,264.38
2016,5,12,10,30,79.0,415.0,2.2,15.0,486.0,405.11,316.22
