Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,10,45,86.0,429.0,2.15,15.0,507.5,425.67,331.15
2016,5,12,11,0,93.0,443.0,2.1,15.0,529.0,446.16,346.18
2016,5,12,11,15,65.5,420.0,2.1,15.0,481.5,405.92,315.16
2016,5,12,11,30,38.0,397.0,2.1,15.0,434.0,364.46,283.24
2016,5,12,11,45,50.5,418.5,2.1,15.5,467.0,394.35,305.69
2016,5,12,12,0,63.0,440.0,2.1,16.0,500.0,424.04,327.41
2016,5,12,12,15,91.5,455.0,2.2,16.0,541.5,461.1,355.79
2016,5,12,12,30,120.0,470.0,2.3,16.0,583.0,511.03,393.29
2016,5,12,12,45,317.5,416.0,2.4,16.0,711.5,638.84,491.36
2016,5,12,13,0,515.0,362.0,2.5,16.0,840.0,760.24,581.32
2016,5,12,13,15,663.0,265.0,2.7,16.0,868.0,788.53,605.26
2016,5,12,13,30,811.0,168.0,2.9,16.0,896.0,799.83,617.92
2016,5,12,13,45,813.5,161.5,3.1,16.0,874.5,776.02,601.97
2016,5,12,14,0,816.0,155.0,3.3,16.0,853.0,748.97,583.5
2016,5,12,14,15,807.0,153.0,3.45,16.0,822.0,714.64,558.86
2016,5,12,14,30,798.0,151.0,3.6,16.0,791.0,678.02,531.98
2016,5,12,14,45,792.5,145.0,3.75,16.0,756.0,638.07,502.02
2016,5,12,15,0,787.0,139.0,3.9,16.0,721.0,595.99,469.62
2016,5,12,15,15,772.0,135.5,4.0,15.5,678.5,548.96,433.18
2016,5,12,15,30,757.0,132.0,4.1,15.0,636.0,501.04,394.91
2016,5,12,15,45,740.0,127.0,4.2,15.0,590.5,449.31,351.89
2016,5,12,16,0,723.0,122.0,4.3,15.0,545.0,397.93,308.01
2016,5,12,16,15,697.5,117.5,4.35,14.5,496.0,344.23,261.85
2016,5,12,16,30,672.0,113.0,4.4,14.0,447.0,291.88,216.02
2016,5,12,16,45,636.5,107.5,4.5,14.0,396.0,238.05,168.99
2016,5,12,17,0,601.0,102.0,4.6,14.0,345.0,187.32,125.96
2016,5,12,17,15,554.5,94.5,4.65,14.0,294.0,137.2,87.39
2016,5,12,17,30,508.0,87.0,4.7,14.0,243.0,92.14,59.57
2016,5,12,17,45,440.0,77.5,4.8,14.0,194.0,58.02,46.24
2016,5,12,18,0,372.0,68.0,4.9,14.0,145.0,50.88,39.62
2016,5,12,18,15,282.5,54.0,4.85,13.5,103.0,40.45,29.95
2016,5,12,18,30,193.0,40.0,4.8,13.0,61.0,30.0,19.85
2016,5,12,18,45,96.5,20.0,4.8,13.0,30.5,15.15,1.75
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,77.0,13.5,3.25,12.0,19.5,10.62,0.0
2016,5,13,5,30,154.0,27.0,3.2,12.0,39.0,20.44,9.11
2016,5,13,5,45,260.0,41.0,3.2,12.0,79.0,31.09,21.36
2016,5,13,6,0,366.0,55.0,3.2,12.0,119.0,41.79,31.54
2016,5,13,6,15,183.0,49.0,3.15,12.0,81.0,36.05,26.8
2016,5,13,6,30,0.0,43.0,3.1,12.0,43.0,32.85,24.07
2016,5,13,6,45,0.0,53.0,3.1,12.5,53.0,40.56,29.43
2016,5,13,7,0,0.0,63.0,3.1,13.0,63.0,48.28,35.94
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,69.17,53.64
2016,5,13,7,30,0.0,118.0,3.0,13.0,118.0,89.92,70.99
2016,5,13,7,45,0.0,123.5,2.95,13.0,123.5,94.47,74.54
2016,5,13,8,0,0.0,129.0,2.9,13.0,129.0,98.96,78.04
2016,5,13,8,15,0.0,146.5,2.9,13.0,146.5,112.6,89.13
2016,5,13,8,30,0.0,164.0,2.9,13.0,164.0,126.36,100.22
2016,5,13,8,45,22.5,230.5,2.9,13.5,247.0,189.62,151.44
2016,5,13,9,0,45.0,297.0,2.9,14.0,330.0,262.2,209.02
2016,5,13,9,15,33.0,290.5,2.95,14.0,315.0,253.25,201.34
2016,5,13,9,30,21.0,284.0,3.0,14.0,300.0,235.46,186.78
2016,5,13,9,45,16.5,268.5,3.15,14.0,282.0,221.4,175.37
2016,5,13,10,0,12.0,253.0,3.3,14.0,264.0,206.83,163.51
2016,5,13,10,15,41.5,331.5,3.45,14.0,368.5,302.85,240.01
2016,5,13,10,30,71.0,410.0,3.6,14.0,473.0,394.1,310.92
2016,5,13,10,45,61.0,409.5,3.75,14.5,464.5,388.62,305.49
2016,5,13,11,0,51.0,409.0,3.9,15.0,456.0,382.33,299.81
2016,5,13,11,15,82.0,437.5,4.05,15.0,514.0,433.99,340.09
2016,5,13,11,30,113.0,466.0,4.2,15.0,572.0,499.54,390.24
2016,5,13,11,45,212.0,459.0,4.4,15.0,659.5,577.94,451.79
2016,5,13,12,0,311.0,452.0,4.6,15.0,747.0,668.8,521.52
2016,5,13,12,15,612.5,287.0,4.7,15.0,866.5,792.99,620.22
2016,5,13,12,30,914.0,122.0,4.8,15.0,986.0,879.18,687.04
2016,5,13,12,45,912.0,121.5,4.95,15.0,976.0,869.52,680.74
2016,5,13,13,0,910.0,121.0,5.1,15.0,966.0,856.37,672.51
2016,5,13,13,15,906.5,120.0,5.2,15.0,948.5,838.13,660.31
2016,5,13,13,30,903.0,119.0,5.3,15.0,931.0,816.55,645.66
2016,5,13,13,45,898.5,117.0,5.4,15.0,906.5,790.11,627.38
2016,5,13,14,0,894.0,115.0,5.5,15.0,882.0,760.57,605.67
2016,5,13,14,15,886.5,114.0,5.5,15.0,850.5,726.83,579.82
2016,5,13,14,30,879.0,113.0,5.5,15.0,819.0,690.49,551.55
2016,5,13,14,45,872.0,109.5,5.55,15.0,782.5,649.91,519.69
2016,5,13,15,0,865.0,106.0,5.6,15.0,746.0,607.08,485.33
2016,5,13,15,15,852.0,103.5,5.55,15.0,704.0,559.82,446.42
2016,5,13,15,30,839.0,101.0,5.5,15.0,662.0,512.77,406.73
2016,5,13,15,45,827.0,96.5,5.45,15.0,616.0,461.05,362.38
2016,5,13,16,0,815.0,92.0,5.4,15.0,570.0,408.53,316.27
2016,5,13,16,15,793.0,89.0,5.3,15.0,520.0,353.36,267.2
2016,5,13,16,30,771.0,86.0,5.2,15.0,470.0,298.96,218.2
2016,5,13,16,45,746.5,80.5,5.15,15.0,419.0,242.95,168.21
2016,5,13,17,0,722.0,75.0,5.1,15.0,368.0,188.62,121.29
2016,5,13,17,15,681.5,70.0,5.05,14.5,316.0,131.34,77.04
2016,5,13,17,30,641.0,65.0,5.0,14.0,264.0,81.35,47.27
2016,5,13,17,45,584.0,58.5,5.0,14.0,213.5,47.76,37.11
2016,5,13,18,0,527.0,52.0,5.0,14.0,163.0,42.62,32.31
2016,5,13,18,15,434.0,43.0,5.0,13.5,117.5,35.24,25.41
2016,5,13,18,30,341.0,34.0,5.0,13.0,72.0,27.92,18.18
2016,5,13,18,45,170.5,17.0,5.0,13.0,36.0,13.69,1.84
2016,5,13,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,109.5,13.0,2.2,14.0,21.5,10.23,0.0
2016,5,14,5,30,219.0,26.0,2.3,14.0,43.0,21.19,9.99
2016,5,14,5,45,329.0,36.5,2.4,14.0,83.5,29.73,20.06
2016,5,14,6,0,439.0,47.0,2.5,14.0,124.0,38.31,28.25
2016,5,14,6,15,509.0,54.5,2.5,14.0,172.5,44.24,33.88
2016,5,14,6,30,579.0,62.0,2.5,14.0,221.0,50.19,39.35
2016,5,14,6,45,625.0,68.0,2.5,14.5,272.5,93.42,53.88
2016,5,14,7,0,671.0,74.0,2.5,15.0,324.0,144.36,87.04
2016,5,14,7,15,705.0,78.5,2.35,15.0,376.0,199.78,131.25
2016,5,14,7,30,739.0,83.0,2.2,15.0,428.0,254.63,178.12
2016,5,14,7,45,405.0,158.5,2.05,15.5,351.0,252.64,190.73
2016,5,14,8,0,71.0,234.0,1.9,16.0,274.0,205.31,161.8
2016,5,14,8,15,451.0,164.0,1.75,16.0,450.0,325.85,252.75
2016,5,14,8,30,831.0,94.0,1.6,16.0,626.0,470.37,362.44
2016,5,14,8,45,846.0,96.5,1.5,16.0,670.5,520.65,402.18
2016,5,14,9,0,861.0,99.0,1.4,16.0,715.0,570.01,440.46
2016,5,14,9,15,871.5,100.5,1.4,16.0,754.0,614.64,474.71
2016,5,14,9,30,882.0,102.0,1.4,16.0,793.0,657.44,506.72
2016,5,14,9,45,727.5,193.0,1.4,16.5,779.5,674.3,515.77
2016,5,14,10,0,573.0,284.0,1.4,17.0,766.0,665.09,505.97
2016,5,14,10,15,522.0,314.5,1.45,17.0,764.5,672.89,511.15
2016,5,14,10,30,471.0,345.0,1.5,17.0,763.0,675.64,512.37
2016,5,14,10,45,481.5,354.5,1.55,17.0,789.5,704.85,533.11
2016,5,14,11,0,492.0,364.0,1.6,17.0,816.0,732.37,552.27
2016,5,14,11,15,503.0,368.5,1.65,17.0,836.5,754.32,567.59
2016,5,14,11,30,514.0,373.0,1.7,17.0,857.0,774.19,581.47
2016,5,14,11,45,703.5,251.5,1.75,17.5,918.0,835.48,627.2
2016,5,14,12,0,893.0,130.0,1.8,18.0,979.0,870.27,651.98
2016,5,14,12,15,892.5,129.5,1.9,18.0,976.5,868.94,651.76
2016,5,14,12,30,892.0,129.0,2.0,18.0,974.0,864.18,649.67
2016,5,14,12,45,885.5,131.0,2.15,18.0,962.5,853.11,643.79
2016,5,14,13,0,879.0,133.0,2.3,18.0,951.0,838.74,635.65
2016,5,14,13,15,875.0,132.5,2.4,17.5,933.5,821.1,625.99
2016,5,14,13,30,871.0,132.0,2.5,17.0,916.0,800.25,614.01
2016,5,14,13,45,864.5,131.0,2.7,17.0,891.0,773.98,597.1
2016,5,14,14,0,858.0,130.0,2.9,17.0,866.0,744.84,577.2
2016,5,14,14,15,849.5,128.0,3.1,17.0,835.0,710.75,553.18
2016,5,14,14,30,841.0,126.0,3.3,17.0,804.0,674.23,526.69
2016,5,14,14,45,828.5,124.5,3.5,17.0,766.5,638.51,499.87
2016,5,14,15,0,816.0,123.0,3.7,17.0,729.0,595.06,466.57
2016,5,14,15,15,801.5,120.5,3.85,17.0,686.5,548.19,429.62
2016,5,14,15,30,787.0,118.0,4.0,17.0,644.0,500.32,390.82
2016,5,14,15,45,768.0,114.5,4.15,17.0,598.0,448.86,348.14
2016,5,14,16,0,749.0,111.0,4.3,17.0,552.0,397.39,304.43
2016,5,14,16,15,724.5,107.0,4.35,16.5,503.0,341.64,256.78
2016,5,14,16,30,700.0,103.0,4.4,16.0,454.0,288.88,210.72
2016,5,14,16,45,666.0,98.5,4.45,16.0,403.0,235.02,163.79
2016,5,14,17,0,632.0,94.0,4.5,16.0,352.0,184.01,120.77
2016,5,14,17,15,587.5,87.5,4.45,16.0,301.0,133.41,82.34
2016,5,14,17,30,543.0,81.0,4.4,16.0,250.0,87.54,54.97
2016,5,14,17,45,482.0,72.0,4.4,16.0,201.5,56.86,44.86
2016,5,14,18,0,421.0,63.0,4.4,16.0,153.0,50.28,38.81
2016,5,14,18,15,329.5,51.5,4.3,15.5,110.0,39.05,28.54
2016,5,14,18,30,238.0,40.0,4.2,15.0,67.0,30.23,20.05
2016,5,14,18,45,119.0,20.0,4.15,15.0,33.5,15.22,3.36
2016,5,14,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,64.5,15.0,5.0,14.0,20.0,11.8,0.0
2016,5,15,5,30,129.0,30.0,5.1,14.0,40.0,22.53,11.34
2016,5,15,5,45,232.0,44.5,5.2,14.0,79.5,33.42,23.26
2016,5,15,6,0,335.0,59.0,5.3,14.0,119.0,44.34,33.55
2016,5,15,6,15,407.5,69.0,5.3,14.0,166.0,51.92,40.68
2016,5,15,6,30,480.0,79.0,5.3,14.0,213.0,61.89,49.75
2016,5,15,6,45,242.0,102.5,5.3,14.5,170.0,90.14,63.64
2016,5,15,7,0,4.0,126.0,5.3,15.0,127.0,94.18,74.29
2016,5,15,7,15,50.0,160.5,5.3,15.0,183.5,128.69,101.02
2016,5,15,7,30,96.0,195.0,5.3,15.0,240.0,169.54,133.17
2016,5,15,7,45,66.5,207.0,5.35,15.5,240.0,177.45,140.58
2016,5,15,8,0,37.0,219.0,5.4,16.0,240.0,181.82,144.6
2016,5,15,8,15,55.5,248.5,5.4,16.0,283.0,215.64,171.69
2016,5,15,8,30,74.0,278.0,5.4,16.0,326.0,251.66,200.47
2016,5,15,8,45,91.0,304.0,5.45,16.0,367.5,286.21,227.97
2016,5,15,9,0,108.0,330.0,5.5,16.0,409.0,322.38,256.63
2016,5,15,9,15,226.5,336.0,5.5,16.0,511.0,411.78,327.84
2016,5,15,9,30,345.0,342.0,5.5,16.0,613.0,511.46,406.12
2016,5,15,9,45,609.0,230.5,5.55,16.0,733.0,624.41,496.44
2016,5,15,10,0,873.0,119.0,5.6,16.0,853.0,725.37,577.24
2016,5,15,10,15,879.5,120.0,5.7,16.0,880.5,757.01,601.49
2016,5,15,10,30,886.0,121.0,5.8,16.0,908.0,785.82,623.57
2016,5,15,10,45,890.5,122.5,5.9,16.5,928.5,810.52,640.32
2016,5,15,11,0,895.0,124.0,6.0,17.0,949.0,832.02,654.72
2016,5,15,11,15,650.5,263.5,6.2,17.0,867.5,785.51,616.72
2016,5,15,11,30,406.0,403.0,6.4,17.0,786.0,707.42,553.5
2016,5,15,11,45,654.5,264.5,6.65,17.0,886.0,803.25,631.96
2016,5,15,12,0,903.0,126.0,6.9,17.0,986.0,872.88,687.49
2016,5,15,12,15,903.0,125.5,7.05,17.0,983.5,871.97,687.13
2016,5,15,12,30,903.0,125.0,7.2,17.0,981.0,867.59,684.59
2016,5,15,12,45,908.5,120.0,7.35,17.0,973.5,860.49,680.12
2016,5,15,13,0,914.0,115.0,7.5,17.0,966.0,849.7,672.99
2016,5,15,13,15,682.5,238.0,7.6,16.5,867.0,774.98,615.36
2016,5,15,13,30,451.0,361.0,7.7,16.0,768.0,681.04,540.52
2016,5,15,13,45,672.0,237.5,7.8,16.0,825.0,733.63,585.89
2016,5,15,14,0,893.0,114.0,7.9,16.0,882.0,754.57,606.4
2016,5,15,14,15,885.5,112.5,7.9,16.0,851.0,720.57,579.59
2016,5,15,14,30,878.0,111.0,7.9,16.0,820.0,683.98,550.49
2016,5,15,14,45,868.5,109.0,7.9,16.0,783.0,643.32,517.69
2016,5,15,15,0,859.0,107.0,7.9,16.0,746.0,600.61,482.62
2016,5,15,15,15,846.0,104.5,7.95,16.0,703.5,553.78,443.6
2016,5,15,15,30,833.0,102.0,8.0,16.0,661.0,507.12,403.76
2016,5,15,15,45,812.0,100.5,8.05,16.0,613.5,454.54,358.32
2016,5,15,16,0,791.0,99.0,8.1,16.0,566.0,402.02,311.98
2016,5,15,16,15,479.0,156.0,8.05,15.5,431.5,293.08,226.15
2016,5,15,16,30,167.0,213.0,8.0,15.0,297.0,211.01,165.63
2016,5,15,16,45,175.5,189.0,7.95,15.0,268.5,182.74,141.16
2016,5,15,17,0,184.0,165.0,7.9,15.0,240.0,153.62,116.09
2016,5,15,17,15,168.5,144.0,7.85,14.5,206.0,123.01,91.95
2016,5,15,17,30,153.0,123.0,7.8,14.0,172.0,94.39,71.3
2016,5,15,17,45,311.0,91.0,7.8,14.0,166.0,65.54,52.96
2016,5,15,18,0,469.0,59.0,7.8,14.0,160.0,47.51,36.67
2016,5,15,18,15,377.0,48.5,7.7,14.0,116.0,39.21,28.87
2016,5,15,18,30,285.0,38.0,7.6,14.0,72.0,30.89,20.76
2016,5,15,18,45,159.5,23.5,7.5,14.0,41.0,17.9,5.7
2016,5,15,19,0,34.0,9.0,7.4,14.0,10.0,7.08,0.0
2016,5,15,19,15,17.0,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,59.0,15.5,5.75,13.0,20.5,12.2,0.0
2016,5,16,5,30,118.0,31.0,5.6,13.0,41.0,23.24,12.27
2016,5,16,5,45,213.0,46.5,5.45,13.5,79.5,34.72,24.48
2016,5,16,6,0,308.0,62.0,5.3,14.0,118.0,46.2,35.21
2016,5,16,6,15,380.0,73.5,5.1,14.0,164.5,54.7,43.16
2016,5,16,6,30,452.0,85.0,4.9,14.0,211.0,63.15,50.88
2016,5,16,6,45,226.0,96.5,4.75,14.0,159.5,84.61,59.69
2016,5,16,7,0,0.0,108.0,4.6,14.0,108.0,81.16,63.71
2016,5,16,7,15,36.5,150.0,4.45,14.0,167.5,118.82,93.66
2016,5,16,7,30,73.0,192.0,4.3,14.0,227.0,161.6,127.77
2016,5,16,7,45,155.0,215.0,4.2,14.5,299.0,212.04,166.63
2016,5,16,8,0,237.0,238.0,4.1,15.0,371.0,273.29,214.75
2016,5,16,8,15,491.0,183.0,4.0,15.0,489.5,354.71,277.43
2016,5,16,8,30,745.0,128.0,3.9,15.0,608.0,456.68,357.85
2016,5,16,8,45,766.5,128.5,3.8,15.5,652.5,506.41,398.21
2016,5,16,9,0,788.0,129.0,3.7,16.0,697.0,554.93,436.67
2016,5,16,9,15,800.5,131.5,3.7,16.0,735.0,599.43,472.07
2016,5,16,9,30,813.0,134.0,3.7,16.0,773.0,642.45,505.56
2016,5,16,9,45,840.5,126.0,3.7,16.5,811.0,678.29,532.49
2016,5,16,10,0,868.0,118.0,3.7,17.0,849.0,718.86,562.18
2016,5,16,10,15,874.0,119.0,3.75,17.0,876.0,749.94,585.34
2016,5,16,10,30,880.0,120.0,3.8,17.0,903.0,778.18,606.19
2016,5,16,10,45,883.5,121.5,3.9,17.0,922.5,801.92,622.92
2016,5,16,11,0,887.0,123.0,4.0,17.0,942.0,822.46,637.39
2016,5,16,11,15,890.0,124.0,4.1,17.0,955.0,838.9,649.0
2016,5,16,11,30,893.0,125.0,4.2,17.0,968.0,851.98,658.34
2016,5,16,11,45,893.0,126.0,4.35,17.5,973.0,859.19,662.68
2016,5,16,12,0,893.0,127.0,4.5,18.0,978.0,862.96,664.97
2016,5,16,12,15,893.0,126.5,4.7,18.0,976.0,862.07,665.65
2016,5,16,12,30,893.0,126.0,4.9,18.0,974.0,857.75,663.96
2016,5,16,12,45,893.0,125.0,5.15,18.0,965.0,849.59,659.81
2016,5,16,13,0,893.0,124.0,5.4,18.0,956.0,837.98,653.15
2016,5,16,13,15,890.0,123.0,5.65,17.5,939.5,820.56,643.45
2016,5,16,13,30,887.0,122.0,5.9,17.0,923.0,799.85,631.17
2016,5,16,13,45,884.0,120.0,6.15,17.0,899.5,775.08,614.21
2016,5,16,14,0,881.0,118.0,6.4,17.0,876.0,747.2,593.87
2016,5,16,14,15,874.0,116.5,6.55,17.0,846.0,713.99,568.69
2016,5,16,14,30,867.0,115.0,6.7,17.0,816.0,678.18,541.01
2016,5,16,14,45,857.5,113.0,6.9,17.0,779.5,638.0,509.44
2016,5,16,15,0,848.0,111.0,7.1,17.0,743.0,595.81,475.5
2016,5,16,15,15,835.0,109.0,7.15,16.5,701.5,552.42,440.31
2016,5,16,15,30,822.0,107.0,7.2,16.0,660.0,504.47,400.55
2016,5,16,15,45,798.5,106.5,7.3,16.0,612.5,452.23,355.69
2016,5,16,16,0,775.0,106.0,7.4,16.0,565.0,400.3,310.13
2016,5,16,16,15,751.5,102.5,7.4,16.0,515.5,346.48,262.22
2016,5,16,16,30,728.0,99.0,7.4,16.0,466.0,290.87,212.46
2016,5,16,16,45,683.5,97.5,7.4,16.0,413.0,235.8,164.28
2016,5,16,17,0,639.0,96.0,7.4,16.0,360.0,184.62,121.3
2016,5,16,17,15,594.0,89.5,7.35,15.5,308.5,133.78,82.91
2016,5,16,17,30,549.0,83.0,7.3,15.0,257.0,87.71,55.88
2016,5,16,17,45,476.0,76.0,7.3,15.0,207.0,59.78,47.64
2016,5,16,18,0,403.0,69.0,7.3,15.0,157.0,51.86,40.38
2016,5,16,18,15,312.0,56.5,7.2,14.5,113.5,42.41,31.65
2016,5,16,18,30,221.0,44.0,7.1,14.0,70.0,32.99,22.63
2016,5,16,18,45,117.5,26.5,7.05,14.0,40.0,19.95,7.66
2016,5,16,19,0,14.0,9.0,7.0,14.0,10.0,7.08,0.0
2016,5,16,19,15,7.0,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,101.5,14.5,3.2,13.0,23.0,11.41,0.0
2016,5,17,5,30,203.0,29.0,3.2,13.0,46.0,22.1,11.67
2016,5,17,5,45,312.0,40.5,3.2,13.5,87.5,32.82,22.9
2016,5,17,6,0,421.0,52.0,3.2,14.0,129.0,42.08,31.63
2016,5,17,6,15,490.5,60.0,2.95,14.0,177.5,48.23,37.45
2016,5,17,6,30,560.0,68.0,2.7,14.0,226.0,54.39,43.1
2016,5,17,6,45,292.5,103.0,2.5,14.5,186.5,92.2,64.05
2016,5,17,7,0,25.0,138.0,2.3,15.0,147.0,104.36,81.8
2016,5,17,7,15,39.0,163.0,2.25,15.5,180.0,128.04,100.47
2016,5,17,7,30,53.0,188.0,2.2,16.0,213.0,153.76,120.74
2016,5,17,7,45,59.0,211.0,2.15,16.5,242.0,177.58,139.64
2016,5,17,8,0,65.0,234.0,2.1,17.0,271.0,202.23,159.03
2016,5,17,8,15,92.0,262.5,2.15,17.0,319.5,240.22,188.89
2016,5,17,8,30,119.0,291.0,2.2,17.0,368.0,286.43,225.05
2016,5,17,8,45,135.5,313.5,2.3,17.5,407.0,320.98,251.47
2016,5,17,9,0,152.0,336.0,2.4,18.0,446.0,356.86,278.65
2016,5,17,9,15,143.0,355.5,2.45,18.0,463.5,376.57,293.48
2016,5,17,9,30,134.0,375.0,2.5,18.0,481.0,395.16,307.3
2016,5,17,9,45,136.5,392.5,2.6,18.5,504.5,418.69,324.32
2016,5,17,10,0,139.0,410.0,2.7,19.0,528.0,441.93,340.91
2016,5,17,10,15,282.0,387.0,2.75,19.0,635.5,543.2,418.21
2016,5,17,10,30,425.0,364.0,2.8,19.0,743.0,651.01,498.16
2016,5,17,10,45,432.5,371.0,2.85,19.5,764.0,674.72,513.6
2016,5,17,11,0,440.0,378.0,2.9,20.0,785.0,696.79,528.26
2016,5,17,11,15,684.0,247.0,2.95,20.0,889.0,794.64,602.54
2016,5,17,11,30,928.0,116.0,3.0,20.0,993.0,870.84,657.86
2016,5,17,11,45,928.0,116.5,3.1,20.5,998.0,877.9,661.27
2016,5,17,12,0,928.0,117.0,3.2,21.0,1003.0,881.39,662.87
2016,5,17,12,15,927.5,117.0,3.3,21.0,1000.5,880.49,662.86
2016,5,17,12,30,927.0,117.0,3.4,21.0,998.0,876.03,660.52
2016,5,17,12,45,926.0,115.5,3.5,21.0,988.0,866.35,654.68
2016,5,17,13,0,925.0,114.0,3.6,21.0,978.0,853.1,646.46
2016,5,17,13,15,921.5,113.5,3.7,20.5,960.5,835.21,636.26
2016,5,17,13,30,918.0,113.0,3.8,20.0,943.0,813.93,623.64
2016,5,17,13,45,912.0,112.5,3.9,20.0,918.0,787.5,606.04
2016,5,17,14,0,906.0,112.0,4.0,20.0,893.0,758.02,585.03
2016,5,17,14,15,898.0,110.5,4.1,20.0,861.5,723.42,559.9
2016,5,17,14,30,890.0,109.0,4.2,20.0,830.0,686.22,532.34
2016,5,17,14,45,880.0,107.5,4.3,20.0,792.5,645.38,501.42
2016,5,17,15,0,870.0,106.0,4.4,20.0,755.0,602.51,468.35
2016,5,17,15,15,857.0,103.5,4.5,19.5,712.5,555.38,431.98
2016,5,17,15,30,844.0,101.0,4.6,19.0,670.0,506.95,393.35
2016,5,17,15,45,827.5,98.0,4.7,19.0,623.5,455.99,350.81
2016,5,17,16,0,811.0,95.0,4.8,19.0,577.0,403.37,305.8
2016,5,17,16,15,788.5,91.5,4.8,18.5,527.0,348.2,258.29
2016,5,17,16,30,766.0,88.0,4.8,18.0,477.0,293.88,210.72
2016,5,17,16,45,736.0,84.0,4.8,18.0,425.0,238.58,162.42
2016,5,17,17,0,706.0,80.0,4.8,18.0,373.0,182.12,114.98
2016,5,17,17,15,665.0,75.0,4.75,17.5,321.0,129.33,75.58
2016,5,17,17,30,624.0,70.0,4.7,17.0,269.0,80.67,48.01
2016,5,17,17,45,562.5,63.5,4.7,17.0,218.0,51.19,39.69
2016,5,17,18,0,501.0,57.0,4.7,17.0,167.0,46.17,35.08
2016,5,17,18,15,412.0,47.5,4.6,16.5,122.0,38.58,28.09
2016,5,17,18,30,323.0,38.0,4.5,16.0,77.0,31.01,20.82
2016,5,17,18,45,190.0,24.5,4.45,15.5,44.5,18.75,7.33
2016,5,17,19,0,57.0,11.0,4.4,15.0,12.0,8.65,0.0
2016,5,17,19,15,28.5,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,88.0,15.5,1.6,14.0,23.0,11.79,0.0
2016,5,18,5,30,176.0,31.0,1.6,14.0,46.0,23.44,12.91
2016,5,18,5,45,277.0,44.0,1.65,14.5,86.5,33.35,23.32
2016,5,18,6,0,378.0,57.0,1.7,15.0,127.0,43.31,32.62
2016,5,18,6,15,447.5,66.0,1.6,15.0,174.5,52.45,41.06
2016,5,18,6,30,517.0,75.0,1.5,15.0,222.0,59.13,47.14
2016,5,18,6,45,277.0,109.0,1.4,15.5,189.5,95.19,66.9
2016,5,18,7,0,37.0,143.0,1.3,16.0,157.0,108.99,84.72
2016,5,18,7,15,67.0,170.0,1.2,16.0,200.5,137.66,106.77
2016,5,18,7,30,97.0,197.0,1.1,16.0,244.0,170.25,132.1
2016,5,18,7,45,81.0,216.0,1.05,16.5,258.0,187.35,146.25
2016,5,18,8,0,65.0,235.0,1.0,17.0,272.0,202.66,158.58
2016,5,18,8,15,76.5,260.0,0.95,17.0,307.0,231.75,181.25
2016,5,18,8,30,88.0,285.0,0.9,17.0,342.0,262.14,204.63
2016,5,18,8,45,101.0,309.0,0.9,17.5,379.0,293.68,228.28
2016,5,18,9,0,114.0,333.0,0.9,18.0,416.0,333.18,257.57
2016,5,18,9,15,173.5,352.0,1.0,18.0,485.5,390.87,301.18
2016,5,18,9,30,233.0,371.0,1.1,18.0,555.0,452.97,347.52
2016,5,18,9,45,172.5,388.5,1.2,18.5,528.0,438.42,335.32
2016,5,18,10,0,112.0,406.0,1.3,19.0,501.0,419.08,319.76
2016,5,18,10,15,105.0,417.5,1.45,19.0,509.0,418.84,319.88
2016,5,18,10,30,98.0,429.0,1.6,19.0,517.0,427.51,326.31
2016,5,18,10,45,121.5,445.0,1.75,19.0,556.5,474.3,361.12
2016,5,18,11,0,145.0,461.0,1.9,19.0,596.0,510.45,387.81
2016,5,18,11,15,146.5,468.0,1.95,19.0,606.0,521.28,395.42
2016,5,18,11,30,148.0,475.0,2.0,19.0,616.0,531.27,402.6
2016,5,18,11,45,126.5,473.0,2.15,19.0,594.0,513.69,389.81
2016,5,18,12,0,105.0,471.0,2.3,19.0,572.0,482.09,366.93
2016,5,18,12,15,96.0,466.0,2.4,19.0,558.0,470.2,358.48
2016,5,18,12,30,87.0,461.0,2.5,19.0,544.0,457.7,349.43
2016,5,18,12,45,138.5,464.5,2.6,19.0,595.0,513.92,392.2
2016,5,18,13,0,190.0,468.0,2.7,19.0,646.0,555.28,423.49
2016,5,18,13,15,296.0,425.5,2.8,19.0,696.5,609.23,465.13
2016,5,18,13,30,402.0,383.0,2.9,19.0,747.0,656.02,501.0
2016,5,18,13,45,637.5,252.5,3.05,19.0,811.5,714.41,548.01
2016,5,18,14,0,873.0,122.0,3.2,19.0,876.0,740.79,571.56
2016,5,18,14,15,865.0,120.5,3.4,18.5,845.0,707.28,548.46
2016,5,18,14,30,857.0,119.0,3.6,18.0,814.0,671.27,523.17
2016,5,18,14,45,847.0,116.5,3.85,18.0,777.0,630.89,493.0
2016,5,18,15,0,837.0,114.0,4.1,18.0,740.0,588.56,460.43
2016,5,18,15,15,823.0,112.0,4.35,17.5,698.5,545.34,427.06
2016,5,18,15,30,809.0,110.0,4.6,17.0,657.0,497.6,389.12
2016,5,18,15,45,787.5,108.5,4.95,17.0,610.0,446.17,346.44
2016,5,18,16,0,766.0,107.0,5.3,17.0,563.0,394.9,302.58
2016,5,18,16,15,742.5,103.0,5.4,16.5,514.0,341.33,256.17
2016,5,18,16,30,719.0,99.0,5.5,16.0,465.0,285.94,207.62
2016,5,18,16,45,681.5,96.0,5.65,16.0,413.0,231.97,160.55
2016,5,18,17,0,644.0,93.0,5.8,16.0,361.0,181.14,117.92
2016,5,18,17,15,601.5,86.5,5.9,15.5,310.0,130.55,80.01
2016,5,18,17,30,559.0,80.0,6.0,15.0,259.0,84.4,53.42
2016,5,18,17,45,497.5,72.0,6.15,15.0,210.0,56.85,45.05
2016,5,18,18,0,436.0,64.0,6.3,15.0,161.0,51.01,39.67
2016,5,18,18,15,348.5,53.0,6.35,14.5,117.5,40.27,29.83
2016,5,18,18,30,261.0,42.0,6.4,14.0,74.0,31.8,21.74
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.0,20.06,8.77
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,8.65,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,65.0,18.0,6.75,13.0,24.0,13.62,0.0
2016,5,19,5,30,130.0,36.0,6.9,13.0,48.0,26.73,15.75
2016,5,19,5,45,227.5,51.5,7.05,13.0,88.0,38.32,27.78
2016,5,19,6,0,325.0,67.0,7.2,13.0,128.0,49.78,38.58
2016,5,19,6,15,396.0,78.0,7.3,13.0,175.0,57.89,46.22
2016,5,19,6,30,467.0,89.0,7.4,13.0,222.0,65.97,53.61
2016,5,19,6,45,521.0,96.0,7.55,13.0,272.5,102.99,67.28
2016,5,19,7,0,575.0,103.0,7.7,13.0,323.0,149.19,96.73
2016,5,19,7,15,612.5,109.5,7.6,13.0,374.0,197.87,135.21
2016,5,19,7,30,650.0,116.0,7.5,13.0,425.0,250.11,180.06
2016,5,19,7,45,685.5,118.0,7.4,13.5,476.5,301.39,225.27
2016,5,19,8,0,721.0,120.0,7.3,14.0,528.0,355.21,272.75
2016,5,19,8,15,744.0,124.0,7.4,14.0,576.5,407.94,319.76
2016,5,19,8,30,767.0,128.0,7.5,14.0,625.0,462.49,367.47
2016,5,19,8,45,786.5,130.0,7.6,14.5,670.0,512.22,409.77
2016,5,19,9,0,806.0,132.0,7.7,15.0,715.0,561.59,450.79
2016,5,19,9,15,820.0,135.0,7.75,15.0,756.0,607.96,489.33
2016,5,19,9,30,834.0,138.0,7.8,15.0,797.0,652.94,526.05
2016,5,19,9,45,845.5,140.0,7.9,15.0,832.5,693.75,559.02
2016,5,19,10,0,857.0,142.0,8.0,15.0,868.0,732.47,589.89
2016,5,19,10,15,579.5,280.0,8.0,15.0,778.0,678.26,543.63
2016,5,19,10,30,302.0,418.0,8.0,15.0,688.0,591.41,471.2
2016,5,19,10,45,597.5,281.0,8.0,15.0,829.5,725.43,580.69
2016,5,19,11,0,893.0,144.0,8.0,15.0,971.0,837.46,671.13
2016,5,19,11,15,896.5,144.5,8.05,15.0,984.5,853.86,682.87
2016,5,19,11,30,900.0,145.0,8.1,15.0,998.0,866.92,692.48
2016,5,19,11,45,898.0,148.0,8.2,15.0,1003.0,874.03,697.88
2016,5,19,12,0,896.0,151.0,8.3,15.0,1008.0,877.68,700.81
2016,5,19,12,15,895.5,150.5,8.35,15.0,1005.5,876.44,700.03
2016,5,19,12,30,895.0,150.0,8.4,15.0,1003.0,871.8,696.82
2016,5,19,12,45,899.5,145.0,8.5,15.0,994.5,864.3,691.71
2016,5,19,13,0,904.0,140.0,8.6,15.0,986.0,853.21,683.97
2016,5,19,13,15,899.5,139.5,8.7,15.0,968.0,835.02,670.93
2016,5,19,13,30,895.0,139.0,8.8,15.0,950.0,813.56,655.38
2016,5,19,13,45,724.5,223.0,9.0,15.0,868.0,752.76,605.29
2016,5,19,14,0,554.0,307.0,9.2,15.0,786.0,676.19,543.21
2016,5,19,14,15,538.5,296.5,9.35,15.0,748.5,637.18,512.99
2016,5,19,14,30,523.0,286.0,9.5,15.0,711.0,597.2,481.52
2016,5,19,14,45,523.5,268.5,9.7,15.0,678.0,560.69,452.6
2016,5,19,15,0,524.0,251.0,9.9,15.0,645.0,522.49,421.77
2016,5,19,15,15,666.0,188.5,9.75,14.5,659.0,525.37,423.86
2016,5,19,15,30,808.0,126.0,9.6,14.0,673.0,509.36,409.01
2016,5,19,15,45,699.5,143.0,9.5,14.0,593.0,434.25,345.64
2016,5,19,16,0,591.0,160.0,9.4,14.0,513.0,367.99,289.59
2016,5,19,16,15,607.0,139.0,9.6,13.5,474.5,322.2,248.51
2016,5,19,16,30,623.0,118.0,9.8,13.0,436.0,273.62,204.07
2016,5,19,16,45,457.0,137.0,10.0,13.0,357.0,209.75,153.48
2016,5,19,17,0,291.0,156.0,10.2,13.0,278.0,164.25,121.17
2016,5,19,17,15,257.0,142.0,10.1,13.0,239.0,129.76,94.67
2016,5,19,17,30,223.0,128.0,10.0,13.0,200.0,98.93,74.21
2016,5,19,17,45,197.0,107.5,9.9,13.0,162.5,75.44,62.04
2016,5,19,18,0,171.0,87.0,9.8,13.0,125.0,61.96,49.75
2016,5,19,18,15,130.5,67.0,9.8,13.0,91.5,48.32,37.14
2016,5,19,18,30,90.0,47.0,9.8,13.0,58.0,34.66,24.34
2016,5,19,18,45,45.0,28.5,9.8,13.0,34.0,21.4,10.2
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,7.87,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,12.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,14.0,8.6,12.0,14.0,10.68,0.0
2016,5,20,5,30,0.0,28.0,8.5,12.0,28.0,21.1,11.46
2016,5,20,5,45,16.0,47.5,8.4,12.5,51.0,35.06,25.02
2016,5,20,6,0,32.0,67.0,8.3,13.0,74.0,48.71,37.64
2016,5,20,6,15,45.0,89.0,8.25,13.0,101.0,63.65,51.35
2016,5,20,6,30,58.0,111.0,8.2,13.0,128.0,78.37,64.69
2016,5,20,6,45,71.5,131.5,8.15,13.0,156.5,97.72,76.14
2016,5,20,7,0,85.0,152.0,8.1,13.0,185.0,120.23,93.5
2016,5,20,7,15,53.0,162.5,8.05,13.0,184.0,129.71,102.56
2016,5,20,7,30,21.0,173.0,8.0,13.0,183.0,134.59,107.86
2016,5,20,7,45,372.0,147.5,7.95,13.5,357.5,228.68,175.05
2016,5,20,8,0,723.0,122.0,7.9,14.0,532.0,355.98,273.46
2016,5,20,8,15,744.5,126.0,7.85,14.0,580.0,408.16,319.97
2016,5,20,8,30,766.0,130.0,7.8,14.0,628.0,462.0,367.09
2016,5,20,8,45,549.0,220.0,7.75,14.0,589.5,462.37,371.03
2016,5,20,9,0,332.0,310.0,7.7,14.0,551.0,437.76,352.34
2016,5,20,9,15,399.5,302.0,7.7,14.0,607.0,495.29,399.07
2016,5,20,9,30,467.0,294.0,7.7,14.0,663.0,550.49,443.64
2016,5,20,9,45,668.0,212.5,7.7,14.0,765.5,639.44,516.32
2016,5,20,10,0,869.0,131.0,7.7,14.0,868.0,721.86,583.8
2016,5,20,10,15,876.0,132.5,7.65,14.0,895.5,753.93,608.81
2016,5,20,10,30,883.0,134.0,7.6,14.0,923.0,783.21,631.47
2016,5,20,10,45,889.5,134.0,7.6,14.0,943.5,807.95,650.4
2016,5,20,11,0,896.0,134.0,7.6,14.0,964.0,829.61,666.22
2016,5,20,11,15,706.0,255.5,7.55,14.0,915.5,813.07,649.35
2016,5,20,11,30,516.0,377.0,7.5,14.0,867.0,767.66,610.06
2016,5,20,11,45,497.5,386.0,7.45,14.0,860.5,764.49,607.22
2016,5,20,12,0,479.0,395.0,7.4,14.0,854.0,758.65,602.22
2016,5,20,12,15,443.5,401.0,7.35,14.0,825.0,733.9,582.76
2016,5,20,12,30,408.0,407.0,7.3,14.0,796.0,707.01,561.68
2016,5,20,12,45,656.5,268.5,7.3,14.0,887.0,790.46,631.18
2016,5,20,13,0,905.0,130.0,7.3,14.0,978.0,843.83,675.7
2016,5,20,13,15,900.5,129.0,7.25,14.0,960.0,825.25,661.78
2016,5,20,13,30,896.0,128.0,7.2,14.0,942.0,803.4,645.71
2016,5,20,13,45,697.0,227.0,7.2,14.0,850.0,733.92,588.58
2016,5,20,14,0,498.0,326.0,7.2,14.0,758.0,650.11,520.54
2016,5,20,14,15,397.5,349.0,7.15,14.0,686.0,581.26,465.82
2016,5,20,14,30,297.0,372.0,7.1,14.0,614.0,510.25,409.08
2016,5,20,14,45,561.5,250.5,7.1,14.0,681.5,567.99,457.41
2016,5,20,15,0,826.0,129.0,7.1,14.0,749.0,595.57,479.75
2016,5,20,15,15,811.5,126.0,7.05,14.0,706.5,548.34,440.1
2016,5,20,15,30,797.0,123.0,7.0,14.0,664.0,500.08,398.95
2016,5,20,15,45,772.5,122.0,7.0,14.0,616.5,448.4,354.29
2016,5,20,16,0,748.0,121.0,7.0,14.0,569.0,395.26,307.63
2016,5,20,16,15,722.5,116.5,6.95,13.5,519.5,341.12,259.94
2016,5,20,16,30,697.0,112.0,6.9,13.0,470.0,288.25,212.8
2016,5,20,16,45,662.5,107.5,6.9,13.0,418.5,234.98,165.69
2016,5,20,17,0,628.0,103.0,6.9,13.0,367.0,184.59,122.94
2016,5,20,17,15,583.0,96.0,6.8,13.0,315.5,134.38,85.03
2016,5,20,17,30,538.0,89.0,6.7,13.0,264.0,88.95,58.77
2016,5,20,17,45,476.0,80.5,6.65,13.0,215.0,63.04,50.96
2016,5,20,18,0,414.0,72.0,6.6,13.0,166.0,54.02,42.7
2016,5,20,18,15,325.0,59.5,6.5,13.0,122.0,44.61,33.9
2016,5,20,18,30,236.0,47.0,6.4,13.0,78.0,35.2,24.89
2016,5,20,18,45,118.0,31.0,6.3,13.0,46.5,23.21,11.95
2016,5,20,19,0,0.0,15.0,6.2,13.0,15.0,11.8,0.0
2016,5,20,19,15,0.0,7.5,6.1,13.0,7.5,5.9,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,2.5,15.0,3.8,13.0,15.0,11.45,0.0
2016,5,21,5,30,5.0,30.0,3.8,13.0,30.0,22.5,12.7
2016,5,21,5,45,28.5,49.5,3.8,13.0,55.0,36.43,26.23
2016,5,21,6,0,52.0,69.0,3.8,13.0,80.0,50.13,38.96
2016,5,21,6,15,68.0,91.0,3.8,13.0,108.5,65.11,52.67
2016,5,21,6,30,84.0,113.0,3.8,13.0,137.0,78.76,65.01
2016,5,21,6,45,99.0,133.5,3.8,13.5,167.5,99.69,76.83
2016,5,21,7,0,114.0,154.0,3.8,14.0,198.0,124.79,95.52
2016,5,21,7,15,108.5,177.0,3.85,14.0,223.5,149.85,116.23
2016,5,21,7,30,103.0,200.0,3.9,14.0,249.0,172.82,135.62
2016,5,21,7,45,140.5,223.5,3.95,14.0,299.0,211.39,166.43
2016,5,21,8,0,178.0,247.0,4.0,14.0,349.0,252.44,199.49
2016,5,21,8,15,165.0,271.0,4.05,14.0,371.5,277.85,220.85
2016,5,21,8,30,152.0,295.0,4.1,14.0,394.0,301.81,240.58
2016,5,21,8,45,83.5,270.0,4.2,14.0,325.0,253.34,202.36
2016,5,21,9,0,15.0,245.0,4.3,14.0,256.0,197.51,157.16
2016,5,21,9,15,209.0,284.5,4.3,14.0,449.5,362.21,290.1
2016,5,21,9,30,403.0,324.0,4.3,14.0,643.0,532.84,423.31
2016,5,21,9,45,609.5,237.5,4.35,14.5,743.5,619.59,490.94
2016,5,21,10,0,816.0,151.0,4.4,15.0,844.0,707.84,559.33
2016,5,21,10,15,823.0,152.5,4.4,15.0,870.5,739.29,582.71
2016,5,21,10,30,830.0,154.0,4.4,15.0,897.0,768.09,604.1
2016,5,21,10,45,839.5,152.5,4.4,15.0,918.0,793.41,622.77
2016,5,21,11,0,849.0,151.0,4.4,15.0,939.0,803.98,630.77
2016,5,21,11,15,852.0,151.5,4.4,15.0,951.5,819.28,641.39
2016,5,21,11,30,855.0,152.0,4.4,15.0,964.0,831.39,649.74
2016,5,21,11,45,636.5,278.5,4.45,15.0,885.0,787.4,613.62
2016,5,21,12,0,418.0,405.0,4.5,15.0,806.0,714.76,555.8
2016,5,21,12,15,383.5,422.0,4.55,15.0,789.5,691.04,538.35
2016,5,21,12,30,349.0,439.0,4.6,15.0,773.0,675.09,526.09
2016,5,21,12,45,339.0,441.0,4.65,15.0,762.0,664.83,518.63
2016,5,21,13,0,329.0,443.0,4.7,15.0,751.0,653.02,509.98
2016,5,21,13,15,585.0,296.5,4.7,15.0,832.5,734.08,576.04
2016,5,21,13,30,841.0,150.0,4.7,15.0,914.0,788.02,620.76
2016,5,21,13,45,487.0,286.5,4.7,15.0,726.5,624.26,492.74
2016,5,21,14,0,133.0,423.0,4.7,15.0,539.0,450.13,354.35
2016,5,21,14,15,109.0,400.5,4.65,15.0,493.0,399.59,315.84
2016,5,21,14,30,85.0,378.0,4.6,15.0,447.0,360.15,285.17
2016,5,21,14,45,92.0,362.5,4.6,15.0,434.5,346.81,275.21
2016,5,21,15,0,99.0,347.0,4.6,15.0,422.0,332.66,264.41
2016,5,21,15,15,99.0,327.0,4.55,15.0,398.0,310.44,247.01
2016,5,21,15,30,99.0,307.0,4.5,15.0,374.0,288.07,229.33
2016,5,21,15,45,246.0,266.5,4.5,15.0,418.0,323.0,255.98
2016,5,21,16,0,393.0,226.0,4.5,15.0,462.0,336.95,263.57
2016,5,21,16,15,336.0,216.0,4.45,14.5,405.5,281.74,218.74
2016,5,21,16,30,279.0,206.0,4.4,14.0,349.0,236.58,182.31
2016,5,21,16,45,466.5,148.5,4.4,14.0,358.5,218.89,158.93
2016,5,21,17,0,654.0,91.0,4.4,14.0,368.0,178.66,115.99
2016,5,21,17,15,613.0,85.0,4.35,14.0,317.0,128.38,78.33
2016,5,21,17,30,572.0,79.0,4.3,14.0,266.0,82.3,52.34
2016,5,21,17,45,516.5,71.0,4.3,14.0,217.5,56.19,44.67
2016,5,21,18,0,461.0,63.0,4.3,14.0,169.0,50.33,39.28
2016,5,21,18,15,377.5,53.0,4.2,13.5,125.0,42.6,32.1
2016,5,21,18,30,294.0,43.0,4.1,13.0,81.0,32.73,22.81
2016,5,21,18,45,176.0,28.5,4.1,13.0,48.5,21.63,11.07
2016,5,21,19,0,58.0,14.0,4.1,13.0,16.0,11.02,0.0
2016,5,21,19,15,29.0,7.0,4.05,13.0,8.0,5.51,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,4.0,15.5,2.7,13.0,15.5,11.84,0.0
2016,5,22,5,30,8.0,31.0,2.7,13.0,31.0,23.21,13.41
2016,5,22,5,45,29.5,50.5,2.75,13.0,55.5,37.11,26.87
2016,5,22,6,0,51.0,70.0,2.8,13.0,80.0,50.78,39.56
2016,5,22,6,15,65.5,91.5,2.75,13.0,108.0,65.43,52.97
2016,5,22,6,30,80.0,113.0,2.7,13.0,136.0,79.9,66.02
2016,5,22,6,45,93.5,134.0,2.7,13.5,166.0,99.44,76.79
2016,5,22,7,0,107.0,155.0,2.7,14.0,196.0,124.31,95.36
2016,5,22,7,15,137.0,178.0,2.65,14.0,238.5,155.13,119.19
