Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,7,30,167.0,201.0,2.6,14.0,281.0,189.57,146.61
2016,5,22,7,45,182.0,223.5,2.6,14.0,320.0,222.8,173.92
2016,5,22,8,0,197.0,246.0,2.6,14.0,359.0,257.6,202.48
2016,5,22,8,15,235.5,263.5,2.6,14.0,409.5,299.35,236.02
2016,5,22,8,30,274.0,281.0,2.6,14.0,460.0,349.42,275.97
2016,5,22,8,45,541.0,203.0,2.6,14.5,586.0,442.05,347.65
2016,5,22,9,0,808.0,125.0,2.6,15.0,712.0,551.15,431.77
2016,5,22,9,15,820.0,127.0,2.65,15.0,750.5,595.33,466.56
2016,5,22,9,30,832.0,129.0,2.7,15.0,789.0,637.97,499.8
2016,5,22,9,45,859.0,120.5,2.8,15.0,826.5,673.92,528.08
2016,5,22,10,0,886.0,112.0,2.9,15.0,864.0,713.8,558.69
2016,5,22,10,15,891.5,113.0,2.95,15.0,891.0,744.82,581.87
2016,5,22,10,30,897.0,114.0,3.0,15.0,918.0,772.94,602.67
2016,5,22,10,45,900.0,115.5,3.1,15.0,937.0,796.54,619.68
2016,5,22,11,0,903.0,117.0,3.2,15.0,956.0,816.88,634.06
2016,5,22,11,15,905.5,117.5,3.25,15.0,968.5,832.66,645.0
2016,5,22,11,30,908.0,118.0,3.3,15.0,981.0,845.04,653.63
2016,5,22,11,45,907.0,119.5,3.4,15.0,985.5,851.97,658.81
2016,5,22,12,0,906.0,121.0,3.5,15.0,990.0,855.43,661.68
2016,5,22,12,15,905.5,120.5,3.6,15.0,987.5,854.22,661.35
2016,5,22,12,30,905.0,120.0,3.7,15.0,985.0,849.58,658.71
2016,5,22,12,45,900.5,121.0,3.8,15.0,974.0,839.51,652.29
2016,5,22,13,0,896.0,122.0,3.9,15.0,963.0,826.1,643.57
2016,5,22,13,15,892.0,121.5,4.05,15.0,946.0,808.56,632.12
2016,5,22,13,30,888.0,121.0,4.2,15.0,929.0,787.77,618.3
2016,5,22,13,45,881.5,120.0,4.35,15.0,904.5,761.58,599.92
2016,5,22,14,0,875.0,119.0,4.5,15.0,880.0,732.48,578.9
2016,5,22,14,15,867.0,117.5,4.6,15.0,849.0,699.18,554.03
2016,5,22,14,30,859.0,116.0,4.7,15.0,818.0,663.4,526.72
2016,5,22,14,45,847.0,115.0,4.85,15.0,781.0,623.29,495.61
2016,5,22,15,0,835.0,114.0,5.0,15.0,744.0,581.38,462.28
2016,5,22,15,15,821.5,111.5,5.1,15.0,702.0,538.22,426.9
2016,5,22,15,30,808.0,109.0,5.2,15.0,660.0,490.71,387.2
2016,5,22,15,45,787.5,107.0,5.3,15.0,614.0,439.72,343.77
2016,5,22,16,0,767.0,105.0,5.4,15.0,568.0,388.81,299.36
2016,5,22,16,15,668.0,120.5,5.45,14.5,498.5,324.38,245.59
2016,5,22,16,30,569.0,136.0,5.5,14.0,429.0,270.3,200.71
2016,5,22,16,45,434.5,146.5,5.55,14.0,357.0,209.79,152.94
2016,5,22,17,0,300.0,157.0,5.6,14.0,285.0,165.07,120.56
2016,5,22,17,15,441.5,117.0,5.6,14.0,276.5,130.89,87.63
2016,5,22,17,30,583.0,77.0,5.6,14.0,268.0,80.72,51.02
2016,5,22,17,45,531.5,69.0,5.6,14.0,220.0,54.82,43.45
2016,5,22,18,0,480.0,61.0,5.6,14.0,172.0,48.92,38.03
2016,5,22,18,15,399.0,51.0,5.5,13.5,128.0,41.11,30.8
2016,5,22,18,30,318.0,41.0,5.4,13.0,84.0,33.27,23.31
2016,5,22,18,45,202.5,27.5,5.35,13.0,50.5,21.02,10.84
2016,5,22,19,0,87.0,14.0,5.3,13.0,17.0,10.68,0.0
2016,5,22,19,15,43.5,7.0,5.2,13.0,8.5,5.51,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,19.0,16.5,3.75,13.0,18.5,12.73,0.0
2016,5,23,5,30,38.0,33.0,3.7,13.0,37.0,24.71,14.74
2016,5,23,5,45,74.5,52.5,3.7,13.0,65.5,38.5,28.1
2016,5,23,6,0,111.0,72.0,3.7,13.0,94.0,52.14,40.77
2016,5,23,6,15,135.5,93.0,3.65,13.0,127.0,66.38,53.82
2016,5,23,6,30,160.0,114.0,3.6,13.0,160.0,80.37,66.44
2016,5,23,6,45,185.5,132.5,3.55,13.5,196.5,103.42,77.77
2016,5,23,7,0,211.0,151.0,3.5,14.0,233.0,133.2,98.46
2016,5,23,7,15,147.5,175.0,3.5,14.0,236.0,154.58,118.36
2016,5,23,7,30,84.0,199.0,3.5,14.0,239.0,167.18,131.56
2016,5,23,7,45,46.5,193.0,3.5,14.0,215.5,159.6,126.69
2016,5,23,8,0,9.0,187.0,3.5,14.0,192.0,145.2,115.69
2016,5,23,8,15,79.0,241.5,3.5,14.0,293.0,217.15,173.13
2016,5,23,8,30,149.0,296.0,3.5,14.0,394.0,300.04,238.88
2016,5,23,8,45,472.5,209.0,3.5,14.5,548.0,412.09,326.16
2016,5,23,9,0,796.0,122.0,3.5,15.0,702.0,540.39,425.98
2016,5,23,9,15,621.5,212.5,3.5,15.0,680.0,551.65,434.62
2016,5,23,9,30,447.0,303.0,3.5,15.0,658.0,540.96,425.67
2016,5,23,9,45,651.5,211.5,3.5,15.0,753.0,622.52,490.22
2016,5,23,10,0,856.0,120.0,3.5,15.0,848.0,698.0,549.57
2016,5,23,10,15,611.5,258.0,3.45,15.0,787.0,676.94,529.3
2016,5,23,10,30,367.0,396.0,3.4,15.0,726.0,616.24,479.89
2016,5,23,10,45,322.5,422.0,3.35,15.0,716.0,614.47,477.71
2016,5,23,11,0,278.0,448.0,3.3,15.0,706.0,609.49,472.7
2016,5,23,11,15,581.5,286.5,3.25,15.0,836.5,732.85,569.5
2016,5,23,11,30,885.0,125.0,3.2,15.0,967.0,830.15,643.29
2016,5,23,11,45,886.5,124.5,3.15,15.0,972.5,837.3,647.09
2016,5,23,12,0,888.0,124.0,3.1,15.0,978.0,841.11,649.33
2016,5,23,12,15,888.0,124.5,3.1,15.0,976.0,841.16,649.34
2016,5,23,12,30,888.0,125.0,3.1,15.0,974.0,837.86,647.12
2016,5,23,12,45,867.0,136.5,3.1,15.0,959.0,823.13,636.95
2016,5,23,13,0,846.0,148.0,3.1,15.0,944.0,805.33,624.73
2016,5,23,13,15,842.5,147.0,3.2,15.0,927.0,788.69,613.88
2016,5,23,13,30,839.0,146.0,3.3,15.0,910.0,768.96,600.09
2016,5,23,13,45,840.0,140.5,3.4,15.0,888.0,745.99,583.84
2016,5,23,14,0,841.0,135.0,3.5,15.0,866.0,719.81,564.94
2016,5,23,14,15,833.0,133.0,3.65,15.0,836.0,687.23,540.97
2016,5,23,14,30,825.0,131.0,3.8,15.0,806.0,658.16,518.92
2016,5,23,14,45,817.5,127.0,3.95,15.0,771.0,618.56,488.54
2016,5,23,15,0,810.0,123.0,4.1,15.0,736.0,576.94,455.85
2016,5,23,15,15,796.5,120.5,4.25,15.0,695.0,531.65,419.5
2016,5,23,15,30,783.0,118.0,4.4,15.0,654.0,485.28,381.3
2016,5,23,15,45,516.0,188.5,4.6,15.0,532.0,383.16,300.64
2016,5,23,16,0,249.0,259.0,4.8,15.0,410.0,300.99,237.11
2016,5,23,16,15,148.0,232.0,4.9,15.0,320.0,227.88,179.53
2016,5,23,16,30,47.0,205.0,5.0,15.0,230.0,167.25,132.66
2016,5,23,16,45,52.5,186.0,5.15,15.0,211.0,149.75,118.14
2016,5,23,17,0,58.0,167.0,5.3,15.0,192.0,131.7,103.05
2016,5,23,17,15,51.5,146.0,5.35,14.5,166.0,110.62,86.33
2016,5,23,17,30,45.0,125.0,5.4,14.0,140.0,90.56,70.84
2016,5,23,17,45,252.0,94.5,5.45,14.0,155.5,68.2,55.37
2016,5,23,18,0,459.0,64.0,5.5,14.0,171.0,51.02,39.9
2016,5,23,18,15,377.5,53.5,5.5,14.0,127.0,42.91,32.35
2016,5,23,18,30,296.0,43.0,5.5,14.0,83.0,32.76,22.8
2016,5,23,18,45,183.5,29.0,5.5,14.0,50.0,22.03,11.8
2016,5,23,19,0,71.0,15.0,5.5,14.0,17.0,11.39,0.0
2016,5,23,19,15,35.5,7.5,5.45,13.5,8.5,5.9,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,106.5,17.0,3.8,13.0,27.5,12.96,0.0
2016,5,24,5,30,213.0,34.0,3.8,13.0,55.0,25.78,15.72
2016,5,24,5,45,309.5,45.5,3.8,13.5,96.0,34.65,24.69
2016,5,24,6,0,406.0,57.0,3.8,14.0,137.0,45.75,34.98
2016,5,24,6,15,203.0,71.0,3.8,14.0,111.0,52.33,41.14
2016,5,24,6,30,0.0,85.0,3.8,14.0,85.0,63.09,50.85
2016,5,24,6,45,0.0,103.5,3.8,14.0,103.5,76.76,60.07
2016,5,24,7,0,0.0,122.0,3.8,14.0,122.0,90.83,71.85
2016,5,24,7,15,0.0,131.5,3.8,14.0,131.5,98.76,78.3
2016,5,24,7,30,0.0,141.0,3.8,14.0,141.0,106.57,84.57
2016,5,24,7,45,10.0,173.5,3.8,14.0,179.5,134.0,106.78
2016,5,24,8,0,20.0,206.0,3.8,14.0,218.0,162.87,130.04
2016,5,24,8,15,20.5,222.0,3.8,14.0,235.0,177.13,141.41
2016,5,24,8,30,21.0,238.0,3.8,14.0,252.0,191.44,152.76
2016,5,24,8,45,45.0,279.5,3.8,14.5,312.0,240.95,192.0
2016,5,24,9,0,69.0,321.0,3.8,15.0,372.0,290.02,230.33
2016,5,24,9,15,109.0,350.5,3.85,15.0,435.0,341.22,270.54
2016,5,24,9,30,149.0,380.0,3.9,15.0,498.0,403.3,318.83
2016,5,24,9,45,209.0,390.5,3.95,15.0,564.0,458.85,362.01
2016,5,24,10,0,269.0,401.0,4.0,15.0,630.0,526.44,413.84
2016,5,24,10,15,272.0,414.0,4.0,15.0,652.5,550.06,431.21
2016,5,24,10,30,275.0,427.0,4.0,15.0,675.0,572.72,447.91
2016,5,24,10,45,582.5,276.0,4.05,15.0,814.5,701.1,549.54
2016,5,24,11,0,890.0,125.0,4.1,15.0,954.0,809.28,633.55
2016,5,24,11,15,893.0,125.5,4.1,15.0,966.5,825.23,643.92
2016,5,24,11,30,896.0,126.0,4.1,15.0,979.0,837.85,652.58
2016,5,24,11,45,898.5,125.5,4.2,15.5,985.0,845.9,657.28
2016,5,24,12,0,901.0,125.0,4.3,16.0,991.0,850.58,659.75
2016,5,24,12,15,900.5,124.5,4.35,16.0,988.5,849.43,659.26
2016,5,24,12,30,900.0,124.0,4.4,16.0,986.0,844.89,656.48
2016,5,24,12,45,900.5,122.0,4.45,16.0,977.0,836.52,651.06
2016,5,24,13,0,901.0,120.0,4.5,16.0,968.0,824.7,643.25
2016,5,24,13,15,897.0,119.5,4.55,16.0,951.0,807.18,631.39
2016,5,24,13,30,893.0,119.0,4.6,16.0,934.0,786.4,617.2
2016,5,24,13,45,889.0,117.0,4.7,16.0,910.0,761.22,599.15
2016,5,24,14,0,885.0,115.0,4.8,16.0,886.0,732.98,578.41
2016,5,24,14,15,877.5,113.5,4.85,15.5,855.0,699.86,554.42
2016,5,24,14,30,870.0,112.0,4.9,15.0,824.0,664.19,527.91
2016,5,24,14,45,861.0,109.5,5.0,15.0,788.0,624.41,496.77
2016,5,24,15,0,852.0,107.0,5.1,15.0,752.0,582.57,463.25
2016,5,24,15,15,839.0,105.0,5.2,15.0,710.5,537.23,426.1
2016,5,24,15,30,826.0,103.0,5.3,15.0,669.0,491.69,387.75
2016,5,24,15,45,810.0,99.5,5.4,15.0,623.0,440.72,344.13
2016,5,24,16,0,794.0,96.0,5.5,15.0,577.0,389.36,299.12
2016,5,24,16,15,772.5,93.0,5.55,15.0,528.5,336.51,252.09
2016,5,24,16,30,751.0,90.0,5.6,15.0,480.0,284.39,205.24
2016,5,24,16,45,722.0,86.0,5.65,15.0,429.5,230.83,157.97
2016,5,24,17,0,693.0,82.0,5.7,15.0,379.0,175.8,111.56
2016,5,24,17,15,654.5,77.0,5.7,14.5,328.0,124.7,73.72
2016,5,24,17,30,616.0,72.0,5.7,14.0,277.0,77.41,47.96
2016,5,24,17,45,561.5,65.5,5.75,14.0,227.5,52.5,41.39
2016,5,24,18,0,507.0,59.0,5.8,14.0,178.0,47.58,36.86
2016,5,24,18,15,426.0,50.0,5.7,13.5,133.5,40.46,30.27
2016,5,24,18,30,345.0,41.0,5.6,13.0,89.0,33.35,23.46
2016,5,24,18,45,225.0,28.5,5.55,13.0,54.5,23.14,12.95
2016,5,24,19,0,105.0,16.0,5.5,13.0,20.0,12.2,0.0
2016,5,24,19,15,52.5,8.0,5.4,13.0,10.0,6.29,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,7.5,3.2,13.0,7.5,5.68,0.0
2016,5,25,5,30,0.0,15.0,3.2,13.0,15.0,11.4,3.85
2016,5,25,5,45,0.0,26.0,3.2,13.0,26.0,19.82,11.78
2016,5,25,6,0,0.0,37.0,3.2,13.0,37.0,28.26,19.59
2016,5,25,6,15,0.0,50.0,3.2,13.0,50.0,38.27,28.76
2016,5,25,6,30,0.0,63.0,3.2,13.0,63.0,48.15,37.7
2016,5,25,6,45,0.0,76.5,3.2,13.5,76.5,58.21,44.39
2016,5,25,7,0,0.0,90.0,3.2,14.0,90.0,68.4,52.85
2016,5,25,7,15,0.0,107.0,3.3,14.0,107.0,81.22,63.53
2016,5,25,7,30,0.0,124.0,3.4,14.0,124.0,94.2,74.2
2016,5,25,7,45,4.5,156.0,3.5,14.0,158.5,119.61,94.98
2016,5,25,8,0,9.0,188.0,3.6,14.0,193.0,145.82,116.24
2016,5,25,8,15,6.0,185.0,3.7,14.0,188.5,143.71,114.24
2016,5,25,8,30,3.0,182.0,3.8,14.0,184.0,141.03,111.79
2016,5,25,8,45,9.0,215.0,3.95,14.5,221.5,169.82,134.77
2016,5,25,9,0,15.0,248.0,4.1,15.0,259.0,199.42,158.13
2016,5,25,9,15,17.0,263.5,4.2,15.0,277.0,213.89,169.46
2016,5,25,9,30,19.0,279.0,4.3,15.0,295.0,228.54,180.93
2016,5,25,9,45,20.0,293.5,4.4,15.0,310.5,241.91,191.33
2016,5,25,10,0,21.0,308.0,4.5,15.0,326.0,255.32,201.76
2016,5,25,10,15,54.0,367.0,4.55,15.0,415.5,336.75,266.14
2016,5,25,10,30,87.0,426.0,4.6,15.0,505.0,412.8,325.18
2016,5,25,10,45,55.5,387.0,4.7,15.0,437.5,359.53,283.18
2016,5,25,11,0,24.0,348.0,4.8,15.0,370.0,304.39,239.55
2016,5,25,11,15,22.0,342.0,4.85,15.0,362.5,288.1,226.78
2016,5,25,11,30,20.0,336.0,4.9,15.0,355.0,282.18,222.06
2016,5,25,11,45,159.5,398.5,4.95,15.5,552.0,471.88,371.94
2016,5,25,12,0,299.0,461.0,5.0,16.0,749.0,649.92,506.52
2016,5,25,12,15,272.0,467.0,5.1,16.0,728.5,632.81,492.76
2016,5,25,12,30,245.0,473.0,5.2,16.0,708.0,614.25,478.73
2016,5,25,12,45,201.0,472.0,5.35,16.0,663.5,564.67,441.34
2016,5,25,13,0,157.0,471.0,5.5,16.0,619.0,525.39,411.29
2016,5,25,13,15,227.0,451.0,5.65,16.0,660.5,558.84,438.86
2016,5,25,13,30,297.0,431.0,5.8,16.0,702.0,598.58,470.58
2016,5,25,13,45,296.0,418.5,6.0,16.0,683.0,578.23,455.67
2016,5,25,14,0,295.0,406.0,6.2,16.0,664.0,556.68,439.86
2016,5,25,14,15,375.0,359.0,6.35,16.0,674.5,560.53,444.65
2016,5,25,14,30,455.0,312.0,6.5,16.0,685.0,566.66,450.52
2016,5,25,14,45,276.0,330.5,6.65,16.0,554.0,445.54,354.79
2016,5,25,15,0,97.0,349.0,6.8,16.0,423.0,331.55,263.73
2016,5,25,15,15,68.0,312.5,6.9,15.5,363.0,281.52,224.6
2016,5,25,15,30,39.0,276.0,7.0,15.0,303.0,234.36,187.3
2016,5,25,15,45,415.5,186.5,7.15,15.0,440.5,336.97,267.3
2016,5,25,16,0,792.0,97.0,7.3,15.0,578.0,388.53,299.95
2016,5,25,16,15,771.0,94.0,7.35,15.0,530.0,336.02,252.61
2016,5,25,16,30,750.0,91.0,7.4,15.0,482.0,284.19,205.66
2016,5,25,16,45,719.0,88.0,7.5,15.0,431.0,231.16,158.68
2016,5,25,17,0,688.0,85.0,7.6,15.0,380.0,176.74,112.74
2016,5,25,17,15,649.5,80.0,7.6,14.5,329.5,125.96,75.13
2016,5,25,17,30,611.0,75.0,7.6,14.0,279.0,79.0,49.62
2016,5,25,17,45,550.5,69.0,7.6,14.0,229.5,54.96,43.58
2016,5,25,18,0,490.0,63.0,7.6,14.0,180.0,50.48,39.44
2016,5,25,18,15,408.0,53.5,7.5,13.5,135.0,43.08,32.59
2016,5,25,18,30,326.0,44.0,7.4,13.0,90.0,35.68,25.51
2016,5,25,18,45,201.5,31.0,7.35,13.0,55.5,23.56,13.46
2016,5,25,19,0,77.0,18.0,7.3,13.0,21.0,13.69,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.0,10.5,7.08,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,75.5,19.5,5.0,13.0,27.0,14.83,0.0
2016,5,26,5,30,151.0,39.0,4.9,13.0,54.0,29.02,18.57
2016,5,26,5,45,241.0,53.5,4.8,13.0,94.0,39.81,29.3
2016,5,26,6,0,331.0,68.0,4.7,13.0,134.0,50.51,39.36
2016,5,26,6,15,165.5,63.0,4.65,13.0,96.0,46.69,36.27
2016,5,26,6,30,0.0,58.0,4.6,13.0,58.0,44.43,34.36
2016,5,26,6,45,0.0,70.5,4.6,13.5,70.5,53.95,40.74
2016,5,26,7,0,0.0,83.0,4.6,14.0,83.0,63.36,48.58
2016,5,26,7,15,0.0,111.0,4.6,14.0,111.0,84.11,65.98
2016,5,26,7,30,0.0,139.0,4.6,14.0,139.0,105.09,83.37
2016,5,26,7,45,0.0,150.5,4.6,14.0,150.5,114.28,90.74
2016,5,26,8,0,0.0,162.0,4.6,14.0,162.0,123.48,98.07
2016,5,26,8,15,5.5,187.5,4.6,14.0,191.5,145.35,115.72
2016,5,26,8,30,11.0,213.0,4.6,14.0,221.0,167.98,133.91
2016,5,26,8,45,30.0,260.0,4.65,14.5,282.0,218.12,173.98
2016,5,26,9,0,49.0,307.0,4.7,15.0,343.0,267.8,213.15
2016,5,26,9,15,120.5,343.0,4.7,15.0,438.0,347.8,276.59
2016,5,26,9,30,192.0,379.0,4.7,15.0,533.0,427.31,338.89
2016,5,26,9,45,191.5,396.5,4.75,15.5,555.0,450.76,356.04
2016,5,26,10,0,191.0,414.0,4.8,16.0,577.0,473.52,372.62
2016,5,26,10,15,147.0,424.0,4.8,16.0,552.0,458.7,360.29
2016,5,26,10,30,103.0,434.0,4.8,16.0,527.0,430.71,337.87
2016,5,26,10,45,122.0,449.0,4.8,16.0,561.5,471.83,369.41
2016,5,26,11,0,141.0,464.0,4.8,16.0,596.0,503.12,393.14
2016,5,26,11,15,183.5,469.0,4.8,16.0,643.0,544.55,425.02
2016,5,26,11,30,226.0,474.0,4.8,16.0,690.0,586.08,456.7
2016,5,26,11,45,236.5,467.0,4.85,16.5,694.0,591.21,459.88
2016,5,26,12,0,247.0,460.0,4.9,17.0,698.0,605.66,469.99
2016,5,26,12,15,257.0,464.0,5.0,17.0,711.0,617.02,478.79
2016,5,26,12,30,267.0,468.0,5.1,17.0,724.0,626.82,486.47
2016,5,26,12,45,555.0,313.0,5.25,17.0,838.5,735.39,574.08
2016,5,26,13,0,843.0,158.0,5.4,17.0,953.0,818.32,641.31
2016,5,26,13,15,562.0,297.0,5.6,16.5,823.0,709.32,556.73
2016,5,26,13,30,281.0,436.0,5.8,16.0,693.0,589.67,462.95
2016,5,26,13,45,555.0,293.0,6.05,16.0,783.5,673.0,532.66
2016,5,26,14,0,829.0,150.0,6.3,16.0,874.0,727.67,578.99
2016,5,26,14,15,821.0,148.5,6.5,16.0,844.0,695.07,553.94
2016,5,26,14,30,813.0,147.0,6.7,16.0,814.0,660.09,526.84
2016,5,26,14,45,802.5,144.0,6.9,16.0,778.5,620.16,495.31
2016,5,26,15,0,792.0,141.0,7.1,16.0,743.0,578.45,461.63
2016,5,26,15,15,778.0,138.5,7.2,15.5,702.0,533.79,425.46
2016,5,26,15,30,764.0,136.0,7.3,15.0,661.0,488.12,387.47
2016,5,26,15,45,746.0,132.0,7.45,15.0,616.0,437.33,343.81
2016,5,26,16,0,728.0,128.0,7.6,15.0,571.0,387.32,299.85
2016,5,26,16,15,704.5,123.5,7.65,15.0,523.0,335.34,253.65
2016,5,26,16,30,681.0,119.0,7.7,15.0,475.0,284.43,208.08
2016,5,26,16,45,650.0,113.5,7.8,15.0,425.0,232.48,162.53
2016,5,26,17,0,619.0,108.0,7.9,15.0,375.0,183.05,121.07
2016,5,26,17,15,576.5,101.0,7.85,14.5,324.5,134.12,85.03
2016,5,26,17,30,534.0,94.0,7.8,14.0,274.0,89.65,60.41
2016,5,26,17,45,471.5,86.0,7.8,14.0,225.0,64.03,51.67
2016,5,26,18,0,409.0,78.0,7.8,14.0,176.0,58.02,46.16
2016,5,26,18,15,327.0,65.5,7.7,13.5,132.0,48.77,37.64
2016,5,26,18,30,245.0,53.0,7.6,13.0,88.0,39.48,28.87
2016,5,26,18,45,141.5,35.5,7.5,13.0,54.0,26.54,16.05
2016,5,26,19,0,38.0,18.0,7.4,13.0,20.0,13.77,0.0
2016,5,26,19,15,19.0,9.0,7.25,13.0,10.0,7.08,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,64.5,20.5,4.2,13.0,27.5,15.51,0.0
2016,5,27,5,30,129.0,41.0,4.1,13.0,55.0,30.26,19.69
2016,5,27,5,45,218.5,57.5,4.05,13.0,95.0,42.45,31.63
2016,5,27,6,0,308.0,74.0,4.0,13.0,135.0,54.41,42.83
2016,5,27,6,15,162.5,90.0,3.85,13.0,123.5,64.02,51.75
2016,5,27,6,30,17.0,106.0,3.7,13.0,112.0,76.81,63.28
2016,5,27,6,45,26.5,126.5,3.55,13.5,136.5,91.47,72.01
2016,5,27,7,0,36.0,147.0,3.4,14.0,161.0,110.36,86.75
2016,5,27,7,15,37.0,166.5,3.2,14.0,183.0,128.53,101.51
2016,5,27,7,30,38.0,186.0,3.0,14.0,205.0,146.98,116.56
2016,5,27,7,45,67.5,217.0,2.9,14.5,254.0,181.72,143.74
2016,5,27,8,0,97.0,248.0,2.8,15.0,303.0,220.11,173.84
2016,5,27,8,15,80.5,264.5,2.6,15.0,313.0,233.59,184.97
2016,5,27,8,30,64.0,281.0,2.4,15.0,323.0,245.25,194.3
2016,5,27,8,45,94.0,310.0,2.25,15.5,376.5,287.11,226.59
2016,5,27,9,0,124.0,339.0,2.1,16.0,430.0,337.8,265.15
2016,5,27,9,15,128.0,359.5,1.95,16.0,458.0,364.38,285.01
2016,5,27,9,30,132.0,380.0,1.8,16.0,486.0,390.98,304.66
2016,5,27,9,45,169.5,396.5,1.7,16.5,538.0,435.86,337.63
2016,5,27,10,0,207.0,413.0,1.6,17.0,590.0,482.76,371.36
2016,5,27,10,15,264.5,414.0,1.6,17.0,647.5,541.6,414.61
2016,5,27,10,30,322.0,415.0,1.6,17.0,705.0,594.04,452.66
2016,5,27,10,45,356.5,408.5,1.65,17.5,736.0,624.24,473.72
2016,5,27,11,0,391.0,402.0,1.7,18.0,767.0,654.13,494.54
2016,5,27,11,15,645.5,266.5,1.9,18.0,878.5,760.9,575.58
2016,5,27,11,30,900.0,131.0,2.1,18.0,990.0,839.41,634.57
2016,5,27,11,45,900.5,131.5,2.3,18.0,995.0,846.7,640.29
2016,5,27,12,0,901.0,132.0,2.5,18.0,1000.0,850.61,644.39
2016,5,27,12,15,900.5,132.0,2.8,18.0,998.0,849.96,646.07
2016,5,27,12,30,900.0,132.0,3.1,18.0,996.0,845.93,645.33
2016,5,27,12,45,896.0,132.5,3.4,18.0,985.5,836.14,640.45
2016,5,27,13,0,892.0,133.0,3.7,18.0,975.0,823.03,633.12
2016,5,27,13,15,888.0,132.5,4.0,18.0,957.5,805.85,622.77
2016,5,27,13,30,884.0,132.0,4.3,18.0,940.0,785.46,609.46
2016,5,27,13,45,877.0,131.0,4.6,18.0,915.5,759.34,591.97
2016,5,27,14,0,870.0,130.0,4.9,18.0,891.0,730.36,571.77
2016,5,27,14,15,862.0,128.5,5.1,18.0,860.5,697.58,547.72
2016,5,27,14,30,854.0,127.0,5.3,18.0,830.0,662.32,521.16
2016,5,27,14,45,843.5,125.0,5.55,18.0,793.5,622.85,490.85
2016,5,27,15,0,833.0,123.0,5.8,18.0,757.0,585.06,460.84
2016,5,27,15,15,819.5,120.5,5.8,17.5,715.5,539.12,424.08
2016,5,27,15,30,806.0,118.0,5.8,17.0,674.0,492.03,385.4
2016,5,27,15,45,790.0,114.0,5.8,17.0,628.5,441.73,342.48
2016,5,27,16,0,774.0,110.0,5.8,17.0,583.0,391.07,298.32
2016,5,27,16,15,752.0,106.5,5.7,17.0,534.0,338.79,252.16
2016,5,27,16,30,730.0,103.0,5.6,17.0,485.0,284.24,203.89
2016,5,27,16,45,701.0,98.0,5.6,17.0,434.5,230.71,157.26
2016,5,27,17,0,672.0,93.0,5.6,17.0,384.0,179.37,114.49
2016,5,27,17,15,632.5,87.5,5.6,16.5,333.0,129.06,77.84
2016,5,27,17,30,593.0,82.0,5.6,16.0,282.0,82.73,53.03
2016,5,27,17,45,537.0,74.5,5.6,16.0,232.5,58.86,46.69
2016,5,27,18,0,481.0,67.0,5.6,16.0,183.0,53.43,41.75
2016,5,27,18,15,400.0,57.0,5.5,15.5,138.0,45.75,34.71
2016,5,27,18,30,319.0,47.0,5.4,15.0,93.0,35.75,25.43
2016,5,27,18,45,204.0,33.0,5.3,15.0,58.0,25.02,14.82
2016,5,27,19,0,89.0,19.0,5.2,15.0,23.0,14.38,0.0
2016,5,27,19,15,44.5,9.5,5.1,14.5,11.5,7.47,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,19.5,2.5,13.0,28.0,14.88,0.0
2016,5,28,5,30,168.0,39.0,2.5,13.0,56.0,29.16,18.86
2016,5,28,5,45,262.5,52.5,2.5,13.5,97.0,39.26,28.82
2016,5,28,6,0,357.0,66.0,2.5,14.0,138.0,49.37,38.23
2016,5,28,6,15,422.5,76.0,2.45,14.0,185.0,56.82,45.16
2016,5,28,6,30,488.0,86.0,2.4,14.0,232.0,66.82,54.17
2016,5,28,6,45,540.5,92.5,2.35,14.5,282.5,92.72,60.76
2016,5,28,7,0,593.0,99.0,2.3,15.0,333.0,138.4,86.78
2016,5,28,7,15,628.0,105.0,2.25,15.5,383.5,186.34,122.36
2016,5,28,7,30,663.0,111.0,2.2,16.0,434.0,237.49,164.23
2016,5,28,7,45,693.5,114.5,2.2,16.5,484.0,288.31,207.49
2016,5,28,8,0,724.0,118.0,2.2,17.0,534.0,341.16,252.48
2016,5,28,8,15,744.0,121.5,2.2,17.0,581.0,391.71,295.81
2016,5,28,8,30,764.0,125.0,2.2,17.0,628.0,444.12,339.64
2016,5,28,8,45,782.0,127.0,2.2,17.5,671.5,492.31,378.54
2016,5,28,9,0,800.0,129.0,2.2,18.0,715.0,540.03,415.93
2016,5,28,9,15,812.0,131.5,2.2,18.0,753.5,584.04,450.33
2016,5,28,9,30,824.0,134.0,2.2,18.0,792.0,626.55,482.78
2016,5,28,9,45,833.0,136.5,2.25,18.5,825.0,665.38,511.12
2016,5,28,10,0,842.0,139.0,2.3,19.0,858.0,702.03,537.23
2016,5,28,10,15,849.0,140.5,2.35,19.0,885.0,725.79,555.0
2016,5,28,10,30,856.0,142.0,2.4,19.0,912.0,754.15,575.62
2016,5,28,10,45,860.0,143.5,2.5,19.0,931.5,777.42,592.69
2016,5,28,11,0,864.0,145.0,2.6,19.0,951.0,797.63,607.48
2016,5,28,11,15,867.0,145.5,2.7,19.0,964.0,813.13,618.48
2016,5,28,11,30,870.0,146.0,2.8,19.0,977.0,825.42,627.24
2016,5,28,11,45,870.5,147.0,2.9,19.0,982.5,832.86,632.74
2016,5,28,12,0,871.0,148.0,3.0,19.0,988.0,837.04,636.12
2016,5,28,12,15,870.5,148.0,3.15,19.0,985.5,836.42,636.56
2016,5,28,12,30,870.0,148.0,3.3,19.0,983.0,832.58,634.84
2016,5,28,12,45,866.0,148.5,3.45,19.0,973.0,823.08,629.22
2016,5,28,13,0,862.0,149.0,3.6,19.0,963.0,810.4,621.41
2016,5,28,13,15,858.0,148.0,3.7,19.0,946.0,793.4,610.03
2016,5,28,13,30,854.0,147.0,3.8,19.0,929.0,773.29,595.99
2016,5,28,13,45,847.5,146.0,3.9,19.0,905.0,748.33,578.22
2016,5,28,14,0,841.0,145.0,4.0,19.0,881.0,729.07,564.04
2016,5,28,14,15,832.5,143.0,4.05,18.5,850.5,695.51,540.24
2016,5,28,14,30,824.0,141.0,4.1,18.0,820.0,659.57,514.16
2016,5,28,14,45,813.5,138.5,4.2,18.0,784.0,619.84,483.78
2016,5,28,15,0,803.0,136.0,4.3,18.0,748.0,578.29,451.36
2016,5,28,15,15,788.5,133.0,4.35,18.0,706.5,532.68,414.92
2016,5,28,15,30,774.0,130.0,4.4,18.0,665.0,486.08,376.78
2016,5,28,15,45,757.0,126.0,4.45,18.0,620.0,436.88,335.65
2016,5,28,16,0,740.0,122.0,4.5,18.0,575.0,385.37,291.76
2016,5,28,16,15,716.5,118.0,4.5,17.5,526.5,333.4,247.23
2016,5,28,16,30,693.0,114.0,4.5,17.0,478.0,282.48,203.01
2016,5,28,16,45,663.0,108.5,4.55,17.0,428.0,230.31,158.05
2016,5,28,17,0,633.0,103.0,4.6,17.0,378.0,180.5,116.95
2016,5,28,17,15,592.0,96.5,4.5,16.5,327.5,131.49,81.44
2016,5,28,17,30,551.0,90.0,4.4,16.0,277.0,86.7,57.29
2016,5,28,17,45,494.0,81.5,4.35,16.0,228.0,63.6,50.87
2016,5,28,18,0,437.0,73.0,4.3,16.0,179.0,54.95,43.1
2016,5,28,18,15,358.0,61.5,4.15,15.5,135.0,46.28,35.21
2016,5,28,18,30,279.0,50.0,4.0,15.0,91.0,37.61,27.09
2016,5,28,18,45,139.5,36.5,3.85,15.0,57.0,27.27,16.81
2016,5,28,19,0,0.0,23.0,3.7,15.0,23.0,16.93,0.0
2016,5,28,19,15,0.0,11.5,3.55,14.5,11.5,9.05,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,99.0,19.0,2.65,13.0,29.5,14.42,0.0
2016,5,29,5,30,198.0,38.0,2.7,13.0,59.0,28.58,18.43
2016,5,29,5,45,297.0,50.0,2.75,13.5,100.5,37.74,27.5
2016,5,29,6,0,396.0,62.0,2.8,14.0,142.0,46.97,36.11
2016,5,29,6,15,198.0,52.0,2.65,14.0,92.0,38.15,28.54
2016,5,29,6,30,0.0,42.0,2.5,14.0,42.0,32.08,23.19
2016,5,29,6,45,0.0,51.0,2.4,14.0,51.0,39.01,27.91
2016,5,29,7,0,0.0,60.0,2.3,14.0,60.0,45.97,33.78
2016,5,29,7,15,0.0,80.5,2.1,14.0,80.5,61.84,47.14
2016,5,29,7,30,0.0,101.0,1.9,14.0,101.0,77.25,59.95
2016,5,29,7,45,2.0,139.0,1.75,14.5,140.0,106.31,83.73
2016,5,29,8,0,4.0,177.0,1.6,15.0,179.0,135.83,107.44
2016,5,29,8,15,7.5,195.5,1.55,15.0,200.5,151.95,120.11
2016,5,29,8,30,11.0,214.0,1.5,15.0,222.0,168.52,133.11
2016,5,29,8,45,19.0,246.0,1.5,15.5,259.5,197.95,156.02
2016,5,29,9,0,27.0,278.0,1.5,16.0,297.0,232.87,182.92
2016,5,29,9,15,41.0,312.5,1.55,16.0,344.0,270.62,212.1
2016,5,29,9,30,55.0,347.0,1.6,16.0,391.0,309.81,242.1
2016,5,29,9,45,150.0,377.0,1.7,16.5,504.0,406.52,315.99
2016,5,29,10,0,245.0,407.0,1.8,17.0,617.0,510.12,392.81
2016,5,29,10,15,265.5,416.5,1.9,17.0,650.0,542.4,416.21
2016,5,29,10,30,286.0,426.0,2.0,17.0,683.0,574.68,439.98
2016,5,29,10,45,364.5,403.5,2.1,17.0,739.0,623.88,477.08
2016,5,29,11,0,443.0,381.0,2.2,17.0,795.0,683.38,520.92
2016,5,29,11,15,652.0,268.5,2.3,17.0,887.0,764.45,582.72
2016,5,29,11,30,861.0,156.0,2.4,17.0,979.0,824.16,628.77
2016,5,29,11,45,678.5,274.5,2.5,17.0,925.5,804.29,610.8
2016,5,29,12,0,496.0,393.0,2.6,17.0,872.0,757.14,574.17
2016,5,29,12,15,507.0,387.5,2.65,17.0,876.0,761.51,578.16
2016,5,29,12,30,518.0,382.0,2.7,17.0,880.0,763.37,579.96
2016,5,29,12,45,491.0,383.5,2.8,17.0,851.5,737.95,562.24
2016,5,29,13,0,464.0,385.0,2.9,17.0,823.0,710.71,543.23
2016,5,29,13,15,496.0,366.5,2.95,17.0,827.5,711.53,544.96
2016,5,29,13,30,528.0,348.0,3.0,17.0,832.0,708.98,544.01
2016,5,29,13,45,679.5,252.0,3.15,17.0,858.0,728.0,561.37
2016,5,29,14,0,831.0,156.0,3.3,17.0,884.0,730.2,566.14
2016,5,29,14,15,674.0,224.5,3.5,17.0,801.5,659.69,512.67
2016,5,29,14,30,517.0,293.0,3.7,17.0,719.0,587.4,457.62
2016,5,29,14,45,389.0,320.5,3.9,17.0,633.5,502.6,393.22
2016,5,29,15,0,261.0,348.0,4.1,17.0,548.0,434.11,340.29
2016,5,29,15,15,242.0,330.5,4.25,17.0,507.5,395.92,310.97
2016,5,29,15,30,223.0,313.0,4.4,17.0,467.0,353.72,278.06
2016,5,29,15,45,179.0,292.5,4.6,17.0,411.5,305.63,240.34
2016,5,29,16,0,135.0,272.0,4.8,17.0,356.0,261.52,205.64
2016,5,29,16,15,107.5,246.0,4.9,16.5,309.5,220.51,173.37
2016,5,29,16,30,80.0,220.0,5.0,16.0,263.0,185.95,146.23
2016,5,29,16,45,78.0,197.5,5.1,16.0,236.0,162.46,126.99
2016,5,29,17,0,76.0,175.0,5.2,16.0,209.0,139.36,108.12
2016,5,29,17,15,66.0,154.5,5.25,15.5,181.0,117.18,90.88
2016,5,29,17,30,56.0,134.0,5.3,15.0,153.0,96.35,75.29
2016,5,29,17,45,242.0,106.0,5.4,15.0,168.0,75.3,61.44
2016,5,29,18,0,428.0,78.0,5.5,15.0,183.0,58.22,46.18
2016,5,29,18,15,346.5,66.0,5.5,14.5,138.0,49.28,38.0
2016,5,29,18,30,265.0,54.0,5.5,14.0,93.0,40.32,29.59
2016,5,29,18,45,162.5,37.5,5.55,14.0,58.5,28.06,17.65
2016,5,29,19,0,60.0,21.0,5.6,14.0,24.0,15.83,0.0
2016,5,29,19,15,30.0,10.5,5.55,13.5,12.0,8.26,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,105.0,19.5,2.05,13.0,30.5,14.8,0.12
2016,5,30,5,30,210.0,39.0,2.0,13.0,61.0,29.35,19.14
2016,5,30,5,45,310.0,50.5,1.95,13.0,103.0,38.18,27.98
2016,5,30,6,0,410.0,62.0,1.9,13.0,145.0,49.66,38.68
2016,5,30,6,15,205.0,61.5,1.8,13.0,103.0,44.68,34.52
2016,5,30,6,30,0.0,61.0,1.7,13.0,61.0,46.75,36.48
2016,5,30,6,45,0.0,74.5,1.65,13.5,74.5,56.82,43.21
2016,5,30,7,0,0.0,88.0,1.6,14.0,88.0,66.97,51.63
2016,5,30,7,15,0.0,107.5,1.55,14.0,107.5,81.56,63.76
2016,5,30,7,30,0.0,127.0,1.5,14.0,127.0,96.32,75.88
2016,5,30,7,45,0.0,142.0,1.45,14.5,142.0,107.95,85.08
2016,5,30,8,0,0.0,157.0,1.4,15.0,157.0,119.66,94.24
2016,5,30,8,15,5.5,185.5,1.4,15.0,189.0,143.66,113.41
2016,5,30,8,30,11.0,214.0,1.4,15.0,221.0,168.46,133.04
2016,5,30,8,45,24.5,255.0,1.45,15.5,272.0,207.31,163.41
2016,5,30,9,0,38.0,296.0,1.5,16.0,323.0,252.39,198.18
2016,5,30,9,15,42.0,317.0,1.55,16.0,349.5,274.47,214.99
2016,5,30,9,30,46.0,338.0,1.6,16.0,376.0,296.91,232.05
2016,5,30,9,45,48.0,355.0,1.65,16.5,395.5,315.14,245.3
2016,5,30,10,0,50.0,372.0,1.7,17.0,415.0,333.42,258.48
2016,5,30,10,15,55.0,390.0,1.7,17.0,439.0,354.61,274.24
2016,5,30,10,30,60.0,408.0,1.7,17.0,463.0,375.94,289.98
2016,5,30,10,45,111.5,437.5,1.75,17.0,541.0,451.94,347.24
2016,5,30,11,0,163.0,467.0,1.8,17.0,619.0,519.71,397.22
2016,5,30,11,15,172.0,473.5,1.8,17.0,636.5,536.19,408.69
2016,5,30,11,30,181.0,480.0,1.8,17.0,654.0,551.93,419.97
2016,5,30,11,45,206.5,480.0,1.8,17.5,679.0,574.62,435.8
2016,5,30,12,0,232.0,480.0,1.8,18.0,704.0,596.37,450.78
2016,5,30,12,15,252.5,474.0,1.85,18.0,717.5,617.84,466.44
2016,5,30,12,30,273.0,468.0,1.9,18.0,731.0,627.77,474.05
2016,5,30,12,45,334.0,437.0,1.95,18.0,755.5,647.34,489.63
2016,5,30,13,0,395.0,406.0,2.0,18.0,780.0,664.01,502.99
2016,5,30,13,15,329.0,424.5,2.05,18.0,732.0,621.02,471.41
2016,5,30,13,30,263.0,443.0,2.1,18.0,684.0,578.49,440.27
2016,5,30,13,45,316.0,413.5,2.2,18.0,696.0,584.34,446.44
2016,5,30,14,0,369.0,384.0,2.3,18.0,708.0,586.36,449.3
2016,5,30,14,15,367.5,370.5,2.4,18.0,684.0,560.66,430.98
2016,5,30,14,30,366.0,357.0,2.5,18.0,660.0,533.71,411.6
2016,5,30,14,45,385.0,332.5,2.6,18.0,638.5,509.13,393.83
2016,5,30,15,0,404.0,308.0,2.7,18.0,617.0,488.45,378.35
2016,5,30,15,15,330.0,308.0,2.75,18.0,551.5,423.46,328.73
2016,5,30,15,30,256.0,308.0,2.8,18.0,486.0,370.06,287.68
2016,5,30,15,45,201.5,290.5,2.9,18.0,425.0,313.38,243.9
2016,5,30,16,0,147.0,273.0,3.0,18.0,364.0,266.49,207.57
2016,5,30,16,15,113.5,247.0,3.0,17.5,313.5,225.61,175.92
2016,5,30,16,30,80.0,221.0,3.0,17.0,263.0,186.54,145.64
2016,5,30,16,45,54.0,191.5,3.05,17.0,218.5,153.2,119.55
2016,5,30,17,0,28.0,162.0,3.1,17.0,174.0,123.27,96.33
2016,5,30,17,15,22.5,142.5,3.05,16.5,151.5,106.58,83.31
2016,5,30,17,30,17.0,123.0,3.0,16.0,129.0,89.93,70.29
2016,5,30,17,45,255.5,95.5,2.95,16.0,159.5,68.99,55.62
2016,5,30,18,0,494.0,68.0,2.9,16.0,190.0,54.23,42.49
2016,5,30,18,15,414.0,58.0,2.8,15.5,144.5,46.55,35.49
2016,5,30,18,30,334.0,48.0,2.7,15.0,99.0,36.58,26.27
2016,5,30,18,45,220.0,34.5,2.65,15.0,63.0,26.18,16.14
2016,5,30,19,0,106.0,21.0,2.6,15.0,27.0,15.89,0.0
2016,5,30,19,15,53.0,10.5,2.55,14.5,13.5,8.26,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,123.0,18.5,1.35,13.0,31.5,14.12,0.3
2016,5,31,5,30,246.0,37.0,1.3,13.0,63.0,28.1,18.15
2016,5,31,5,45,341.0,48.0,1.3,13.5,105.5,38.79,28.48
2016,5,31,6,0,436.0,59.0,1.3,14.0,148.0,47.46,36.59
2016,5,31,6,15,501.0,67.0,1.25,14.0,196.5,53.45,42.2
2016,5,31,6,30,566.0,75.0,1.2,14.0,245.0,59.43,47.61
2016,5,31,6,45,283.0,97.5,1.2,14.5,182.5,79.76,56.44
2016,5,31,7,0,0.0,120.0,1.2,15.0,120.0,89.38,70.23
2016,5,31,7,15,6.0,143.5,1.2,15.0,147.0,107.99,85.24
2016,5,31,7,30,12.0,167.0,1.2,15.0,174.0,127.57,100.86
2016,5,31,7,45,14.5,185.0,1.2,15.5,193.5,143.15,113.01
2016,5,31,8,0,17.0,203.0,1.2,16.0,213.0,159.08,125.33
2016,5,31,8,15,23.5,228.0,1.2,16.0,243.5,182.03,143.34
2016,5,31,8,30,30.0,253.0,1.2,16.0,274.0,208.55,164.04
2016,5,31,8,45,40.5,281.5,1.3,16.5,310.5,238.55,187.01
2016,5,31,9,0,51.0,310.0,1.4,17.0,347.0,269.76,210.68
2016,5,31,9,15,63.5,337.0,1.45,17.0,386.0,301.99,235.25
2016,5,31,9,30,76.0,364.0,1.5,17.0,425.0,335.31,260.46
2016,5,31,9,45,68.5,374.0,1.6,17.5,431.0,343.18,265.61
2016,5,31,10,0,61.0,384.0,1.7,18.0,437.0,350.22,270.19
2016,5,31,10,15,60.5,396.0,1.75,18.0,450.0,363.04,279.62
2016,5,31,10,30,60.0,408.0,1.8,18.0,463.0,375.58,288.78
2016,5,31,10,45,105.5,437.5,1.85,18.5,536.0,436.78,334.35
2016,5,31,11,0,151.0,467.0,1.9,19.0,609.0,509.84,387.3
2016,5,31,11,15,201.5,468.5,1.95,19.0,660.5,554.43,420.04
2016,5,31,11,30,252.0,470.0,2.0,19.0,712.0,609.04,459.63
2016,5,31,11,45,245.0,474.5,2.05,19.0,711.0,610.01,459.92
2016,5,31,12,0,238.0,479.0,2.1,19.0,710.0,599.61,452.68
2016,5,31,12,15,227.5,480.0,2.15,19.0,700.0,591.94,447.3
2016,5,31,12,30,217.0,481.0,2.2,19.0,690.0,582.99,440.98
2016,5,31,12,45,328.0,436.0,2.3,19.0,748.0,640.85,485.22
2016,5,31,13,0,439.0,391.0,2.4,19.0,806.0,693.72,524.9
2016,5,31,13,15,453.0,378.5,2.5,19.0,800.5,685.93,519.91
2016,5,31,13,30,467.0,366.0,2.6,19.0,795.0,675.59,513.47
2016,5,31,13,45,483.0,349.0,2.75,19.5,783.0,660.55,502.9
2016,5,31,14,0,499.0,332.0,2.9,20.0,771.0,642.73,490.14
2016,5,31,14,15,514.0,311.5,3.0,20.0,750.0,618.66,473.39
2016,5,31,14,30,529.0,291.0,3.1,20.0,729.0,591.77,454.2
2016,5,31,14,45,469.0,298.5,3.25,20.0,674.0,539.18,415.03
2016,5,31,15,0,409.0,306.0,3.4,20.0,619.0,489.11,377.29
2016,5,31,15,15,354.5,303.0,3.5,19.5,563.5,431.71,334.26
2016,5,31,15,30,300.0,300.0,3.6,19.0,508.0,384.26,298.16
2016,5,31,15,45,259.5,285.0,3.7,19.0,456.5,337.68,261.8
2016,5,31,16,0,219.0,270.0,3.8,19.0,405.0,290.98,225.13
2016,5,31,16,15,169.5,248.5,3.8,18.5,348.0,244.51,189.1
2016,5,31,16,30,120.0,227.0,3.8,18.0,291.0,203.12,157.25
2016,5,31,16,45,67.0,190.0,3.85,18.0,225.0,154.9,120.02
2016,5,31,17,0,14.0,153.0,3.9,18.0,159.0,115.68,90.37
2016,5,31,17,15,9.0,134.5,3.85,17.5,138.5,99.96,78.06
2016,5,31,17,30,4.0,116.0,3.8,17.0,118.0,84.98,66.14
2016,5,31,17,45,261.0,90.5,3.8,17.0,156.0,65.93,52.72
2016,5,31,18,0,518.0,65.0,3.8,17.0,194.0,52.13,40.47
2016,5,31,18,15,438.5,56.0,3.7,16.5,148.0,45.13,34.1
2016,5,31,18,30,359.0,47.0,3.6,16.0,102.0,38.13,27.52
2016,5,31,18,45,240.5,34.0,3.55,16.0,65.0,25.93,15.93
2016,5,31,19,0,122.0,21.0,3.5,16.0,28.0,15.94,0.0
2016,5,31,19,15,61.0,10.5,3.35,15.5,14.0,8.26,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
