Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,118.0,19.5,1.85,14.0,32.0,14.84,0.95
2016,6,1,5,30,236.0,39.0,1.8,14.0,64.0,29.48,19.25
2016,6,1,5,45,333.5,50.0,1.75,14.5,107.0,38.0,27.66
2016,6,1,6,0,431.0,61.0,1.7,15.0,150.0,49.01,37.8
2016,6,1,6,15,496.5,69.5,1.6,15.0,198.5,55.33,43.68
2016,6,1,6,30,562.0,78.0,1.5,15.0,247.0,61.62,49.35
2016,6,1,6,45,281.0,77.5,1.4,15.0,162.0,65.71,44.7
2016,6,1,7,0,0.0,77.0,1.3,15.0,77.0,59.03,44.7
2016,6,1,7,15,0.0,89.5,1.25,15.0,89.5,68.47,52.52
2016,6,1,7,30,0.0,102.0,1.2,15.0,102.0,77.99,60.29
2016,6,1,7,45,0.0,125.0,1.15,15.5,125.0,95.37,74.36
2016,6,1,8,0,0.0,148.0,1.1,16.0,148.0,112.93,88.33
2016,6,1,8,15,1.5,164.0,1.05,16.0,165.0,125.98,98.6
2016,6,1,8,30,3.0,180.0,1.0,16.0,182.0,139.27,109.0
2016,6,1,8,45,7.5,207.0,1.0,16.5,212.5,162.59,127.13
2016,6,1,9,0,12.0,234.0,1.0,17.0,243.0,186.51,145.48
2016,6,1,9,15,17.5,264.0,1.0,17.0,278.0,213.87,166.59
2016,6,1,9,30,23.0,294.0,1.0,17.0,313.0,241.86,187.98
2016,6,1,9,45,47.5,343.5,1.0,17.5,383.5,305.01,235.76
2016,6,1,10,0,72.0,393.0,1.0,18.0,454.0,364.54,279.53
2016,6,1,10,15,82.5,412.5,1.05,18.0,485.5,391.56,299.19
2016,6,1,10,30,93.0,432.0,1.1,18.0,517.0,418.93,319.2
2016,6,1,10,45,109.0,447.5,1.15,18.0,549.0,447.28,339.96
2016,6,1,11,0,125.0,463.0,1.2,18.0,581.0,486.03,368.02
2016,6,1,11,15,101.5,460.0,1.25,18.0,556.5,457.98,347.15
2016,6,1,11,30,78.0,457.0,1.3,18.0,532.0,438.85,333.01
2016,6,1,11,45,86.0,464.5,1.4,18.0,547.5,452.77,343.75
2016,6,1,12,0,94.0,472.0,1.5,18.0,563.0,466.17,353.89
2016,6,1,12,15,81.5,462.5,1.6,18.0,541.5,448.07,340.72
2016,6,1,12,30,69.0,453.0,1.7,18.0,520.0,429.4,327.26
2016,6,1,12,45,161.5,458.5,1.85,18.0,612.5,517.15,394.06
2016,6,1,13,0,254.0,464.0,2.0,18.0,705.0,600.26,455.55
2016,6,1,13,15,262.5,453.0,2.1,18.0,698.0,592.01,449.86
2016,6,1,13,30,271.0,442.0,2.2,18.0,691.0,582.19,443.64
2016,6,1,13,45,271.5,429.0,2.3,18.0,673.0,563.35,430.71
2016,6,1,14,0,272.0,416.0,2.4,18.0,655.0,543.32,416.79
2016,6,1,14,15,320.5,387.0,2.45,18.0,659.5,541.28,416.45
2016,6,1,14,30,369.0,358.0,2.5,18.0,664.0,535.14,412.67
2016,6,1,14,45,364.5,344.0,2.6,18.0,635.0,504.83,390.28
2016,6,1,15,0,360.0,330.0,2.7,18.0,606.0,473.69,366.95
2016,6,1,15,15,215.0,317.0,2.7,18.0,479.5,364.84,283.96
2016,6,1,15,30,70.0,304.0,2.7,18.0,353.0,269.13,210.34
2016,6,1,15,45,57.5,276.5,2.75,18.0,315.5,237.44,185.99
2016,6,1,16,0,45.0,249.0,2.8,18.0,278.0,207.16,162.39
2016,6,1,16,15,41.0,227.5,2.8,17.5,252.0,185.48,145.62
2016,6,1,16,30,37.0,206.0,2.8,17.0,226.0,164.37,129.11
2016,6,1,16,45,100.0,193.0,2.8,17.0,239.0,164.93,127.23
2016,6,1,17,0,163.0,180.0,2.8,17.0,252.0,156.33,117.49
2016,6,1,17,15,144.5,161.5,2.85,16.5,219.0,128.72,96.79
2016,6,1,17,30,126.0,143.0,2.9,16.0,186.0,103.21,79.32
2016,6,1,17,45,113.5,120.5,2.95,16.0,154.5,83.68,68.54
2016,6,1,18,0,101.0,98.0,3.0,16.0,123.0,69.17,55.65
2016,6,1,18,15,79.5,76.5,3.0,15.5,93.5,54.82,42.78
2016,6,1,18,30,58.0,55.0,3.0,15.0,64.0,40.2,29.47
2016,6,1,18,45,29.0,36.5,3.0,15.0,41.0,27.22,17.18
2016,6,1,19,0,0.0,18.0,3.0,15.0,18.0,13.74,0.0
2016,6,1,19,15,0.0,9.0,2.9,14.5,9.0,7.08,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,129.0,18.5,1.4,13.0,33.0,14.14,0.98
2016,6,2,5,30,258.0,37.0,1.3,13.0,66.0,28.17,18.27
2016,6,2,5,45,354.5,48.0,1.2,13.5,109.0,38.85,28.56
2016,6,2,6,0,451.0,59.0,1.1,14.0,152.0,47.56,36.7
2016,6,2,6,15,225.5,73.0,1.0,14.0,119.5,53.94,42.65
2016,6,2,6,30,0.0,87.0,0.9,14.0,87.0,64.58,52.19
2016,6,2,6,45,0.0,105.5,0.85,14.0,105.5,78.06,61.11
2016,6,2,7,0,0.0,124.0,0.8,14.0,124.0,92.08,72.73
2016,6,2,7,15,0.0,124.5,0.8,14.0,124.5,93.67,73.81
2016,6,2,7,30,0.0,125.0,0.8,14.0,125.0,94.83,74.53
2016,6,2,7,45,5.5,158.5,0.8,14.5,161.5,121.44,95.9
2016,6,2,8,0,11.0,192.0,0.8,15.0,198.0,148.95,117.62
2016,6,2,8,15,11.0,203.5,0.8,15.5,210.0,159.01,125.11
2016,6,2,8,30,11.0,215.0,0.8,16.0,222.0,169.02,132.55
2016,6,2,8,45,12.0,228.0,0.85,16.5,236.5,180.63,141.22
2016,6,2,9,0,13.0,241.0,0.9,17.0,251.0,192.33,149.89
2016,6,2,9,15,16.5,262.5,0.9,17.0,275.5,212.07,165.03
2016,6,2,9,30,20.0,284.0,0.9,17.0,300.0,232.18,180.32
2016,6,2,9,45,41.5,334.5,0.9,17.5,369.5,293.74,226.97
2016,6,2,10,0,63.0,385.0,0.9,18.0,439.0,351.72,269.62
2016,6,2,10,15,48.5,376.5,0.95,18.0,419.5,338.11,258.79
2016,6,2,10,30,34.0,368.0,1.0,18.0,400.0,323.24,247.43
2016,6,2,10,45,76.0,414.5,1.05,18.0,486.0,394.87,301.42
2016,6,2,11,0,118.0,461.0,1.1,18.0,572.0,478.49,362.36
2016,6,2,11,15,308.5,423.5,1.15,18.0,718.5,608.73,458.36
2016,6,2,11,30,499.0,386.0,1.2,18.0,865.0,742.01,552.55
2016,6,2,11,45,508.5,379.5,1.3,18.5,870.0,749.22,556.19
2016,6,2,12,0,518.0,373.0,1.4,19.0,875.0,754.06,559.58
2016,6,2,12,15,378.0,425.0,1.45,19.0,791.0,675.31,503.51
2016,6,2,12,30,238.0,477.0,1.5,19.0,707.0,595.14,445.78
2016,6,2,12,45,248.0,465.5,1.6,19.0,703.0,600.38,451.0
2016,6,2,13,0,258.0,454.0,1.7,19.0,699.0,594.44,447.72
2016,6,2,13,15,370.5,402.0,1.8,19.0,746.5,631.77,477.28
2016,6,2,13,30,483.0,350.0,1.9,19.0,794.0,673.1,508.73
2016,6,2,13,45,478.5,344.0,2.05,19.0,774.5,651.67,494.1
2016,6,2,14,0,474.0,338.0,2.2,19.0,755.0,628.45,478.39
2016,6,2,14,15,410.5,351.0,2.3,19.0,703.5,578.98,442.4
2016,6,2,14,30,347.0,364.0,2.4,19.0,652.0,525.46,403.18
2016,6,2,14,45,316.5,354.5,2.55,19.0,608.5,484.01,372.86
2016,6,2,15,0,286.0,345.0,2.7,19.0,565.0,443.74,342.85
2016,6,2,15,15,247.0,331.0,2.85,19.0,513.5,397.14,307.63
2016,6,2,15,30,208.0,317.0,3.0,19.0,462.0,348.38,270.37
2016,6,2,15,45,236.5,290.0,3.15,19.0,444.5,327.0,253.33
2016,6,2,16,0,265.0,263.0,3.3,19.0,427.0,305.87,235.62
2016,6,2,16,15,185.5,245.0,3.35,18.5,355.5,246.84,190.27
2016,6,2,16,30,106.0,227.0,3.4,18.0,284.0,197.41,152.97
2016,6,2,16,45,81.0,200.5,3.5,18.0,241.5,164.87,127.51
2016,6,2,17,0,56.0,174.0,3.6,18.0,199.0,135.46,104.74
2016,6,2,17,15,49.5,153.5,3.65,17.5,173.5,114.94,88.84
2016,6,2,17,30,43.0,133.0,3.7,17.0,148.0,95.38,74.08
2016,6,2,17,45,295.5,98.5,3.75,17.0,175.0,69.96,56.25
2016,6,2,18,0,548.0,64.0,3.8,17.0,202.0,51.63,40.04
2016,6,2,18,15,470.5,55.0,3.8,16.5,155.0,44.56,33.63
2016,6,2,18,30,393.0,46.0,3.8,16.0,108.0,37.48,27.0
2016,6,2,18,45,276.5,34.0,3.8,16.0,70.0,27.68,17.55
2016,6,2,19,0,160.0,22.0,3.8,16.0,32.0,16.78,2.06
2016,6,2,19,15,80.0,11.0,3.7,15.5,16.0,8.65,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,114.5,19.0,1.45,15.0,31.5,14.47,1.34
2016,6,3,5,30,229.0,38.0,1.4,15.0,63.0,28.74,18.61
2016,6,3,5,45,308.0,51.0,1.4,15.0,103.0,38.53,28.09
2016,6,3,6,0,387.0,64.0,1.4,15.0,143.0,48.27,37.17
2016,6,3,6,15,442.5,74.0,1.3,15.0,189.0,55.69,44.01
2016,6,3,6,30,498.0,84.0,1.2,15.0,235.0,65.3,52.62
2016,6,3,6,45,565.0,82.0,1.15,15.5,283.5,80.44,52.13
2016,6,3,7,0,632.0,80.0,1.1,16.0,332.0,121.84,71.9
2016,6,3,7,15,450.5,137.0,1.1,16.0,329.0,172.6,118.21
2016,6,3,7,30,269.0,194.0,1.1,16.0,326.0,202.18,150.32
2016,6,3,7,45,457.0,163.5,1.1,16.5,416.0,251.62,184.29
2016,6,3,8,0,645.0,133.0,1.1,17.0,506.0,319.81,235.13
2016,6,3,8,15,642.5,149.5,1.15,17.5,547.5,368.2,275.64
2016,6,3,8,30,640.0,166.0,1.2,18.0,589.0,415.01,313.86
2016,6,3,8,45,748.5,138.5,1.25,18.5,665.0,477.28,361.84
2016,6,3,9,0,857.0,111.0,1.3,19.0,741.0,543.04,411.75
2016,6,3,9,15,868.0,112.5,1.3,19.0,779.5,586.89,445.38
2016,6,3,9,30,879.0,114.0,1.3,19.0,818.0,629.0,477.0
2016,6,3,9,45,713.5,207.5,1.35,19.5,794.0,641.91,484.44
2016,6,3,10,0,548.0,301.0,1.4,20.0,770.0,630.76,474.34
2016,6,3,10,15,736.5,205.0,1.45,20.0,856.5,704.43,529.5
2016,6,3,10,30,925.0,109.0,1.5,20.0,943.0,767.92,576.69
2016,6,3,10,45,710.5,240.0,1.6,20.5,890.0,753.21,561.71
2016,6,3,11,0,496.0,371.0,1.7,21.0,837.0,710.17,527.84
2016,6,3,11,15,716.0,241.5,1.8,21.0,923.0,785.4,585.14
2016,6,3,11,30,936.0,112.0,1.9,21.0,1009.0,841.41,626.59
2016,6,3,11,45,936.0,112.5,2.0,21.0,1014.5,848.8,631.73
2016,6,3,12,0,936.0,113.0,2.1,21.0,1020.0,852.69,635.07
2016,6,3,12,15,935.5,113.0,2.3,21.0,1018.0,852.29,636.47
2016,6,3,12,30,935.0,113.0,2.5,21.0,1016.0,848.41,635.5
2016,6,3,12,45,926.0,117.5,2.75,21.0,1004.0,837.99,630.39
2016,6,3,13,0,917.0,122.0,3.0,21.0,992.0,824.26,622.89
2016,6,3,13,15,913.5,121.0,3.15,21.0,975.0,807.06,612.31
2016,6,3,13,30,910.0,120.0,3.3,21.0,958.0,786.55,598.91
2016,6,3,13,45,719.5,221.5,3.5,21.0,873.5,726.85,553.65
2016,6,3,14,0,529.0,323.0,3.7,21.0,789.0,654.11,499.01
2016,6,3,14,15,707.0,219.0,3.75,21.0,819.0,672.62,515.43
2016,6,3,14,30,885.0,115.0,3.8,21.0,849.0,665.54,512.17
2016,6,3,14,45,702.0,187.5,3.9,21.0,754.5,590.57,454.49
2016,6,3,15,0,519.0,260.0,4.0,21.0,660.0,513.36,395.28
2016,6,3,15,15,488.0,255.5,4.0,20.5,615.0,468.57,361.4
2016,6,3,15,30,457.0,251.0,4.0,20.0,570.0,424.95,327.64
2016,6,3,15,45,405.5,248.0,4.0,20.0,517.0,375.26,288.31
2016,6,3,16,0,354.0,245.0,4.0,20.0,464.0,325.46,248.74
2016,6,3,16,15,348.0,224.0,3.95,20.0,425.0,286.1,216.2
2016,6,3,16,30,342.0,203.0,3.9,20.0,386.0,246.92,183.45
2016,6,3,16,45,313.5,186.0,3.9,20.0,340.5,206.08,150.34
2016,6,3,17,0,285.0,169.0,3.9,20.0,295.0,168.08,120.43
2016,6,3,17,15,264.0,151.5,3.8,19.5,257.0,133.52,94.99
2016,6,3,17,30,243.0,134.0,3.7,19.0,219.0,101.29,74.66
2016,6,3,17,45,382.5,99.5,3.65,19.0,208.5,71.72,57.33
2016,6,3,18,0,522.0,65.0,3.6,19.0,198.0,52.09,40.11
2016,6,3,18,15,446.0,56.0,3.5,18.5,152.0,45.11,33.83
2016,6,3,18,30,370.0,47.0,3.4,18.0,106.0,38.11,27.33
2016,6,3,18,45,257.5,34.5,3.35,17.5,68.5,26.39,16.42
2016,6,3,19,0,145.0,22.0,3.3,17.0,31.0,16.75,2.75
2016,6,3,19,15,72.5,11.0,3.25,17.0,15.5,8.65,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,14.0,0.45,16.0,14.0,10.66,0.0
2016,6,4,5,30,0.0,28.0,0.3,16.0,28.0,21.39,12.42
2016,6,4,5,45,0.0,46.5,0.2,16.0,46.5,34.79,24.82
2016,6,4,6,0,0.0,65.0,0.1,16.0,65.0,48.03,36.91
2016,6,4,6,15,5.0,85.0,0.15,16.0,86.5,62.2,49.6
2016,6,4,6,30,10.0,105.0,0.2,16.0,108.0,76.27,61.99
2016,6,4,6,45,16.0,124.0,0.3,16.5,130.0,90.62,70.59
2016,6,4,7,0,22.0,143.0,0.4,17.0,152.0,106.87,83.11
2016,6,4,7,15,13.0,150.5,0.4,17.0,156.0,113.78,88.74
2016,6,4,7,30,4.0,158.0,0.4,17.0,160.0,119.32,93.34
2016,6,4,7,45,39.0,201.0,0.4,17.0,223.5,161.15,125.55
2016,6,4,8,0,74.0,244.0,0.4,17.0,287.0,207.51,161.02
2016,6,4,8,15,61.5,258.0,0.4,17.0,296.0,219.51,170.42
2016,6,4,8,30,49.0,272.0,0.4,17.0,305.0,230.07,178.61
2016,6,4,8,45,30.0,252.0,0.45,17.0,273.0,210.31,163.3
2016,6,4,9,0,11.0,232.0,0.5,17.0,241.0,184.28,142.94
2016,6,4,9,15,70.0,306.5,0.55,17.0,363.0,280.59,217.6
2016,6,4,9,30,129.0,381.0,0.6,17.0,485.0,385.66,295.92
2016,6,4,9,45,178.0,396.5,0.7,17.5,546.0,436.3,332.43
2016,6,4,10,0,227.0,412.0,0.8,18.0,607.0,489.7,370.97
2016,6,4,10,15,143.0,409.5,0.8,18.0,534.0,438.78,332.56
2016,6,4,10,30,59.0,407.0,0.8,18.0,461.0,372.77,283.14
2016,6,4,10,45,56.5,413.5,0.8,18.0,466.0,378.93,287.9
2016,6,4,11,0,54.0,420.0,0.8,18.0,471.0,384.65,291.79
2016,6,4,11,15,111.5,451.0,0.75,18.5,557.5,467.56,351.8
2016,6,4,11,30,169.0,482.0,0.7,19.0,644.0,540.94,402.62
2016,6,4,11,45,118.0,467.5,0.7,19.5,581.5,490.54,364.8
2016,6,4,12,0,67.0,453.0,0.7,20.0,519.0,427.42,318.78
2016,6,4,12,15,282.0,423.0,0.75,20.0,696.0,595.22,442.24
2016,6,4,12,30,497.0,393.0,0.8,20.0,873.0,748.69,548.15
2016,6,4,12,45,388.5,425.5,0.85,20.5,798.5,676.73,496.01
2016,6,4,13,0,280.0,458.0,0.9,21.0,724.0,613.52,451.39
2016,6,4,13,15,249.5,455.5,0.95,21.0,689.5,582.21,430.53
2016,6,4,13,30,219.0,453.0,1.0,21.0,655.0,541.88,402.87
2016,6,4,13,45,236.0,437.5,1.05,21.0,650.0,534.44,398.86
2016,6,4,14,0,253.0,422.0,1.1,21.0,645.0,533.31,398.8
2016,6,4,14,15,245.0,408.0,1.1,20.5,618.0,506.32,380.46
2016,6,4,14,30,237.0,394.0,1.1,20.0,591.0,471.72,356.64
2016,6,4,14,45,428.0,309.0,1.15,20.0,645.5,520.55,394.05
2016,6,4,15,0,619.0,224.0,1.2,20.0,700.0,543.03,410.36
2016,6,4,15,15,584.5,219.5,1.2,20.0,650.0,492.82,372.35
2016,6,4,15,30,550.0,215.0,1.2,20.0,600.0,440.54,332.7
2016,6,4,15,45,667.5,160.0,1.25,20.0,596.5,421.44,315.58
2016,6,4,16,0,785.0,105.0,1.3,20.0,593.0,386.92,284.46
2016,6,4,16,15,764.0,101.5,1.3,19.5,545.0,335.01,241.23
2016,6,4,16,30,743.0,98.0,1.3,19.0,497.0,283.76,197.89
2016,6,4,16,45,516.0,133.5,1.35,19.0,397.0,213.14,147.27
2016,6,4,17,0,289.0,169.0,1.4,19.0,297.0,168.65,120.52
2016,6,4,17,15,452.5,124.0,1.4,18.5,296.0,133.57,87.7
2016,6,4,17,30,616.0,79.0,1.4,18.0,295.0,80.31,50.42
2016,6,4,17,45,565.0,72.0,1.4,17.5,246.0,57.11,44.87
2016,6,4,18,0,514.0,65.0,1.4,17.0,197.0,51.98,40.38
2016,6,4,18,15,440.5,56.0,1.35,16.5,151.5,45.03,34.1
2016,6,4,18,30,367.0,47.0,1.3,16.0,106.0,38.06,27.59
2016,6,4,18,45,260.0,34.5,1.3,16.0,69.0,26.41,16.64
2016,6,4,19,0,153.0,22.0,1.3,16.0,32.0,16.78,3.46
2016,6,4,19,15,76.5,11.0,1.2,15.5,16.0,8.65,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,145.5,17.5,1.0,14.0,33.5,14.04,1.57
2016,6,5,5,30,291.0,35.0,1.0,14.0,67.0,28.56,18.6
2016,6,5,5,45,382.5,45.0,1.0,14.5,110.0,36.56,26.47
2016,6,5,6,0,474.0,55.0,1.0,15.0,153.0,44.56,33.92
2016,6,5,6,15,237.0,58.5,1.0,15.0,107.5,42.97,32.75
2016,6,5,6,30,0.0,62.0,1.0,15.0,62.0,47.52,36.88
2016,6,5,6,45,0.0,74.5,1.0,15.0,74.5,56.84,42.97
2016,6,5,7,0,0.0,87.0,1.0,15.0,87.0,66.25,50.8
2016,6,5,7,15,0.0,107.0,1.0,15.0,107.0,81.16,63.14
2016,6,5,7,30,0.0,127.0,1.0,15.0,127.0,96.25,75.46
2016,6,5,7,45,6.5,162.0,1.0,15.5,166.0,124.15,97.75
2016,6,5,8,0,13.0,197.0,1.0,16.0,205.0,153.08,120.52
2016,6,5,8,15,23.5,228.0,1.1,16.0,243.5,181.57,142.89
2016,6,5,8,30,34.0,259.0,1.2,16.0,282.0,213.87,168.15
2016,6,5,8,45,53.5,292.5,1.35,16.5,331.0,251.94,197.39
2016,6,5,9,0,73.0,326.0,1.5,17.0,380.0,292.1,227.96
2016,6,5,9,15,76.5,346.0,1.6,17.0,405.5,314.8,245.19
2016,6,5,9,30,80.0,366.0,1.7,17.0,431.0,337.67,262.51
2016,6,5,9,45,82.5,383.5,1.85,17.0,453.0,358.02,277.91
2016,6,5,10,0,85.0,401.0,2.0,17.0,475.0,378.32,293.2
2016,6,5,10,15,66.5,398.0,2.1,17.0,457.0,367.29,284.45
2016,6,5,10,30,48.0,395.0,2.2,17.0,439.0,354.75,274.6
2016,6,5,10,45,63.5,419.5,2.35,17.5,478.5,388.8,300.1
2016,6,5,11,0,79.0,444.0,2.5,18.0,518.0,423.33,325.52
2016,6,5,11,15,124.5,463.0,2.6,18.0,581.5,487.07,373.49
2016,6,5,11,30,170.0,482.0,2.7,18.0,645.0,541.2,413.78
2016,6,5,11,45,169.5,485.0,2.8,18.0,649.0,545.49,416.77
2016,6,5,12,0,169.0,488.0,2.9,18.0,653.0,548.7,419.3
2016,6,5,12,15,180.5,486.5,2.95,18.0,662.0,556.67,425.49
2016,6,5,12,30,192.0,485.0,3.0,18.0,671.0,563.45,430.8
2016,6,5,12,45,219.0,476.0,3.05,18.0,686.0,574.95,439.97
2016,6,5,13,0,246.0,467.0,3.1,18.0,701.0,593.9,454.39
2016,6,5,13,15,283.0,448.0,3.15,18.0,712.5,601.01,460.55
2016,6,5,13,30,320.0,429.0,3.2,18.0,724.0,605.54,464.82
2016,6,5,13,45,328.5,410.0,3.25,18.0,706.5,586.67,451.57
2016,6,5,14,0,337.0,391.0,3.3,18.0,689.0,566.08,437.0
2016,6,5,14,15,275.0,394.5,3.35,18.0,632.0,515.04,398.58
2016,6,5,14,30,213.0,398.0,3.4,18.0,575.0,459.42,356.58
2016,6,5,14,45,156.0,377.0,3.5,18.0,504.0,398.5,310.39
2016,6,5,15,0,99.0,356.0,3.6,18.0,433.0,335.33,261.98
2016,6,5,15,15,88.0,332.5,3.65,18.0,398.0,305.04,238.84
2016,6,5,15,30,77.0,309.0,3.7,18.0,363.0,275.66,216.12
2016,6,5,15,45,64.0,282.0,3.75,18.0,325.0,243.85,191.34
2016,6,5,16,0,51.0,255.0,3.8,18.0,287.0,213.47,167.55
2016,6,5,16,15,31.5,218.5,3.75,18.0,237.5,175.72,137.87
2016,6,5,16,30,12.0,182.0,3.7,18.0,188.0,140.13,109.87
2016,6,5,16,45,6.0,146.0,3.65,18.0,149.0,111.24,86.75
2016,6,5,17,0,0.0,110.0,3.6,18.0,110.0,83.35,64.22
2016,6,5,17,15,0.0,96.0,3.55,17.5,96.0,72.69,55.66
2016,6,5,17,30,0.0,82.0,3.5,17.0,82.0,62.14,47.04
2016,6,5,17,45,0.0,68.5,3.45,17.0,68.5,52.12,40.57
2016,6,5,18,0,0.0,55.0,3.4,17.0,55.0,42.12,31.68
2016,6,5,18,15,0.0,42.5,3.4,16.5,42.5,32.5,23.06
2016,6,5,18,30,0.0,30.0,3.4,16.0,30.0,22.89,14.36
2016,6,5,18,45,0.0,19.5,3.4,16.0,19.5,14.84,6.9
2016,6,5,19,0,0.0,9.0,3.4,16.0,9.0,6.82,0.0
2016,6,5,19,15,0.0,4.5,3.4,15.5,4.5,3.54,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,22.5,4.0,2.55,13.5,4.5,0.0,0.0
2016,6,6,5,0,45.0,8.0,2.6,14.0,9.0,6.29,0.0
2016,6,6,5,15,168.5,21.0,2.65,14.0,38.0,16.09,2.77
2016,6,6,5,30,292.0,34.0,2.7,14.0,67.0,27.72,17.86
2016,6,6,5,45,383.5,43.5,2.75,14.5,109.5,35.35,25.36
2016,6,6,6,0,475.0,53.0,2.8,15.0,152.0,42.99,32.5
2016,6,6,6,15,280.5,85.0,2.8,15.0,147.5,61.29,48.97
2016,6,6,6,30,86.0,117.0,2.8,15.0,143.0,81.48,66.91
2016,6,6,6,45,95.0,138.5,2.8,15.0,172.5,98.77,76.76
2016,6,6,7,0,104.0,160.0,2.8,15.0,202.0,123.02,94.37
2016,6,6,7,15,76.5,176.5,2.75,15.0,210.0,139.71,108.53
2016,6,6,7,30,49.0,193.0,2.7,15.0,218.0,152.51,120.05
2016,6,6,7,45,51.5,215.0,2.65,15.5,243.0,173.92,137.12
2016,6,6,8,0,54.0,237.0,2.6,16.0,268.0,195.76,154.36
2016,6,6,8,15,134.5,266.0,2.55,16.0,353.0,254.9,200.04
2016,6,6,8,30,215.0,295.0,2.5,16.0,438.0,319.87,250.4
2016,6,6,8,45,267.5,306.0,2.5,16.5,495.5,370.56,289.33
2016,6,6,9,0,320.0,317.0,2.5,17.0,553.0,421.36,328.04
2016,6,6,9,15,594.5,211.0,2.5,17.0,677.5,516.46,401.58
2016,6,6,9,30,869.0,105.0,2.5,17.0,802.0,611.57,474.99
2016,6,6,9,45,611.0,242.0,2.5,17.5,742.0,601.28,464.22
2016,6,6,10,0,353.0,379.0,2.5,18.0,682.0,552.92,425.01
2016,6,6,10,15,357.0,390.5,2.5,18.0,705.0,578.15,443.8
2016,6,6,10,30,361.0,402.0,2.5,18.0,728.0,602.22,461.06
2016,6,6,10,45,451.5,378.5,2.5,18.0,795.5,668.34,509.76
2016,6,6,11,0,542.0,355.0,2.5,18.0,863.0,729.36,553.95
2016,6,6,11,15,726.0,234.5,2.45,18.0,925.0,783.75,595.52
2016,6,6,11,30,910.0,114.0,2.4,18.0,987.0,818.8,622.41
2016,6,6,11,45,681.5,259.5,2.35,18.0,915.5,784.28,593.63
2016,6,6,12,0,453.0,405.0,2.3,18.0,844.0,723.52,545.82
2016,6,6,12,15,288.0,443.5,2.25,18.0,722.5,615.78,466.93
2016,6,6,12,30,123.0,482.0,2.2,18.0,601.0,505.73,384.53
2016,6,6,12,45,204.5,469.5,2.15,18.0,665.0,557.72,424.66
2016,6,6,13,0,286.0,457.0,2.1,18.0,729.0,616.18,467.59
2016,6,6,13,15,311.0,440.5,2.1,18.0,731.5,615.63,467.44
2016,6,6,13,30,336.0,424.0,2.1,18.0,734.0,612.8,466.05
2016,6,6,13,45,267.0,428.0,2.15,18.0,671.0,556.59,424.83
2016,6,6,14,0,198.0,432.0,2.2,18.0,608.0,494.41,379.09
2016,6,6,14,15,204.0,415.5,2.25,18.0,591.0,476.78,366.9
2016,6,6,14,30,210.0,399.0,2.3,18.0,574.0,458.03,353.42
2016,6,6,14,45,259.0,370.5,2.4,18.0,577.0,460.84,356.33
2016,6,6,15,0,308.0,342.0,2.5,18.0,580.0,452.23,350.18
2016,6,6,15,15,276.5,328.5,2.6,17.5,533.0,409.17,317.96
2016,6,6,15,30,245.0,315.0,2.7,17.0,486.0,368.0,286.84
2016,6,6,15,45,200.5,296.5,2.8,17.0,431.0,315.9,246.45
2016,6,6,16,0,156.0,278.0,2.9,17.0,376.0,272.29,212.5
2016,6,6,16,15,141.5,254.5,2.95,17.0,338.0,239.0,186.02
2016,6,6,16,30,127.0,231.0,3.0,17.0,300.0,207.2,160.57
2016,6,6,16,45,76.0,197.5,3.1,17.0,237.5,161.72,125.48
2016,6,6,17,0,25.0,164.0,3.2,17.0,175.0,124.98,97.8
2016,6,6,17,15,20.5,144.5,3.25,16.5,153.0,107.88,84.43
2016,6,6,17,30,16.0,125.0,3.3,16.0,131.0,91.45,71.57
2016,6,6,17,45,9.5,106.0,3.4,16.0,109.0,77.04,62.72
2016,6,6,18,0,3.0,87.0,3.5,16.0,87.0,63.58,50.78
2016,6,6,18,15,1.5,67.0,3.55,15.5,67.0,49.47,38.14
2016,6,6,18,30,0.0,47.0,3.6,15.0,47.0,35.22,25.24
2016,6,6,18,45,0.0,31.0,3.65,15.0,31.0,23.54,14.36
2016,6,6,19,0,0.0,15.0,3.7,15.0,15.0,11.42,1.25
2016,6,6,19,15,0.0,7.5,3.7,15.0,7.5,5.9,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,16.0,4.0,2.45,15.0,4.5,0.0,0.0
2016,6,7,5,0,32.0,8.0,2.4,15.0,9.0,6.29,0.0
2016,6,7,5,15,146.0,22.0,2.3,15.0,37.0,16.75,3.21
2016,6,7,5,30,260.0,36.0,2.2,15.0,65.0,27.48,17.59
2016,6,7,5,45,351.0,46.5,2.15,15.0,106.5,37.55,27.25
2016,6,7,6,0,442.0,57.0,2.1,15.0,148.0,45.85,35.03
2016,6,7,6,15,502.5,64.5,2.05,15.0,195.5,51.49,40.28
2016,6,7,6,30,563.0,72.0,2.0,15.0,243.0,57.1,45.35
2016,6,7,6,45,281.5,98.0,2.0,15.5,183.5,76.46,55.01
2016,6,7,7,0,0.0,124.0,2.0,16.0,124.0,91.99,72.16
2016,6,7,7,15,7.0,147.0,2.0,16.0,150.5,110.33,86.86
2016,6,7,7,30,14.0,170.0,2.0,16.0,177.0,129.74,102.28
2016,6,7,7,45,28.0,200.0,2.05,16.5,215.5,157.15,123.68
2016,6,7,8,0,42.0,230.0,2.1,17.0,254.0,186.81,146.75
2016,6,7,8,15,28.5,227.5,2.1,17.0,245.0,184.47,144.95
2016,6,7,8,30,15.0,225.0,2.1,17.0,236.0,177.91,139.65
2016,6,7,8,45,19.5,248.5,2.15,17.0,263.0,199.32,156.44
2016,6,7,9,0,24.0,272.0,2.2,17.0,290.0,221.27,173.5
2016,6,7,9,15,52.5,319.5,2.25,17.0,361.0,280.42,219.61
2016,6,7,9,30,81.0,367.0,2.3,17.0,432.0,338.49,264.17
2016,6,7,9,45,93.5,388.5,2.35,17.5,466.5,368.31,286.11
2016,6,7,10,0,106.0,410.0,2.4,18.0,501.0,398.81,308.45
2016,6,7,10,15,205.5,416.0,2.45,18.0,599.0,485.67,374.53
2016,6,7,10,30,305.0,422.0,2.5,18.0,697.0,577.62,442.81
2016,6,7,10,45,330.0,422.5,2.6,18.0,726.5,605.77,463.3
2016,6,7,11,0,355.0,423.0,2.7,18.0,756.0,633.42,483.76
2016,6,7,11,15,397.0,410.5,2.7,18.0,788.0,662.67,505.32
2016,6,7,11,30,439.0,398.0,2.7,18.0,820.0,699.35,531.85
2016,6,7,11,45,436.5,402.0,2.7,18.5,823.0,704.96,534.42
2016,6,7,12,0,434.0,406.0,2.7,19.0,826.0,708.37,535.66
2016,6,7,12,15,667.0,265.0,2.7,18.5,910.0,779.32,591.96
2016,6,7,12,30,900.0,124.0,2.7,18.0,994.0,825.21,628.77
2016,6,7,12,45,695.5,254.0,2.75,18.0,922.5,784.67,596.61
2016,6,7,13,0,491.0,384.0,2.8,18.0,851.0,722.84,548.95
2016,6,7,13,15,506.0,369.0,2.85,18.0,843.5,713.27,543.29
2016,6,7,13,30,521.0,354.0,2.9,18.0,836.0,700.94,535.17
2016,6,7,13,45,433.0,375.5,2.95,18.0,769.0,640.29,490.57
2016,6,7,14,0,345.0,397.0,3.0,18.0,702.0,575.6,442.79
2016,6,7,14,15,388.5,362.0,3.1,18.0,695.0,563.41,435.25
2016,6,7,14,30,432.0,327.0,3.2,18.0,688.0,554.66,429.45
2016,6,7,14,45,337.0,342.0,3.3,18.0,616.0,484.47,376.22
2016,6,7,15,0,242.0,357.0,3.4,18.0,544.0,427.0,332.25
2016,6,7,15,15,382.5,291.5,3.5,17.5,569.0,434.76,339.14
2016,6,7,15,30,523.0,226.0,3.6,17.0,594.0,435.64,338.82
2016,6,7,15,45,415.0,242.0,3.75,17.0,522.0,373.91,290.06
2016,6,7,16,0,307.0,258.0,3.9,17.0,450.0,316.94,245.5
2016,6,7,16,15,177.5,236.5,4.0,17.0,345.5,237.8,184.47
2016,6,7,16,30,48.0,215.0,4.1,17.0,241.0,173.39,136.13
2016,6,7,16,45,24.0,171.5,4.2,17.0,184.5,133.16,104.4
2016,6,7,17,0,0.0,128.0,4.3,17.0,128.0,96.18,75.14
2016,6,7,17,15,0.0,111.5,4.35,16.5,111.5,83.57,65.01
2016,6,7,17,30,0.0,95.0,4.4,16.0,95.0,71.13,54.81
2016,6,7,17,45,225.0,86.5,4.45,16.0,145.0,62.99,50.35
2016,6,7,18,0,450.0,78.0,4.5,16.0,195.0,58.47,46.28
2016,6,7,18,15,375.0,67.0,4.5,15.5,150.0,50.23,38.82
2016,6,7,18,30,300.0,56.0,4.5,15.0,105.0,41.97,31.14
2016,6,7,18,45,203.5,41.0,4.5,15.0,69.0,30.77,20.52
2016,6,7,19,0,107.0,26.0,4.5,15.0,33.0,19.6,6.66
2016,6,7,19,15,53.5,13.0,4.45,15.0,16.5,10.23,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,4.3,14.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.3,14.0,3.0,2.36,0.0
2016,6,8,5,15,0.0,12.0,4.2,14.0,12.0,9.12,0.0
2016,6,8,5,30,0.0,21.0,4.1,14.0,21.0,16.0,7.93
2016,6,8,5,45,0.0,33.5,4.1,14.0,33.5,25.59,16.86
2016,6,8,6,0,0.0,46.0,4.1,14.0,46.0,35.21,25.72
2016,6,8,6,15,0.0,60.5,4.1,14.0,60.5,45.93,35.48
2016,6,8,6,30,0.0,75.0,4.1,14.0,75.0,56.56,45.05
2016,6,8,6,45,0.0,90.0,4.15,14.5,90.0,67.59,52.17
2016,6,8,7,0,0.0,105.0,4.2,15.0,105.0,78.94,61.52
2016,6,8,7,15,44.5,154.5,4.3,15.0,176.5,120.2,93.91
2016,6,8,7,30,89.0,204.0,4.4,15.0,248.0,167.78,131.23
2016,6,8,7,45,406.5,156.0,4.5,15.0,387.5,228.89,170.29
2016,6,8,8,0,724.0,108.0,4.6,15.0,527.0,322.07,239.52
2016,6,8,8,15,596.0,168.5,4.7,15.0,533.0,360.63,277.33
2016,6,8,8,30,468.0,229.0,4.8,15.0,539.0,383.0,299.93
2016,6,8,8,45,658.5,166.0,4.9,15.5,633.5,451.08,354.01
2016,6,8,9,0,849.0,103.0,5.0,16.0,728.0,525.98,413.93
2016,6,8,9,15,859.5,105.0,5.05,16.0,766.0,569.53,450.02
2016,6,8,9,30,870.0,107.0,5.1,16.0,804.0,611.37,484.09
2016,6,8,9,45,861.0,118.0,5.2,16.0,832.0,646.43,512.28
2016,6,8,10,0,852.0,129.0,5.3,16.0,860.0,677.87,537.18
2016,6,8,10,15,494.5,286.5,5.35,16.0,714.0,596.21,471.01
2016,6,8,10,30,137.0,444.0,5.4,16.0,568.0,466.55,366.11
2016,6,8,10,45,502.0,291.0,5.45,16.0,760.0,634.03,501.14
2016,6,8,11,0,867.0,138.0,5.5,16.0,952.0,779.13,615.82
2016,6,8,11,15,870.0,138.5,5.55,16.0,965.0,794.89,627.14
2016,6,8,11,30,873.0,139.0,5.6,16.0,978.0,807.46,636.25
2016,6,8,11,45,873.0,140.0,5.7,16.0,983.0,814.84,641.86
2016,6,8,12,0,873.0,141.0,5.8,16.0,988.0,818.99,645.22
2016,6,8,12,15,661.0,271.5,5.85,16.0,912.0,778.91,611.35
2016,6,8,12,30,449.0,402.0,5.9,16.0,836.0,714.53,558.87
2016,6,8,12,45,640.0,283.5,6.0,16.0,895.5,763.83,600.71
2016,6,8,13,0,831.0,165.0,6.1,16.0,955.0,799.35,631.64
2016,6,8,13,15,563.5,301.0,6.1,16.0,833.0,701.55,553.02
2016,6,8,13,30,296.0,437.0,6.1,16.0,711.0,592.87,465.86
2016,6,8,13,45,558.5,295.5,6.15,16.5,796.0,666.56,526.33
2016,6,8,14,0,821.0,154.0,6.2,17.0,881.0,713.12,564.49
2016,6,8,14,15,813.0,152.0,6.15,17.0,851.5,681.19,539.33
2016,6,8,14,30,805.0,150.0,6.1,17.0,822.0,646.92,512.28
2016,6,8,14,45,800.5,145.0,6.05,17.0,788.5,610.07,482.83
2016,6,8,15,0,796.0,140.0,6.0,17.0,755.0,570.99,451.05
2016,6,8,15,15,782.0,137.0,5.95,16.5,715.0,526.66,415.28
2016,6,8,15,30,768.0,134.0,5.9,16.0,675.0,481.29,377.78
2016,6,8,15,45,758.0,127.5,5.85,16.0,632.5,433.98,337.09
2016,6,8,16,0,748.0,121.0,5.8,16.0,590.0,385.8,294.81
2016,6,8,16,15,687.5,123.0,5.8,16.0,527.0,324.82,242.86
2016,6,8,16,30,627.0,125.0,5.8,16.0,464.0,270.81,196.74
2016,6,8,16,45,577.5,124.0,5.8,16.0,412.5,222.04,155.44
2016,6,8,17,0,528.0,123.0,5.8,16.0,361.0,174.84,117.41
2016,6,8,17,15,462.0,117.0,5.7,15.5,307.0,129.95,85.72
2016,6,8,17,30,396.0,111.0,5.6,15.0,253.0,92.0,64.99
2016,6,8,17,45,353.0,100.5,5.6,15.0,212.0,71.92,58.47
2016,6,8,18,0,310.0,90.0,5.6,15.0,171.0,64.9,52.17
2016,6,8,18,15,264.0,74.0,5.55,15.0,132.5,53.97,42.21
2016,6,8,18,30,218.0,58.0,5.5,15.0,94.0,42.77,31.85
2016,6,8,18,45,149.5,41.5,5.45,15.0,62.5,30.96,20.72
2016,6,8,19,0,81.0,25.0,5.4,15.0,31.0,18.85,6.58
2016,6,8,19,15,40.5,12.5,5.3,15.0,15.5,9.83,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,13.0,4.5,5.45,14.0,5.0,0.0,0.0
2016,6,9,5,0,26.0,9.0,5.5,14.0,10.0,7.08,0.0
2016,6,9,5,15,134.0,24.0,5.45,14.0,38.0,18.17,4.17
2016,6,9,5,30,242.0,39.0,5.4,14.0,66.0,29.53,19.38
2016,6,9,5,45,329.5,50.5,5.4,14.5,107.5,38.33,27.95
2016,6,9,6,0,417.0,62.0,5.4,15.0,149.0,49.62,38.32
2016,6,9,6,15,208.5,60.5,5.35,15.0,104.0,44.01,33.62
2016,6,9,6,30,0.0,59.0,5.3,15.0,59.0,45.2,34.75
2016,6,9,6,45,0.0,71.0,5.25,15.0,71.0,54.36,40.82
2016,6,9,7,0,0.0,83.0,5.2,15.0,83.0,63.37,48.37
2016,6,9,7,15,21.0,137.0,5.15,15.0,147.5,105.43,82.67
2016,6,9,7,30,42.0,191.0,5.1,15.0,212.0,149.29,118.02
2016,6,9,7,45,206.5,205.0,5.05,15.0,323.0,208.23,160.52
2016,6,9,8,0,371.0,219.0,5.0,15.0,434.0,285.71,219.85
2016,6,9,8,15,292.0,257.0,4.95,15.0,435.0,307.62,240.97
2016,6,9,8,30,213.0,295.0,4.9,15.0,436.0,317.66,251.24
2016,6,9,8,45,153.5,314.5,4.9,15.5,420.0,318.25,252.24
2016,6,9,9,0,94.0,334.0,4.9,16.0,404.0,307.88,243.78
2016,6,9,9,15,226.5,338.5,4.9,16.0,518.0,396.13,313.55
2016,6,9,9,30,359.0,343.0,4.9,16.0,632.0,495.28,390.93
2016,6,9,9,45,612.5,233.0,4.95,16.0,749.5,592.17,467.91
2016,6,9,10,0,866.0,123.0,5.0,16.0,867.0,681.19,538.95
2016,6,9,10,15,872.5,124.5,5.05,16.0,894.0,712.62,563.14
2016,6,9,10,30,879.0,126.0,5.1,16.0,921.0,741.32,585.19
2016,6,9,10,45,887.0,124.5,5.15,16.5,942.0,765.86,602.82
2016,6,9,11,0,895.0,123.0,5.2,17.0,963.0,787.45,618.04
2016,6,9,11,15,898.0,123.5,5.25,17.0,976.0,803.72,629.76
2016,6,9,11,30,901.0,124.0,5.3,17.0,989.0,816.7,639.08
2016,6,9,11,45,903.5,123.0,5.35,17.0,995.0,824.79,644.94
2016,6,9,12,0,906.0,122.0,5.4,17.0,1001.0,829.56,648.51
2016,6,9,12,15,905.5,122.0,5.55,17.0,999.5,829.41,649.11
2016,6,9,12,30,905.0,122.0,5.7,17.0,998.0,825.95,647.39
2016,6,9,12,45,905.5,120.0,5.9,17.0,989.5,818.33,642.91
2016,6,9,13,0,906.0,118.0,6.1,17.0,981.0,807.3,635.95
2016,6,9,13,15,902.5,117.5,6.25,17.0,965.0,791.02,624.93
2016,6,9,13,30,899.0,117.0,6.4,17.0,949.0,771.49,610.86
2016,6,9,13,45,893.5,116.0,6.55,17.0,925.5,746.93,592.58
2016,6,9,14,0,888.0,115.0,6.7,17.0,902.0,719.39,571.71
2016,6,9,14,15,881.0,114.0,6.75,16.5,872.5,688.01,548.29
2016,6,9,14,30,874.0,113.0,6.8,16.0,843.0,654.04,522.33
2016,6,9,14,45,863.5,111.5,6.85,16.0,807.0,615.17,490.99
2016,6,9,15,0,853.0,110.0,6.9,16.0,771.0,574.34,457.44
2016,6,9,15,15,841.0,108.0,6.9,16.0,731.0,530.59,420.76
2016,6,9,15,30,829.0,106.0,6.9,16.0,691.0,486.27,382.76
2016,6,9,15,45,813.5,103.5,6.95,16.0,646.0,437.33,340.31
2016,6,9,16,0,798.0,101.0,7.0,16.0,601.0,387.88,296.54
2016,6,9,16,15,693.0,119.5,7.0,15.5,528.5,323.82,243.01
2016,6,9,16,30,588.0,138.0,7.0,15.0,456.0,270.53,198.98
2016,6,9,16,45,635.5,110.5,7.0,15.0,424.0,224.08,155.6
2016,6,9,17,0,683.0,83.0,7.0,15.0,392.0,171.75,108.54
2016,6,9,17,15,514.0,101.5,7.0,15.0,318.0,126.67,81.09
2016,6,9,17,30,345.0,120.0,7.0,15.0,244.0,95.92,69.25
2016,6,9,17,45,307.5,106.5,7.0,15.0,204.0,76.63,62.65
2016,6,9,18,0,270.0,93.0,7.0,15.0,164.0,67.25,54.25
2016,6,9,18,15,233.0,75.5,6.95,14.5,127.5,55.18,43.37
2016,6,9,18,30,196.0,58.0,6.9,14.0,91.0,42.88,32.09
2016,6,9,18,45,136.0,41.5,6.85,14.0,61.0,30.91,20.81
2016,6,9,19,0,76.0,25.0,6.8,14.0,31.0,18.86,6.97
2016,6,9,19,15,38.0,12.5,6.7,14.0,15.5,9.83,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,31.5,4.5,4.5,14.0,5.5,0.0,0.0
2016,6,10,5,0,63.0,9.0,4.6,14.0,11.0,7.08,0.0
2016,6,10,5,15,193.0,21.5,4.75,14.0,40.5,17.51,3.85
2016,6,10,5,30,323.0,34.0,4.9,14.0,70.0,27.86,17.98
2016,6,10,5,45,408.5,43.0,5.05,14.5,112.5,35.11,25.14
2016,6,10,6,0,494.0,52.0,5.2,15.0,155.0,42.37,31.93
2016,6,10,6,15,551.5,58.5,5.3,15.0,202.5,47.45,36.68
2016,6,10,6,30,609.0,65.0,5.4,15.0,250.0,52.54,41.28
2016,6,10,6,45,647.0,70.0,5.5,15.5,299.5,68.46,44.12
2016,6,10,7,0,685.0,75.0,5.6,16.0,349.0,116.35,66.84
2016,6,10,7,15,714.5,79.0,5.65,16.0,399.0,169.63,105.04
2016,6,10,7,30,744.0,83.0,5.7,16.0,449.0,221.24,147.5
2016,6,10,7,45,765.0,87.0,5.8,16.0,497.5,272.81,192.96
2016,6,10,8,0,786.0,91.0,5.9,16.0,546.0,325.33,240.01
2016,6,10,8,15,803.0,93.5,5.95,16.0,592.0,375.79,285.34
2016,6,10,8,30,820.0,96.0,6.0,16.0,638.0,426.66,330.32
2016,6,10,8,45,833.0,98.5,6.05,16.5,680.5,474.13,371.07
2016,6,10,9,0,846.0,101.0,6.1,17.0,723.0,520.59,409.94
2016,6,10,9,15,856.5,102.5,6.15,17.0,761.5,563.6,445.99
2016,6,10,9,30,867.0,104.0,6.2,17.0,800.0,604.9,479.95
2016,6,10,9,45,879.5,103.0,6.3,17.0,834.0,643.44,511.29
2016,6,10,10,0,892.0,102.0,6.4,17.0,868.0,679.95,540.56
2016,6,10,10,15,898.0,103.0,6.5,17.0,895.0,711.45,565.53
2016,6,10,10,30,904.0,104.0,6.6,17.0,922.0,740.13,588.06
2016,6,10,10,45,909.0,105.0,6.7,17.5,942.5,765.12,606.37
2016,6,10,11,0,914.0,106.0,6.8,18.0,963.0,786.97,621.68
2016,6,10,11,15,917.5,106.5,6.9,18.0,977.0,804.01,634.2
2016,6,10,11,30,921.0,107.0,7.0,18.0,991.0,817.71,644.33
2016,6,10,11,45,922.5,107.5,7.1,18.0,997.5,826.45,650.87
2016,6,10,12,0,924.0,108.0,7.2,18.0,1004.0,831.77,655.01
2016,6,10,12,15,925.0,108.0,7.25,17.5,1004.0,832.87,657.23
2016,6,10,12,30,926.0,108.0,7.3,17.0,1004.0,830.56,657.02
2016,6,10,12,45,910.0,117.5,7.4,17.0,991.0,819.2,649.08
2016,6,10,13,0,894.0,127.0,7.5,17.0,978.0,804.62,638.82
2016,6,10,13,15,891.5,126.5,7.5,17.0,963.0,789.37,627.7
2016,6,10,13,30,889.0,126.0,7.5,17.0,948.0,770.87,613.48
2016,6,10,13,45,885.5,124.5,7.55,17.0,926.0,747.65,595.67
2016,6,10,14,0,882.0,123.0,7.6,17.0,904.0,721.37,575.27
2016,6,10,14,15,875.5,121.5,7.65,17.0,875.0,690.16,550.75
2016,6,10,14,30,869.0,120.0,7.7,17.0,846.0,656.34,523.77
2016,6,10,14,45,860.5,118.0,7.8,17.0,811.0,618.48,493.21
2016,6,10,15,0,852.0,116.0,7.9,17.0,776.0,578.5,460.32
2016,6,10,15,15,839.5,114.0,7.95,16.5,736.0,534.57,424.31
2016,6,10,15,30,827.0,112.0,8.0,16.0,696.0,490.43,387.11
2016,6,10,15,45,810.5,109.5,8.05,16.0,651.0,441.16,344.21
2016,6,10,16,0,794.0,107.0,8.1,16.0,606.0,391.47,300.12
2016,6,10,16,15,773.5,104.0,8.1,16.0,557.5,339.95,253.94
2016,6,10,16,30,753.0,101.0,8.1,16.0,509.0,288.99,207.99
2016,6,10,16,45,696.5,97.5,8.1,16.0,446.5,227.15,155.22
2016,6,10,17,0,640.0,94.0,8.1,16.0,384.0,173.61,111.65
2016,6,10,17,15,629.5,89.0,8.0,15.5,345.0,129.06,78.31
2016,6,10,17,30,619.0,84.0,7.9,15.0,306.0,85.04,54.57
2016,6,10,17,45,563.0,78.0,7.8,15.0,256.0,61.4,49.14
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,57.13,45.29
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,49.96,38.76
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,40.34,29.87
2016,6,10,18,45,254.5,40.0,7.15,14.0,76.0,30.34,20.35
2016,6,10,19,0,148.0,27.0,7.0,14.0,38.0,20.42,8.33
2016,6,10,19,15,74.0,13.5,6.85,14.0,19.0,10.62,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,5.5,4.0,4.5,13.0,4.5,0.0,0.0
2016,6,11,5,0,11.0,8.0,4.4,13.0,9.0,6.29,0.0
