Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,5,15,103.0,25.0,4.35,13.0,37.0,18.83,4.62
2016,6,11,5,30,195.0,42.0,4.3,13.0,65.0,31.42,21.1
2016,6,11,5,45,290.5,54.5,4.25,13.5,106.5,40.85,30.29
2016,6,11,6,0,386.0,67.0,4.2,14.0,148.0,50.32,39.11
2016,6,11,6,15,450.5,76.5,4.1,14.0,195.5,57.46,45.75
2016,6,11,6,30,515.0,86.0,4.0,14.0,243.0,67.01,54.35
2016,6,11,6,45,568.0,91.5,3.9,14.5,294.0,80.93,56.41
2016,6,11,7,0,621.0,97.0,3.8,15.0,345.0,126.17,77.86
2016,6,11,7,15,655.0,102.5,3.65,15.5,396.0,174.16,111.36
2016,6,11,7,30,689.0,108.0,3.5,16.0,447.0,225.22,152.34
2016,6,11,7,45,718.5,111.0,3.4,16.5,497.0,275.9,195.45
2016,6,11,8,0,748.0,114.0,3.3,17.0,547.0,328.49,240.63
2016,6,11,8,15,767.5,117.5,3.1,17.0,594.0,381.82,286.61
2016,6,11,8,30,787.0,121.0,2.9,17.0,641.0,432.54,329.61
2016,6,11,8,45,804.0,122.5,2.75,17.5,684.5,480.43,368.75
2016,6,11,9,0,821.0,124.0,2.6,18.0,728.0,527.76,406.17
2016,6,11,9,15,832.5,126.0,2.5,18.0,766.5,571.66,440.76
2016,6,11,9,30,844.0,128.0,2.4,18.0,805.0,614.01,473.21
2016,6,11,9,45,854.0,129.0,2.35,18.5,838.5,647.67,497.91
2016,6,11,10,0,864.0,130.0,2.3,19.0,872.0,683.42,523.32
2016,6,11,10,15,870.5,131.5,2.35,19.0,899.0,714.82,546.55
2016,6,11,10,30,877.0,133.0,2.4,19.0,926.0,743.5,567.51
2016,6,11,10,45,881.0,134.0,2.45,19.5,946.0,767.08,583.5
2016,6,11,11,0,885.0,135.0,2.5,20.0,966.0,787.57,597.11
2016,6,11,11,15,887.5,135.5,2.65,20.0,979.0,803.33,608.97
2016,6,11,11,30,890.0,136.0,2.8,20.0,992.0,815.83,618.16
2016,6,11,11,45,890.0,137.0,2.95,20.0,997.0,823.47,624.07
2016,6,11,12,0,890.0,138.0,3.1,20.0,1002.0,827.82,627.81
2016,6,11,12,15,889.5,138.0,3.25,20.0,1000.5,827.77,628.57
2016,6,11,12,30,889.0,138.0,3.4,20.0,999.0,824.47,627.17
2016,6,11,12,45,893.0,133.5,3.6,20.0,991.5,817.97,623.83
2016,6,11,13,0,897.0,129.0,3.8,20.0,984.0,808.0,618.07
2016,6,11,13,15,893.0,128.5,3.8,20.0,967.5,791.64,606.78
2016,6,11,13,30,889.0,128.0,3.8,20.0,951.0,772.06,592.66
2016,6,11,13,45,879.0,129.5,3.85,20.0,926.5,746.63,574.3
2016,6,11,14,0,869.0,131.0,3.9,20.0,902.0,718.48,553.7
2016,6,11,14,15,691.5,215.0,3.85,19.5,816.0,655.26,505.39
2016,6,11,14,30,514.0,299.0,3.8,19.0,730.0,583.56,450.91
2016,6,11,14,45,519.5,280.0,3.8,19.0,699.5,550.43,426.21
2016,6,11,15,0,525.0,261.0,3.8,19.0,669.0,515.25,399.23
2016,6,11,15,15,458.0,270.5,3.75,18.5,613.0,462.82,359.07
2016,6,11,15,30,391.0,280.0,3.7,18.0,557.0,409.24,317.74
2016,6,11,15,45,573.0,200.5,3.7,18.0,576.0,408.85,314.25
2016,6,11,16,0,755.0,121.0,3.7,18.0,595.0,388.58,292.37
2016,6,11,16,15,733.0,117.0,3.65,17.5,547.5,334.89,246.61
2016,6,11,16,30,711.0,113.0,3.6,17.0,500.0,284.26,202.82
2016,6,11,16,45,681.0,108.5,3.55,17.0,450.0,232.61,158.51
2016,6,11,17,0,651.0,104.0,3.5,17.0,400.0,183.21,117.98
2016,6,11,17,15,613.5,98.0,3.55,16.5,350.0,134.45,82.8
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,89.39,58.64
2016,6,11,17,45,524.0,84.0,3.65,16.0,251.0,65.34,52.41
2016,6,11,18,0,472.0,76.0,3.7,16.0,202.0,59.8,47.47
2016,6,11,18,15,402.0,66.0,3.6,16.0,157.0,49.8,38.41
2016,6,11,18,30,332.0,56.0,3.5,16.0,112.0,42.21,31.3
2016,6,11,18,45,234.0,41.5,3.45,16.0,75.0,31.29,21.04
2016,6,11,19,0,136.0,27.0,3.4,16.0,38.0,20.38,8.5
2016,6,11,19,15,68.0,13.5,3.2,15.5,19.0,10.62,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,3.5,4.0,3.6,14.0,4.0,0.0,0.0
2016,6,12,5,0,7.0,8.0,3.6,14.0,8.0,6.29,0.0
2016,6,12,5,15,90.0,26.0,3.55,14.0,36.0,19.47,4.91
2016,6,12,5,30,173.0,44.0,3.5,14.0,64.0,32.6,22.0
2016,6,12,5,45,265.5,57.5,3.45,14.5,105.0,42.76,31.84
2016,6,12,6,0,358.0,71.0,3.4,15.0,146.0,52.8,41.14
2016,6,12,6,15,422.5,81.5,3.35,15.0,193.0,60.51,48.26
2016,6,12,6,30,487.0,92.0,3.3,15.0,240.0,68.16,55.14
2016,6,12,6,45,247.5,113.5,3.25,15.0,189.0,85.07,63.95
2016,6,12,7,0,8.0,135.0,3.2,15.0,138.0,99.93,78.85
2016,6,12,7,15,42.5,168.0,3.15,15.0,188.5,128.3,100.66
2016,6,12,7,30,77.0,201.0,3.1,15.0,239.0,162.61,127.23
2016,6,12,7,45,146.5,224.5,3.05,15.5,306.0,205.19,159.19
2016,6,12,8,0,216.0,248.0,3.0,16.0,373.0,254.71,197.24
2016,6,12,8,15,209.0,272.0,2.85,16.0,401.5,284.15,221.6
2016,6,12,8,30,202.0,296.0,2.7,16.0,430.0,312.69,244.78
2016,6,12,8,45,187.5,319.0,2.6,16.5,450.0,336.13,263.06
2016,6,12,9,0,173.0,342.0,2.5,17.0,470.0,357.93,279.51
2016,6,12,9,15,225.5,354.0,2.45,17.0,529.5,406.21,316.57
2016,6,12,9,30,278.0,366.0,2.4,17.0,589.0,464.19,360.42
2016,6,12,9,45,185.5,385.0,2.35,17.5,537.0,428.45,331.9
2016,6,12,10,0,93.0,404.0,2.3,18.0,485.0,384.16,296.74
2016,6,12,10,15,203.0,411.0,2.35,18.0,593.0,477.87,368.52
2016,6,12,10,30,313.0,418.0,2.4,18.0,701.0,577.23,442.28
2016,6,12,10,45,355.0,408.5,2.5,18.0,736.5,609.81,466.29
2016,6,12,11,0,397.0,399.0,2.6,18.0,772.0,649.7,495.73
2016,6,12,11,15,357.5,425.5,2.7,18.0,765.0,641.66,489.27
2016,6,12,11,30,318.0,452.0,2.8,18.0,758.0,638.16,486.17
2016,6,12,11,45,380.0,428.0,2.9,18.0,795.5,670.8,511.27
2016,6,12,12,0,442.0,404.0,3.0,18.0,833.0,710.16,540.65
2016,6,12,12,15,675.5,264.0,3.0,18.0,918.5,781.8,596.43
2016,6,12,12,30,909.0,124.0,3.0,18.0,1004.0,828.82,633.1
2016,6,12,12,45,904.5,125.0,3.05,18.0,994.0,819.81,626.9
2016,6,12,13,0,900.0,126.0,3.1,18.0,984.0,807.51,618.9
2016,6,12,13,15,896.0,125.5,3.1,18.0,967.5,791.15,607.74
2016,6,12,13,30,892.0,125.0,3.1,18.0,951.0,771.56,593.66
2016,6,12,13,45,886.5,124.0,3.1,18.0,927.5,747.36,576.11
2016,6,12,14,0,881.0,123.0,3.1,18.0,904.0,720.19,556.17
2016,6,12,14,15,873.5,121.5,3.1,18.0,874.5,688.47,532.6
2016,6,12,14,30,866.0,120.0,3.1,18.0,845.0,654.19,506.71
2016,6,12,14,45,855.0,119.0,3.1,18.0,809.0,615.87,477.27
2016,6,12,15,0,844.0,118.0,3.1,18.0,773.0,575.62,445.72
2016,6,12,15,15,831.5,115.5,3.05,18.0,732.5,533.77,412.02
2016,6,12,15,30,819.0,113.0,3.0,18.0,692.0,487.67,374.31
2016,6,12,15,45,801.0,111.0,3.0,18.0,647.0,438.64,333.54
2016,6,12,16,0,783.0,109.0,3.0,18.0,602.0,389.35,291.6
2016,6,12,16,15,762.0,105.5,2.95,17.5,554.0,337.88,247.64
2016,6,12,16,30,741.0,102.0,2.9,17.0,506.0,287.04,203.63
2016,6,12,16,45,711.5,98.5,2.85,17.0,456.0,231.63,156.25
2016,6,12,17,0,682.0,95.0,2.8,17.0,406.0,181.54,115.11
2016,6,12,17,15,645.5,89.5,2.75,17.0,355.5,131.62,78.89
2016,6,12,17,30,609.0,84.0,2.7,17.0,305.0,85.22,54.06
2016,6,12,17,45,557.0,77.5,2.65,17.0,255.5,60.9,48.3
2016,6,12,18,0,505.0,71.0,2.6,17.0,206.0,56.29,44.2
2016,6,12,18,15,434.5,62.0,2.55,16.5,160.5,49.52,38.1
2016,6,12,18,30,364.0,53.0,2.5,16.0,115.0,40.37,29.71
2016,6,12,18,45,262.0,40.0,2.45,16.0,77.0,30.38,20.31
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,20.46,8.81
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,10.62,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,13.0,4.5,4.05,14.0,4.5,0.0,0.0
2016,6,13,5,0,26.0,9.0,4.2,14.0,9.0,7.08,0.0
2016,6,13,5,15,130.0,24.0,4.05,14.0,37.5,18.16,4.14
2016,6,13,5,30,234.0,39.0,3.9,14.0,66.0,29.49,19.36
2016,6,13,5,45,326.5,50.0,3.8,14.0,107.0,37.96,27.7
2016,6,13,6,0,419.0,61.0,3.7,14.0,148.0,48.84,37.81
2016,6,13,6,15,209.5,57.5,3.6,14.0,101.0,41.99,31.97
2016,6,13,6,30,0.0,54.0,3.5,14.0,54.0,41.33,31.46
2016,6,13,6,45,0.0,65.0,3.4,14.5,65.0,49.83,37.07
2016,6,13,7,0,0.0,76.0,3.3,15.0,76.0,58.31,44.09
2016,6,13,7,15,0.0,93.0,3.4,15.0,93.0,71.0,54.65
2016,6,13,7,30,0.0,110.0,3.5,15.0,110.0,83.81,65.2
2016,6,13,7,45,13.0,162.5,3.6,15.5,170.0,125.92,99.31
2016,6,13,8,0,26.0,215.0,3.7,16.0,230.0,169.71,134.29
2016,6,13,8,15,13.0,184.0,3.95,16.0,191.5,144.77,114.02
2016,6,13,8,30,0.0,153.0,4.2,16.0,153.0,117.38,91.65
2016,6,13,8,45,15.5,219.5,4.45,16.0,231.0,175.24,138.41
2016,6,13,9,0,31.0,286.0,4.7,16.0,309.0,238.73,189.06
2016,6,13,9,15,73.0,331.5,4.85,16.0,389.5,299.86,237.41
2016,6,13,9,30,115.0,377.0,5.0,16.0,470.0,371.15,293.31
2016,6,13,9,45,113.5,393.5,5.15,16.0,488.5,390.21,307.91
2016,6,13,10,0,112.0,410.0,5.3,16.0,507.0,408.76,322.15
2016,6,13,10,15,507.5,260.0,5.45,16.0,717.0,580.02,460.37
2016,6,13,10,30,903.0,110.0,5.6,16.0,927.0,741.78,588.44
2016,6,13,10,45,907.5,111.0,5.75,16.0,947.5,766.45,607.21
2016,6,13,11,0,912.0,112.0,5.9,16.0,968.0,787.98,623.94
2016,6,13,11,15,915.5,112.5,6.15,16.0,982.5,805.08,637.13
2016,6,13,11,30,919.0,113.0,6.4,16.0,997.0,818.86,647.94
2016,6,13,11,45,918.5,115.0,6.65,16.0,1003.0,827.32,654.91
2016,6,13,12,0,918.0,117.0,6.9,16.0,1009.0,832.36,659.42
2016,6,13,12,15,918.0,117.0,7.0,16.0,1007.5,832.81,660.08
2016,6,13,12,30,918.0,117.0,7.1,16.0,1006.0,829.89,658.34
2016,6,13,12,45,911.5,119.5,7.25,16.0,996.0,820.5,652.03
2016,6,13,13,0,905.0,122.0,7.4,16.0,986.0,807.83,643.33
2016,6,13,13,15,901.5,121.5,7.4,16.0,969.5,791.81,631.7
2016,6,13,13,30,898.0,121.0,7.4,16.0,953.0,772.54,616.89
2016,6,13,13,45,896.5,117.5,7.4,16.0,931.0,749.09,598.78
2016,6,13,14,0,895.0,114.0,7.4,16.0,909.0,722.43,577.96
2016,6,13,14,15,887.5,112.5,7.4,16.0,878.5,690.34,552.59
2016,6,13,14,30,880.0,111.0,7.4,16.0,848.0,655.66,524.78
2016,6,13,14,45,869.0,110.0,7.45,16.0,812.0,616.91,493.36
2016,6,13,15,0,858.0,109.0,7.5,16.0,776.0,576.21,459.76
2016,6,13,15,15,845.5,107.0,7.5,16.0,735.5,532.21,422.75
2016,6,13,15,30,833.0,105.0,7.5,16.0,695.0,486.85,383.82
2016,6,13,15,45,812.0,104.5,7.5,16.0,649.0,438.02,341.33
2016,6,13,16,0,791.0,104.0,7.5,16.0,603.0,388.42,297.44
2016,6,13,16,15,771.5,101.0,7.5,15.5,555.5,337.51,252.31
2016,6,13,16,30,752.0,98.0,7.5,15.0,508.0,287.05,207.13
2016,6,13,16,45,730.0,92.5,7.5,15.0,459.5,234.77,160.68
2016,6,13,17,0,708.0,87.0,7.5,15.0,411.0,179.89,114.21
2016,6,13,17,15,674.0,82.5,7.5,15.0,361.0,129.64,76.96
2016,6,13,17,30,640.0,78.0,7.5,15.0,311.0,82.54,51.5
2016,6,13,17,45,598.5,71.0,7.55,15.0,262.0,56.66,44.93
2016,6,13,18,0,557.0,64.0,7.6,15.0,213.0,51.53,40.32
2016,6,13,18,15,487.5,56.5,7.6,14.5,167.0,45.67,34.99
2016,6,13,18,30,418.0,49.0,7.6,14.0,121.0,39.84,29.48
2016,6,13,18,45,307.5,38.0,7.6,14.0,82.0,30.9,20.93
2016,6,13,19,0,197.0,27.0,7.6,14.0,43.0,20.59,9.19
2016,6,13,19,15,98.5,13.5,7.55,14.0,21.5,10.62,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,4,45,10.5,4.5,5.95,13.5,4.5,0.0,0.0
2016,6,14,5,0,21.0,9.0,5.9,14.0,9.0,7.08,0.0
2016,6,14,5,15,128.5,24.0,5.8,14.0,37.5,18.16,4.05
2016,6,14,5,30,236.0,39.0,5.7,14.0,66.0,29.49,19.34
2016,6,14,5,45,333.5,49.0,5.65,14.0,107.5,37.31,27.11
2016,6,14,6,0,431.0,59.0,5.6,14.0,149.0,47.35,36.47
2016,6,14,6,15,492.5,67.0,5.55,14.0,196.0,53.31,42.04
2016,6,14,6,30,554.0,75.0,5.5,14.0,243.0,59.23,47.42
2016,6,14,6,45,605.5,79.0,5.45,14.5,294.0,70.62,48.69
2016,6,14,7,0,657.0,83.0,5.4,15.0,345.0,116.48,69.02
2016,6,14,7,15,688.5,87.5,5.45,15.0,395.0,165.1,102.88
2016,6,14,7,30,720.0,92.0,5.5,15.0,445.0,220.08,147.79
2016,6,14,7,45,747.0,94.5,5.6,15.0,495.0,270.63,192.0
2016,6,14,8,0,774.0,97.0,5.7,15.0,545.0,322.78,238.53
2016,6,14,8,15,792.0,100.0,5.75,15.0,591.0,373.41,284.02
2016,6,14,8,30,810.0,103.0,5.8,15.0,637.0,424.14,328.93
2016,6,14,8,45,826.0,104.0,5.85,15.5,680.5,472.05,370.11
2016,6,14,9,0,842.0,105.0,5.9,16.0,724.0,518.03,408.75
2016,6,14,9,15,852.5,107.0,5.95,16.0,762.5,561.34,445.15
2016,6,14,9,30,863.0,109.0,6.0,16.0,801.0,602.96,479.45
2016,6,14,9,45,651.5,222.0,6.05,16.0,757.0,603.66,479.04
2016,6,14,10,0,440.0,335.0,6.1,16.0,713.0,577.15,456.67
2016,6,14,10,15,671.0,221.5,6.2,16.0,818.0,661.95,525.62
2016,6,14,10,30,902.0,108.0,6.3,16.0,923.0,738.68,588.18
2016,6,14,10,45,907.0,108.0,6.4,16.0,943.5,762.91,606.98
2016,6,14,11,0,912.0,108.0,6.5,16.0,964.0,784.03,623.26
2016,6,14,11,15,914.5,108.5,6.55,16.0,977.5,800.42,635.19
2016,6,14,11,30,917.0,109.0,6.6,16.0,991.0,813.46,644.71
2016,6,14,11,45,918.0,109.5,6.7,16.0,997.0,821.94,651.12
2016,6,14,12,0,919.0,110.0,6.8,16.0,1003.0,827.02,655.11
2016,6,14,12,15,919.0,110.0,6.95,16.0,1001.5,827.52,655.98
2016,6,14,12,30,919.0,110.0,7.1,16.0,1000.0,824.64,654.44
2016,6,14,12,45,919.0,108.5,7.25,16.0,992.0,817.13,649.53
2016,6,14,13,0,919.0,107.0,7.4,16.0,984.0,806.19,642.1
2016,6,14,13,15,916.0,106.5,7.55,16.0,968.0,790.35,631.03
2016,6,14,13,30,913.0,106.0,7.7,16.0,952.0,771.18,617.12
2016,6,14,13,45,908.0,105.5,7.85,16.0,929.0,747.35,598.93
2016,6,14,14,0,903.0,105.0,8.0,16.0,906.0,720.46,578.08
2016,6,14,14,15,896.0,103.5,8.0,15.5,877.0,688.5,553.71
2016,6,14,14,30,889.0,102.0,8.0,15.0,848.0,653.91,526.76
2016,6,14,14,45,881.0,100.5,8.05,15.0,813.0,616.26,495.91
2016,6,14,15,0,873.0,99.0,8.1,15.0,778.0,576.42,462.66
2016,6,14,15,15,862.0,97.0,8.1,15.0,738.0,532.65,425.48
2016,6,14,15,30,851.0,95.0,8.1,15.0,698.0,487.36,386.24
2016,6,14,15,45,835.5,93.0,8.15,15.0,653.5,438.89,343.63
2016,6,14,16,0,820.0,91.0,8.2,15.0,609.0,389.8,299.63
2016,6,14,16,15,438.0,156.5,8.25,14.5,431.0,268.26,205.83
2016,6,14,16,30,56.0,222.0,8.3,14.0,253.0,180.51,143.89
2016,6,14,16,45,289.5,174.0,8.35,14.0,309.5,193.04,144.9
2016,6,14,17,0,523.0,126.0,8.4,14.0,366.0,177.49,120.97
2016,6,14,17,15,589.0,99.5,8.35,14.0,339.0,134.06,84.39
2016,6,14,17,30,655.0,73.0,8.3,14.0,312.0,79.98,49.0
2016,6,14,17,45,599.0,69.0,8.3,14.0,261.5,55.19,43.8
2016,6,14,18,0,543.0,65.0,8.3,14.0,211.0,52.11,41.01
2016,6,14,18,15,473.5,57.5,8.15,13.5,165.5,46.3,35.7
2016,6,14,18,30,404.0,50.0,8.0,13.0,120.0,40.52,30.22
2016,6,14,18,45,293.0,39.0,7.9,13.0,81.5,31.64,21.68
2016,6,14,19,0,182.0,28.0,7.8,13.0,43.0,21.27,9.93
2016,6,14,19,15,91.0,14.0,7.7,13.0,21.5,11.02,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,15.5,5.0,5.65,13.0,5.0,0.0,0.0
2016,6,15,5,0,31.0,10.0,5.6,13.0,10.0,7.87,0.0
2016,6,15,5,15,150.0,23.5,5.55,13.0,38.5,17.86,3.81
2016,6,15,5,30,269.0,37.0,5.5,13.0,67.0,28.23,18.34
2016,6,15,5,45,366.0,46.5,5.5,13.5,109.5,37.67,27.48
2016,6,15,6,0,463.0,56.0,5.5,14.0,152.0,45.26,34.61
2016,6,15,6,15,523.0,62.5,5.45,14.0,199.5,50.19,39.27
2016,6,15,6,30,583.0,69.0,5.4,14.0,247.0,55.16,43.78
2016,6,15,6,45,627.5,74.0,5.4,14.5,297.0,66.88,45.76
2016,6,15,7,0,672.0,79.0,5.4,15.0,347.0,114.02,66.59
2016,6,15,7,15,702.5,83.0,5.45,15.0,397.0,162.88,100.45
2016,6,15,7,30,733.0,87.0,5.5,15.0,447.0,217.82,145.33
2016,6,15,7,45,759.5,89.0,5.6,15.0,496.5,268.47,189.71
2016,6,15,8,0,786.0,91.0,5.7,15.0,546.0,320.64,236.38
2016,6,15,8,15,803.5,94.0,5.8,15.0,592.5,371.65,282.33
2016,6,15,8,30,821.0,97.0,5.9,15.0,639.0,422.68,327.67
2016,6,15,8,45,838.5,97.0,6.0,15.5,682.5,470.74,369.16
2016,6,15,9,0,856.0,97.0,6.1,16.0,726.0,517.64,408.72
2016,6,15,9,15,866.0,99.0,6.1,16.0,764.5,561.26,445.39
2016,6,15,9,30,876.0,101.0,6.1,16.0,803.0,603.13,479.88
2016,6,15,9,45,887.0,100.5,6.2,16.0,836.5,641.55,511.3
2016,6,15,10,0,898.0,100.0,6.3,16.0,870.0,677.85,540.54
2016,6,15,10,15,904.0,101.0,6.3,16.0,897.5,709.67,565.6
2016,6,15,10,30,910.0,102.0,6.3,16.0,925.0,738.67,588.14
2016,6,15,10,45,916.5,101.5,6.35,16.0,946.0,763.82,607.67
2016,6,15,11,0,923.0,101.0,6.4,16.0,967.0,785.88,624.29
2016,6,15,11,15,926.0,101.5,6.4,16.0,981.0,802.9,636.49
2016,6,15,11,30,929.0,102.0,6.4,16.0,995.0,816.54,646.24
2016,6,15,11,45,931.0,101.5,6.4,16.0,1001.5,825.15,652.34
2016,6,15,12,0,933.0,101.0,6.4,16.0,1008.0,830.31,656.01
2016,6,15,12,15,933.5,101.0,6.3,16.0,1007.0,831.27,656.28
2016,6,15,12,30,934.0,101.0,6.2,16.0,1006.0,828.78,654.1
2016,6,15,12,45,927.5,104.0,6.15,16.0,996.5,819.83,647.48
2016,6,15,13,0,921.0,107.0,6.1,16.0,987.0,807.53,638.5
2016,6,15,13,15,918.5,106.5,6.0,16.0,971.5,792.09,627.08
2016,6,15,13,30,916.0,106.0,5.9,16.0,956.0,773.31,612.92
2016,6,15,13,45,914.0,103.5,5.85,16.0,934.0,749.94,594.94
2016,6,15,14,0,912.0,101.0,5.8,16.0,912.0,723.34,574.3
2016,6,15,14,15,906.0,100.0,5.7,16.0,883.0,692.24,549.74
2016,6,15,14,30,900.0,99.0,5.6,16.0,854.0,658.42,522.72
2016,6,15,14,45,894.0,96.5,5.55,16.0,819.5,620.78,492.44
2016,6,15,15,0,888.0,94.0,5.5,16.0,785.0,580.76,459.68
2016,6,15,15,15,877.0,92.0,5.45,16.0,745.0,536.42,422.8
2016,6,15,15,30,866.0,90.0,5.4,16.0,705.0,490.53,383.83
2016,6,15,15,45,854.0,87.0,5.35,16.0,660.5,442.08,341.9
2016,6,15,16,0,842.0,84.0,5.3,16.0,616.0,392.67,298.23
2016,6,15,16,15,823.5,81.5,5.2,15.5,568.0,340.84,252.4
2016,6,15,16,30,805.0,79.0,5.1,15.0,520.0,286.47,204.02
2016,6,15,16,45,782.5,75.5,5.1,15.0,470.5,233.06,156.63
2016,6,15,17,0,760.0,72.0,5.1,15.0,421.0,180.9,112.45
2016,6,15,17,15,728.0,68.5,4.9,15.0,370.0,129.28,74.19
2016,6,15,17,30,696.0,65.0,4.7,15.0,319.0,80.53,48.14
2016,6,15,17,45,653.5,59.5,4.55,15.0,269.5,53.08,41.75
2016,6,15,18,0,611.0,54.0,4.4,15.0,220.0,44.67,34.24
2016,6,15,18,15,546.0,48.0,4.25,14.5,173.0,39.65,29.68
2016,6,15,18,30,481.0,42.0,4.1,14.0,126.0,34.69,25.0
2016,6,15,18,45,382.5,33.0,3.95,14.0,86.5,27.18,17.81
2016,6,15,19,0,284.0,24.0,3.8,14.0,47.0,19.74,8.93
2016,6,15,19,15,142.0,12.0,3.65,14.0,23.5,9.44,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,23.5,4.5,1.25,14.0,5.0,0.0,0.0
2016,6,16,5,0,47.0,9.0,1.3,14.0,10.0,7.08,0.0
2016,6,16,5,15,171.0,21.5,1.4,14.0,38.5,16.46,2.92
2016,6,16,5,30,295.0,34.0,1.5,14.0,67.0,27.74,17.89
2016,6,16,5,45,384.5,43.0,1.6,14.5,108.5,34.96,25.04
2016,6,16,6,0,474.0,52.0,1.7,15.0,150.0,42.21,31.82
2016,6,16,6,15,532.5,58.5,1.65,15.0,197.0,47.26,36.54
2016,6,16,6,30,591.0,65.0,1.6,15.0,244.0,52.32,41.12
2016,6,16,6,45,633.0,69.5,1.55,15.5,293.5,63.09,42.79
2016,6,16,7,0,675.0,74.0,1.5,16.0,343.0,109.85,62.76
2016,6,16,7,15,705.0,78.0,1.5,16.0,392.5,162.42,99.07
2016,6,16,7,30,735.0,82.0,1.5,16.0,442.0,213.39,139.82
2016,6,16,7,45,757.5,85.0,1.5,16.5,490.5,263.89,182.79
2016,6,16,8,0,780.0,88.0,1.5,17.0,539.0,315.51,227.21
2016,6,16,8,15,797.5,90.5,1.55,17.0,585.0,365.75,270.82
2016,6,16,8,30,815.0,93.0,1.6,17.0,631.0,416.75,314.19
2016,6,16,8,45,829.0,95.0,1.65,17.0,673.5,464.02,353.79
2016,6,16,9,0,843.0,97.0,1.7,17.0,716.0,510.4,391.7
2016,6,16,9,15,853.5,98.5,1.75,17.0,754.0,553.34,426.12
2016,6,16,9,30,864.0,100.0,1.8,17.0,792.0,594.61,458.46
2016,6,16,9,45,882.0,95.5,1.9,17.5,827.5,633.56,487.87
2016,6,16,10,0,900.0,91.0,2.0,18.0,863.0,670.83,515.43
2016,6,16,10,15,905.5,92.0,2.1,18.0,889.5,702.42,539.24
2016,6,16,10,30,911.0,93.0,2.2,18.0,916.0,731.17,560.71
2016,6,16,10,45,915.0,93.5,2.3,18.0,936.0,755.41,578.75
2016,6,16,11,0,919.0,94.0,2.4,18.0,956.0,776.47,593.84
2016,6,16,11,15,921.5,94.0,2.45,18.0,969.5,792.7,604.95
2016,6,16,11,30,924.0,94.0,2.5,18.0,983.0,805.54,613.81
2016,6,16,11,45,925.5,94.0,2.6,18.0,989.0,814.19,620.19
2016,6,16,12,0,927.0,94.0,2.7,18.0,995.0,819.41,624.31
2016,6,16,12,15,927.0,94.0,2.7,18.0,994.0,820.02,624.67
2016,6,16,12,30,927.0,94.0,2.7,18.0,993.0,817.2,622.78
2016,6,16,12,45,927.0,92.5,2.75,18.0,985.0,809.67,618.05
2016,6,16,13,0,927.0,91.0,2.8,18.0,977.0,798.66,610.98
2016,6,16,13,15,924.5,90.5,2.75,18.0,961.5,783.13,600.21
2016,6,16,13,30,922.0,90.0,2.7,18.0,946.0,764.23,587.16
2016,6,16,13,45,919.0,88.5,2.7,18.0,924.0,740.83,570.39
2016,6,16,14,0,916.0,87.0,2.7,18.0,902.0,714.25,550.96
2016,6,16,14,15,910.0,86.0,2.7,18.0,873.0,683.06,527.83
2016,6,16,14,30,904.0,85.0,2.7,18.0,844.0,649.15,502.25
2016,6,16,14,45,896.5,83.5,2.7,18.0,810.0,611.36,473.25
2016,6,16,15,0,889.0,82.0,2.7,18.0,776.0,571.32,441.86
2016,6,16,15,15,879.0,80.5,2.7,18.0,736.5,527.95,407.13
2016,6,16,15,30,869.0,79.0,2.7,18.0,697.0,482.96,370.18
2016,6,16,15,45,856.0,77.5,2.7,18.0,653.0,435.3,330.18
2016,6,16,16,0,843.0,76.0,2.7,18.0,609.0,386.78,288.44
2016,6,16,16,15,825.5,73.5,2.7,18.0,562.0,335.34,243.6
2016,6,16,16,30,808.0,71.0,2.7,18.0,515.0,284.0,198.33
2016,6,16,16,45,785.5,68.5,2.75,18.0,465.5,231.93,153.05
2016,6,16,17,0,763.0,66.0,2.8,18.0,416.0,177.04,107.46
2016,6,16,17,15,732.5,62.5,2.75,17.5,366.0,125.5,69.9
2016,6,16,17,30,702.0,59.0,2.7,17.0,316.0,76.63,44.07
2016,6,16,17,45,659.5,55.0,2.7,17.0,267.0,49.63,38.37
2016,6,16,18,0,617.0,51.0,2.7,17.0,218.0,46.02,35.16
2016,6,16,18,15,554.0,45.0,2.6,16.5,172.0,37.44,27.5
2016,6,16,18,30,491.0,39.0,2.5,16.0,126.0,32.4,22.8
2016,6,16,18,45,390.5,31.0,2.4,16.0,86.5,25.6,16.32
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,18.92,8.37
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,9.05,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,41.5,4.5,1.9,15.0,5.5,0.0,0.0
2016,6,17,5,0,83.0,9.0,2.0,15.0,11.0,7.08,0.0
2016,6,17,5,15,213.5,19.5,2.05,15.0,39.5,15.9,2.42
2016,6,17,5,30,344.0,30.0,2.1,15.0,68.0,24.67,15.18
2016,6,17,5,45,427.5,37.5,2.15,15.5,109.5,30.85,21.33
2016,6,17,6,0,511.0,45.0,2.2,16.0,151.0,37.1,27.17
2016,6,17,6,15,296.0,79.5,2.2,16.0,145.0,57.79,45.68
2016,6,17,6,30,81.0,114.0,2.2,16.0,139.0,80.92,66.14
2016,6,17,6,45,86.0,136.0,2.25,16.5,166.5,96.6,75.37
2016,6,17,7,0,91.0,158.0,2.3,17.0,194.0,119.33,91.33
2016,6,17,7,15,84.5,179.0,2.25,17.0,216.5,140.67,108.1
2016,6,17,7,30,78.0,200.0,2.2,17.0,239.0,161.41,125.03
2016,6,17,7,45,94.0,225.0,2.2,17.0,276.5,189.91,147.5
2016,6,17,8,0,110.0,250.0,2.2,17.0,314.0,222.3,173.15
2016,6,17,8,15,115.0,273.0,2.2,17.0,344.5,249.9,195.15
2016,6,17,8,30,120.0,296.0,2.2,17.0,375.0,277.96,217.32
2016,6,17,8,45,125.5,318.0,2.2,17.5,406.0,305.91,238.68
2016,6,17,9,0,131.0,340.0,2.2,18.0,437.0,334.18,259.96
2016,6,17,9,15,238.0,343.0,2.2,18.0,529.5,408.44,316.71
2016,6,17,9,30,345.0,346.0,2.2,18.0,622.0,485.56,374.89
2016,6,17,9,45,211.5,371.0,2.25,18.5,542.5,432.19,333.44
2016,6,17,10,0,78.0,396.0,2.3,19.0,463.0,367.22,282.67
2016,6,17,10,15,48.0,353.5,2.3,19.0,395.5,316.55,244.11
2016,6,17,10,30,18.0,311.0,2.3,19.0,328.0,255.97,197.29
2016,6,17,10,45,57.0,382.0,2.35,19.0,436.0,351.15,270.56
2016,6,17,11,0,96.0,453.0,2.4,19.0,544.0,441.11,337.71
2016,6,17,11,15,96.5,460.5,2.4,19.0,553.0,450.39,343.93
2016,6,17,11,30,97.0,468.0,2.4,19.0,562.0,459.13,350.17
2016,6,17,11,45,90.5,467.5,2.4,19.0,555.0,455.1,346.94
2016,6,17,12,0,84.0,467.0,2.4,19.0,548.0,450.33,343.26
2016,6,17,12,15,77.5,461.5,2.45,19.0,536.5,440.71,336.17
2016,6,17,12,30,71.0,456.0,2.5,19.0,525.0,430.49,328.68
2016,6,17,12,45,46.0,398.0,2.55,19.0,442.5,361.63,277.25
2016,6,17,13,0,21.0,340.0,2.6,19.0,360.0,284.0,218.42
2016,6,17,13,15,81.5,399.5,2.65,19.0,475.5,387.01,298.13
2016,6,17,13,30,142.0,459.0,2.7,19.0,591.0,487.11,373.02
2016,6,17,13,45,207.0,439.5,2.8,19.0,627.0,512.73,393.0
2016,6,17,14,0,272.0,420.0,2.9,19.0,663.0,542.08,415.73
2016,6,17,14,15,288.5,391.5,3.05,18.5,641.5,519.63,400.67
2016,6,17,14,30,305.0,363.0,3.2,18.0,620.0,495.21,384.0
2016,6,17,14,45,216.5,365.0,3.4,18.0,543.5,424.1,330.01
2016,6,17,15,0,128.0,367.0,3.6,18.0,467.0,365.17,284.81
2016,6,17,15,15,132.0,347.0,3.8,18.0,445.5,343.45,268.51
2016,6,17,15,30,136.0,327.0,4.0,18.0,424.0,321.08,251.27
2016,6,17,15,45,70.5,258.5,4.25,18.0,308.5,228.95,179.49
2016,6,17,16,0,5.0,190.0,4.5,18.0,193.0,146.65,114.73
2016,6,17,16,15,3.0,175.5,4.75,17.5,177.0,134.24,105.31
2016,6,17,16,30,1.0,161.0,5.0,17.0,161.0,122.09,95.95
2016,6,17,16,45,0.5,126.0,5.3,17.0,126.0,95.75,74.51
2016,6,17,17,0,0.0,91.0,5.6,17.0,91.0,69.65,53.01
2016,6,17,17,15,0.0,93.5,5.7,16.5,93.5,71.04,54.48
2016,6,17,17,30,0.0,96.0,5.8,16.0,96.0,72.0,55.54
2016,6,17,17,45,0.0,81.0,5.9,16.0,81.0,60.89,48.49
2016,6,17,18,0,0.0,66.0,6.0,16.0,66.0,49.94,38.77
2016,6,17,18,15,0.0,52.0,5.9,15.5,52.0,39.62,29.52
2016,6,17,18,30,0.0,38.0,5.8,15.0,38.0,29.05,19.93
2016,6,17,18,45,0.0,26.0,5.7,15.0,26.0,19.83,11.42
2016,6,17,19,0,0.0,14.0,5.6,15.0,14.0,10.64,2.31
2016,6,17,19,15,0.0,7.0,5.4,15.0,7.0,5.51,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,36.5,4.5,3.05,14.0,5.0,0.0,0.0
2016,6,18,5,0,73.0,9.0,3.1,14.0,10.0,7.08,0.0
2016,6,18,5,15,206.0,20.0,3.1,14.0,39.5,16.3,2.45
2016,6,18,5,30,339.0,31.0,3.1,14.0,69.0,25.48,15.91
2016,6,18,5,45,426.5,39.0,3.15,14.5,111.0,32.04,22.45
2016,6,18,6,0,514.0,47.0,3.2,15.0,153.0,38.68,28.66
2016,6,18,6,15,572.0,53.0,3.2,15.0,201.0,43.55,33.22
2016,6,18,6,30,630.0,59.0,3.2,15.0,249.0,48.45,37.66
2016,6,18,6,45,671.5,63.0,3.25,15.5,299.5,62.17,49.71
2016,6,18,7,0,713.0,67.0,3.3,16.0,350.0,110.2,62.15
2016,6,18,7,15,743.0,70.5,3.25,16.0,401.0,160.3,96.01
2016,6,18,7,30,773.0,74.0,3.2,16.0,452.0,212.87,138.34
2016,6,18,7,45,796.5,77.0,3.2,16.5,502.5,265.59,183.71
2016,6,18,8,0,820.0,80.0,3.2,17.0,553.0,321.87,232.66
2016,6,18,8,15,837.5,82.5,3.2,17.0,600.5,373.44,278.16
2016,6,18,8,30,855.0,85.0,3.2,17.0,648.0,424.93,322.81
2016,6,18,8,45,869.0,86.5,3.2,17.0,692.0,473.64,364.34
2016,6,18,9,0,883.0,88.0,3.2,17.0,736.0,521.39,404.04
2016,6,18,9,15,894.0,89.5,3.25,17.0,776.0,566.3,440.71
2016,6,18,9,30,905.0,91.0,3.3,17.0,816.0,609.49,475.19
2016,6,18,9,45,911.5,93.5,3.4,17.5,849.5,648.82,505.22
2016,6,18,10,0,918.0,96.0,3.5,18.0,883.0,685.65,532.69
2016,6,18,10,15,924.5,97.0,3.6,18.0,911.0,718.53,557.78
2016,6,18,10,30,931.0,98.0,3.7,18.0,939.0,748.56,580.43
2016,6,18,10,45,936.5,98.0,3.85,18.5,960.5,774.01,598.59
2016,6,18,11,0,942.0,98.0,4.0,19.0,982.0,796.28,613.74
2016,6,18,11,15,944.5,98.5,4.2,19.0,996.0,813.38,626.17
2016,6,18,11,30,947.0,99.0,4.4,19.0,1010.0,827.01,636.38
2016,6,18,11,45,949.0,99.0,4.6,19.0,1016.5,836.33,643.97
2016,6,18,12,0,951.0,99.0,4.8,19.0,1023.0,842.15,649.15
2016,6,18,12,15,951.0,99.0,5.05,19.0,1022.0,842.87,651.06
2016,6,18,12,30,951.0,99.0,5.3,19.0,1021.0,840.09,650.5
2016,6,18,12,45,950.0,98.5,5.6,19.0,1013.0,832.57,646.78
2016,6,18,13,0,949.0,98.0,5.9,19.0,1005.0,821.52,640.44
2016,6,18,13,15,946.5,97.5,6.0,19.0,989.0,805.8,629.82
2016,6,18,13,30,944.0,97.0,6.1,19.0,973.0,786.63,616.69
2016,6,18,13,45,938.5,97.0,6.25,19.0,950.0,762.36,598.91
2016,6,18,14,0,933.0,97.0,6.4,19.0,927.0,734.97,578.43
2016,6,18,14,15,927.0,96.0,6.4,19.0,898.0,703.41,554.01
2016,6,18,14,30,921.0,95.0,6.4,19.0,869.0,669.05,527.02
2016,6,18,14,45,911.5,94.5,6.45,19.0,833.5,630.41,496.33
2016,6,18,15,0,902.0,94.0,6.5,19.0,798.0,589.6,463.28
2016,6,18,15,15,891.5,92.0,6.55,19.0,757.5,545.05,426.56
2016,6,18,15,30,881.0,90.0,6.6,19.0,717.0,498.87,387.63
2016,6,18,15,45,865.0,89.0,6.65,19.0,672.0,449.78,345.49
2016,6,18,16,0,849.0,88.0,6.7,19.0,627.0,400.04,301.88
2016,6,18,16,15,831.0,85.5,6.7,18.5,578.5,348.05,256.2
2016,6,18,16,30,813.0,83.0,6.7,18.0,530.0,293.56,208.0
2016,6,18,16,45,788.0,80.0,6.75,18.0,479.5,239.57,160.47
2016,6,18,17,0,763.0,77.0,6.8,18.0,429.0,187.07,116.31
2016,6,18,17,15,731.0,73.0,6.75,17.5,377.5,134.81,77.76
2016,6,18,17,30,699.0,69.0,6.7,17.0,326.0,85.42,51.03
2016,6,18,17,45,656.0,63.5,6.65,17.0,275.5,51.96,40.41
2016,6,18,18,0,613.0,58.0,6.6,17.0,225.0,47.64,36.57
2016,6,18,18,15,546.5,51.5,6.45,16.5,177.5,42.32,31.77
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,37.04,26.84
2016,6,18,18,45,379.5,35.5,6.15,16.0,89.5,29.18,19.38
2016,6,18,19,0,279.0,26.0,6.0,16.0,49.0,21.37,10.39
2016,6,18,19,15,139.5,13.0,5.85,16.0,24.5,10.23,0.0
2016,6,18,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,32.0,4.5,3.7,14.5,5.0,0.0,0.0
2016,6,19,5,0,64.0,9.0,3.7,15.0,10.0,7.08,0.0
2016,6,19,5,15,201.5,21.0,3.65,15.0,40.5,17.14,2.57
2016,6,19,5,30,339.0,33.0,3.6,15.0,71.0,27.14,17.2
2016,6,19,5,45,428.0,41.5,3.55,15.5,114.0,34.06,24.1
2016,6,19,6,0,517.0,50.0,3.5,16.0,157.0,41.04,30.61
2016,6,19,6,15,575.0,56.5,3.45,16.0,205.5,46.22,35.44
2016,6,19,6,30,633.0,63.0,3.4,16.0,254.0,51.41,40.12
2016,6,19,6,45,658.5,65.5,3.35,16.5,296.5,63.2,50.41
2016,6,19,7,0,684.0,68.0,3.3,17.0,339.0,107.99,61.26
2016,6,19,7,15,727.0,74.0,3.35,17.0,397.5,160.22,96.32
2016,6,19,7,30,770.0,80.0,3.4,17.0,456.0,216.48,140.87
2016,6,19,7,45,790.5,84.0,3.5,17.5,505.5,269.19,186.13
2016,6,19,8,0,811.0,88.0,3.6,18.0,555.0,322.78,232.89
2016,6,19,8,15,828.0,90.5,3.6,18.0,602.0,374.46,278.36
2016,6,19,8,30,845.0,93.0,3.6,18.0,649.0,426.83,323.57
2016,6,19,8,45,858.0,95.0,3.6,18.5,692.5,475.12,364.01
2016,6,19,9,0,871.0,97.0,3.6,19.0,736.0,522.36,402.44
2016,6,19,9,15,881.5,98.5,3.6,19.0,775.0,566.57,438.28
2016,6,19,9,30,892.0,100.0,3.6,19.0,814.0,609.03,471.92
2016,6,19,9,45,907.0,97.5,3.6,19.5,849.5,648.93,502.01
2016,6,19,10,0,922.0,95.0,3.6,20.0,885.0,686.92,529.94
2016,6,19,10,15,927.5,96.0,3.65,20.0,912.0,719.28,554.3
2016,6,19,10,30,933.0,97.0,3.7,20.0,939.0,748.74,576.18
2016,6,19,10,45,933.5,100.0,3.8,20.0,959.0,773.17,594.31
2016,6,19,11,0,934.0,103.0,3.9,20.0,979.0,794.19,609.52
2016,6,19,11,15,936.0,103.5,4.1,20.0,992.5,810.81,621.58
2016,6,19,11,30,938.0,104.0,4.3,20.0,1006.0,823.97,631.29
2016,6,19,11,45,934.5,107.5,4.55,20.5,1010.5,831.81,636.72
2016,6,19,12,0,931.0,111.0,4.8,21.0,1015.0,836.09,639.83
2016,6,19,12,15,931.0,111.0,5.1,20.5,1014.5,836.85,643.28
2016,6,19,12,30,931.0,111.0,5.4,20.0,1014.0,834.18,644.28
2016,6,19,12,45,930.0,110.5,5.75,20.0,1005.5,826.89,640.9
2016,6,19,13,0,929.0,110.0,6.1,20.0,997.0,816.15,634.93
2016,6,19,13,15,926.0,109.0,6.35,20.0,981.5,800.03,624.55
2016,6,19,13,30,923.0,108.0,6.6,20.0,966.0,780.54,611.3
2016,6,19,13,45,920.5,106.0,6.9,20.0,944.0,757.29,594.67
2016,6,19,14,0,918.0,104.0,7.2,20.0,922.0,730.82,575.2
2016,6,19,14,15,912.0,103.0,7.3,20.0,893.0,699.74,551.28
2016,6,19,14,30,906.0,102.0,7.4,20.0,864.0,665.91,524.79
2016,6,19,14,45,898.5,100.0,7.55,20.0,829.0,627.77,494.54
2016,6,19,15,0,891.0,98.0,7.7,20.0,794.0,587.33,461.8
2016,6,19,15,15,570.0,208.0,7.7,19.5,645.0,476.47,374.02
2016,6,19,15,30,249.0,318.0,7.7,19.0,496.0,372.32,292.38
2016,6,19,15,45,451.0,234.0,7.75,19.0,530.5,384.51,299.49
2016,6,19,16,0,653.0,150.0,7.8,19.0,565.0,374.2,285.68
2016,6,19,16,15,728.0,118.0,7.75,19.0,546.5,337.17,250.22
2016,6,19,16,30,803.0,86.0,7.7,19.0,528.0,293.95,208.27
2016,6,19,16,45,777.0,83.0,7.7,19.0,477.5,240.25,161.09
2016,6,19,17,0,751.0,80.0,7.7,19.0,427.0,188.16,117.38
2016,6,19,17,15,718.5,76.0,7.6,18.5,376.0,136.49,79.29
2016,6,19,17,30,686.0,72.0,7.5,18.0,325.0,83.35,49.08
2016,6,19,17,45,640.5,66.5,7.4,17.5,274.5,53.9,42.04
2016,6,19,18,0,595.0,61.0,7.3,17.0,224.0,49.66,38.36
2016,6,19,18,15,528.5,54.0,7.15,16.5,177.0,44.06,33.31
2016,6,19,18,30,462.0,47.0,7.0,16.0,130.0,38.49,28.11
2016,6,19,18,45,360.5,37.5,6.9,16.0,89.5,30.7,20.69
2016,6,19,19,0,259.0,28.0,6.8,16.0,49.0,22.98,11.69
2016,6,19,19,15,129.5,14.0,6.7,16.0,24.5,11.02,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,166.0,17.0,5.8,14.0,35.5,13.7,0.69
2016,6,20,5,30,332.0,34.0,5.8,14.0,71.0,27.96,17.91
2016,6,20,5,45,430.0,42.5,5.85,14.5,115.0,34.89,24.89
2016,6,20,6,0,528.0,51.0,5.9,15.0,159.0,41.93,31.5
2016,6,20,6,15,587.0,57.0,5.9,15.0,208.0,46.74,36.02
2016,6,20,6,30,646.0,63.0,5.9,15.0,257.0,51.58,40.42
2016,6,20,6,45,690.0,67.0,5.95,15.5,309.0,64.47,51.74
2016,6,20,7,0,734.0,71.0,6.0,16.0,361.0,113.75,64.83
2016,6,20,7,15,763.0,74.5,6.0,16.0,412.5,164.94,99.33
2016,6,20,7,30,792.0,78.0,6.0,16.0,464.0,218.47,142.68
2016,6,20,7,45,815.0,80.5,6.0,16.5,514.5,271.75,189.0
2016,6,20,8,0,838.0,83.0,6.0,17.0,565.0,328.43,239.01
2016,6,20,8,15,854.0,85.0,6.0,17.0,612.5,380.05,285.46
2016,6,20,8,30,870.0,87.0,6.0,17.0,660.0,431.39,331.01
2016,6,20,8,45,883.5,88.5,6.0,17.5,703.5,480.64,373.3
2016,6,20,9,0,897.0,90.0,6.0,18.0,747.0,528.86,413.59
2016,6,20,9,15,906.0,91.5,6.0,18.0,786.0,573.36,450.77
2016,6,20,9,30,915.0,93.0,6.0,18.0,825.0,615.94,485.61
2016,6,20,9,45,907.0,102.5,6.0,18.5,854.0,652.69,514.08
2016,6,20,10,0,899.0,112.0,6.0,19.0,883.0,685.81,539.04
2016,6,20,10,15,905.0,113.5,6.05,19.0,910.0,718.26,564.32
2016,6,20,10,30,911.0,115.0,6.1,19.0,937.0,747.88,587.11
2016,6,20,10,45,917.0,114.5,6.2,19.0,958.0,772.89,606.44
2016,6,20,11,0,923.0,114.0,6.3,19.0,979.0,794.8,623.29
2016,6,20,11,15,925.5,114.5,6.4,19.0,993.0,811.64,635.57
2016,6,20,11,30,928.0,115.0,6.5,19.0,1007.0,825.07,645.42
2016,6,20,11,45,930.5,114.0,6.6,19.0,1013.5,833.89,651.98
2016,6,20,12,0,933.0,113.0,6.7,19.0,1020.0,839.28,656.16
2016,6,20,12,15,933.0,113.5,6.8,19.0,1019.5,840.49,657.37
2016,6,20,12,30,933.0,114.0,6.9,19.0,1019.0,838.28,656.19
2016,6,20,12,45,934.0,112.0,7.05,19.0,1011.0,831.38,651.84
2016,6,20,13,0,935.0,110.0,7.2,19.0,1003.0,820.97,644.97
2016,6,20,13,15,932.5,109.5,7.3,19.0,988.0,805.6,634.31
2016,6,20,13,30,930.0,109.0,7.4,19.0,973.0,786.83,620.84
2016,6,20,13,45,924.0,109.0,7.55,19.0,950.0,762.63,602.71
2016,6,20,14,0,918.0,109.0,7.7,19.0,927.0,735.36,581.96
2016,6,20,14,15,912.0,108.0,7.75,19.0,898.0,704.33,557.78
2016,6,20,14,30,906.0,107.0,7.8,19.0,869.0,670.55,531.04
2016,6,20,14,45,896.0,106.0,7.9,19.0,833.5,631.78,500.02
2016,6,20,15,0,886.0,105.0,8.0,19.0,798.0,590.89,466.67
2016,6,20,15,15,874.5,103.0,8.0,18.5,757.0,546.52,430.55
2016,6,20,15,30,863.0,101.0,8.0,18.0,716.0,500.62,392.21
2016,6,20,15,45,849.0,98.5,8.05,18.0,671.5,451.95,350.03
2016,6,20,16,0,835.0,96.0,8.1,18.0,627.0,401.52,305.52
2016,6,20,16,15,522.0,165.0,8.05,18.0,488.0,303.95,229.81
2016,6,20,16,30,209.0,234.0,8.0,18.0,349.0,232.67,179.04
2016,6,20,16,45,104.5,189.0,7.95,18.0,246.5,163.92,126.25
2016,6,20,17,0,0.0,144.0,7.9,18.0,144.0,107.59,84.35
2016,6,20,17,15,196.0,130.5,7.8,17.5,202.5,114.89,82.87
2016,6,20,17,30,392.0,117.0,7.7,17.0,261.0,99.16,69.06
2016,6,20,17,45,354.5,105.0,7.65,17.0,220.5,74.75,60.5
2016,6,20,18,0,317.0,93.0,7.6,17.0,180.0,66.87,53.53
2016,6,20,18,15,382.0,71.0,7.4,16.5,154.5,53.02,41.2
2016,6,20,18,30,447.0,49.0,7.2,16.0,129.0,39.97,29.4
2016,6,20,18,45,343.0,38.5,7.05,16.0,88.5,31.42,21.32
2016,6,20,19,0,239.0,28.0,6.9,16.0,48.0,22.89,11.72
2016,6,20,19,15,119.5,14.0,6.75,15.5,24.0,11.02,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
