Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,15,157.5,17.5,4.25,14.0,34.5,14.1,0.59
2016,6,21,5,30,315.0,35.0,4.3,14.0,69.0,28.73,18.55
2016,6,21,5,45,410.0,43.5,4.4,14.5,112.0,35.58,25.5
2016,6,21,6,0,505.0,52.0,4.5,15.0,155.0,42.52,32.03
2016,6,21,6,15,564.5,58.0,4.5,15.0,203.5,47.26,36.49
2016,6,21,6,30,624.0,64.0,4.5,15.0,252.0,52.04,40.84
2016,6,21,6,45,669.0,68.0,4.55,15.5,303.0,59.74,47.56
2016,6,21,7,0,714.0,72.0,4.6,16.0,354.0,112.36,64.49
2016,6,21,7,15,742.5,76.0,4.6,16.0,404.5,162.74,98.3
2016,6,21,7,30,771.0,80.0,4.6,16.0,455.0,215.44,140.75
2016,6,21,7,45,795.0,82.0,4.6,16.5,505.0,267.44,185.63
2016,6,21,8,0,819.0,84.0,4.6,17.0,555.0,320.64,232.41
2016,6,21,8,15,835.0,86.5,4.55,17.0,601.5,374.0,279.72
2016,6,21,8,30,851.0,89.0,4.5,17.0,648.0,424.85,324.26
2016,6,21,8,45,864.5,90.0,4.45,17.5,691.0,472.83,364.91
2016,6,21,9,0,878.0,91.0,4.4,18.0,734.0,519.81,403.55
2016,6,21,9,15,887.0,92.5,4.4,18.0,772.5,563.54,439.53
2016,6,21,9,30,896.0,94.0,4.4,18.0,811.0,605.41,473.21
2016,6,21,9,45,895.0,100.0,4.4,18.5,841.5,642.86,501.73
2016,6,21,10,0,894.0,106.0,4.4,19.0,872.0,677.31,527.25
2016,6,21,10,15,899.5,107.0,4.4,19.0,898.5,708.91,551.24
2016,6,21,10,30,905.0,108.0,4.4,19.0,925.0,737.67,572.75
2016,6,21,10,45,908.5,109.0,4.45,19.5,945.0,762.02,589.85
2016,6,21,11,0,912.0,110.0,4.5,20.0,965.0,783.18,604.37
2016,6,21,11,15,914.5,110.5,4.55,20.0,978.5,799.9,616.08
2016,6,21,11,30,917.0,111.0,4.6,20.0,992.0,813.26,625.48
2016,6,21,11,45,917.5,111.5,4.7,20.0,998.5,821.68,631.76
2016,6,21,12,0,918.0,112.0,4.8,20.0,1005.0,826.7,635.74
2016,6,21,12,15,918.0,112.0,4.95,20.0,1004.0,827.54,637.13
2016,6,21,12,30,918.0,112.0,5.1,20.0,1003.0,825.02,636.21
2016,6,21,12,45,917.0,111.5,5.35,20.0,995.0,817.92,632.58
2016,6,21,13,0,916.0,111.0,5.6,20.0,987.0,807.41,626.47
2016,6,21,13,15,913.0,110.5,5.9,20.0,971.5,791.99,616.95
2016,6,21,13,30,910.0,110.0,6.2,20.0,956.0,773.25,604.49
2016,6,21,13,45,905.0,109.5,6.55,20.0,934.0,749.83,587.98
2016,6,21,14,0,900.0,109.0,6.9,20.0,912.0,723.37,568.73
2016,6,21,14,15,894.0,108.0,7.05,19.5,883.5,692.9,546.52
2016,6,21,14,30,888.0,107.0,7.2,19.0,855.0,659.73,521.65
2016,6,21,14,45,878.5,106.0,7.4,19.0,820.0,621.93,491.69
2016,6,21,15,0,869.0,105.0,7.6,19.0,785.0,582.02,459.37
2016,6,21,15,15,858.5,103.0,7.65,18.5,745.5,538.89,424.35
2016,6,21,15,30,848.0,101.0,7.7,18.0,706.0,494.19,387.09
2016,6,21,15,45,833.0,99.0,7.75,18.0,662.0,446.21,345.57
2016,6,21,16,0,818.0,97.0,7.8,18.0,618.0,396.64,301.89
2016,6,21,16,15,799.5,94.5,7.8,17.5,570.5,345.32,256.6
2016,6,21,16,30,781.0,92.0,7.8,17.0,523.0,294.25,211.02
2016,6,21,16,45,756.5,88.5,7.85,17.0,473.5,241.59,164.39
2016,6,21,17,0,732.0,85.0,7.9,17.0,424.0,190.41,121.02
2016,6,21,17,15,699.0,80.5,7.8,16.5,373.5,135.1,79.35
2016,6,21,17,30,666.0,76.0,7.7,16.0,323.0,86.57,52.07
2016,6,21,17,45,619.0,70.5,7.65,16.0,273.0,56.5,44.6
2016,6,21,18,0,572.0,65.0,7.6,16.0,223.0,52.38,40.93
2016,6,21,18,15,504.5,57.5,7.45,15.5,176.0,46.53,35.64
2016,6,21,18,30,437.0,50.0,7.3,15.0,129.0,40.69,30.17
2016,6,21,18,45,336.5,39.5,7.2,15.0,89.0,32.2,22.1
2016,6,21,19,0,236.0,29.0,7.1,15.0,49.0,23.72,12.49
2016,6,21,19,15,118.0,14.5,6.9,15.0,24.5,11.41,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,157.0,17.5,6.3,14.0,34.5,14.1,0.24
2016,6,22,5,30,314.0,35.0,6.4,14.0,69.0,28.74,18.5
2016,6,22,5,45,406.0,44.5,6.5,14.0,112.0,36.38,26.22
2016,6,22,6,0,498.0,54.0,6.6,14.0,155.0,44.05,33.49
2016,6,22,6,15,559.0,60.5,6.6,14.0,204.0,49.11,38.28
2016,6,22,6,30,620.0,67.0,6.6,14.0,253.0,54.2,42.93
2016,6,22,6,45,662.0,72.0,6.65,14.5,304.0,61.92,49.69
2016,6,22,7,0,704.0,77.0,6.7,15.0,355.0,110.63,63.84
2016,6,22,7,15,734.5,81.0,6.65,15.0,406.0,165.09,101.22
2016,6,22,7,30,765.0,85.0,6.6,15.0,457.0,217.79,143.85
2016,6,22,7,45,789.0,87.5,6.6,15.5,507.5,269.93,189.25
2016,6,22,8,0,813.0,90.0,6.6,16.0,558.0,323.32,236.69
2016,6,22,8,15,830.5,92.5,6.55,16.0,605.0,375.35,283.56
2016,6,22,8,30,848.0,95.0,6.5,16.0,652.0,428.06,330.31
2016,6,22,8,45,864.5,95.5,6.5,16.0,696.5,476.93,373.18
2016,6,22,9,0,881.0,96.0,6.5,16.0,741.0,525.05,414.53
2016,6,22,9,15,891.0,97.5,6.45,16.0,780.0,569.51,452.0
2016,6,22,9,30,901.0,99.0,6.4,16.0,819.0,612.17,487.19
2016,6,22,9,45,911.5,98.5,6.35,16.5,853.5,651.43,518.03
2016,6,22,10,0,922.0,98.0,6.3,17.0,888.0,688.48,546.41
2016,6,22,10,15,928.0,99.0,6.25,17.0,915.5,721.32,572.0
2016,6,22,10,30,934.0,100.0,6.2,17.0,943.0,751.28,594.97
2016,6,22,10,45,940.0,100.0,6.2,17.0,964.5,777.36,614.91
2016,6,22,11,0,946.0,100.0,6.2,17.0,986.0,800.27,631.82
2016,6,22,11,15,948.5,100.0,6.2,17.0,1000.0,817.21,643.82
2016,6,22,11,30,951.0,100.0,6.2,17.0,1014.0,830.68,653.34
2016,6,22,11,45,954.0,99.5,6.2,17.0,1021.5,840.62,660.35
2016,6,22,12,0,957.0,99.0,6.2,17.0,1029.0,847.04,664.88
2016,6,22,12,15,957.0,99.0,6.25,17.0,1028.5,847.98,665.73
2016,6,22,12,30,957.0,99.0,6.3,17.0,1028.0,845.38,664.11
2016,6,22,12,45,944.5,106.5,6.35,17.0,1016.5,835.65,657.35
2016,6,22,13,0,932.0,114.0,6.4,17.0,1005.0,822.55,648.22
2016,6,22,13,15,929.0,113.5,6.4,16.5,989.5,806.95,638.33
2016,6,22,13,30,926.0,113.0,6.4,16.0,974.0,787.98,625.53
2016,6,22,13,45,921.5,112.0,6.45,16.0,951.0,764.21,607.52
2016,6,22,14,0,917.0,111.0,6.5,16.0,928.0,737.31,586.87
2016,6,22,14,15,910.5,110.0,6.5,16.0,899.0,706.07,562.42
2016,6,22,14,30,904.0,109.0,6.5,16.0,870.0,672.08,535.44
2016,6,22,14,45,895.0,107.5,6.5,16.0,834.5,633.63,504.5
2016,6,22,15,0,886.0,106.0,6.5,16.0,799.0,592.99,471.21
2016,6,22,15,15,875.0,104.0,6.5,16.0,758.5,548.93,434.49
2016,6,22,15,30,864.0,102.0,6.5,16.0,718.0,503.28,395.63
2016,6,22,15,45,848.5,100.0,6.55,16.0,673.0,454.36,353.35
2016,6,22,16,0,833.0,98.0,6.6,16.0,628.0,403.91,308.9
2016,6,22,16,15,814.0,95.0,6.65,15.5,579.5,351.23,262.42
2016,6,22,16,30,795.0,92.0,6.7,15.0,531.0,298.85,215.6
2016,6,22,16,45,767.5,89.0,6.8,15.0,480.0,245.16,167.98
2016,6,22,17,0,740.0,86.0,6.9,15.0,429.0,193.26,123.86
2016,6,22,17,15,706.0,81.5,6.95,15.0,378.0,137.32,81.25
2016,6,22,17,30,672.0,77.0,7.0,15.0,327.0,88.29,53.27
2016,6,22,17,45,622.0,72.0,7.1,15.0,276.0,57.62,45.78
2016,6,22,18,0,572.0,67.0,7.2,15.0,225.0,53.88,42.43
2016,6,22,18,15,504.0,59.5,7.15,14.5,177.5,48.07,37.16
2016,6,22,18,30,436.0,52.0,7.1,14.0,130.0,42.28,31.71
2016,6,22,18,45,331.0,41.0,7.05,14.0,89.5,33.41,23.25
2016,6,22,19,0,226.0,30.0,7.0,14.0,49.0,22.9,11.98
2016,6,22,19,15,113.0,15.0,6.95,14.0,24.5,11.8,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,176.5,16.0,6.5,13.0,35.0,12.92,0.0
2016,6,23,5,30,353.0,32.0,6.5,13.0,70.0,26.42,16.59
2016,6,23,5,45,447.5,39.5,6.55,13.5,113.5,32.61,22.97
2016,6,23,6,0,542.0,47.0,6.6,14.0,157.0,38.94,28.96
2016,6,23,6,15,600.5,53.0,6.5,14.0,206.0,43.88,33.61
2016,6,23,6,30,659.0,59.0,6.4,14.0,255.0,52.86,41.73
2016,6,23,6,45,703.0,62.0,6.35,14.5,307.0,59.19,47.26
2016,6,23,7,0,747.0,65.0,6.3,15.0,359.0,108.34,60.58
2016,6,23,7,15,775.5,68.5,6.2,15.0,411.0,160.13,95.28
2016,6,23,7,30,804.0,72.0,6.1,15.0,463.0,214.2,139.12
2016,6,23,7,45,828.5,73.5,6.05,15.5,513.5,270.74,188.25
2016,6,23,8,0,853.0,75.0,6.0,16.0,564.0,324.8,236.4
2016,6,23,8,15,869.0,77.0,5.85,16.0,612.0,377.16,283.67
2016,6,23,8,30,885.0,79.0,5.7,16.0,660.0,429.25,329.93
2016,6,23,8,45,898.5,80.5,5.6,16.5,704.5,479.24,372.87
2016,6,23,9,0,912.0,82.0,5.5,17.0,749.0,528.18,413.69
2016,6,23,9,15,921.0,83.5,5.35,17.0,788.0,573.4,451.15
2016,6,23,9,30,930.0,85.0,5.2,17.0,827.0,616.69,486.07
2016,6,23,9,45,931.5,89.0,5.05,17.0,859.0,655.38,516.51
2016,6,23,10,0,933.0,93.0,4.9,17.0,891.0,691.17,543.94
2016,6,23,10,15,937.5,94.0,4.9,17.0,918.0,723.38,568.76
2016,6,23,10,30,942.0,95.0,4.9,17.0,945.0,752.6,590.94
2016,6,23,10,45,945.5,95.5,4.95,17.5,965.0,777.54,608.72
2016,6,23,11,0,949.0,96.0,5.0,18.0,985.0,799.17,623.27
2016,6,23,11,15,949.5,96.5,5.1,18.0,997.5,815.12,634.81
2016,6,23,11,30,950.0,97.0,5.2,18.0,1010.0,827.53,643.89
2016,6,23,11,45,951.0,96.5,5.3,18.0,1015.0,835.95,650.2
2016,6,23,12,0,952.0,96.0,5.4,18.0,1020.0,840.83,654.07
2016,6,23,12,15,951.0,95.5,5.6,18.0,1018.5,840.6,654.86
2016,6,23,12,30,950.0,95.0,5.8,18.0,1017.0,836.86,653.17
2016,6,23,12,45,945.5,96.0,6.0,18.0,1007.0,828.11,647.88
2016,6,23,13,0,941.0,97.0,6.2,18.0,997.0,815.91,640.08
2016,6,23,13,15,938.0,96.5,6.35,18.0,981.0,800.16,629.49
2016,6,23,13,30,935.0,96.0,6.5,18.0,965.0,781.02,616.38
2016,6,23,13,45,931.0,94.5,6.7,18.0,942.5,756.97,598.84
2016,6,23,14,0,927.0,93.0,6.9,18.0,920.0,729.74,578.44
2016,6,23,14,15,921.0,92.0,7.0,17.5,891.0,698.56,555.38
2016,6,23,14,30,915.0,91.0,7.1,17.0,862.0,664.58,529.61
2016,6,23,14,45,909.5,88.5,7.25,17.0,828.0,627.01,499.53
2016,6,23,15,0,904.0,86.0,7.4,17.0,794.0,586.96,466.78
2016,6,23,15,15,894.0,84.5,7.4,17.0,754.0,543.18,430.04
2016,6,23,15,30,884.0,83.0,7.4,17.0,714.0,497.7,391.08
2016,6,23,15,45,874.0,80.0,7.45,17.0,670.5,449.49,349.06
2016,6,23,16,0,864.0,77.0,7.5,17.0,627.0,400.08,305.05
2016,6,23,16,15,846.5,74.5,7.5,16.5,579.0,347.65,258.4
2016,6,23,16,30,829.0,72.0,7.5,16.0,531.0,295.26,211.2
2016,6,23,16,45,805.5,69.5,7.5,16.0,481.0,241.83,163.36
2016,6,23,17,0,782.0,67.0,7.5,16.0,431.0,185.7,115.36
2016,6,23,17,15,752.0,64.0,7.4,16.0,380.0,133.42,75.69
2016,6,23,17,30,722.0,61.0,7.3,16.0,329.0,83.71,47.67
2016,6,23,17,45,675.0,57.5,7.2,16.0,278.0,51.79,40.43
2016,6,23,18,0,628.0,54.0,7.1,16.0,227.0,48.55,37.54
2016,6,23,18,15,565.0,48.0,6.9,15.5,180.0,39.81,29.7
2016,6,23,18,30,502.0,42.0,6.7,15.0,133.0,34.82,25.03
2016,6,23,18,45,394.5,34.0,6.5,15.0,92.0,28.02,18.52
2016,6,23,19,0,287.0,26.0,6.3,15.0,51.0,21.37,10.79
2016,6,23,19,15,143.5,13.0,6.1,14.5,25.5,10.5,0.0
2016,6,23,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,189.0,15.0,5.7,14.0,35.0,12.14,0.0
2016,6,24,5,30,378.0,30.0,5.9,14.0,70.0,24.88,15.18
2016,6,24,5,45,464.0,38.0,6.15,14.5,113.5,31.53,21.91
2016,6,24,6,0,550.0,46.0,6.4,15.0,157.0,38.24,28.21
2016,6,24,6,15,609.0,51.5,6.5,15.0,206.5,42.84,32.55
2016,6,24,6,30,668.0,57.0,6.6,15.0,256.0,51.38,40.24
2016,6,24,6,45,704.5,62.0,6.7,15.0,307.0,58.74,46.76
2016,6,24,7,0,741.0,67.0,6.8,15.0,358.0,108.97,61.47
2016,6,24,7,15,771.0,70.5,6.75,15.0,410.5,160.64,95.97
2016,6,24,7,30,801.0,74.0,6.7,15.0,463.0,214.78,139.8
2016,6,24,7,45,820.5,78.5,6.7,15.5,513.5,269.34,187.55
2016,6,24,8,0,840.0,83.0,6.7,16.0,564.0,326.99,238.81
2016,6,24,8,15,857.0,85.5,6.65,16.0,612.5,379.57,286.33
2016,6,24,8,30,874.0,88.0,6.6,16.0,661.0,431.99,333.05
2016,6,24,8,45,885.5,91.0,6.6,16.0,705.0,481.92,376.97
2016,6,24,9,0,897.0,94.0,6.6,16.0,749.0,530.65,418.89
2016,6,24,9,15,907.0,96.0,6.6,16.0,789.0,576.27,457.43
2016,6,24,9,30,917.0,98.0,6.6,16.0,829.0,620.07,493.64
2016,6,24,9,45,924.0,100.0,6.6,16.5,863.5,659.97,525.08
2016,6,24,10,0,931.0,102.0,6.6,17.0,898.0,697.38,553.85
2016,6,24,10,15,937.0,103.0,6.6,17.0,926.0,730.6,579.92
2016,6,24,10,30,943.0,104.0,6.6,17.0,954.0,760.9,603.38
2016,6,24,10,45,945.5,106.0,6.6,17.0,974.5,786.41,622.89
2016,6,24,11,0,948.0,108.0,6.6,17.0,995.0,808.56,639.44
2016,6,24,11,15,950.5,108.5,6.6,17.0,1009.0,826.03,651.87
2016,6,24,11,30,953.0,109.0,6.6,17.0,1023.0,840.02,661.8
2016,6,24,11,45,952.0,110.5,6.65,17.5,1029.0,848.55,666.71
2016,6,24,12,0,951.0,112.0,6.7,18.0,1035.0,853.52,669.1
2016,6,24,12,15,951.0,112.0,6.8,18.0,1034.5,854.55,670.19
2016,6,24,12,30,951.0,112.0,6.9,18.0,1034.0,852.07,668.82
2016,6,24,12,45,947.0,113.0,7.05,18.0,1024.5,843.76,663.44
2016,6,24,13,0,943.0,114.0,7.2,18.0,1015.0,831.99,655.57
2016,6,24,13,15,940.0,113.0,7.3,18.0,999.5,815.92,644.39
2016,6,24,13,30,937.0,112.0,7.4,18.0,984.0,796.43,630.39
2016,6,24,13,45,933.5,110.5,7.5,18.0,961.5,772.81,612.6
2016,6,24,14,0,930.0,109.0,7.6,18.0,939.0,745.96,592.07
2016,6,24,14,15,923.5,107.5,7.65,18.0,909.5,714.0,567.17
2016,6,24,14,30,917.0,106.0,7.7,18.0,880.0,679.25,539.68
2016,6,24,14,45,909.0,104.5,7.75,18.0,844.5,641.0,508.94
2016,6,24,15,0,901.0,103.0,7.8,18.0,809.0,600.44,475.74
2016,6,24,15,15,890.5,101.0,7.75,18.0,768.5,556.07,438.67
2016,6,24,15,30,880.0,99.0,7.7,18.0,728.0,510.03,399.43
2016,6,24,15,45,864.5,97.0,7.65,18.0,682.5,460.41,356.51
2016,6,24,16,0,849.0,95.0,7.6,18.0,637.0,410.06,312.1
2016,6,24,16,15,831.0,92.5,7.55,17.5,588.5,356.41,264.86
2016,6,24,16,30,813.0,90.0,7.5,17.0,540.0,303.84,217.91
2016,6,24,16,45,786.0,87.0,7.45,17.0,488.5,249.27,169.63
2016,6,24,17,0,759.0,84.0,7.4,17.0,437.0,196.4,124.76
2016,6,24,17,15,725.5,80.0,7.3,16.5,385.0,144.02,85.37
2016,6,24,17,30,692.0,76.0,7.2,16.0,333.0,90.08,53.43
2016,6,24,17,45,642.5,71.0,7.15,16.0,281.5,57.17,45.19
2016,6,24,18,0,593.0,66.0,7.1,16.0,230.0,53.37,41.8
2016,6,24,18,15,524.0,58.5,6.9,15.5,181.5,47.48,36.49
2016,6,24,18,30,455.0,51.0,6.7,15.0,133.0,41.61,31.0
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.0,33.07,22.88
2016,6,24,19,0,241.0,30.0,6.4,15.0,51.0,24.58,13.3
2016,6,24,19,15,120.5,15.0,6.15,15.0,25.5,11.48,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,141.0,18.0,3.6,14.0,33.0,13.79,0.0
2016,6,25,5,30,282.0,36.0,3.6,14.0,66.0,29.49,19.01
2016,6,25,5,45,383.0,45.0,3.6,14.5,109.0,36.68,26.42
2016,6,25,6,0,484.0,54.0,3.6,15.0,152.0,43.97,33.28
2016,6,25,6,15,546.5,61.0,3.6,15.0,200.5,49.39,38.38
2016,6,25,6,30,609.0,68.0,3.6,15.0,249.0,54.84,43.33
2016,6,25,6,45,656.0,72.5,3.6,15.5,300.5,60.79,48.49
2016,6,25,7,0,703.0,77.0,3.6,16.0,352.0,109.15,62.71
2016,6,25,7,15,734.0,81.0,3.65,16.0,403.5,163.65,99.45
2016,6,25,7,30,765.0,85.0,3.7,16.0,455.0,216.44,141.49
2016,6,25,7,45,790.0,87.5,3.75,16.5,506.0,268.87,186.38
2016,6,25,8,0,815.0,90.0,3.8,17.0,557.0,322.67,233.33
2016,6,25,8,15,832.5,93.0,3.75,17.0,604.5,375.3,279.76
2016,6,25,8,30,850.0,96.0,3.7,17.0,652.0,428.6,325.89
2016,6,25,8,45,865.5,97.0,3.7,17.5,696.5,477.64,367.12
2016,6,25,9,0,881.0,98.0,3.7,18.0,741.0,525.85,406.52
2016,6,25,9,15,891.5,100.0,3.7,18.0,780.5,571.12,443.38
2016,6,25,9,30,902.0,102.0,3.7,18.0,820.0,614.64,477.98
2016,6,25,9,45,903.0,107.0,3.7,18.5,852.0,652.85,506.82
2016,6,25,10,0,904.0,112.0,3.7,19.0,884.0,688.18,532.76
2016,6,25,10,15,910.5,113.0,3.7,19.0,912.0,720.96,557.35
2016,6,25,10,30,917.0,114.0,3.7,19.0,940.0,750.92,579.48
2016,6,25,10,45,922.5,114.5,3.75,19.0,962.0,776.79,598.57
2016,6,25,11,0,928.0,115.0,3.8,19.0,984.0,799.52,615.19
2016,6,25,11,15,930.5,115.5,3.9,19.0,998.0,816.7,627.28
2016,6,25,11,30,933.0,116.0,4.0,19.0,1012.0,830.46,637.02
2016,6,25,11,45,935.0,115.5,4.1,19.5,1019.0,839.59,642.36
2016,6,25,12,0,937.0,115.0,4.2,20.0,1026.0,845.27,645.37
2016,6,25,12,15,937.0,115.0,4.35,20.0,1025.0,846.33,646.64
2016,6,25,12,30,937.0,115.0,4.5,20.0,1024.0,843.95,646.02
2016,6,25,12,45,937.0,114.0,4.7,20.0,1016.0,837.29,642.75
2016,6,25,13,0,937.0,113.0,4.9,20.0,1008.0,827.14,637.0
2016,6,25,13,15,933.5,112.5,5.1,20.0,992.5,811.22,627.1
2016,6,25,13,30,930.0,112.0,5.3,20.0,977.0,791.92,614.43
2016,6,25,13,45,925.5,111.0,5.55,20.0,954.0,768.19,597.91
2016,6,25,14,0,921.0,110.0,5.8,20.0,931.0,741.29,578.64
2016,6,25,14,15,914.0,108.5,5.95,19.5,901.5,709.29,555.81
2016,6,25,14,30,907.0,107.0,6.1,19.0,872.0,674.56,530.3
2016,6,25,14,45,898.0,105.5,6.25,19.0,836.5,636.08,500.22
2016,6,25,15,0,889.0,104.0,6.4,19.0,801.0,595.4,467.7
2016,6,25,15,15,878.0,102.5,6.45,19.0,760.5,551.68,431.82
2016,6,25,15,30,867.0,101.0,6.5,19.0,720.0,506.36,393.78
2016,6,25,15,45,852.0,98.5,6.6,19.0,675.0,457.14,351.84
2016,6,25,16,0,837.0,96.0,6.7,19.0,630.0,406.3,307.63
2016,6,25,16,15,818.5,93.0,6.7,18.5,582.0,353.6,261.61
2016,6,25,16,30,800.0,90.0,6.7,18.0,534.0,301.12,215.15
2016,6,25,16,45,775.0,87.0,6.7,18.0,483.0,247.69,168.05
2016,6,25,17,0,750.0,84.0,6.7,18.0,432.0,195.74,124.06
2016,6,25,17,15,716.5,79.5,6.65,17.5,380.5,143.43,84.78
2016,6,25,17,30,683.0,75.0,6.6,17.0,329.0,89.66,52.74
2016,6,25,17,45,635.0,70.0,6.55,17.0,278.0,56.34,44.27
2016,6,25,18,0,587.0,65.0,6.5,17.0,227.0,52.54,40.9
2016,6,25,18,15,519.0,57.5,6.35,16.5,179.5,46.65,35.61
2016,6,25,18,30,451.0,50.0,6.2,16.0,132.0,40.77,30.14
2016,6,25,18,45,344.5,40.0,6.1,15.5,91.0,32.64,22.46
2016,6,25,19,0,238.0,30.0,6.0,15.0,50.0,24.56,13.32
2016,6,25,19,15,119.0,15.0,5.85,15.0,25.0,11.48,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,150.0,16.5,4.55,14.0,32.5,13.29,0.0
2016,6,26,5,30,300.0,33.0,4.6,14.0,65.0,27.05,16.91
2016,6,26,5,45,395.0,42.0,4.7,14.5,107.5,34.32,24.33
2016,6,26,6,0,490.0,51.0,4.8,15.0,150.0,41.66,31.23
2016,6,26,6,15,550.5,58.0,4.8,15.0,198.0,47.15,36.38
2016,6,26,6,30,611.0,65.0,4.8,15.0,246.0,52.65,41.38
2016,6,26,6,45,654.5,69.5,4.85,15.5,296.5,58.23,46.22
2016,6,26,7,0,698.0,74.0,4.9,16.0,347.0,110.39,64.09
2016,6,26,7,15,534.5,122.5,4.9,16.0,349.0,161.13,106.23
2016,6,26,7,30,371.0,171.0,4.9,16.0,351.0,198.43,143.84
2016,6,26,7,45,587.5,129.5,4.95,16.5,449.5,248.77,178.11
2016,6,26,8,0,804.0,88.0,5.0,17.0,548.0,317.41,230.35
2016,6,26,8,15,821.5,90.5,4.95,17.0,595.0,369.07,276.33
2016,6,26,8,30,839.0,93.0,4.9,17.0,642.0,421.53,322.23
2016,6,26,8,45,852.5,95.0,4.85,17.5,685.5,469.98,363.4
2016,6,26,9,0,866.0,97.0,4.8,18.0,729.0,517.47,402.61
2016,6,26,9,15,585.5,226.0,4.7,18.0,663.5,512.18,400.13
2016,6,26,9,30,305.0,355.0,4.6,18.0,598.0,468.27,365.82
2016,6,26,9,45,604.5,228.5,4.55,18.0,736.0,576.27,451.08
2016,6,26,10,0,904.0,102.0,4.5,18.0,874.0,679.94,532.15
2016,6,26,10,15,909.5,103.5,4.5,18.0,901.0,712.51,556.62
2016,6,26,10,30,915.0,105.0,4.5,18.0,928.0,742.24,578.94
2016,6,26,10,45,919.0,105.5,4.55,18.5,949.0,767.04,596.48
2016,6,26,11,0,923.0,106.0,4.6,19.0,970.0,788.65,611.24
2016,6,26,11,15,925.0,106.5,4.65,19.0,983.0,805.45,623.05
2016,6,26,11,30,927.0,107.0,4.7,19.0,996.0,818.85,632.5
2016,6,26,11,45,927.0,107.5,4.8,19.0,1002.0,827.23,638.77
2016,6,26,12,0,927.0,108.0,4.9,19.0,1008.0,832.16,642.69
2016,6,26,12,15,926.5,108.0,5.0,19.0,1007.0,832.87,643.7
2016,6,26,12,30,926.0,108.0,5.1,19.0,1006.0,830.16,642.37
2016,6,26,12,45,916.5,112.0,5.25,19.5,995.0,820.23,634.95
2016,6,26,13,0,907.0,116.0,5.4,20.0,984.0,807.03,625.26
2016,6,26,13,15,903.5,115.5,5.6,20.0,968.0,791.59,615.4
2016,6,26,13,30,900.0,115.0,5.8,20.0,952.0,772.87,602.66
2016,6,26,13,45,893.5,114.5,6.05,20.0,929.0,748.79,585.54
2016,6,26,14,0,887.0,114.0,6.3,20.0,906.0,721.76,565.81
2016,6,26,14,15,880.5,113.0,6.45,19.5,877.0,691.51,543.99
2016,6,26,14,30,874.0,112.0,6.6,19.0,848.0,658.6,519.56
2016,6,26,14,45,863.0,111.0,6.8,19.0,813.0,620.51,489.65
2016,6,26,15,0,852.0,110.0,7.0,19.0,778.0,580.44,457.48
2016,6,26,15,15,840.5,108.0,7.05,19.0,738.5,537.57,422.11
2016,6,26,15,30,829.0,106.0,7.1,19.0,699.0,493.22,384.75
2016,6,26,15,45,813.0,104.0,7.2,19.0,654.5,445.84,344.2
2016,6,26,16,0,797.0,102.0,7.3,19.0,610.0,397.01,301.61
2016,6,26,16,15,777.5,99.0,7.25,18.5,563.0,345.93,256.95
2016,6,26,16,30,758.0,96.0,7.2,18.0,516.0,295.25,212.1
2016,6,26,16,45,732.0,92.5,7.15,18.0,466.5,243.38,166.43
2016,6,26,17,0,706.0,89.0,7.1,18.0,417.0,189.31,120.77
2016,6,26,17,15,672.5,84.0,7.0,17.5,367.0,138.6,82.5
2016,6,26,17,30,639.0,79.0,6.9,17.0,317.0,90.97,54.66
2016,6,26,17,45,591.5,73.5,6.8,17.0,268.0,58.28,45.98
2016,6,26,18,0,544.0,68.0,6.7,17.0,219.0,54.29,42.44
2016,6,26,18,15,478.5,60.0,6.55,16.5,172.5,48.19,36.97
2016,6,26,18,30,413.0,52.0,6.4,16.0,126.0,42.08,31.29
2016,6,26,18,45,317.0,40.5,6.3,16.0,87.0,32.89,22.62
2016,6,26,19,0,221.0,29.0,6.2,16.0,48.0,22.16,11.43
2016,6,26,19,15,110.5,14.5,6.05,15.5,24.0,11.09,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,166.5,15.5,4.65,14.0,32.5,12.51,0.0
2016,6,27,5,30,333.0,31.0,4.6,14.0,65.0,25.54,15.59
2016,6,27,5,45,423.0,39.0,4.55,14.0,107.5,32.09,22.42
2016,6,27,6,0,513.0,47.0,4.5,14.0,150.0,38.72,28.76
2016,6,27,6,15,572.0,53.5,4.5,14.0,198.0,43.97,33.7
2016,6,27,6,30,631.0,60.0,4.5,14.0,246.0,49.23,38.5
2016,6,27,6,45,671.0,64.5,4.5,14.5,296.0,58.9,47.01
2016,6,27,7,0,711.0,69.0,4.5,15.0,346.0,107.08,61.22
2016,6,27,7,15,740.5,72.5,4.45,15.5,397.0,157.03,94.01
2016,6,27,7,30,770.0,76.0,4.4,16.0,448.0,209.43,135.71
2016,6,27,7,45,791.5,79.5,4.4,16.5,497.5,262.05,181.1
2016,6,27,8,0,813.0,83.0,4.4,17.0,547.0,315.67,228.25
2016,6,27,8,15,830.0,85.5,4.35,17.0,594.0,369.27,275.68
2016,6,27,8,30,847.0,88.0,4.3,17.0,641.0,420.45,320.44
2016,6,27,8,45,859.5,90.5,4.25,17.5,684.5,469.25,361.7
2016,6,27,9,0,872.0,93.0,4.2,18.0,728.0,517.01,400.88
2016,6,27,9,15,882.0,94.5,4.2,18.0,767.0,561.29,437.24
2016,6,27,9,30,892.0,96.0,4.2,18.0,806.0,603.81,471.36
2016,6,27,9,45,883.5,106.5,4.2,18.5,835.0,640.55,499.24
2016,6,27,10,0,875.0,117.0,4.2,19.0,864.0,673.68,523.66
2016,6,27,10,15,881.5,118.5,4.2,19.0,891.5,706.08,548.18
2016,6,27,10,30,888.0,120.0,4.2,19.0,919.0,735.76,570.29
2016,6,27,10,45,892.5,121.0,4.25,19.5,940.0,760.71,587.72
2016,6,27,11,0,897.0,122.0,4.3,20.0,961.0,782.58,602.67
2016,6,27,11,15,899.5,122.5,4.35,20.0,975.0,799.34,614.56
2016,6,27,11,30,902.0,123.0,4.4,20.0,989.0,812.79,623.99
2016,6,27,11,45,903.5,123.5,4.5,20.0,995.5,822.14,630.93
2016,6,27,12,0,905.0,124.0,4.6,20.0,1002.0,828.15,635.61
2016,6,27,12,15,905.0,124.0,4.75,20.0,1001.5,829.26,637.23
2016,6,27,12,30,905.0,124.0,4.9,20.0,1001.0,827.06,636.58
2016,6,27,12,45,906.5,121.5,5.1,20.0,994.0,820.72,633.31
2016,6,27,13,0,908.0,119.0,5.3,20.0,987.0,810.95,627.6
2016,6,27,13,15,905.0,118.5,5.5,20.0,972.0,795.92,618.08
2016,6,27,13,30,902.0,118.0,5.7,20.0,957.0,777.59,605.66
2016,6,27,13,45,899.0,116.0,5.95,20.0,935.5,754.81,589.61
2016,6,27,14,0,896.0,114.0,6.2,20.0,914.0,728.88,570.83
2016,6,27,14,15,889.5,113.0,6.35,20.0,885.0,698.4,547.85
2016,6,27,14,30,883.0,112.0,6.5,20.0,856.0,665.23,522.35
2016,6,27,14,45,876.0,109.5,6.7,20.0,822.0,628.01,493.32
2016,6,27,15,0,869.0,107.0,6.9,20.0,788.0,588.49,461.78
2016,6,27,15,15,857.5,105.0,7.0,19.5,748.0,544.94,426.95
2016,6,27,15,30,846.0,103.0,7.1,19.0,708.0,499.87,389.9
2016,6,27,15,45,833.0,100.0,7.25,19.0,664.5,452.07,349.01
2016,6,27,16,0,820.0,97.0,7.4,19.0,621.0,402.58,305.8
2016,6,27,16,15,801.5,94.0,7.4,18.5,573.5,350.7,260.38
2016,6,27,16,30,783.0,91.0,7.4,18.0,526.0,299.08,214.57
2016,6,27,16,45,760.0,87.0,7.45,18.0,476.0,246.14,167.74
2016,6,27,17,0,737.0,83.0,7.5,18.0,426.0,194.51,123.77
2016,6,27,17,15,704.5,79.0,7.45,17.5,375.5,143.37,85.06
2016,6,27,17,30,672.0,75.0,7.4,17.0,325.0,90.69,53.23
2016,6,27,17,45,627.5,69.0,7.35,17.0,275.0,55.5,43.54
2016,6,27,18,0,583.0,63.0,7.3,17.0,225.0,50.99,39.53
2016,6,27,18,15,518.0,56.0,7.1,16.5,178.0,45.47,34.57
2016,6,27,18,30,453.0,49.0,6.9,16.0,131.0,39.98,29.44
2016,6,27,18,45,354.0,38.5,6.75,16.0,91.0,31.45,21.39
2016,6,27,19,0,255.0,28.0,6.6,16.0,51.0,22.92,12.01
2016,6,27,19,15,127.5,14.0,6.4,15.5,25.5,11.31,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,129.0,17.0,5.0,14.0,30.0,13.02,0.0
2016,6,28,5,30,258.0,34.0,5.0,14.0,60.0,25.98,15.88
2016,6,28,5,45,351.0,44.0,5.0,14.5,101.0,35.71,25.5
2016,6,28,6,0,444.0,54.0,5.0,15.0,142.0,43.68,32.99
2016,6,28,6,15,505.5,62.0,5.0,15.0,189.0,49.78,38.7
2016,6,28,6,30,567.0,70.0,5.0,15.0,236.0,55.84,44.21
2016,6,28,6,45,612.0,75.5,5.05,15.5,286.0,61.19,48.85
2016,6,28,7,0,657.0,81.0,5.1,16.0,336.0,107.64,63.36
2016,6,28,7,15,466.5,134.0,5.05,16.0,328.0,159.68,108.05
2016,6,28,7,30,276.0,187.0,5.0,16.0,320.0,190.04,141.05
2016,6,28,7,45,522.5,142.0,4.95,16.5,427.5,238.9,172.49
2016,6,28,8,0,769.0,97.0,4.9,17.0,535.0,314.02,228.57
2016,6,28,8,15,787.5,100.0,4.8,17.0,582.0,364.8,273.51
2016,6,28,8,30,806.0,103.0,4.7,17.0,629.0,415.77,317.94
2016,6,28,8,45,821.0,105.5,4.6,17.0,672.5,464.67,359.8
2016,6,28,9,0,836.0,108.0,4.5,17.0,716.0,511.56,399.06
2016,6,28,9,15,597.0,223.0,4.45,17.0,669.5,516.13,404.17
2016,6,28,9,30,358.0,338.0,4.4,17.0,623.0,485.71,380.53
2016,6,28,9,45,618.0,225.5,4.35,17.5,742.5,582.44,456.03
2016,6,28,10,0,878.0,113.0,4.3,18.0,862.0,672.56,525.59
2016,6,28,10,15,884.5,114.5,4.35,18.0,889.5,705.11,550.27
2016,6,28,10,30,891.0,116.0,4.4,18.0,917.0,734.94,572.87
2016,6,28,10,45,896.5,116.5,4.5,18.5,938.5,760.35,591.11
2016,6,28,11,0,902.0,117.0,4.6,19.0,960.0,782.72,606.89
2016,6,28,11,15,905.0,117.5,4.7,19.0,974.0,800.01,619.48
2016,6,28,11,30,908.0,118.0,4.8,19.0,988.0,814.0,629.66
2016,6,28,11,45,909.5,118.0,4.95,19.0,995.0,823.06,636.68
2016,6,28,12,0,911.0,118.0,5.1,19.0,1002.0,828.77,641.41
2016,6,28,12,15,911.0,118.0,5.25,19.0,1001.5,829.93,642.97
2016,6,28,12,30,911.0,118.0,5.4,19.0,1001.0,827.76,642.22
2016,6,28,12,45,904.5,121.0,5.55,19.0,991.5,819.51,637.16
2016,6,28,13,0,898.0,124.0,5.7,19.0,982.0,808.0,629.79
2016,6,28,13,15,895.0,123.5,5.8,19.0,967.0,793.16,619.8
2016,6,28,13,30,892.0,123.0,5.9,19.0,952.0,775.06,606.84
2016,6,28,13,45,888.0,121.0,6.05,19.0,930.5,751.83,589.95
2016,6,28,14,0,884.0,119.0,6.2,19.0,909.0,725.53,570.45
2016,6,28,14,15,877.5,118.0,6.25,19.0,880.0,695.41,547.37
2016,6,28,14,30,871.0,117.0,6.3,19.0,851.0,662.64,521.86
2016,6,28,14,45,863.5,114.5,6.4,19.0,817.0,625.56,492.7
2016,6,28,15,0,856.0,112.0,6.5,19.0,783.0,586.25,461.14
2016,6,28,15,15,844.5,109.5,6.5,18.5,743.5,542.81,426.27
2016,6,28,15,30,833.0,107.0,6.5,18.0,704.0,497.88,389.26
2016,6,28,15,45,820.0,104.0,6.55,18.0,660.0,450.85,348.95
2016,6,28,16,0,807.0,101.0,6.6,18.0,616.0,401.98,306.24
2016,6,28,16,15,788.0,98.0,6.6,17.5,569.0,350.54,261.26
2016,6,28,16,30,769.0,95.0,6.6,17.0,522.0,299.42,215.94
2016,6,28,16,45,745.5,90.5,6.65,17.0,472.5,246.65,169.28
2016,6,28,17,0,722.0,86.0,6.7,17.0,423.0,195.27,125.46
2016,6,28,17,15,688.5,81.5,6.7,16.5,372.5,140.26,83.32
2016,6,28,17,30,655.0,77.0,6.7,16.0,322.0,92.03,54.68
2016,6,28,17,45,608.5,71.5,6.75,16.0,272.0,57.05,45.09
2016,6,28,18,0,562.0,66.0,6.8,16.0,222.0,52.99,41.47
2016,6,28,18,15,496.0,58.5,6.75,15.5,175.5,47.19,36.24
2016,6,28,18,30,430.0,51.0,6.7,15.0,129.0,41.41,30.83
2016,6,28,18,45,330.5,40.0,6.65,15.0,89.0,32.55,22.43
2016,6,28,19,0,231.0,29.0,6.6,15.0,49.0,23.68,12.66
2016,6,28,19,15,115.5,14.5,6.45,14.5,24.5,11.1,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,161.5,15.5,5.0,13.0,32.0,12.52,0.0
2016,6,29,5,30,323.0,31.0,5.0,13.0,64.0,25.53,15.5
2016,6,29,5,45,423.0,39.5,5.0,13.5,107.0,32.52,22.81
2016,6,29,6,0,523.0,48.0,5.0,14.0,150.0,39.61,29.51
2016,6,29,6,15,277.5,77.0,5.0,14.0,132.5,55.98,44.37
2016,6,29,6,30,32.0,106.0,5.0,14.0,115.0,75.29,61.69
2016,6,29,6,45,38.0,126.0,5.05,14.5,139.5,88.7,73.43
2016,6,29,7,0,44.0,146.0,5.1,15.0,164.0,107.24,83.93
2016,6,29,7,15,46.0,167.0,5.1,15.0,187.5,126.81,99.51
2016,6,29,7,30,48.0,188.0,5.1,15.0,211.0,146.85,115.76
2016,6,29,7,45,440.5,134.5,5.1,15.0,383.0,213.26,155.7
2016,6,29,8,0,833.0,81.0,5.1,15.0,555.0,321.98,235.02
2016,6,29,8,15,850.0,83.5,5.1,15.0,603.0,374.36,282.13
2016,6,29,8,30,867.0,86.0,5.1,15.0,651.0,426.61,328.55
2016,6,29,8,45,544.0,208.5,5.2,15.5,571.5,419.03,328.98
2016,6,29,9,0,221.0,331.0,5.3,16.0,492.0,371.2,293.6
2016,6,29,9,15,330.0,316.5,5.3,16.0,571.5,436.49,345.49
2016,6,29,9,30,439.0,302.0,5.3,16.0,651.0,511.02,404.13
2016,6,29,9,45,676.0,203.5,5.35,16.0,767.0,600.59,475.69
2016,6,29,10,0,913.0,105.0,5.4,16.0,883.0,688.86,546.2
2016,6,29,10,15,919.0,106.5,5.4,16.0,911.0,722.21,571.9
2016,6,29,10,30,925.0,108.0,5.4,16.0,939.0,752.72,595.26
2016,6,29,10,45,930.5,108.0,5.45,16.5,961.0,778.6,613.93
2016,6,29,11,0,936.0,108.0,5.5,17.0,983.0,801.33,629.75
2016,6,29,11,15,939.0,108.5,5.5,17.0,997.5,819.27,642.34
2016,6,29,11,30,942.0,109.0,5.5,17.0,1012.0,833.79,652.49
2016,6,29,11,45,945.0,108.0,5.55,17.0,1019.5,843.6,659.57
2016,6,29,12,0,948.0,107.0,5.6,17.0,1027.0,849.93,664.23
2016,6,29,12,15,948.0,107.0,5.7,16.5,1026.5,851.2,666.86
2016,6,29,12,30,948.0,107.0,5.8,16.0,1026.0,848.96,667.05
2016,6,29,12,45,935.5,114.0,5.95,16.0,1014.5,839.09,660.7
2016,6,29,13,0,923.0,121.0,6.1,16.0,1003.0,825.88,651.94
2016,6,29,13,15,920.0,120.5,6.15,16.0,988.0,810.72,641.36
2016,6,29,13,30,917.0,120.0,6.2,16.0,973.0,792.19,627.94
2016,6,29,13,45,913.5,118.0,6.3,16.0,951.0,768.8,610.52
2016,6,29,14,0,910.0,116.0,6.4,16.0,929.0,742.23,590.4
2016,6,29,14,15,904.0,115.0,6.4,16.0,900.0,711.73,566.62
2016,6,29,14,30,898.0,114.0,6.4,16.0,871.0,678.45,540.3
2016,6,29,14,45,890.5,111.5,6.45,16.0,836.0,640.44,509.97
2016,6,29,15,0,883.0,109.0,6.5,16.0,801.0,600.11,477.18
2016,6,29,15,15,871.5,107.0,6.5,15.5,761.0,555.98,441.39
2016,6,29,15,30,860.0,105.0,6.5,15.0,721.0,510.29,403.34
2016,6,29,15,45,846.5,102.5,6.5,15.0,676.5,462.01,361.48
2016,6,29,16,0,833.0,100.0,6.5,15.0,632.0,412.22,317.47
2016,6,29,16,15,814.5,97.0,6.45,15.0,584.0,359.63,270.43
2016,6,29,16,30,796.0,94.0,6.4,15.0,536.0,307.24,223.09
2016,6,29,16,45,772.5,90.0,6.4,15.0,485.5,253.39,175.06
2016,6,29,17,0,749.0,86.0,6.4,15.0,435.0,200.88,129.87
2016,6,29,17,15,716.0,81.5,6.35,14.5,383.5,144.36,86.11
2016,6,29,17,30,683.0,77.0,6.3,14.0,332.0,94.51,56.11
2016,6,29,17,45,638.5,71.0,6.25,14.0,281.0,57.11,45.5
2016,6,29,18,0,594.0,65.0,6.2,14.0,230.0,52.62,41.48
2016,6,29,18,15,526.0,58.0,6.1,13.5,182.0,47.1,36.46
2016,6,29,18,30,458.0,51.0,6.0,13.0,134.0,41.63,31.29
2016,6,29,18,45,357.5,40.5,5.9,13.0,93.0,33.12,23.14
2016,6,29,19,0,257.0,30.0,5.8,13.0,52.0,24.63,13.53
2016,6,29,19,15,128.5,15.0,5.7,13.0,26.0,12.16,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,6.5,4.7,13.0,6.5,4.92,0.0
2016,6,30,5,30,0.0,13.0,4.7,13.0,13.0,9.87,2.5
2016,6,30,5,45,0.0,22.0,4.7,13.5,22.0,16.74,9.01
2016,6,30,6,0,0.0,31.0,4.7,14.0,31.0,23.64,15.36
2016,6,30,6,15,0.0,41.5,4.65,14.0,41.5,31.7,22.74
2016,6,30,6,30,0.0,52.0,4.6,14.0,52.0,39.79,30.07
2016,6,30,6,45,0.0,63.0,4.55,14.5,63.0,48.29,37.57
2016,6,30,7,0,0.0,74.0,4.5,15.0,74.0,56.77,42.81
2016,6,30,7,15,0.0,91.5,4.35,15.0,91.5,69.8,53.7
2016,6,30,7,30,0.0,109.0,4.2,15.0,109.0,82.97,64.57
2016,6,30,7,45,0.0,129.0,4.05,15.0,129.0,98.1,76.96
2016,6,30,8,0,0.0,149.0,3.9,15.0,149.0,113.38,89.36
2016,6,30,8,15,3.0,170.5,3.8,15.0,173.0,130.99,103.5
2016,6,30,8,30,6.0,192.0,3.7,15.0,197.0,149.06,117.93
2016,6,30,8,45,14.5,229.5,3.6,15.5,240.5,182.1,144.09
2016,6,30,9,0,23.0,267.0,3.5,16.0,284.0,216.25,170.79
2016,6,30,9,15,74.0,320.5,3.45,16.0,378.5,291.21,229.9
2016,6,30,9,30,125.0,374.0,3.4,16.0,473.0,373.69,293.84
2016,6,30,9,45,166.5,391.5,3.35,16.5,529.5,420.43,328.99
2016,6,30,10,0,208.0,409.0,3.3,17.0,586.0,469.58,365.64
2016,6,30,10,15,208.0,423.5,3.3,17.0,605.5,490.18,380.72
2016,6,30,10,30,208.0,438.0,3.3,17.0,625.0,509.96,395.2
2016,6,30,10,45,209.0,449.5,3.3,17.0,641.5,527.18,407.72
2016,6,30,11,0,210.0,461.0,3.3,17.0,658.0,543.51,419.51
2016,6,30,11,15,226.5,465.5,3.4,17.0,680.5,565.03,435.7
2016,6,30,11,30,243.0,470.0,3.5,17.0,703.0,594.91,457.83
2016,6,30,11,45,249.0,467.5,3.6,17.5,708.0,600.93,461.56
2016,6,30,12,0,255.0,465.0,3.7,18.0,713.0,605.61,464.45
2016,6,30,12,15,327.5,439.5,3.85,18.0,757.5,642.82,493.54
2016,6,30,12,30,400.0,414.0,4.0,18.0,802.0,685.7,526.25
2016,6,30,12,45,411.5,406.0,4.15,18.0,802.0,685.25,526.43
2016,6,30,13,0,423.0,398.0,4.3,18.0,802.0,682.56,525.27
2016,6,30,13,15,644.0,275.0,4.45,18.0,879.0,744.98,575.99
2016,6,30,13,30,865.0,152.0,4.6,18.0,956.0,779.41,605.91
2016,6,30,13,45,860.5,150.0,4.8,18.0,934.0,756.57,589.79
2016,6,30,14,0,856.0,148.0,5.0,18.0,912.0,730.75,571.38
2016,6,30,14,15,848.0,146.5,5.1,18.0,882.5,707.89,554.08
2016,6,30,14,30,840.0,145.0,5.2,18.0,853.0,673.75,528.19
2016,6,30,14,45,830.5,142.5,5.35,18.0,818.0,635.53,498.85
2016,6,30,15,0,821.0,140.0,5.5,18.0,783.0,595.3,467.24
2016,6,30,15,15,807.5,137.0,5.55,17.5,742.5,550.77,432.12
2016,6,30,15,30,794.0,134.0,5.6,17.0,702.0,505.03,395.06
2016,6,30,15,45,776.5,131.0,5.7,17.0,657.5,456.59,354.23
2016,6,30,16,0,759.0,128.0,5.8,17.0,613.0,405.79,310.62
2016,6,30,16,15,737.0,124.0,5.8,17.0,565.0,354.12,265.48
2016,6,30,16,30,715.0,120.0,5.8,17.0,517.0,303.17,220.5
2016,6,30,16,45,682.5,116.0,5.8,17.0,466.0,250.81,175.04
2016,6,30,17,0,650.0,112.0,5.8,17.0,415.0,200.9,133.13
2016,6,30,17,15,612.0,106.0,5.8,16.5,364.5,151.58,95.71
2016,6,30,17,30,574.0,100.0,5.8,16.0,314.0,105.99,68.02
2016,6,30,17,45,517.0,93.0,5.8,16.0,264.0,71.72,58.04
2016,6,30,18,0,460.0,86.0,5.8,16.0,214.0,63.91,51.13
2016,6,30,18,15,388.5,75.0,5.7,15.5,168.0,55.8,43.84
2016,6,30,18,30,317.0,64.0,5.6,15.0,122.0,47.65,36.31
2016,6,30,18,45,220.5,49.0,5.6,14.5,83.5,36.52,25.91
2016,6,30,19,0,124.0,34.0,5.6,14.0,45.0,25.29,13.95
2016,6,30,19,15,62.0,17.0,5.45,14.0,22.5,12.88,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
