Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,98.5,18.0,3.5,13.0,28.0,13.67,0.0
2016,7,1,5,30,197.0,36.0,3.5,13.0,56.0,27.13,16.65
2016,7,1,5,45,293.0,48.5,3.5,13.5,96.0,36.63,26.37
2016,7,1,6,0,389.0,61.0,3.5,14.0,136.0,46.18,35.32
2016,7,1,6,15,456.0,70.0,3.45,14.0,183.5,55.58,44.01
2016,7,1,6,30,523.0,79.0,3.4,14.0,231.0,62.17,50.03
2016,7,1,6,45,261.5,79.0,3.4,14.0,155.0,56.7,45.15
2016,7,1,7,0,0.0,79.0,3.4,14.0,79.0,60.36,46.05
2016,7,1,7,15,0.0,104.5,3.35,14.0,104.5,79.14,61.81
2016,7,1,7,30,0.0,130.0,3.3,14.0,130.0,98.12,77.54
2016,7,1,7,45,0.0,135.0,3.3,14.5,135.0,102.48,80.74
2016,7,1,8,0,0.0,140.0,3.3,15.0,140.0,106.73,83.83
2016,7,1,8,15,0.0,147.0,3.3,15.0,147.0,112.41,88.24
2016,7,1,8,30,0.0,154.0,3.3,15.0,154.0,118.08,92.63
2016,7,1,8,45,5.0,188.0,3.3,15.5,192.0,146.49,115.32
2016,7,1,9,0,10.0,222.0,3.3,16.0,230.0,175.61,138.29
2016,7,1,9,15,8.5,215.0,3.3,16.0,222.0,170.43,133.82
2016,7,1,9,30,7.0,208.0,3.3,16.0,214.0,164.95,129.19
2016,7,1,9,45,10.5,238.0,3.35,16.0,247.0,191.06,149.91
2016,7,1,10,0,14.0,268.0,3.4,16.0,280.0,217.58,170.75
2016,7,1,10,15,19.0,301.0,3.4,16.0,317.5,247.85,194.41
2016,7,1,10,30,24.0,334.0,3.4,16.0,355.0,286.65,224.52
2016,7,1,10,45,37.0,373.5,3.45,16.5,407.5,330.13,257.65
2016,7,1,11,0,50.0,413.0,3.5,17.0,460.0,374.33,290.87
2016,7,1,11,15,61.0,431.5,3.6,17.0,489.5,400.02,310.37
2016,7,1,11,30,72.0,450.0,3.7,17.0,519.0,425.74,329.9
2016,7,1,11,45,77.5,457.5,3.8,17.0,532.5,437.72,338.97
2016,7,1,12,0,83.0,465.0,3.9,17.0,546.0,449.24,347.76
2016,7,1,12,15,105.5,474.0,4.0,17.0,577.0,474.99,367.66
2016,7,1,12,30,128.0,483.0,4.1,17.0,608.0,510.48,394.62
2016,7,1,12,45,181.5,476.5,4.2,17.0,651.5,545.79,422.2
2016,7,1,13,0,235.0,470.0,4.3,17.0,695.0,579.15,448.27
2016,7,1,13,15,241.0,460.5,4.4,17.0,688.5,580.17,449.36
2016,7,1,13,30,247.0,451.0,4.5,17.0,682.0,570.7,442.92
2016,7,1,13,45,275.0,432.5,4.6,17.0,683.0,568.49,442.34
2016,7,1,14,0,303.0,414.0,4.7,17.0,684.0,563.82,439.77
2016,7,1,14,15,280.5,404.5,4.75,17.0,648.5,529.72,414.06
2016,7,1,14,30,258.0,395.0,4.8,17.0,613.0,495.82,388.39
2016,7,1,14,45,221.5,382.5,4.9,17.0,564.0,444.91,349.5
2016,7,1,15,0,185.0,370.0,5.0,17.0,515.0,403.03,317.18
2016,7,1,15,15,205.5,347.0,5.0,16.5,501.0,385.42,304.19
2016,7,1,15,30,226.0,324.0,5.0,16.0,487.0,365.64,288.95
2016,7,1,15,45,213.5,303.5,5.05,16.0,449.5,331.01,261.24
2016,7,1,16,0,201.0,283.0,5.1,16.0,412.0,297.17,233.89
2016,7,1,16,15,475.5,193.0,5.05,16.0,466.0,316.64,242.4
2016,7,1,16,30,750.0,103.0,5.0,16.0,520.0,303.68,220.45
2016,7,1,16,45,476.5,146.0,4.95,16.0,402.0,223.8,161.49
2016,7,1,17,0,203.0,189.0,4.9,16.0,284.0,173.64,130.59
2016,7,1,17,15,125.5,165.0,4.85,15.5,221.5,133.11,101.24
2016,7,1,17,30,48.0,141.0,4.8,15.0,159.0,102.88,80.38
2016,7,1,17,45,39.0,121.0,4.75,15.0,134.0,85.24,70.22
2016,7,1,18,0,30.0,101.0,4.7,15.0,109.0,71.87,58.37
2016,7,1,18,15,208.0,78.0,4.6,14.5,117.0,56.71,44.83
2016,7,1,18,30,386.0,55.0,4.5,14.0,125.0,44.31,33.53
2016,7,1,18,45,281.0,43.0,4.4,14.0,85.5,32.65,22.63
2016,7,1,19,0,176.0,31.0,4.3,14.0,46.0,23.43,12.48
2016,7,1,19,15,88.0,15.5,4.1,14.0,23.0,11.78,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,113.5,16.0,1.4,14.0,27.0,12.23,0.0
2016,7,2,5,30,227.0,32.0,1.5,14.0,54.0,24.39,14.26
2016,7,2,5,45,316.0,44.0,1.65,14.0,94.0,33.61,23.69
2016,7,2,6,0,405.0,56.0,1.8,14.0,134.0,45.06,34.34
2016,7,2,6,15,468.5,65.0,1.8,14.0,180.5,51.82,40.68
2016,7,2,6,30,532.0,74.0,1.8,14.0,227.0,58.51,46.78
2016,7,2,6,45,266.0,92.5,1.85,14.5,169.0,65.52,52.9
2016,7,2,7,0,0.0,111.0,1.9,15.0,111.0,82.67,64.7
2016,7,2,7,15,22.0,148.0,1.9,15.0,158.5,112.25,88.25
2016,7,2,7,30,44.0,185.0,1.9,15.0,206.0,144.06,113.27
2016,7,2,7,45,106.5,214.5,1.95,15.5,273.0,186.11,144.82
2016,7,2,8,0,169.0,244.0,2.0,16.0,340.0,234.76,182.01
2016,7,2,8,15,190.5,265.5,2.0,16.0,382.5,270.19,210.24
2016,7,2,8,30,212.0,287.0,2.0,16.0,425.0,307.61,239.94
2016,7,2,8,45,137.5,300.0,2.0,16.0,392.0,297.55,233.26
2016,7,2,9,0,63.0,313.0,2.0,16.0,359.0,274.91,215.92
2016,7,2,9,15,110.5,344.0,2.0,16.0,429.5,335.0,262.54
2016,7,2,9,30,158.0,375.0,2.0,16.0,500.0,393.83,307.37
2016,7,2,9,45,167.5,392.5,2.0,16.5,530.5,422.24,327.9
2016,7,2,10,0,177.0,410.0,2.0,17.0,561.0,450.78,348.4
2016,7,2,10,15,150.0,423.0,2.0,17.0,554.0,450.93,347.78
2016,7,2,10,30,123.0,436.0,2.0,17.0,547.0,448.87,345.55
2016,7,2,10,45,283.0,406.5,2.0,17.5,669.0,555.55,425.92
2016,7,2,11,0,443.0,377.0,2.0,18.0,791.0,667.79,507.1
2016,7,2,11,15,649.5,264.5,2.0,18.0,881.0,745.01,564.68
2016,7,2,11,30,856.0,152.0,2.0,18.0,971.0,802.75,608.66
2016,7,2,11,45,661.0,276.5,2.05,18.0,912.0,779.64,587.77
2016,7,2,12,0,466.0,401.0,2.1,18.0,853.0,729.98,549.3
2016,7,2,12,15,489.5,393.5,2.1,18.0,868.0,743.77,559.74
2016,7,2,12,30,513.0,386.0,2.1,18.0,883.0,755.13,567.92
2016,7,2,12,45,472.5,390.0,2.15,18.0,845.0,722.39,544.85
2016,7,2,13,0,432.0,394.0,2.2,18.0,807.0,688.0,520.74
2016,7,2,13,15,305.0,427.5,2.25,18.0,717.0,602.75,458.49
2016,7,2,13,30,178.0,461.0,2.3,18.0,627.0,519.12,396.36
2016,7,2,13,45,200.0,446.5,2.35,18.0,629.0,517.51,396.5
2016,7,2,14,0,222.0,432.0,2.4,18.0,631.0,514.02,394.67
2016,7,2,14,15,349.5,372.5,2.4,17.5,673.5,551.16,424.89
2016,7,2,14,30,477.0,313.0,2.4,17.0,716.0,579.53,447.7
2016,7,2,14,45,350.0,339.5,2.4,17.0,628.0,496.21,384.47
2016,7,2,15,0,223.0,366.0,2.4,17.0,540.0,422.02,327.97
2016,7,2,15,15,169.5,346.5,2.4,17.0,475.0,366.51,285.8
2016,7,2,15,30,116.0,327.0,2.4,17.0,410.0,315.11,246.38
2016,7,2,15,45,148.0,306.0,2.4,17.0,405.0,304.62,238.12
2016,7,2,16,0,180.0,285.0,2.4,17.0,400.0,290.87,226.58
2016,7,2,16,15,145.0,261.5,2.4,16.5,349.5,249.2,194.24
2016,7,2,16,30,110.0,238.0,2.4,16.0,299.0,211.09,164.75
2016,7,2,16,45,93.0,213.5,2.4,16.0,261.5,179.16,139.36
2016,7,2,17,0,76.0,189.0,2.4,16.0,224.0,151.18,117.3
2016,7,2,17,15,69.5,167.5,2.4,16.0,197.0,128.56,99.42
2016,7,2,17,30,63.0,146.0,2.4,16.0,170.0,106.91,82.85
2016,7,2,17,45,297.0,108.5,2.4,16.0,194.0,77.84,63.38
2016,7,2,18,0,531.0,71.0,2.4,16.0,218.0,56.41,44.5
2016,7,2,18,15,465.0,62.0,2.35,15.5,171.5,49.63,38.42
2016,7,2,18,30,399.0,53.0,2.3,15.0,125.0,42.79,32.07
2016,7,2,18,45,304.0,41.0,2.25,15.0,86.0,33.24,23.06
2016,7,2,19,0,209.0,29.0,2.2,15.0,47.0,22.11,11.38
2016,7,2,19,15,104.5,14.5,2.1,14.5,23.5,11.41,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,112.5,16.0,1.7,13.0,27.0,12.22,0.0
2016,7,3,5,30,225.0,32.0,1.7,13.0,54.0,24.37,14.19
2016,7,3,5,45,316.0,44.0,1.75,13.5,94.0,33.6,23.71
2016,7,3,6,0,407.0,56.0,1.8,14.0,134.0,45.11,34.36
2016,7,3,6,15,470.5,64.5,1.75,14.0,180.5,51.48,40.37
2016,7,3,6,30,534.0,73.0,1.7,14.0,227.0,57.8,46.15
2016,7,3,6,45,267.0,91.5,1.7,14.5,168.5,64.85,52.3
2016,7,3,7,0,0.0,110.0,1.7,15.0,110.0,81.97,64.11
2016,7,3,7,15,27.5,149.0,1.7,15.0,162.0,112.65,88.33
2016,7,3,7,30,55.0,188.0,1.7,15.0,214.0,148.12,116.1
2016,7,3,7,45,88.0,216.0,1.75,15.5,263.0,181.34,141.56
2016,7,3,8,0,121.0,244.0,1.8,16.0,312.0,220.56,171.97
2016,7,3,8,15,80.5,251.0,1.75,16.0,298.0,218.59,171.53
2016,7,3,8,30,40.0,258.0,1.7,16.0,284.0,214.01,168.51
2016,7,3,8,45,138.5,292.0,1.7,16.5,391.0,292.19,228.72
2016,7,3,9,0,237.0,326.0,1.7,17.0,498.0,375.91,292.17
2016,7,3,9,15,534.0,226.0,1.7,17.0,640.5,482.84,373.66
2016,7,3,9,30,831.0,126.0,1.7,17.0,783.0,598.69,461.04
2016,7,3,9,45,578.5,253.0,1.7,17.0,720.0,581.29,446.36
2016,7,3,10,0,326.0,380.0,1.7,17.0,657.0,531.29,407.46
2016,7,3,10,15,614.0,245.0,1.7,17.0,788.0,641.89,492.25
2016,7,3,10,30,902.0,110.0,1.7,17.0,919.0,740.45,566.1
2016,7,3,10,45,906.0,111.0,1.7,17.5,940.0,765.76,582.19
2016,7,3,11,0,910.0,112.0,1.7,18.0,961.0,787.91,596.34
2016,7,3,11,15,913.0,112.5,1.7,18.0,975.5,805.64,607.84
2016,7,3,11,30,916.0,113.0,1.7,18.0,990.0,820.03,617.14
2016,7,3,11,45,917.0,113.5,1.7,18.0,997.0,829.45,623.16
2016,7,3,12,0,918.0,114.0,1.7,18.0,1004.0,835.46,626.99
2016,7,3,12,15,701.0,255.0,1.75,18.0,934.5,800.35,599.96
2016,7,3,12,30,484.0,396.0,1.8,18.0,865.0,740.81,554.74
2016,7,3,12,45,492.0,388.5,1.85,18.0,861.5,737.51,553.65
2016,7,3,13,0,500.0,381.0,1.9,18.0,858.0,731.73,550.3
2016,7,3,13,15,693.0,253.5,1.95,18.0,904.0,768.42,580.56
2016,7,3,13,30,886.0,126.0,2.0,18.0,950.0,778.33,591.93
2016,7,3,13,45,882.5,124.0,2.05,18.0,928.0,755.72,576.12
2016,7,3,14,0,879.0,122.0,2.1,18.0,906.0,730.01,558.12
2016,7,3,14,15,633.0,237.5,2.15,18.0,792.5,645.21,493.89
2016,7,3,14,30,387.0,353.0,2.2,18.0,679.0,546.57,419.53
2016,7,3,14,45,299.5,360.0,2.3,18.0,606.0,482.47,372.2
2016,7,3,15,0,212.0,367.0,2.4,18.0,533.0,417.05,323.03
2016,7,3,15,15,218.5,345.5,2.45,17.5,509.5,392.13,305.04
2016,7,3,15,30,225.0,324.0,2.5,17.0,486.0,366.15,285.56
2016,7,3,15,45,191.0,305.0,2.55,17.0,436.0,323.18,252.21
2016,7,3,16,0,157.0,286.0,2.6,17.0,386.0,283.03,220.92
2016,7,3,16,15,151.5,262.5,2.6,17.0,353.5,252.49,196.51
2016,7,3,16,30,146.0,239.0,2.6,17.0,321.0,222.45,172.22
2016,7,3,16,45,96.0,210.0,2.6,17.0,261.5,177.71,137.6
2016,7,3,17,0,46.0,181.0,2.6,17.0,202.0,140.77,109.67
2016,7,3,17,15,23.0,140.5,2.6,16.5,151.0,106.71,83.15
2016,7,3,17,30,0.0,100.0,2.6,16.0,100.0,74.93,57.93
2016,7,3,17,45,0.0,84.5,2.65,16.0,84.5,63.32,50.64
2016,7,3,18,0,0.0,69.0,2.7,16.0,69.0,52.06,40.66
2016,7,3,18,15,211.0,59.5,2.65,15.5,97.5,43.52,33.01
2016,7,3,18,30,422.0,50.0,2.6,15.0,126.0,40.56,30.11
2016,7,3,18,45,326.5,39.0,2.6,15.0,87.0,31.72,21.73
2016,7,3,19,0,231.0,28.0,2.6,15.0,48.0,22.85,11.88
2016,7,3,19,15,115.5,14.0,2.5,14.5,24.0,11.02,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,140.5,14.5,2.25,14.0,28.0,11.7,0.0
2016,7,4,5,30,281.0,29.0,2.3,14.0,56.0,23.77,13.49
2016,7,4,5,45,379.0,38.5,2.35,14.5,97.0,31.51,21.75
2016,7,4,6,0,477.0,48.0,2.4,15.0,138.0,39.29,29.08
2016,7,4,6,15,539.0,54.5,2.35,15.0,185.5,44.46,33.97
2016,7,4,6,30,601.0,61.0,2.3,15.0,233.0,49.65,38.72
2016,7,4,6,45,300.5,81.5,2.3,15.0,167.5,58.79,46.84
2016,7,4,7,0,0.0,102.0,2.3,15.0,102.0,76.49,59.5
2016,7,4,7,15,3.0,128.5,2.2,15.0,130.0,96.37,75.87
2016,7,4,7,30,6.0,155.0,2.1,15.0,158.0,116.93,92.57
2016,7,4,7,45,16.0,182.0,2.05,15.5,191.0,140.21,110.86
2016,7,4,8,0,26.0,209.0,2.0,16.0,224.0,164.87,130.11
2016,7,4,8,15,28.5,228.0,1.95,16.0,245.5,183.76,145.03
2016,7,4,8,30,31.0,247.0,1.9,16.0,267.0,202.31,159.56
2016,7,4,8,45,20.0,231.5,1.9,16.5,245.0,186.16,146.21
2016,7,4,9,0,9.0,216.0,1.9,17.0,223.0,170.59,133.34
2016,7,4,9,15,58.5,292.0,1.9,17.0,338.5,261.15,204.71
2016,7,4,9,30,108.0,368.0,1.9,17.0,454.0,353.51,275.51
2016,7,4,9,45,122.5,388.0,1.9,17.5,489.5,391.58,303.24
2016,7,4,10,0,137.0,408.0,1.9,18.0,525.0,423.82,326.51
2016,7,4,10,15,86.0,387.0,1.9,18.0,462.0,370.39,285.62
2016,7,4,10,30,35.0,366.0,1.9,18.0,399.0,320.94,247.43
2016,7,4,10,45,78.5,412.0,1.9,18.0,485.5,392.71,302.25
2016,7,4,11,0,122.0,458.0,1.9,18.0,572.0,476.31,364.05
2016,7,4,11,15,92.0,448.5,1.9,18.0,535.5,438.74,335.3
2016,7,4,11,30,62.0,439.0,1.9,18.0,499.0,409.42,313.07
2016,7,4,11,45,91.5,459.5,1.9,18.0,548.5,451.29,344.65
2016,7,4,12,0,121.0,480.0,1.9,18.0,598.0,503.82,383.15
2016,7,4,12,15,206.5,471.5,1.9,18.0,672.0,565.55,429.27
2016,7,4,12,30,292.0,463.0,1.9,18.0,746.0,635.53,480.21
2016,7,4,12,45,189.5,460.5,1.9,18.0,643.5,540.35,410.06
2016,7,4,13,0,87.0,458.0,1.9,18.0,541.0,444.66,338.99
2016,7,4,13,15,147.0,458.0,1.9,18.0,595.5,498.75,380.53
2016,7,4,13,30,207.0,458.0,1.9,18.0,650.0,539.47,410.96
2016,7,4,13,45,334.5,402.0,1.9,18.0,704.5,589.09,449.05
2016,7,4,14,0,462.0,346.0,1.9,18.0,759.0,631.24,480.88
2016,7,4,14,15,672.5,229.0,1.9,18.0,807.5,666.23,508.67
2016,7,4,14,30,883.0,112.0,1.9,18.0,856.0,673.28,515.86
2016,7,4,14,45,874.0,110.5,1.95,18.0,821.5,635.72,487.81
2016,7,4,15,0,865.0,109.0,2.0,18.0,787.0,595.98,457.77
2016,7,4,15,15,609.0,202.0,2.0,18.0,667.5,503.57,387.14
2016,7,4,15,30,353.0,295.0,2.0,18.0,548.0,411.89,317.51
2016,7,4,15,45,349.5,275.0,2.05,18.0,512.5,375.27,289.16
2016,7,4,16,0,346.0,255.0,2.1,18.0,477.0,338.28,259.55
2016,7,4,16,15,230.5,246.5,2.15,17.5,389.5,271.14,208.64
2016,7,4,16,30,115.0,238.0,2.2,17.0,302.0,213.15,165.51
2016,7,4,16,45,69.5,204.0,2.25,17.0,241.5,167.62,130.36
2016,7,4,17,0,24.0,170.0,2.3,17.0,181.0,130.26,101.98
2016,7,4,17,15,12.0,132.0,2.35,16.5,137.5,99.63,77.73
2016,7,4,17,30,0.0,94.0,2.4,16.0,94.0,70.8,54.46
2016,7,4,17,45,0.0,79.0,2.45,16.0,79.0,59.59,47.34
2016,7,4,18,0,0.0,64.0,2.5,16.0,64.0,48.62,37.62
2016,7,4,18,15,207.5,57.5,2.5,15.5,95.0,42.12,31.78
2016,7,4,18,30,415.0,51.0,2.5,15.0,126.0,41.32,30.77
2016,7,4,18,45,311.5,40.0,2.55,15.0,86.0,32.47,22.37
2016,7,4,19,0,208.0,29.0,2.6,15.0,46.0,22.11,11.24
2016,7,4,19,15,104.0,14.5,2.6,14.5,23.0,11.41,0.0
2016,7,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,125.0,15.0,2.25,14.0,27.0,11.5,0.0
2016,7,5,5,30,250.0,30.0,2.2,14.0,54.0,24.52,13.94
2016,7,5,5,45,352.5,40.0,2.2,14.0,94.5,32.6,22.73
2016,7,5,6,0,455.0,50.0,2.2,14.0,135.0,40.73,30.46
2016,7,5,6,15,519.0,57.0,2.15,14.0,182.5,46.19,35.65
2016,7,5,6,30,583.0,64.0,2.1,14.0,230.0,51.68,40.69
2016,7,5,6,45,378.0,106.5,2.1,14.5,222.5,76.2,62.37
2016,7,5,7,0,173.0,149.0,2.1,15.0,215.0,117.37,88.03
2016,7,5,7,15,102.5,163.0,2.1,15.0,203.5,131.42,100.64
2016,7,5,7,30,32.0,177.0,2.1,15.0,192.0,136.49,107.58
2016,7,5,7,45,65.5,208.5,2.15,15.5,244.0,170.81,134.03
2016,7,5,8,0,99.0,240.0,2.2,16.0,296.0,209.3,163.86
2016,7,5,8,15,207.0,253.0,2.25,16.0,383.0,267.4,208.09
2016,7,5,8,30,315.0,266.0,2.3,16.0,470.0,337.48,262.33
2016,7,5,8,45,220.5,298.5,2.35,16.5,446.5,334.14,261.05
2016,7,5,9,0,126.0,331.0,2.4,17.0,423.0,325.3,254.45
2016,7,5,9,15,170.0,350.0,2.45,17.0,481.0,372.18,290.75
2016,7,5,9,30,214.0,369.0,2.5,17.0,539.0,422.31,329.06
2016,7,5,9,45,553.5,238.0,2.65,17.0,701.0,555.45,432.74
2016,7,5,10,0,893.0,107.0,2.8,17.0,863.0,680.76,529.17
2016,7,5,10,15,899.5,108.0,2.9,17.0,891.5,713.79,553.66
2016,7,5,10,30,906.0,109.0,3.0,17.0,920.0,744.07,576.43
2016,7,5,10,45,491.5,273.5,3.2,17.0,715.0,610.64,474.08
2016,7,5,11,0,77.0,438.0,3.4,17.0,510.0,416.26,322.03
2016,7,5,11,15,90.0,452.5,3.55,17.0,538.0,440.84,341.6
2016,7,5,11,30,103.0,467.0,3.7,17.0,566.0,465.35,360.22
2016,7,5,11,45,110.5,473.0,3.85,17.5,580.0,478.07,369.23
2016,7,5,12,0,118.0,479.0,4.0,18.0,594.0,501.05,385.81
2016,7,5,12,15,153.5,481.5,4.1,17.5,630.5,531.95,410.36
2016,7,5,12,30,189.0,484.0,4.2,17.0,667.0,561.8,434.07
2016,7,5,12,45,180.0,480.5,4.35,17.0,653.5,549.94,425.48
2016,7,5,13,0,171.0,477.0,4.5,17.0,640.0,537.13,416.32
2016,7,5,13,15,172.0,468.5,4.6,17.0,631.0,527.12,409.35
2016,7,5,13,30,173.0,460.0,4.7,17.0,622.0,516.14,401.61
2016,7,5,13,45,173.0,448.5,4.85,17.0,606.5,501.09,390.85
2016,7,5,14,0,173.0,437.0,5.0,17.0,591.0,485.22,379.4
2016,7,5,14,15,148.5,420.0,5.1,17.0,550.0,447.59,350.8
2016,7,5,14,30,124.0,403.0,5.2,17.0,509.0,410.86,322.71
2016,7,5,14,45,227.0,371.5,5.3,17.0,554.5,441.82,348.26
2016,7,5,15,0,330.0,340.0,5.4,17.0,600.0,471.03,371.39
2016,7,5,15,15,352.0,314.5,5.5,16.5,578.5,446.0,352.34
2016,7,5,15,30,374.0,289.0,5.6,16.0,557.0,418.29,330.65
2016,7,5,15,45,301.0,284.0,5.7,16.0,491.0,361.37,285.21
2016,7,5,16,0,228.0,279.0,5.8,16.0,425.0,306.74,241.69
2016,7,5,16,15,214.5,257.5,5.9,16.0,386.5,271.33,212.65
2016,7,5,16,30,201.0,236.0,6.0,16.0,348.0,237.08,184.33
2016,7,5,16,45,189.5,213.5,6.1,16.0,311.0,203.91,156.82
2016,7,5,17,0,178.0,191.0,6.2,16.0,274.0,171.99,130.6
2016,7,5,17,15,101.0,162.5,6.25,15.5,208.5,129.58,99.4
2016,7,5,17,30,24.0,134.0,6.3,15.0,143.0,97.52,76.56
2016,7,5,17,45,18.0,114.5,6.4,15.0,121.0,82.95,68.23
2016,7,5,18,0,12.0,95.0,6.5,15.0,99.0,69.2,56.01
2016,7,5,18,15,231.0,72.0,6.45,14.5,114.5,53.08,41.6
2016,7,5,18,30,450.0,49.0,6.4,14.0,130.0,39.98,29.68
2016,7,5,18,45,341.5,39.0,6.35,14.0,89.5,31.82,21.86
2016,7,5,19,0,233.0,29.0,6.3,14.0,49.0,23.73,12.43
2016,7,5,19,15,116.5,14.5,6.2,14.0,24.5,11.41,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,104.0,16.0,5.65,14.0,25.5,12.19,0.0
2016,7,6,5,30,208.0,32.0,5.6,14.0,51.0,24.28,13.55
2016,7,6,5,45,306.0,43.5,5.55,14.0,91.0,33.16,23.14
2016,7,6,6,0,404.0,55.0,5.5,14.0,131.0,44.37,33.62
2016,7,6,6,15,202.0,59.5,5.4,14.0,97.5,43.4,33.12
2016,7,6,6,30,0.0,64.0,5.3,14.0,64.0,48.68,37.99
2016,7,6,6,45,0.0,78.5,5.2,14.5,78.5,59.32,47.4
2016,7,6,7,0,0.0,93.0,5.1,15.0,93.0,70.21,54.22
2016,7,6,7,15,0.0,108.5,5.0,15.0,108.5,81.94,63.96
2016,7,6,7,30,0.0,124.0,4.9,15.0,124.0,93.79,73.69
2016,7,6,7,45,6.5,157.0,4.8,15.0,161.0,120.02,95.04
2016,7,6,8,0,13.0,190.0,4.7,15.0,198.0,147.29,117.09
2016,7,6,8,15,406.0,146.0,4.65,15.0,407.5,263.65,203.37
2016,7,6,8,30,799.0,102.0,4.6,15.0,617.0,413.63,319.34
2016,7,6,8,45,818.5,102.0,4.6,15.5,661.5,462.5,360.66
2016,7,6,9,0,838.0,102.0,4.6,16.0,706.0,509.95,400.1
2016,7,6,9,15,848.5,103.5,4.6,16.0,744.5,553.61,436.36
2016,7,6,9,30,859.0,105.0,4.6,16.0,783.0,595.63,470.5
2016,7,6,9,45,865.5,108.0,4.65,16.0,816.0,634.6,501.7
2016,7,6,10,0,872.0,111.0,4.7,16.0,849.0,671.22,530.51
2016,7,6,10,15,878.0,112.0,4.75,16.0,876.0,703.32,555.49
2016,7,6,10,30,884.0,113.0,4.8,16.0,903.0,732.69,578.07
2016,7,6,10,45,892.0,111.5,4.85,16.5,925.5,758.6,596.73
2016,7,6,11,0,900.0,110.0,4.9,17.0,948.0,781.59,612.67
2016,7,6,11,15,902.5,110.5,4.95,17.0,962.0,798.94,625.01
2016,7,6,11,30,905.0,111.0,5.0,17.0,976.0,812.97,635.03
2016,7,6,11,45,909.5,109.0,5.05,17.0,983.5,823.17,642.37
2016,7,6,12,0,914.0,107.0,5.1,17.0,991.0,830.02,647.41
2016,7,6,12,15,913.5,107.0,5.25,17.0,990.5,831.14,648.93
2016,7,6,12,30,913.0,107.0,5.4,17.0,990.0,828.86,648.09
2016,7,6,12,45,905.0,111.0,5.55,17.0,980.5,820.52,642.91
2016,7,6,13,0,897.0,115.0,5.7,17.0,971.0,808.89,635.39
2016,7,6,13,15,894.0,114.5,5.85,16.5,956.0,794.24,626.86
2016,7,6,13,30,891.0,114.0,6.0,16.0,941.0,776.32,615.86
2016,7,6,13,45,885.5,113.5,6.2,16.0,919.0,753.35,599.17
2016,7,6,14,0,880.0,113.0,6.4,16.0,897.0,727.39,579.8
2016,7,6,14,15,873.5,111.5,6.5,16.0,869.0,697.05,556.44
2016,7,6,14,30,867.0,110.0,6.6,16.0,841.0,664.05,530.6
2016,7,6,14,45,857.5,109.0,6.75,16.0,806.5,627.14,501.28
2016,7,6,15,0,848.0,108.0,6.9,16.0,772.0,588.14,469.65
2016,7,6,15,15,836.5,106.0,6.9,16.0,733.0,545.37,434.08
2016,7,6,15,30,825.0,104.0,6.9,16.0,694.0,501.11,396.52
2016,7,6,15,45,811.5,101.0,6.95,16.0,650.5,454.19,356.04
2016,7,6,16,0,798.0,98.0,7.0,16.0,607.0,405.38,313.11
2016,7,6,16,15,779.0,95.0,6.9,15.5,560.0,354.16,267.92
2016,7,6,16,30,760.0,92.0,6.8,15.0,513.0,303.25,222.33
2016,7,6,16,45,738.0,87.5,6.75,15.0,464.5,250.99,175.44
2016,7,6,17,0,716.0,83.0,6.7,15.0,416.0,199.95,130.95
2016,7,6,17,15,683.0,78.5,6.6,14.5,366.0,145.13,87.54
2016,7,6,17,30,650.0,74.0,6.5,14.0,316.0,96.81,56.67
2016,7,6,17,45,607.0,68.0,6.45,14.0,267.0,54.51,43.19
2016,7,6,18,0,564.0,62.0,6.4,14.0,218.0,50.04,39.17
2016,7,6,18,15,498.0,54.5,6.3,14.0,171.5,44.14,33.74
2016,7,6,18,30,432.0,47.0,6.2,14.0,125.0,38.25,28.15
2016,7,6,18,45,334.0,37.0,6.1,14.0,86.0,30.14,20.4
2016,7,6,19,0,236.0,27.0,6.0,14.0,47.0,22.05,11.05
2016,7,6,19,15,118.0,13.5,5.85,14.0,23.5,10.62,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,139.5,13.5,3.55,14.0,26.0,10.9,0.0
2016,7,7,5,30,279.0,27.0,3.5,14.0,52.0,22.15,11.7
2016,7,7,5,45,379.0,35.0,3.45,14.5,92.0,28.72,19.24
2016,7,7,6,0,479.0,43.0,3.4,15.0,132.0,35.41,25.61
2016,7,7,6,15,540.5,49.5,3.4,15.0,178.5,40.69,30.6
2016,7,7,6,30,602.0,56.0,3.4,15.0,225.0,46.0,35.46
2016,7,7,6,45,367.5,102.5,3.4,15.0,212.0,73.55,59.91
2016,7,7,7,0,133.0,149.0,3.4,15.0,199.0,114.45,87.0
2016,7,7,7,15,139.5,172.0,3.4,15.0,231.5,142.05,108.02
2016,7,7,7,30,146.0,195.0,3.4,15.0,264.0,170.62,131.02
2016,7,7,7,45,471.0,136.0,3.45,15.5,393.0,222.53,161.49
2016,7,7,8,0,796.0,77.0,3.5,16.0,522.0,308.67,223.89
2016,7,7,8,15,813.5,79.5,3.55,16.0,569.0,359.68,269.28
2016,7,7,8,30,831.0,82.0,3.6,16.0,616.0,410.73,314.07
2016,7,7,8,45,845.0,83.5,3.65,16.0,659.5,459.1,355.87
2016,7,7,9,0,859.0,85.0,3.7,16.0,703.0,506.63,395.97
2016,7,7,9,15,869.5,87.0,3.8,16.0,742.5,551.61,433.23
2016,7,7,9,30,880.0,89.0,3.9,16.0,782.0,594.94,468.36
2016,7,7,9,45,878.0,96.0,4.05,16.5,813.0,632.98,497.85
2016,7,7,10,0,876.0,103.0,4.2,17.0,844.0,667.98,524.35
2016,7,7,10,15,882.5,104.5,4.3,17.0,872.0,701.03,549.95
2016,7,7,10,30,889.0,106.0,4.4,17.0,900.0,731.39,573.27
2016,7,7,10,45,892.5,107.5,4.55,17.0,921.0,756.68,592.86
2016,7,7,11,0,896.0,109.0,4.7,17.0,942.0,778.84,609.66
2016,7,7,11,15,899.5,109.5,4.8,17.0,957.0,796.95,622.81
2016,7,7,11,30,903.0,110.0,4.9,17.0,972.0,811.78,633.66
2016,7,7,11,45,904.0,110.5,5.05,17.0,979.0,821.29,641.04
2016,7,7,12,0,905.0,111.0,5.2,17.0,986.0,827.42,646.08
2016,7,7,12,15,905.0,111.0,5.25,17.0,986.0,828.96,647.38
2016,7,7,12,30,905.0,111.0,5.3,17.0,986.0,827.13,646.35
2016,7,7,12,45,899.5,113.5,5.4,17.0,977.5,819.59,641.54
2016,7,7,13,0,894.0,116.0,5.5,17.0,969.0,808.77,634.41
2016,7,7,13,15,891.0,115.5,5.55,16.5,954.0,794.18,625.54
2016,7,7,13,30,888.0,115.0,5.6,16.0,939.0,776.32,614.27
2016,7,7,13,45,886.5,112.0,5.7,16.0,918.5,754.29,598.16
2016,7,7,14,0,885.0,109.0,5.8,16.0,898.0,729.06,579.28
2016,7,7,14,15,878.5,108.0,5.85,16.0,869.5,698.98,556.16
2016,7,7,14,30,872.0,107.0,5.9,16.0,841.0,666.24,530.58
2016,7,7,14,45,866.5,103.5,5.95,16.0,808.0,629.5,501.48
2016,7,7,15,0,861.0,100.0,6.0,16.0,775.0,590.36,469.86
2016,7,7,15,15,850.0,98.5,6.05,16.0,735.5,547.74,434.73
2016,7,7,15,30,839.0,97.0,6.1,16.0,696.0,503.57,397.5
2016,7,7,15,45,827.5,93.5,6.15,16.0,653.0,456.18,356.81
2016,7,7,16,0,816.0,90.0,6.2,16.0,610.0,407.77,314.28
2016,7,7,16,15,797.5,87.0,6.2,15.5,563.0,355.05,268.01
2016,7,7,16,30,779.0,84.0,6.2,15.0,516.0,303.36,221.79
2016,7,7,16,45,758.0,80.0,6.2,15.0,467.5,250.75,174.48
2016,7,7,17,0,737.0,76.0,6.2,15.0,419.0,199.21,129.41
2016,7,7,17,15,705.0,72.0,6.15,14.5,368.5,147.61,88.57
2016,7,7,17,30,673.0,68.0,6.1,14.0,318.0,98.87,57.37
2016,7,7,17,45,633.5,62.5,6.1,14.0,269.0,50.92,39.99
2016,7,7,18,0,594.0,57.0,6.1,14.0,220.0,46.67,36.17
2016,7,7,18,15,530.0,50.5,6.0,14.0,173.5,41.38,31.29
2016,7,7,18,30,466.0,44.0,5.9,14.0,127.0,36.14,26.28
2016,7,7,18,45,372.0,34.5,5.8,14.0,87.5,28.32,18.82
2016,7,7,19,0,278.0,25.0,5.7,14.0,48.0,20.53,9.79
2016,7,7,19,15,139.0,12.5,5.65,14.0,24.0,9.83,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,147.5,12.5,3.45,14.0,25.5,9.83,0.0
2016,7,8,5,30,295.0,25.0,3.4,14.0,51.0,20.56,10.27
2016,7,8,5,45,393.5,33.0,3.4,14.5,91.0,27.2,17.9
2016,7,8,6,0,492.0,41.0,3.4,15.0,131.0,33.95,24.31
2016,7,8,6,15,552.0,46.5,3.35,15.0,177.5,38.54,28.68
2016,7,8,6,30,612.0,52.0,3.3,15.0,224.0,46.75,36.12
2016,7,8,6,45,391.5,99.5,3.3,15.0,217.5,72.04,58.58
2016,7,8,7,0,171.0,147.0,3.3,15.0,211.0,116.06,87.08
2016,7,8,7,15,462.5,107.0,3.25,15.0,316.0,140.4,92.51
2016,7,8,7,30,754.0,67.0,3.2,15.0,421.0,199.16,128.41
2016,7,8,7,45,515.5,147.0,3.15,15.5,401.5,241.84,175.35
2016,7,8,8,0,277.0,227.0,3.1,16.0,382.0,257.98,198.07
2016,7,8,8,15,554.5,151.5,3.1,16.0,496.5,324.34,246.64
2016,7,8,8,30,832.0,76.0,3.1,16.0,611.0,406.53,310.48
2016,7,8,8,45,846.0,77.5,3.1,16.0,654.0,454.97,352.01
2016,7,8,9,0,860.0,79.0,3.1,16.0,697.0,502.58,391.93
2016,7,8,9,15,870.0,80.5,3.15,16.0,735.5,546.94,428.46
2016,7,8,9,30,880.0,82.0,3.2,16.0,774.0,589.62,462.82
2016,7,8,9,45,888.5,82.5,3.25,16.5,807.5,628.58,492.72
2016,7,8,10,0,897.0,83.0,3.3,17.0,841.0,665.31,520.2
2016,7,8,10,15,903.0,84.0,3.4,17.0,869.0,698.33,545.54
2016,7,8,10,30,909.0,85.0,3.5,17.0,897.0,728.58,568.48
2016,7,8,10,45,913.5,85.5,3.6,17.5,918.0,754.36,586.56
2016,7,8,11,0,918.0,86.0,3.7,18.0,939.0,777.0,601.43
2016,7,8,11,15,920.5,86.5,3.75,18.0,953.5,794.85,613.82
2016,7,8,11,30,923.0,87.0,3.8,18.0,968.0,809.3,623.87
2016,7,8,11,45,924.5,87.0,3.9,18.0,975.5,819.09,630.93
2016,7,8,12,0,926.0,87.0,4.0,18.0,983.0,825.4,635.64
2016,7,8,12,15,926.0,87.5,4.1,18.0,983.0,827.46,637.45
2016,7,8,12,30,926.0,88.0,4.2,18.0,983.0,826.03,636.91
2016,7,8,12,45,916.5,93.5,4.3,18.0,973.0,817.84,631.61
2016,7,8,13,0,907.0,99.0,4.4,18.0,963.0,806.31,624.31
2016,7,8,13,15,904.0,98.5,4.55,18.0,948.5,791.5,614.97
2016,7,8,13,30,901.0,98.0,4.7,18.0,934.0,773.37,603.21
2016,7,8,13,45,897.0,97.0,4.9,18.0,912.5,750.84,588.17
2016,7,8,14,0,893.0,96.0,5.1,18.0,891.0,725.21,569.79
2016,7,8,14,15,887.0,95.0,5.25,17.5,863.0,695.22,548.57
2016,7,8,14,30,881.0,94.0,5.4,17.0,835.0,662.52,524.69
2016,7,8,14,45,873.0,92.5,5.6,17.0,801.5,625.6,496.08
2016,7,8,15,0,865.0,91.0,5.8,17.0,768.0,586.45,464.97
2016,7,8,15,15,854.0,89.5,5.9,17.0,729.0,543.67,429.98
2016,7,8,15,30,843.0,88.0,6.0,17.0,690.0,499.34,392.85
2016,7,8,15,45,830.0,85.5,6.1,17.0,647.0,451.94,352.35
2016,7,8,16,0,817.0,83.0,6.2,17.0,604.0,403.66,310.11
2016,7,8,16,15,799.5,80.5,6.15,16.5,557.5,353.18,265.66
2016,7,8,16,30,782.0,78.0,6.1,16.0,511.0,300.43,218.67
2016,7,8,16,45,760.5,74.5,6.1,16.0,462.5,247.97,171.6
2016,7,8,17,0,739.0,71.0,6.1,16.0,414.0,196.62,126.76
2016,7,8,17,15,708.0,67.5,6.0,16.0,364.5,145.43,86.03
2016,7,8,17,30,677.0,64.0,5.9,16.0,315.0,96.96,54.85
2016,7,8,17,45,637.0,59.0,5.8,16.0,266.5,52.45,41.01
2016,7,8,18,0,597.0,54.0,5.7,16.0,218.0,44.49,33.94
2016,7,8,18,15,533.5,48.0,5.55,15.5,171.5,39.51,29.43
2016,7,8,18,30,470.0,42.0,5.4,15.0,125.0,34.59,24.81
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.0,27.13,17.69
2016,7,8,19,0,281.0,24.0,5.2,15.0,47.0,19.72,9.01
2016,7,8,19,15,140.5,12.0,5.1,15.0,23.5,9.44,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,158.0,11.5,0.9,15.0,25.5,9.05,0.0
2016,7,9,5,30,316.0,23.0,0.9,15.0,51.0,18.99,8.84
2016,7,9,5,45,409.5,31.0,0.9,15.5,90.5,25.69,16.54
2016,7,9,6,0,503.0,39.0,0.9,16.0,130.0,32.48,22.96
2016,7,9,6,15,562.5,44.0,1.0,16.0,176.0,39.82,29.73
2016,7,9,6,30,622.0,49.0,1.1,16.0,222.0,44.46,33.98
2016,7,9,6,45,662.5,53.0,1.2,16.5,271.0,48.85,37.81
2016,7,9,7,0,703.0,57.0,1.3,17.0,320.0,96.44,52.28
2016,7,9,7,15,732.0,60.0,1.35,17.0,369.5,145.76,84.3
2016,7,9,7,30,761.0,63.0,1.4,17.0,419.0,197.51,125.25
2016,7,9,7,45,783.0,65.5,1.5,17.5,467.5,252.36,171.85
2016,7,9,8,0,805.0,68.0,1.6,18.0,516.0,304.67,217.25
2016,7,9,8,15,821.5,70.0,1.7,18.0,562.5,355.4,261.75
2016,7,9,8,30,838.0,72.0,1.8,18.0,609.0,406.06,305.45
2016,7,9,8,45,851.0,74.0,1.95,18.0,652.0,454.82,346.87
2016,7,9,9,0,864.0,76.0,2.1,18.0,695.0,502.65,386.59
2016,7,9,9,15,874.5,77.0,2.25,18.0,734.0,547.07,422.84
2016,7,9,9,30,885.0,78.0,2.4,18.0,773.0,589.84,457.03
2016,7,9,9,45,885.5,83.5,2.55,18.5,805.0,628.54,486.5
2016,7,9,10,0,886.0,89.0,2.7,19.0,837.0,664.39,513.2
2016,7,9,10,15,892.5,90.0,2.8,19.0,865.0,697.47,538.22
2016,7,9,10,30,899.0,91.0,2.9,19.0,893.0,727.84,560.92
2016,7,9,10,45,905.5,90.5,3.05,19.0,915.0,754.02,580.54
2016,7,9,11,0,912.0,90.0,3.2,19.0,937.0,777.18,597.01
2016,7,9,11,15,915.0,90.5,3.3,19.0,952.0,795.35,609.76
2016,7,9,11,30,918.0,91.0,3.4,19.0,967.0,810.17,620.23
2016,7,9,11,45,922.5,89.5,3.5,19.0,975.0,821.05,628.04
2016,7,9,12,0,927.0,88.0,3.6,19.0,983.0,828.51,633.56
2016,7,9,12,15,927.0,88.0,3.7,19.0,983.5,830.17,635.12
2016,7,9,12,30,927.0,88.0,3.8,19.0,984.0,828.34,634.35
2016,7,9,12,45,925.5,88.5,3.95,19.0,976.5,822.24,630.9
2016,7,9,13,0,924.0,89.0,4.1,19.0,969.0,812.67,625.05
2016,7,9,13,15,921.0,88.5,4.25,19.0,954.5,797.6,615.33
2016,7,9,13,30,918.0,88.0,4.4,19.0,940.0,779.16,603.37
2016,7,9,13,45,917.0,85.5,4.6,19.0,919.0,757.12,589.19
2016,7,9,14,0,916.0,83.0,4.8,19.0,898.0,731.77,571.58
2016,7,9,14,15,910.0,82.0,4.95,18.5,870.0,701.1,550.13
2016,7,9,14,30,904.0,81.0,5.1,18.0,842.0,667.65,525.96
2016,7,9,14,45,898.5,79.0,5.3,18.0,808.5,631.0,497.83
2016,7,9,15,0,893.0,77.0,5.5,18.0,775.0,591.87,466.99
2016,7,9,15,15,883.0,75.5,5.7,18.0,736.5,548.49,431.95
2016,7,9,15,30,873.0,74.0,5.9,18.0,698.0,503.41,394.54
2016,7,9,15,45,860.5,72.5,6.1,18.0,654.5,455.75,354.0
2016,7,9,16,0,848.0,71.0,6.3,18.0,611.0,407.1,311.54
2016,7,9,16,15,832.0,69.0,6.45,17.5,564.5,356.06,266.68
2016,7,9,16,30,816.0,67.0,6.6,17.0,518.0,304.88,220.85
2016,7,9,16,45,793.0,65.0,6.75,17.0,469.0,252.14,173.47
2016,7,9,17,0,770.0,63.0,6.9,17.0,420.0,200.53,128.36
2016,7,9,17,15,742.5,60.0,6.9,16.5,371.0,144.88,83.89
2016,7,9,17,30,715.0,57.0,6.9,16.0,322.0,95.09,51.75
2016,7,9,17,45,669.5,54.0,6.95,16.0,272.0,48.99,37.94
2016,7,9,18,0,624.0,51.0,7.0,16.0,222.0,46.1,35.35
2016,7,9,18,15,565.0,45.5,6.9,15.5,176.0,41.1,30.82
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,33.3,23.65
2016,7,9,18,45,400.0,32.0,6.7,15.0,89.0,26.46,17.1
2016,7,9,19,0,294.0,24.0,6.6,15.0,48.0,19.77,8.89
2016,7,9,19,15,147.0,12.0,6.45,14.5,24.0,9.44,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,134.0,13.5,5.2,15.0,25.0,10.62,0.0
2016,7,10,5,30,268.0,27.0,5.3,15.0,50.0,22.19,10.94
2016,7,10,5,45,371.0,36.5,5.4,15.0,90.5,29.95,20.14
2016,7,10,6,0,474.0,46.0,5.5,15.0,131.0,37.79,27.62
2016,7,10,6,15,540.0,52.5,5.6,15.0,178.5,43.01,32.61
2016,7,10,6,30,606.0,59.0,5.7,15.0,226.0,48.3,37.47
2016,7,10,6,45,650.0,64.0,5.85,15.5,276.5,53.18,41.76
2016,7,10,7,0,694.0,69.0,6.0,16.0,327.0,105.59,60.53
2016,7,10,7,15,726.0,72.5,6.05,16.0,378.5,155.42,93.4
2016,7,10,7,30,758.0,76.0,6.1,16.0,430.0,208.08,135.7
2016,7,10,7,45,783.5,79.0,6.2,16.5,480.5,261.24,181.82
2016,7,10,8,0,809.0,82.0,6.3,17.0,531.0,315.9,230.26
2016,7,10,8,15,430.5,172.5,6.3,17.0,413.5,294.24,226.43
2016,7,10,8,30,52.0,263.0,6.3,17.0,296.0,223.3,176.86
2016,7,10,8,45,464.5,176.0,6.3,17.0,506.5,361.38,284.8
2016,7,10,9,0,877.0,89.0,6.3,17.0,717.0,521.22,411.02
2016,7,10,9,15,888.5,91.0,6.25,17.0,757.5,567.74,449.64
2016,7,10,9,30,900.0,93.0,6.2,17.0,798.0,612.64,486.37
2016,7,10,9,45,907.5,94.5,6.2,17.5,833.0,652.77,517.76
2016,7,10,10,0,915.0,96.0,6.2,18.0,868.0,690.52,546.56
2016,7,10,10,15,922.0,97.0,6.2,18.0,897.0,724.91,573.3
2016,7,10,10,30,929.0,98.0,6.2,18.0,926.0,756.51,597.52
2016,7,10,10,45,933.5,99.0,6.25,18.0,948.5,783.3,617.98
2016,7,10,11,0,938.0,100.0,6.3,18.0,971.0,806.87,634.93
2016,7,10,11,15,941.5,100.5,6.35,18.0,986.0,825.9,648.58
2016,7,10,11,30,945.0,101.0,6.4,18.0,1001.0,841.49,659.78
2016,7,10,11,45,947.0,101.0,6.5,18.0,1009.0,851.95,667.53
2016,7,10,12,0,949.0,101.0,6.6,18.0,1017.0,858.85,672.8
2016,7,10,12,15,949.0,101.0,6.65,18.0,1017.0,860.59,674.19
2016,7,10,12,30,949.0,101.0,6.7,18.0,1017.0,858.75,673.09
2016,7,10,12,45,947.0,101.5,6.75,18.0,1009.5,852.15,668.62
2016,7,10,13,0,945.0,102.0,6.8,18.0,1002.0,842.01,661.64
2016,7,10,13,15,942.5,101.5,6.8,18.0,987.0,827.1,651.05
2016,7,10,13,30,940.0,101.0,6.8,18.0,972.0,808.71,637.96
2016,7,10,13,45,938.0,99.0,6.8,18.0,951.0,785.98,621.7
2016,7,10,14,0,936.0,97.0,6.8,18.0,930.0,759.9,601.8
2016,7,10,14,15,930.0,96.0,6.75,18.0,901.0,728.69,577.55
2016,7,10,14,30,924.0,95.0,6.7,18.0,872.0,694.6,550.74
2016,7,10,14,45,918.0,93.0,6.7,18.0,838.0,656.95,520.87
2016,7,10,15,0,912.0,91.0,6.7,18.0,804.0,616.77,488.42
2016,7,10,15,15,902.0,89.0,6.65,18.0,764.0,572.12,451.65
2016,7,10,15,30,892.0,87.0,6.6,18.0,724.0,525.69,412.64
2016,7,10,15,45,879.5,84.5,6.6,18.0,679.5,476.18,370.33
2016,7,10,16,0,867.0,82.0,6.6,18.0,635.0,425.61,326.14
2016,7,10,16,15,850.0,80.0,6.6,17.5,586.5,373.08,280.03
2016,7,10,16,30,833.0,78.0,6.6,17.0,538.0,320.46,233.01
2016,7,10,16,45,810.0,75.0,6.6,17.0,487.0,262.89,181.67
2016,7,10,17,0,787.0,72.0,6.6,17.0,436.0,208.77,134.42
2016,7,10,17,15,756.5,68.5,6.6,17.0,384.5,154.72,91.21
2016,7,10,17,30,726.0,65.0,6.6,17.0,333.0,103.3,57.73
2016,7,10,17,45,680.0,60.5,6.6,17.0,281.0,54.22,42.41
2016,7,10,18,0,634.0,56.0,6.6,17.0,229.0,46.41,35.48
2016,7,10,18,15,568.5,50.0,6.55,16.5,180.5,41.39,30.94
2016,7,10,18,30,503.0,44.0,6.5,16.0,132.0,36.44,26.29
2016,7,10,18,45,393.0,35.0,6.45,15.5,90.5,28.87,19.1
2016,7,10,19,0,283.0,26.0,6.4,15.0,49.0,21.43,9.93
2016,7,10,19,15,141.5,13.0,6.3,15.0,24.5,10.23,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
