Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,129.0,13.5,3.6,14.0,24.0,10.62,0.0
2016,7,11,5,30,258.0,27.0,3.5,14.0,48.0,22.18,10.7
2016,7,11,5,45,363.0,36.0,3.4,14.5,88.5,29.52,19.79
2016,7,11,6,0,468.0,45.0,3.3,15.0,129.0,36.96,26.9
2016,7,11,6,15,533.5,52.0,3.15,15.0,176.5,42.58,32.24
2016,7,11,6,30,599.0,59.0,3.0,15.0,224.0,48.22,37.43
2016,7,11,6,45,645.5,63.5,2.95,15.5,274.5,53.02,41.63
2016,7,11,7,0,692.0,68.0,2.9,16.0,325.0,104.98,59.92
2016,7,11,7,15,723.5,72.0,2.9,16.0,376.0,155.09,92.93
2016,7,11,7,30,755.0,76.0,2.9,16.0,427.0,207.98,135.11
2016,7,11,7,45,779.5,78.5,2.9,16.5,477.0,260.38,180.07
2016,7,11,8,0,804.0,81.0,2.9,17.0,527.0,314.17,227.03
2016,7,11,8,15,495.0,182.5,2.9,17.0,465.0,325.13,247.36
2016,7,11,8,30,186.0,284.0,2.9,17.0,403.0,297.06,232.16
2016,7,11,8,45,277.0,287.5,2.95,17.5,478.5,357.93,279.23
2016,7,11,9,0,368.0,291.0,3.0,18.0,554.0,422.36,328.63
2016,7,11,9,15,627.5,192.5,3.1,18.0,671.5,515.01,400.67
2016,7,11,9,30,887.0,94.0,3.2,18.0,789.0,606.96,472.46
2016,7,11,9,45,880.5,103.5,3.35,18.5,819.0,644.8,500.97
2016,7,11,10,0,874.0,113.0,3.5,19.0,849.0,679.2,526.53
2016,7,11,10,15,881.0,114.5,3.65,19.0,877.5,712.79,552.18
2016,7,11,10,30,888.0,116.0,3.8,19.0,906.0,743.69,575.52
2016,7,11,10,45,646.0,252.0,3.95,19.0,834.5,714.35,550.2
2016,7,11,11,0,404.0,388.0,4.1,19.0,763.0,654.42,502.45
2016,7,11,11,15,653.5,253.5,4.25,19.0,871.0,748.86,576.9
2016,7,11,11,30,903.0,119.0,4.4,19.0,979.0,824.76,635.5
2016,7,11,11,45,905.0,119.5,4.6,19.0,986.5,835.23,643.47
2016,7,11,12,0,907.0,120.0,4.8,19.0,994.0,842.31,649.51
2016,7,11,12,15,907.0,120.0,5.05,19.0,994.5,843.99,652.07
2016,7,11,12,30,907.0,120.0,5.3,19.0,995.0,842.27,652.24
2016,7,11,12,45,914.0,114.5,5.55,19.0,990.5,838.26,650.79
2016,7,11,13,0,921.0,109.0,5.8,19.0,986.0,830.61,646.72
2016,7,11,13,15,918.5,108.5,6.0,19.0,971.5,816.06,637.39
2016,7,11,13,30,916.0,108.0,6.2,19.0,957.0,798.11,625.56
2016,7,11,13,45,913.0,107.0,6.45,19.0,936.0,776.03,610.58
2016,7,11,14,0,910.0,106.0,6.7,19.0,915.0,750.73,592.17
2016,7,11,14,15,904.5,104.5,6.85,18.5,887.0,720.17,570.19
2016,7,11,14,30,899.0,103.0,7.0,18.0,859.0,686.77,545.5
2016,7,11,14,45,892.0,101.5,7.2,18.0,825.0,649.78,516.47
2016,7,11,15,0,885.0,100.0,7.4,18.0,791.0,610.41,484.88
2016,7,11,15,15,875.0,98.0,7.45,18.0,752.0,566.81,448.96
2016,7,11,15,30,865.0,96.0,7.5,18.0,713.0,521.48,410.82
2016,7,11,15,45,852.5,93.5,7.55,18.0,669.0,473.12,369.35
2016,7,11,16,0,840.0,91.0,7.6,18.0,625.0,423.75,326.08
2016,7,11,16,15,822.5,88.5,7.6,17.5,577.5,370.56,279.43
2016,7,11,16,30,805.0,86.0,7.6,17.0,530.0,318.02,232.5
2016,7,11,16,45,783.0,82.5,7.6,17.0,480.0,263.88,183.9
2016,7,11,17,0,761.0,79.0,7.6,17.0,430.0,210.87,137.49
2016,7,11,17,15,729.0,75.0,7.55,16.5,378.5,157.54,94.93
2016,7,11,17,30,697.0,71.0,7.5,16.0,327.0,107.05,61.78
2016,7,11,17,45,654.5,65.0,7.5,16.0,276.5,53.54,41.98
2016,7,11,18,0,612.0,59.0,7.5,16.0,226.0,48.39,37.38
2016,7,11,18,15,544.0,52.5,7.4,15.5,177.5,43.08,32.56
2016,7,11,18,30,476.0,46.0,7.3,15.0,129.0,37.84,27.62
2016,7,11,18,45,372.5,36.0,7.2,15.0,88.0,29.6,19.73
2016,7,11,19,0,269.0,26.0,7.1,15.0,47.0,21.4,9.69
2016,7,11,19,15,134.5,13.0,6.95,14.5,23.5,10.23,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,150.5,12.0,5.45,14.0,24.0,9.44,0.0
2016,7,12,5,30,301.0,24.0,5.4,14.0,48.0,19.82,8.63
2016,7,12,5,45,402.0,32.5,5.35,14.5,89.0,26.89,17.48
2016,7,12,6,0,503.0,41.0,5.3,15.0,130.0,34.07,24.33
2016,7,12,6,15,566.0,47.0,5.25,15.0,177.5,39.08,29.1
2016,7,12,6,30,629.0,53.0,5.2,15.0,225.0,47.78,37.01
2016,7,12,6,45,672.5,57.0,5.2,15.0,275.5,52.91,41.61
2016,7,12,7,0,716.0,61.0,5.2,15.0,326.0,101.57,56.41
2016,7,12,7,15,746.5,64.5,5.15,15.0,377.0,152.52,90.34
2016,7,12,7,30,777.0,68.0,5.1,15.0,428.0,206.09,133.69
2016,7,12,7,45,800.5,70.5,5.1,15.5,478.0,262.32,182.59
2016,7,12,8,0,824.0,73.0,5.1,16.0,528.0,316.33,230.66
2016,7,12,8,15,841.5,75.0,5.1,16.0,576.0,368.7,277.84
2016,7,12,8,30,859.0,77.0,5.1,16.0,624.0,421.06,324.28
2016,7,12,8,45,872.0,79.0,5.2,16.5,668.5,471.09,367.39
2016,7,12,9,0,885.0,81.0,5.3,17.0,713.0,520.14,408.54
2016,7,12,9,15,895.5,82.5,5.35,17.0,753.0,566.15,446.98
2016,7,12,9,30,906.0,84.0,5.4,17.0,793.0,610.45,483.2
2016,7,12,9,45,913.5,86.0,5.45,17.0,827.5,651.38,516.08
2016,7,12,10,0,921.0,88.0,5.5,17.0,862.0,689.91,546.49
2016,7,12,10,15,927.5,89.0,5.55,17.0,891.0,724.29,573.28
2016,7,12,10,30,934.0,90.0,5.6,17.0,920.0,755.84,597.55
2016,7,12,10,45,938.5,90.5,5.65,17.0,942.5,782.46,617.44
2016,7,12,11,0,943.0,91.0,5.7,17.0,965.0,805.84,634.22
2016,7,12,11,15,946.5,91.5,5.7,17.0,980.0,825.1,647.77
2016,7,12,11,30,950.0,92.0,5.7,17.0,995.0,840.88,658.85
2016,7,12,11,45,952.0,91.5,5.7,17.0,1003.0,851.07,665.93
2016,7,12,12,0,954.0,91.0,5.7,17.0,1011.0,857.67,670.52
2016,7,12,12,15,955.0,91.0,5.7,17.0,1012.0,860.29,672.34
2016,7,12,12,30,956.0,91.0,5.7,17.0,1013.0,859.3,671.66
2016,7,12,12,45,949.0,95.0,5.75,17.0,1004.5,851.69,666.54
2016,7,12,13,0,942.0,99.0,5.8,17.0,996.0,840.58,658.97
2016,7,12,13,15,940.0,98.5,5.85,17.0,981.5,826.1,649.02
2016,7,12,13,30,938.0,98.0,5.9,17.0,967.0,808.12,636.56
2016,7,12,13,45,936.0,96.5,5.95,17.5,946.0,785.86,619.76
2016,7,12,14,0,934.0,95.0,6.0,18.0,925.0,760.23,599.63
2016,7,12,14,15,928.5,94.0,6.05,18.0,897.0,729.39,576.2
2016,7,12,14,30,923.0,93.0,6.1,18.0,869.0,695.64,550.16
2016,7,12,14,45,916.5,91.5,6.2,18.0,835.0,658.09,520.83
2016,7,12,15,0,910.0,90.0,6.3,18.0,801.0,618.07,488.9
2016,7,12,15,15,900.0,88.5,6.35,17.5,761.0,573.86,453.68
2016,7,12,15,30,890.0,87.0,6.4,17.0,721.0,527.87,416.01
2016,7,12,15,45,878.0,84.5,6.5,17.0,676.5,478.58,373.94
2016,7,12,16,0,866.0,82.0,6.6,17.0,632.0,428.18,329.88
2016,7,12,16,15,849.0,80.0,6.55,17.0,584.0,375.59,283.0
2016,7,12,16,30,832.0,78.0,6.5,17.0,536.0,322.89,235.38
2016,7,12,16,45,810.0,74.5,6.5,17.0,485.5,265.14,183.82
2016,7,12,17,0,788.0,71.0,6.5,17.0,435.0,210.65,136.09
2016,7,12,17,15,757.0,67.5,6.4,16.5,383.0,156.33,92.56
2016,7,12,17,30,726.0,64.0,6.3,16.0,331.0,104.67,58.46
2016,7,12,17,45,683.0,59.5,6.2,16.0,279.5,54.99,43.26
2016,7,12,18,0,640.0,55.0,6.1,16.0,228.0,49.53,38.4
2016,7,12,18,15,574.5,48.5,5.95,15.5,179.5,40.31,30.11
2016,7,12,18,30,509.0,42.0,5.8,15.0,131.0,34.91,25.05
2016,7,12,18,45,401.0,33.5,5.65,15.0,89.5,27.71,18.1
2016,7,12,19,0,293.0,25.0,5.5,15.0,48.0,20.65,8.92
2016,7,12,19,15,146.5,12.5,5.45,14.5,24.0,9.83,0.0
2016,7,12,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,143.5,12.5,3.85,14.0,24.0,9.83,0.0
2016,7,13,5,30,287.0,25.0,3.8,14.0,48.0,20.63,8.84
2016,7,13,5,45,394.5,34.0,3.8,14.5,89.5,28.09,18.48
2016,7,13,6,0,502.0,43.0,3.8,15.0,131.0,35.66,25.72
2016,7,13,6,15,568.0,49.5,3.7,15.0,179.5,41.01,30.82
2016,7,13,6,30,634.0,56.0,3.6,15.0,228.0,46.42,35.81
2016,7,13,6,45,332.5,95.5,3.5,15.5,187.0,69.41,56.15
2016,7,13,7,0,31.0,135.0,3.4,16.0,146.0,99.26,77.37
2016,7,13,7,15,37.0,156.5,3.3,16.0,172.0,118.95,92.98
2016,7,13,7,30,43.0,178.0,3.2,16.0,198.0,139.62,109.54
2016,7,13,7,45,87.5,207.5,3.15,16.5,254.0,176.25,137.52
2016,7,13,8,0,132.0,237.0,3.1,17.0,310.0,220.65,171.97
2016,7,13,8,15,153.0,260.0,3.05,17.0,352.0,255.37,199.65
2016,7,13,8,30,174.0,283.0,3.0,17.0,394.0,292.19,228.88
2016,7,13,8,45,241.0,294.5,3.0,17.5,459.5,347.99,271.93
2016,7,13,9,0,308.0,306.0,3.0,18.0,525.0,405.29,315.81
2016,7,13,9,15,609.5,198.5,3.0,18.0,664.0,511.96,398.39
2016,7,13,9,30,911.0,91.0,3.0,18.0,803.0,620.68,482.26
2016,7,13,9,45,902.0,102.0,3.0,18.0,833.0,659.33,511.49
2016,7,13,10,0,893.0,113.0,3.0,18.0,863.0,694.23,537.67
2016,7,13,10,15,899.5,114.0,3.05,18.0,892.0,727.79,562.8
2016,7,13,10,30,906.0,115.0,3.1,18.0,921.0,758.57,585.53
2016,7,13,10,45,708.0,236.0,3.2,18.5,875.0,750.03,574.67
2016,7,13,11,0,510.0,357.0,3.3,19.0,829.0,713.13,543.72
2016,7,13,11,15,716.0,237.5,3.4,19.0,912.0,787.35,601.58
2016,7,13,11,30,922.0,118.0,3.5,19.0,995.0,842.27,643.42
2016,7,13,11,45,701.5,255.5,3.65,19.5,926.0,808.87,615.39
2016,7,13,12,0,481.0,393.0,3.8,20.0,857.0,747.74,566.71
2016,7,13,12,15,470.5,394.5,3.95,20.0,848.5,741.61,563.13
2016,7,13,12,30,460.0,396.0,4.1,20.0,840.0,733.14,557.51
2016,7,13,12,45,431.0,399.0,4.35,20.0,812.5,708.73,540.51
2016,7,13,13,0,402.0,402.0,4.6,20.0,785.0,682.58,522.5
2016,7,13,13,15,426.0,386.5,4.75,20.0,786.5,681.98,523.43
2016,7,13,13,30,450.0,371.0,4.9,20.0,788.0,678.62,522.15
2016,7,13,13,45,430.0,367.5,5.1,20.0,758.5,649.07,501.04
2016,7,13,14,0,410.0,364.0,5.3,20.0,729.0,618.52,478.99
2016,7,13,14,15,463.0,331.5,5.45,20.0,730.5,615.01,477.81
2016,7,13,14,30,516.0,299.0,5.6,20.0,732.0,606.42,472.4
2016,7,13,14,45,698.5,202.5,5.75,20.0,763.0,624.45,488.05
2016,7,13,15,0,881.0,106.0,5.9,20.0,794.0,616.46,482.98
2016,7,13,15,15,869.5,104.5,6.0,19.5,753.5,572.53,448.51
2016,7,13,15,30,858.0,103.0,6.1,19.0,713.0,526.99,411.83
2016,7,13,15,45,569.5,185.5,6.25,19.0,580.0,423.02,329.61
2016,7,13,16,0,281.0,268.0,6.4,19.0,447.0,328.81,256.5
2016,7,13,16,15,283.0,245.0,6.4,18.5,413.0,294.11,228.14
2016,7,13,16,30,285.0,222.0,6.4,18.0,379.0,258.87,198.69
2016,7,13,16,45,509.5,154.0,6.4,18.0,401.5,248.22,180.45
2016,7,13,17,0,734.0,86.0,6.4,18.0,424.0,213.91,140.61
2016,7,13,17,15,699.5,81.5,6.3,17.5,372.5,157.25,95.39
2016,7,13,17,30,665.0,77.0,6.2,17.0,321.0,107.21,62.11
2016,7,13,17,45,614.0,71.5,6.15,17.0,270.0,59.56,47.11
2016,7,13,18,0,563.0,66.0,6.1,17.0,219.0,53.11,41.39
2016,7,13,18,15,492.0,58.0,5.95,16.5,171.0,46.89,35.77
2016,7,13,18,30,421.0,50.0,5.8,16.0,123.0,40.69,29.96
2016,7,13,18,45,310.5,39.0,5.65,16.0,83.0,31.79,21.46
2016,7,13,19,0,200.0,28.0,5.5,16.0,43.0,21.31,9.04
2016,7,13,19,15,100.0,14.0,5.35,16.0,21.5,11.02,0.0
2016,7,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,108.0,13.5,2.75,14.5,22.0,10.62,0.0
2016,7,14,5,30,216.0,27.0,2.7,15.0,44.0,20.64,8.34
2016,7,14,5,45,332.0,37.5,2.65,15.5,84.5,30.68,20.56
2016,7,14,6,0,448.0,48.0,2.6,16.0,125.0,39.29,28.76
2016,7,14,6,15,518.5,55.0,2.5,16.0,173.0,44.82,34.04
2016,7,14,6,30,589.0,62.0,2.4,16.0,221.0,50.4,39.19
2016,7,14,6,45,318.5,100.0,2.35,16.0,188.5,72.39,58.65
2016,7,14,7,0,48.0,138.0,2.3,16.0,156.0,102.41,79.38
2016,7,14,7,15,49.0,158.5,2.25,16.0,179.0,121.9,94.83
2016,7,14,7,30,50.0,179.0,2.2,16.0,202.0,141.72,110.85
2016,7,14,7,45,45.5,197.0,2.2,16.5,220.0,158.7,124.57
2016,7,14,8,0,41.0,215.0,2.2,17.0,238.0,175.21,137.73
2016,7,14,8,15,42.0,234.5,2.2,17.0,260.0,194.32,152.92
2016,7,14,8,30,43.0,254.0,2.2,17.0,282.0,213.6,168.1
2016,7,14,8,45,51.0,279.0,2.2,17.5,314.0,240.42,188.68
2016,7,14,9,0,59.0,304.0,2.2,18.0,346.0,268.15,209.71
2016,7,14,9,15,68.5,328.0,2.2,18.0,379.5,296.73,231.58
2016,7,14,9,30,78.0,352.0,2.2,18.0,413.0,326.12,253.9
2016,7,14,9,45,84.5,371.5,2.2,18.5,440.5,350.72,271.85
2016,7,14,10,0,91.0,391.0,2.2,19.0,468.0,375.62,289.83
2016,7,14,10,15,144.0,412.0,2.25,19.0,538.0,443.29,340.89
2016,7,14,10,30,197.0,433.0,2.3,19.0,608.0,505.03,386.72
2016,7,14,10,45,256.5,431.0,2.4,19.0,664.5,564.35,430.65
2016,7,14,11,0,316.0,429.0,2.5,19.0,721.0,615.91,468.68
2016,7,14,11,15,317.0,436.5,2.6,19.0,733.5,630.31,478.89
2016,7,14,11,30,318.0,444.0,2.7,19.0,746.0,643.22,488.26
2016,7,14,11,45,327.5,438.5,2.85,19.5,752.0,650.51,493.25
2016,7,14,12,0,337.0,433.0,3.0,20.0,758.0,656.22,497.12
2016,7,14,12,15,326.5,442.5,3.15,19.5,757.5,656.59,498.5
2016,7,14,12,30,316.0,452.0,3.3,19.0,757.0,655.2,498.65
2016,7,14,12,45,283.5,457.5,3.45,19.0,729.5,631.06,481.16
2016,7,14,13,0,251.0,463.0,3.6,19.0,702.0,605.84,462.85
2016,7,14,13,15,303.5,438.0,3.75,19.0,722.5,621.2,475.91
2016,7,14,13,30,356.0,413.0,3.9,19.0,743.0,633.52,486.44
2016,7,14,13,45,350.0,405.0,4.05,19.0,723.0,612.83,471.72
2016,7,14,14,0,344.0,397.0,4.2,19.0,703.0,590.89,456.09
2016,7,14,14,15,400.5,357.5,4.3,19.0,702.0,593.41,459.34
2016,7,14,14,30,457.0,318.0,4.4,19.0,701.0,583.9,453.45
2016,7,14,14,45,371.0,334.0,4.55,19.0,637.0,515.65,401.72
2016,7,14,15,0,285.0,350.0,4.7,19.0,573.0,460.68,359.49
2016,7,14,15,15,242.5,337.5,4.8,18.5,520.0,412.38,323.03
2016,7,14,15,30,200.0,325.0,4.9,18.0,467.0,361.16,283.82
2016,7,14,15,45,148.5,301.5,5.0,18.0,403.5,307.16,241.58
2016,7,14,16,0,97.0,278.0,5.1,18.0,340.0,253.75,199.68
2016,7,14,16,15,87.5,254.0,5.1,18.0,306.5,225.01,176.8
2016,7,14,16,30,78.0,230.0,5.1,18.0,273.0,197.35,154.63
2016,7,14,16,45,56.0,201.5,5.2,18.0,231.0,164.61,128.72
2016,7,14,17,0,34.0,173.0,5.3,18.0,189.0,134.73,105.24
2016,7,14,17,15,21.0,148.5,5.3,17.5,157.5,112.46,87.86
2016,7,14,17,30,8.0,124.0,5.3,17.0,126.0,91.76,71.61
2016,7,14,17,45,282.0,95.5,5.3,17.0,171.5,69.41,55.79
2016,7,14,18,0,556.0,67.0,5.3,17.0,217.0,53.81,42.0
2016,7,14,18,15,484.0,58.5,5.15,16.5,169.0,47.23,36.07
2016,7,14,18,30,412.0,50.0,5.0,16.0,121.0,40.65,29.92
2016,7,14,18,45,308.5,38.5,4.9,16.0,81.5,31.39,21.08
2016,7,14,19,0,205.0,27.0,4.8,16.0,42.0,20.6,8.22
2016,7,14,19,15,102.5,13.5,4.65,15.5,21.0,10.62,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,124.5,12.5,2.35,14.0,21.5,9.83,0.0
2016,7,15,5,30,249.0,25.0,2.4,14.0,43.0,20.56,7.81
2016,7,15,5,45,358.0,34.5,2.45,14.5,83.5,28.35,18.62
2016,7,15,6,0,467.0,44.0,2.5,15.0,124.0,36.23,26.19
2016,7,15,6,15,535.0,50.5,2.35,15.0,171.5,41.5,31.24
2016,7,15,6,30,603.0,57.0,2.2,15.0,219.0,46.82,36.18
2016,7,15,6,45,301.5,73.0,2.1,15.0,154.0,54.57,43.11
2016,7,15,7,0,0.0,89.0,2.0,15.0,89.0,67.28,51.77
2016,7,15,7,15,0.0,108.5,1.9,15.0,108.5,81.86,63.91
2016,7,15,7,30,0.0,128.0,1.8,15.0,128.0,96.65,76.06
2016,7,15,7,45,20.0,171.0,1.7,15.5,182.0,133.58,105.39
2016,7,15,8,0,40.0,214.0,1.6,16.0,236.0,174.33,137.45
2016,7,15,8,15,59.5,243.5,1.6,16.0,279.5,207.34,163.33
2016,7,15,8,30,79.0,273.0,1.6,16.0,323.0,242.71,191.0
2016,7,15,8,45,128.0,299.5,1.6,16.5,387.5,296.39,232.17
2016,7,15,9,0,177.0,326.0,1.6,17.0,452.0,350.5,273.16
2016,7,15,9,15,146.5,345.0,1.65,17.0,453.5,359.53,279.88
2016,7,15,9,30,116.0,364.0,1.7,17.0,455.0,365.6,284.21
2016,7,15,9,45,133.0,383.5,1.75,17.5,492.5,399.07,308.95
2016,7,15,10,0,150.0,403.0,1.8,18.0,530.0,433.4,333.89
2016,7,15,10,15,174.0,417.5,1.85,18.0,569.0,469.15,360.41
2016,7,15,10,30,198.0,432.0,1.9,18.0,608.0,505.67,387.27
2016,7,15,10,45,203.0,443.0,1.95,18.0,627.5,525.59,401.58
2016,7,15,11,0,208.0,454.0,2.0,18.0,647.0,544.81,415.43
2016,7,15,11,15,253.5,452.0,2.05,18.0,690.5,594.49,451.9
2016,7,15,11,30,299.0,450.0,2.1,18.0,734.0,634.2,480.85
2016,7,15,11,45,271.5,461.5,2.15,18.0,720.5,625.71,474.04
2016,7,15,12,0,244.0,473.0,2.2,18.0,707.0,615.3,466.21
2016,7,15,12,15,277.5,463.5,2.25,18.0,730.5,635.44,481.62
2016,7,15,12,30,311.0,454.0,2.3,18.0,754.0,654.0,495.65
2016,7,15,12,45,342.0,435.5,2.4,18.0,762.5,661.02,501.84
2016,7,15,13,0,373.0,417.0,2.5,18.0,771.0,665.83,506.53
2016,7,15,13,15,415.0,393.0,2.5,18.0,781.0,681.24,518.35
2016,7,15,13,30,457.0,369.0,2.5,18.0,791.0,685.21,522.03
2016,7,15,13,45,249.0,371.5,2.55,18.0,601.0,510.67,393.14
2016,7,15,14,0,41.0,374.0,2.6,18.0,411.0,334.59,258.46
2016,7,15,14,15,42.0,361.5,2.65,18.0,398.0,322.49,250.25
2016,7,15,14,30,43.0,349.0,2.7,18.0,385.0,310.17,241.2
2016,7,15,14,45,42.0,334.5,2.75,18.0,369.0,294.77,229.7
2016,7,15,15,0,41.0,320.0,2.8,18.0,353.0,279.34,218.11
2016,7,15,15,15,102.5,324.0,2.8,18.0,399.0,312.75,244.77
2016,7,15,15,30,164.0,328.0,2.8,18.0,445.0,345.97,270.35
2016,7,15,15,45,165.0,305.0,2.85,18.0,416.5,317.91,248.33
2016,7,15,16,0,166.0,282.0,2.9,18.0,388.0,289.52,225.9
2016,7,15,16,15,177.5,258.0,2.95,17.5,363.0,263.9,205.43
2016,7,15,16,30,189.0,234.0,3.0,17.0,338.0,236.97,183.34
2016,7,15,16,45,162.0,211.5,3.05,17.0,295.0,200.14,153.82
2016,7,15,17,0,135.0,189.0,3.1,17.0,252.0,166.32,127.01
2016,7,15,17,15,80.0,160.0,3.2,16.5,196.0,127.43,97.86
2016,7,15,17,30,25.0,131.0,3.3,16.0,140.0,96.52,75.2
2016,7,15,17,45,270.5,102.0,3.4,16.0,175.5,75.45,61.32
2016,7,15,18,0,516.0,73.0,3.5,16.0,211.0,57.98,45.86
2016,7,15,18,15,441.0,64.0,3.5,15.5,164.0,51.21,39.73
2016,7,15,18,30,366.0,55.0,3.5,15.0,117.0,41.76,31.02
2016,7,15,18,45,258.0,42.0,3.5,15.0,78.5,31.77,21.47
2016,7,15,19,0,150.0,29.0,3.5,15.0,40.0,21.86,8.71
2016,7,15,19,15,75.0,14.5,3.4,15.0,20.0,11.41,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,105.0,12.5,2.4,15.0,20.5,9.83,0.0
2016,7,16,5,30,210.0,25.0,2.4,15.0,41.0,20.47,7.08
2016,7,16,5,45,336.5,34.0,2.45,15.0,81.5,27.85,18.09
2016,7,16,6,0,463.0,43.0,2.5,15.0,122.0,35.42,25.46
2016,7,16,6,15,531.5,50.0,2.45,15.0,169.5,41.09,30.87
2016,7,16,6,30,600.0,57.0,2.4,15.0,217.0,46.8,36.15
2016,7,16,6,45,300.0,75.0,2.4,15.5,155.0,56.15,44.42
2016,7,16,7,0,0.0,93.0,2.4,16.0,93.0,70.06,53.91
2016,7,16,7,15,0.0,114.5,2.4,16.0,114.5,86.1,67.22
2016,7,16,7,30,0.0,136.0,2.4,16.0,136.0,102.38,80.56
2016,7,16,7,45,0.0,126.0,2.4,16.5,126.0,95.9,74.74
2016,7,16,8,0,0.0,116.0,2.4,17.0,116.0,88.87,68.54
2016,7,16,8,15,6.0,162.0,2.45,17.0,166.0,125.93,98.6
2016,7,16,8,30,12.0,208.0,2.5,17.0,216.0,163.95,129.01
2016,7,16,8,45,9.0,204.0,2.55,17.5,210.0,160.86,125.95
2016,7,16,9,0,6.0,200.0,2.6,18.0,204.0,157.25,122.57
2016,7,16,9,15,12.0,234.5,2.6,18.0,244.0,187.97,146.8
2016,7,16,9,30,18.0,269.0,2.6,18.0,284.0,219.45,171.36
2016,7,16,9,45,13.5,244.5,2.65,18.0,256.0,198.69,154.68
2016,7,16,10,0,9.0,220.0,2.7,18.0,228.0,177.34,137.61
2016,7,16,10,15,19.0,283.5,2.75,18.0,301.0,235.14,183.05
2016,7,16,10,30,29.0,347.0,2.8,18.0,374.0,303.74,235.91
2016,7,16,10,45,40.5,378.0,2.9,18.0,415.5,339.98,263.47
2016,7,16,11,0,52.0,409.0,3.0,18.0,457.0,376.8,291.37
2016,7,16,11,15,46.0,406.0,3.1,18.0,449.0,371.46,287.0
2016,7,16,11,30,40.0,403.0,3.2,18.0,441.0,365.55,282.38
2016,7,16,11,45,166.5,431.0,3.3,18.0,591.0,505.21,390.13
2016,7,16,12,0,293.0,459.0,3.4,18.0,741.0,644.64,493.73
2016,7,16,12,15,177.0,450.0,3.5,18.0,621.0,532.01,408.95
2016,7,16,12,30,61.0,441.0,3.6,18.0,501.0,416.73,321.12
2016,7,16,12,45,124.5,457.0,3.7,18.0,576.0,493.23,380.43
2016,7,16,13,0,188.0,473.0,3.8,18.0,651.0,555.35,427.6
2016,7,16,13,15,193.5,464.5,3.9,18.0,645.5,548.62,422.86
2016,7,16,13,30,199.0,456.0,4.0,18.0,640.0,540.72,417.56
2016,7,16,13,45,139.0,434.5,4.1,18.0,562.0,471.81,365.53
2016,7,16,14,0,79.0,413.0,4.2,18.0,484.0,394.92,306.93
2016,7,16,14,15,60.0,381.0,4.25,18.0,434.0,351.45,273.98
2016,7,16,14,30,41.0,349.0,4.3,18.0,384.0,309.18,241.52
2016,7,16,14,45,37.5,329.5,4.35,18.0,361.0,288.21,225.61
2016,7,16,15,0,34.0,310.0,4.4,18.0,338.0,267.5,209.75
2016,7,16,15,15,51.5,309.5,4.45,18.0,348.0,273.67,215.09
2016,7,16,15,30,69.0,309.0,4.5,18.0,358.0,277.93,218.72
2016,7,16,15,45,37.0,247.0,4.55,18.0,273.0,210.12,165.27
2016,7,16,16,0,5.0,185.0,4.6,18.0,188.0,143.79,112.5
2016,7,16,16,15,4.5,177.0,4.65,17.5,180.0,136.67,107.31
2016,7,16,16,30,4.0,169.0,4.7,17.0,172.0,129.54,102.0
2016,7,16,16,45,2.0,140.0,4.8,17.0,141.5,106.71,83.54
2016,7,16,17,0,0.0,111.0,4.9,17.0,111.0,84.38,65.33
2016,7,16,17,15,0.0,87.5,4.9,16.5,87.5,66.79,50.91
2016,7,16,17,30,0.0,64.0,4.9,16.0,64.0,49.06,36.14
2016,7,16,17,45,285.0,64.5,4.95,16.0,140.5,49.89,38.77
2016,7,16,18,0,570.0,65.0,5.0,16.0,217.0,52.49,41.01
2016,7,16,18,15,497.0,57.0,5.0,15.5,169.0,46.22,35.31
2016,7,16,18,30,424.0,49.0,5.0,15.0,121.0,39.97,29.42
2016,7,16,18,45,314.0,37.5,5.0,15.0,81.0,30.63,20.45
2016,7,16,19,0,204.0,26.0,5.0,15.0,41.0,19.86,6.94
2016,7,16,19,15,102.0,13.0,4.95,15.0,20.5,10.23,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,139.5,11.0,4.35,15.0,21.0,8.65,0.0
2016,7,17,5,30,279.0,22.0,4.4,15.0,42.0,18.16,4.98
2016,7,17,5,45,392.0,30.5,4.45,15.0,83.0,25.28,15.82
2016,7,17,6,0,505.0,39.0,4.5,15.0,124.0,32.55,22.9
2016,7,17,6,15,571.5,45.0,4.5,15.0,172.0,40.78,30.56
2016,7,17,6,30,638.0,51.0,4.5,15.0,220.0,46.28,35.66
2016,7,17,6,45,319.0,55.0,4.5,15.5,139.5,43.48,33.16
2016,7,17,7,0,0.0,59.0,4.5,16.0,59.0,45.19,32.87
2016,7,17,7,15,0.0,77.5,4.5,16.0,77.5,59.46,44.85
2016,7,17,7,30,0.0,96.0,4.5,16.0,96.0,73.37,56.39
2016,7,17,7,45,10.5,146.5,4.5,16.0,152.5,113.56,89.3
2016,7,17,8,0,21.0,197.0,4.5,16.0,209.0,155.23,123.08
2016,7,17,8,15,79.5,239.0,4.55,16.0,288.5,211.61,167.56
2016,7,17,8,30,138.0,281.0,4.6,16.0,368.0,277.68,219.92
2016,7,17,8,45,167.0,302.0,4.65,16.5,415.0,317.03,250.74
2016,7,17,9,0,196.0,323.0,4.7,17.0,462.0,358.87,283.32
2016,7,17,9,15,552.0,205.0,4.8,17.0,627.0,490.07,387.25
2016,7,17,9,30,908.0,87.0,4.9,17.0,792.0,620.92,490.71
2016,7,17,9,45,481.5,226.5,5.0,17.0,602.0,508.83,402.91
2016,7,17,10,0,55.0,366.0,5.1,17.0,412.0,332.53,261.17
2016,7,17,10,15,208.0,378.0,5.2,17.0,560.5,461.96,364.19
2016,7,17,10,30,361.0,390.0,5.3,17.0,709.0,600.24,470.92
2016,7,17,10,45,305.0,418.0,5.4,17.5,692.5,592.89,463.01
2016,7,17,11,0,249.0,446.0,5.5,18.0,676.0,581.73,452.63
2016,7,17,11,15,350.0,416.0,5.55,18.0,744.5,642.52,500.24
2016,7,17,11,30,451.0,386.0,5.6,18.0,813.0,714.37,555.1
2016,7,17,11,45,408.0,407.0,5.7,18.0,795.5,701.89,544.91
2016,7,17,12,0,365.0,428.0,5.8,18.0,778.0,678.53,527.11
2016,7,17,12,15,630.5,279.0,5.9,17.5,884.0,783.13,612.14
2016,7,17,12,30,896.0,130.0,6.0,17.0,990.0,852.61,668.72
2016,7,17,12,45,894.0,129.5,6.15,17.0,982.5,845.6,664.1
2016,7,17,13,0,892.0,129.0,6.3,17.0,975.0,835.23,657.41
2016,7,17,13,15,889.0,128.5,6.4,17.0,960.0,820.71,647.51
2016,7,17,13,30,886.0,128.0,6.5,17.0,945.0,802.89,635.2
2016,7,17,13,45,644.0,247.5,6.65,17.0,834.0,718.95,568.2
2016,7,17,14,0,402.0,367.0,6.8,17.0,723.0,620.41,489.47
2016,7,17,14,15,636.0,242.0,6.85,17.0,784.0,670.91,532.49
2016,7,17,14,30,870.0,117.0,6.9,17.0,845.0,690.09,550.46
2016,7,17,14,45,865.0,113.0,7.0,17.0,811.0,653.08,521.18
2016,7,17,15,0,860.0,109.0,7.1,17.0,777.0,613.58,489.48
2016,7,17,15,15,848.0,107.0,7.15,16.5,737.0,569.6,454.27
2016,7,17,15,30,836.0,105.0,7.2,16.0,697.0,524.1,416.87
2016,7,17,15,45,824.0,101.0,7.25,16.0,653.5,476.48,376.0
2016,7,17,16,0,812.0,97.0,7.3,16.0,610.0,426.22,332.03
2016,7,17,16,15,792.5,94.0,7.3,16.0,562.0,373.41,285.13
2016,7,17,16,30,773.0,91.0,7.3,16.0,514.0,320.92,237.83
2016,7,17,16,45,750.5,86.5,7.3,16.0,464.0,267.03,189.36
2016,7,17,17,0,728.0,82.0,7.3,16.0,414.0,214.39,142.9
2016,7,17,17,15,694.0,77.5,7.25,15.5,363.0,158.01,96.94
2016,7,17,17,30,660.0,73.0,7.2,15.0,312.0,108.02,62.41
2016,7,17,17,45,614.5,67.0,7.2,15.0,262.0,60.02,47.9
2016,7,17,18,0,569.0,61.0,7.2,15.0,212.0,49.46,38.47
2016,7,17,18,15,498.5,53.5,7.05,14.5,165.0,43.51,33.03
2016,7,17,18,30,428.0,46.0,6.9,14.0,118.0,37.59,27.42
2016,7,17,18,45,319.0,35.5,6.8,14.0,79.0,29.02,19.1
2016,7,17,19,0,210.0,25.0,6.7,14.0,40.0,20.49,6.83
2016,7,17,19,15,105.0,12.5,6.55,14.0,20.0,9.83,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,118.5,11.0,3.95,14.0,19.5,8.65,0.0
2016,7,18,5,30,237.0,22.0,3.9,14.0,39.0,18.06,4.2
2016,7,18,5,45,352.5,31.5,3.85,14.0,78.5,25.92,16.39
2016,7,18,6,0,468.0,41.0,3.8,14.0,118.0,33.89,24.17
2016,7,18,6,15,535.0,47.5,3.75,14.0,165.0,39.22,29.3
2016,7,18,6,30,602.0,54.0,3.7,14.0,212.0,44.6,34.32
2016,7,18,6,45,348.5,97.0,3.7,14.5,193.0,72.3,58.94
2016,7,18,7,0,95.0,140.0,3.7,15.0,174.0,107.05,81.96
2016,7,18,7,15,74.0,158.5,3.65,15.0,187.5,125.66,97.36
2016,7,18,7,30,53.0,177.0,3.6,15.0,201.0,141.4,111.13
2016,7,18,7,45,47.5,195.0,3.6,15.5,218.5,158.34,125.01
2016,7,18,8,0,42.0,213.0,3.6,16.0,236.0,174.69,138.22
2016,7,18,8,15,101.5,246.5,3.6,16.0,308.5,225.31,177.89
2016,7,18,8,30,161.0,280.0,3.6,16.0,381.0,286.84,226.4
2016,7,18,8,45,158.5,302.0,3.6,16.0,407.5,313.64,247.83
2016,7,18,9,0,156.0,324.0,3.6,16.0,434.0,339.97,268.62
2016,7,18,9,15,200.0,340.0,3.65,16.0,489.5,386.73,305.24
2016,7,18,9,30,244.0,356.0,3.7,16.0,545.0,444.07,349.63
2016,7,18,9,45,568.5,226.0,3.8,16.5,693.0,568.08,447.1
2016,7,18,10,0,893.0,96.0,3.9,17.0,841.0,687.35,539.61
2016,7,18,10,15,899.0,97.0,4.0,17.0,869.5,720.88,564.77
2016,7,18,10,30,905.0,98.0,4.1,17.0,898.0,751.62,588.0
2016,7,18,10,45,910.5,98.5,4.25,17.0,920.0,778.6,607.87
2016,7,18,11,0,916.0,99.0,4.4,17.0,942.0,802.47,625.24
2016,7,18,11,15,918.5,99.5,4.5,17.0,957.0,820.74,638.39
2016,7,18,11,30,921.0,100.0,4.6,17.0,972.0,835.59,649.2
2016,7,18,11,45,923.5,99.5,4.7,17.0,979.5,846.12,657.02
2016,7,18,12,0,926.0,99.0,4.8,17.0,987.0,853.16,662.46
2016,7,18,12,15,926.5,99.0,4.85,17.0,987.5,855.46,664.32
2016,7,18,12,30,927.0,99.0,4.9,17.0,988.0,854.22,663.77
2016,7,18,12,45,932.5,94.0,5.0,17.5,982.5,849.18,659.63
2016,7,18,13,0,938.0,89.0,5.1,18.0,977.0,840.42,652.91
2016,7,18,13,15,936.0,88.5,5.15,18.0,962.5,825.94,643.14
2016,7,18,13,30,934.0,88.0,5.2,18.0,948.0,807.96,630.91
2016,7,18,13,45,932.0,86.0,5.3,18.0,927.0,785.21,615.45
2016,7,18,14,0,930.0,84.0,5.4,18.0,906.0,759.09,597.46
2016,7,18,14,15,924.5,83.0,5.45,17.5,878.0,728.18,575.36
2016,7,18,14,30,919.0,82.0,5.5,17.0,850.0,694.37,550.55
2016,7,18,14,45,913.5,79.5,5.55,17.0,816.0,656.47,521.03
2016,7,18,15,0,908.0,77.0,5.6,17.0,782.0,616.02,488.87
2016,7,18,15,15,898.5,76.0,5.6,17.0,742.5,572.36,453.27
2016,7,18,15,30,889.0,75.0,5.6,17.0,703.0,526.88,415.36
2016,7,18,15,45,877.5,72.5,5.6,17.0,659.5,477.55,373.45
2016,7,18,16,0,866.0,70.0,5.6,17.0,616.0,427.09,329.54
2016,7,18,16,15,850.0,68.0,5.6,17.0,568.5,374.56,282.97
2016,7,18,16,30,834.0,66.0,5.6,17.0,521.0,321.84,235.44
2016,7,18,16,45,812.5,63.5,5.6,17.0,471.0,267.38,186.42
2016,7,18,17,0,791.0,61.0,5.6,17.0,421.0,213.88,139.11
2016,7,18,17,15,761.5,58.0,5.6,16.5,370.0,156.34,92.05
2016,7,18,17,30,732.0,55.0,5.6,16.0,319.0,104.53,56.33
2016,7,18,17,45,689.0,51.0,5.7,16.0,268.5,54.36,35.09
2016,7,18,18,0,646.0,47.0,5.8,16.0,218.0,43.13,32.7
2016,7,18,18,15,581.5,41.5,5.7,15.5,170.0,37.95,27.98
2016,7,18,18,30,517.0,36.0,5.6,15.0,122.0,32.83,23.14
2016,7,18,18,45,406.0,28.5,5.6,15.0,81.5,23.72,14.48
2016,7,18,19,0,295.0,21.0,5.6,15.0,41.0,17.37,4.34
2016,7,18,19,15,147.5,10.5,5.5,15.0,20.5,8.26,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.0,3.45,14.0,20.0,7.87,0.0
2016,7,19,5,30,298.0,20.0,3.4,14.0,40.0,16.57,2.55
2016,7,19,5,45,409.0,28.0,3.4,14.0,80.5,23.35,14.15
2016,7,19,6,0,520.0,36.0,3.4,14.0,121.0,32.87,23.25
2016,7,19,6,15,585.0,41.5,3.4,14.0,168.5,37.98,28.19
2016,7,19,6,30,650.0,47.0,3.4,14.0,216.0,43.17,33.04
2016,7,19,6,45,693.0,51.0,3.4,14.5,267.0,52.19,41.07
2016,7,19,7,0,736.0,55.0,3.4,15.0,318.0,102.57,55.37
2016,7,19,7,15,766.0,58.0,3.45,15.0,369.5,154.7,91.01
2016,7,19,7,30,796.0,61.0,3.5,15.0,421.0,212.64,138.44
2016,7,19,7,45,504.0,144.5,3.55,15.5,382.0,243.47,178.09
2016,7,19,8,0,212.0,228.0,3.6,16.0,343.0,240.8,186.97
2016,7,19,8,15,542.0,149.5,3.65,16.0,480.0,326.38,250.22
2016,7,19,8,30,872.0,71.0,3.7,16.0,617.0,428.73,329.71
2016,7,19,8,45,883.5,73.0,3.8,16.0,661.5,479.23,373.15
2016,7,19,9,0,895.0,75.0,3.9,16.0,706.0,528.58,414.77
2016,7,19,9,15,904.5,76.5,3.95,16.0,746.0,574.99,452.97
2016,7,19,9,30,914.0,78.0,4.0,16.0,786.0,619.59,488.84
2016,7,19,9,45,910.0,86.0,4.1,16.5,817.5,659.45,519.33
2016,7,19,10,0,906.0,94.0,4.2,17.0,849.0,695.99,546.57
2016,7,19,10,15,912.0,95.5,4.3,17.0,878.0,730.43,572.99
2016,7,19,10,30,918.0,97.0,4.4,17.0,907.0,762.04,597.06
2016,7,19,10,45,922.5,97.5,4.5,17.0,929.0,788.66,616.53
2016,7,19,11,0,927.0,98.0,4.6,17.0,951.0,812.07,633.32
2016,7,19,11,15,930.0,98.5,4.7,17.0,966.0,830.97,646.94
2016,7,19,11,30,933.0,99.0,4.8,17.0,981.0,846.43,658.18
2016,7,19,11,45,935.5,98.5,4.9,17.5,989.0,857.11,664.81
2016,7,19,12,0,938.0,98.0,5.0,18.0,997.0,864.25,668.99
2016,7,19,12,15,938.0,98.0,5.1,18.0,997.0,866.18,670.87
2016,7,19,12,30,938.0,98.0,5.2,18.0,997.0,864.52,670.3
2016,7,19,12,45,936.5,98.0,5.35,18.0,989.5,858.05,666.65
2016,7,19,13,0,935.0,98.0,5.5,18.0,982.0,848.01,660.49
2016,7,19,13,15,932.0,97.5,5.55,18.0,967.0,832.79,650.13
2016,7,19,13,30,929.0,97.0,5.6,18.0,952.0,814.11,637.31
2016,7,19,13,45,927.0,95.0,5.7,18.0,931.0,791.48,621.83
2016,7,19,14,0,925.0,93.0,5.8,18.0,910.0,765.51,603.65
2016,7,19,14,15,919.0,92.0,5.85,17.5,881.5,734.36,581.29
2016,7,19,14,30,913.0,91.0,5.9,17.0,853.0,700.36,556.26
2016,7,19,14,45,907.0,88.5,6.0,17.0,818.5,662.33,526.69
2016,7,19,15,0,901.0,86.0,6.1,17.0,784.0,621.79,494.49
2016,7,19,15,15,891.0,84.5,6.15,17.0,744.5,577.6,458.51
2016,7,19,15,30,881.0,83.0,6.2,17.0,705.0,531.65,420.23
2016,7,19,15,45,869.0,80.0,6.3,17.0,660.5,481.93,378.06
2016,7,19,16,0,857.0,77.0,6.4,17.0,616.0,431.12,333.88
2016,7,19,16,15,840.0,75.0,6.4,17.0,568.5,378.53,287.18
2016,7,19,16,30,823.0,73.0,6.4,17.0,521.0,325.86,239.62
2016,7,19,16,45,801.5,70.0,6.4,17.0,470.5,268.81,188.44
2016,7,19,17,0,780.0,67.0,6.4,17.0,420.0,214.79,140.59
2016,7,19,17,15,749.0,63.5,6.3,16.5,369.0,160.3,95.94
2016,7,19,17,30,718.0,60.0,6.2,16.0,318.0,108.51,59.94
2016,7,19,17,45,674.5,55.5,6.15,16.0,267.0,58.56,38.11
2016,7,19,18,0,631.0,51.0,6.1,16.0,216.0,46.21,35.42
2016,7,19,18,15,564.0,45.0,5.9,15.5,168.0,37.56,27.62
2016,7,19,18,30,497.0,39.0,5.7,15.0,120.0,32.5,22.82
2016,7,19,18,45,388.5,30.0,5.55,15.0,80.0,24.87,15.4
2016,7,19,19,0,280.0,21.0,5.4,15.0,40.0,17.34,3.66
2016,7,19,19,15,140.0,10.5,5.2,15.0,20.0,8.26,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,9.5,3.9,14.0,19.0,7.47,0.0
2016,7,20,5,30,295.0,19.0,4.0,14.0,38.0,15.73,1.19
2016,7,20,5,45,405.5,27.5,4.1,14.5,78.5,22.93,13.68
2016,7,20,6,0,516.0,36.0,4.2,15.0,119.0,32.85,23.09
2016,7,20,6,15,582.0,41.5,4.2,15.0,166.5,37.95,28.03
2016,7,20,6,30,648.0,47.0,4.2,15.0,214.0,43.15,32.86
2016,7,20,6,45,691.5,51.0,4.25,15.5,265.0,52.89,41.52
2016,7,20,7,0,735.0,55.0,4.3,16.0,316.0,103.32,55.62
2016,7,20,7,15,766.0,58.0,4.25,16.0,367.5,155.63,91.48
2016,7,20,7,30,797.0,61.0,4.2,16.0,419.0,213.83,139.1
2016,7,20,7,45,819.0,63.5,4.2,16.0,470.0,267.99,186.87
2016,7,20,8,0,841.0,66.0,4.2,16.0,521.0,323.17,236.37
2016,7,20,8,15,858.5,68.0,4.15,16.0,569.0,377.02,284.57
2016,7,20,8,30,876.0,70.0,4.1,16.0,617.0,430.86,331.82
2016,7,20,8,45,888.5,72.0,4.1,16.5,662.0,482.09,375.28
2016,7,20,9,0,901.0,74.0,4.1,17.0,707.0,532.27,416.55
2016,7,20,9,15,911.5,75.0,4.1,17.0,747.5,579.12,454.9
2016,7,20,9,30,922.0,76.0,4.1,17.0,788.0,624.22,490.92
2016,7,20,9,45,923.0,81.5,4.2,17.5,822.0,665.39,522.32
2016,7,20,10,0,924.0,87.0,4.3,18.0,856.0,703.62,550.8
2016,7,20,10,15,930.0,88.0,4.35,18.0,885.0,738.27,577.11
2016,7,20,10,30,936.0,89.0,4.4,18.0,914.0,770.03,600.91
2016,7,20,10,45,942.0,89.0,4.5,18.0,937.0,797.84,620.77
2016,7,20,11,0,948.0,89.0,4.6,18.0,960.0,822.46,638.32
2016,7,20,11,15,951.0,89.5,4.75,18.0,975.5,841.81,652.47
2016,7,20,11,30,954.0,90.0,4.9,18.0,991.0,857.62,664.2
2016,7,20,11,45,957.0,89.5,5.05,18.5,999.5,868.96,671.54
2016,7,20,12,0,960.0,89.0,5.2,19.0,1008.0,876.67,676.38
2016,7,20,12,15,960.5,89.0,5.35,19.0,1008.0,879.08,678.86
2016,7,20,12,30,961.0,89.0,5.5,19.0,1008.0,877.8,678.82
2016,7,20,12,45,957.5,90.0,5.65,19.0,1000.5,870.42,674.49
2016,7,20,13,0,954.0,91.0,5.8,19.0,993.0,859.42,667.63
2016,7,20,13,15,952.0,90.5,5.9,18.5,978.5,844.7,659.15
2016,7,20,13,30,950.0,90.0,6.0,18.0,964.0,826.41,648.06
2016,7,20,13,45,946.5,89.0,6.15,18.0,942.0,803.03,632.16
2016,7,20,14,0,943.0,88.0,6.3,18.0,920.0,776.31,613.7
2016,7,20,14,15,937.5,87.0,6.35,18.0,891.5,744.96,590.08
2016,7,20,14,30,932.0,86.0,6.4,18.0,863.0,710.65,563.68
2016,7,20,14,45,924.0,85.0,6.5,18.0,828.0,671.97,533.55
2016,7,20,15,0,916.0,84.0,6.6,18.0,793.0,630.87,500.87
2016,7,20,15,15,906.0,82.5,6.65,18.0,752.5,586.01,464.38
2016,7,20,15,30,896.0,81.0,6.7,18.0,712.0,539.34,425.55
2016,7,20,15,45,882.0,79.5,6.8,18.0,667.0,489.24,383.08
2016,7,20,16,0,868.0,78.0,6.9,18.0,622.0,438.2,338.74
2016,7,20,16,15,850.5,75.5,6.9,17.5,573.5,384.34,291.64
2016,7,20,16,30,833.0,73.0,6.9,17.0,525.0,330.44,243.51
2016,7,20,16,45,808.0,70.5,6.9,17.0,474.0,272.32,191.41
2016,7,20,17,0,783.0,68.0,6.9,17.0,423.0,217.54,142.94
2016,7,20,17,15,751.5,64.5,6.85,16.5,371.0,162.69,97.84
2016,7,20,17,30,720.0,61.0,6.8,16.0,319.0,110.58,61.37
2016,7,20,17,45,673.5,56.5,6.75,16.0,267.5,60.31,38.94
