Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,0,627.0,52.0,6.7,16.0,216.0,46.98,36.1
2016,7,20,18,15,558.5,46.0,6.55,15.5,167.5,38.28,28.25
2016,7,20,18,30,490.0,40.0,6.4,15.0,119.0,33.26,23.46
2016,7,20,18,45,378.5,30.5,6.3,15.0,79.0,25.24,15.65
2016,7,20,19,0,267.0,21.0,6.2,15.0,39.0,17.32,2.85
2016,7,20,19,15,133.5,10.5,6.0,15.0,19.5,8.26,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,140.5,10.0,4.6,14.0,18.5,7.87,0.0
2016,7,21,5,30,281.0,20.0,4.7,14.0,37.0,16.56,0.36
2016,7,21,5,45,394.5,28.0,4.8,14.5,77.0,23.3,13.9
2016,7,21,6,0,508.0,36.0,4.9,15.0,117.0,32.8,23.02
2016,7,21,6,15,574.5,42.0,4.9,15.0,165.0,38.31,28.32
2016,7,21,6,30,641.0,48.0,4.9,15.0,213.0,43.88,33.5
2016,7,21,6,45,685.0,52.0,4.9,15.5,263.5,54.32,35.7
2016,7,21,7,0,729.0,56.0,4.9,16.0,314.0,104.53,56.65
2016,7,21,7,15,759.5,59.5,4.8,16.0,365.5,156.96,92.91
2016,7,21,7,30,790.0,63.0,4.7,16.0,417.0,212.02,138.15
2016,7,21,7,45,812.5,65.5,4.65,16.0,467.5,269.18,188.47
2016,7,21,8,0,835.0,68.0,4.6,16.0,518.0,324.29,237.97
2016,7,21,8,15,852.0,70.0,4.5,16.0,566.0,377.76,285.93
2016,7,21,8,30,869.0,72.0,4.4,16.0,614.0,431.17,332.86
2016,7,21,8,45,882.0,73.5,4.3,16.5,658.5,481.94,375.81
2016,7,21,9,0,895.0,75.0,4.2,17.0,703.0,531.71,416.54
2016,7,21,9,15,905.5,76.5,4.15,17.0,743.5,578.83,454.97
2016,7,21,9,30,916.0,78.0,4.1,17.0,784.0,624.21,491.06
2016,7,21,9,45,923.5,79.0,4.05,17.5,819.0,665.26,522.04
2016,7,21,10,0,931.0,80.0,4.0,18.0,854.0,703.89,550.38
2016,7,21,10,15,937.5,81.0,4.0,18.0,883.5,739.18,576.82
2016,7,21,10,30,944.0,82.0,4.0,18.0,913.0,771.59,600.41
2016,7,21,10,45,781.0,190.0,4.05,18.0,889.5,773.63,598.67
2016,7,21,11,0,618.0,298.0,4.1,18.0,866.0,760.39,585.51
2016,7,21,11,15,789.5,190.5,4.25,18.0,928.0,812.6,627.79
2016,7,21,11,30,961.0,83.0,4.4,18.0,990.0,859.24,662.34
2016,7,21,11,45,963.5,82.5,4.55,18.0,998.0,870.27,670.61
2016,7,21,12,0,966.0,82.0,4.7,18.0,1006.0,877.63,676.6
2016,7,21,12,15,966.5,82.0,4.9,18.0,1006.5,880.08,679.54
2016,7,21,12,30,967.0,82.0,5.1,18.0,1007.0,878.79,679.9
2016,7,21,12,45,958.5,87.5,5.3,18.0,998.5,871.29,675.87
2016,7,21,13,0,950.0,93.0,5.5,18.0,990.0,860.19,669.29
2016,7,21,13,15,948.0,92.5,5.6,18.0,975.0,845.52,659.61
2016,7,21,13,30,946.0,92.0,5.7,18.0,960.0,827.28,647.38
2016,7,21,13,45,945.5,89.0,5.8,18.0,939.5,804.45,631.78
2016,7,21,14,0,945.0,86.0,5.9,18.0,919.0,778.12,613.57
2016,7,21,14,15,939.5,85.0,5.85,18.0,890.0,746.67,589.83
2016,7,21,14,30,934.0,84.0,5.8,18.0,861.0,712.25,563.21
2016,7,21,14,45,930.0,81.0,5.8,18.0,827.0,674.18,533.56
2016,7,21,15,0,926.0,78.0,5.8,18.0,793.0,633.39,501.18
2016,7,21,15,15,916.0,76.5,5.8,18.0,753.0,588.07,464.51
2016,7,21,15,30,906.0,75.0,5.8,18.0,713.0,540.92,425.5
2016,7,21,15,45,895.5,72.0,5.8,18.0,668.5,490.6,383.0
2016,7,21,16,0,885.0,69.0,5.8,18.0,624.0,439.01,338.34
2016,7,21,16,15,868.5,67.0,5.8,17.5,575.5,385.08,291.33
2016,7,21,16,30,852.0,65.0,5.8,17.0,527.0,330.98,243.12
2016,7,21,16,45,830.5,62.5,5.8,17.0,476.0,275.27,192.87
2016,7,21,17,0,809.0,60.0,5.8,17.0,425.0,220.49,144.2
2016,7,21,17,15,779.0,57.0,5.8,16.5,373.0,165.24,98.64
2016,7,21,17,30,749.0,54.0,5.8,16.0,321.0,108.5,58.26
2016,7,21,17,45,705.0,50.0,5.8,16.0,269.5,56.96,35.09
2016,7,21,18,0,661.0,46.0,5.8,16.0,218.0,42.48,32.11
2016,7,21,18,15,595.5,40.5,5.7,15.5,169.5,37.24,27.32
2016,7,21,18,30,530.0,35.0,5.6,15.0,121.0,32.07,22.41
2016,7,21,18,45,416.0,27.5,5.5,15.0,80.0,24.99,15.37
2016,7,21,19,0,302.0,20.0,5.4,15.0,39.0,16.59,1.57
2016,7,21,19,15,151.0,10.0,5.25,15.0,19.5,7.87,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,141.0,9.5,4.15,14.0,18.0,7.47,0.0
2016,7,22,5,30,282.0,19.0,4.2,14.0,36.0,15.73,0.0
2016,7,22,5,45,396.0,27.5,4.3,14.5,76.0,22.91,13.49
2016,7,22,6,0,510.0,36.0,4.4,15.0,116.0,32.82,23.02
2016,7,22,6,15,578.0,42.0,4.4,15.0,164.0,38.34,28.34
2016,7,22,6,30,646.0,48.0,4.4,15.0,212.0,43.94,33.55
2016,7,22,6,45,475.5,85.0,4.45,15.5,220.5,71.58,51.48
2016,7,22,7,0,305.0,122.0,4.5,16.0,229.0,113.07,79.0
2016,7,22,7,15,261.0,150.0,4.5,16.0,252.0,147.98,107.39
2016,7,22,7,30,217.0,178.0,4.5,16.0,275.0,178.1,134.28
2016,7,22,7,45,205.5,202.5,4.5,16.5,303.5,207.01,158.99
2016,7,22,8,0,194.0,227.0,4.5,17.0,332.0,236.01,183.53
2016,7,22,8,15,191.0,251.0,4.5,17.0,362.0,266.45,208.95
2016,7,22,8,30,188.0,275.0,4.5,17.0,392.0,296.46,233.59
2016,7,22,8,45,194.0,296.5,4.5,17.5,425.5,328.26,258.67
2016,7,22,9,0,200.0,318.0,4.5,18.0,459.0,360.32,283.5
2016,7,22,9,15,298.5,314.5,4.5,18.0,538.0,431.33,339.08
2016,7,22,9,30,397.0,311.0,4.5,18.0,617.0,503.07,394.8
2016,7,22,9,45,368.5,338.0,4.55,18.5,632.0,525.23,410.58
2016,7,22,10,0,340.0,365.0,4.6,19.0,647.0,544.22,423.7
2016,7,22,10,15,338.0,380.0,4.65,19.0,668.5,568.97,442.11
2016,7,22,10,30,336.0,395.0,4.7,19.0,690.0,592.33,459.28
2016,7,22,10,45,346.0,397.0,4.8,19.0,707.5,612.43,474.46
2016,7,22,11,0,356.0,399.0,4.9,19.0,725.0,631.42,488.78
2016,7,22,11,15,417.0,388.0,5.0,19.0,776.5,688.8,532.01
2016,7,22,11,30,478.0,377.0,5.1,19.0,828.0,737.05,568.27
2016,7,22,11,45,449.0,387.5,5.2,19.0,813.5,727.78,561.07
2016,7,22,12,0,420.0,398.0,5.3,19.0,799.0,715.78,552.11
2016,7,22,12,15,492.0,374.5,5.45,19.0,844.5,757.7,584.72
2016,7,22,12,30,564.0,351.0,5.6,19.0,890.0,796.86,614.96
2016,7,22,12,45,755.0,224.5,5.8,19.5,940.5,844.25,653.64
2016,7,22,13,0,946.0,98.0,6.0,20.0,991.0,863.63,669.2
2016,7,22,13,15,943.0,97.5,6.2,19.5,975.5,848.2,660.52
2016,7,22,13,30,940.0,97.0,6.4,19.0,960.0,829.25,649.35
2016,7,22,13,45,935.5,96.5,6.6,19.0,937.5,805.72,633.46
2016,7,22,14,0,931.0,96.0,6.8,19.0,915.0,778.92,615.04
2016,7,22,14,15,924.5,95.0,6.9,19.0,886.0,747.12,591.16
2016,7,22,14,30,918.0,94.0,7.0,19.0,857.0,712.46,564.61
2016,7,22,14,45,907.5,93.5,7.15,19.0,821.0,672.98,533.95
2016,7,22,15,0,897.0,93.0,7.3,19.0,785.0,631.31,500.91
2016,7,22,15,15,886.0,91.0,7.35,18.5,744.5,586.07,465.05
2016,7,22,15,30,875.0,89.0,7.4,18.0,704.0,539.15,426.84
2016,7,22,15,45,853.0,90.0,7.45,18.0,657.5,488.21,383.62
2016,7,22,16,0,831.0,91.0,7.5,18.0,611.0,437.08,339.27
2016,7,22,16,15,812.0,88.5,7.5,17.5,562.5,383.48,292.54
2016,7,22,16,30,793.0,86.0,7.5,17.0,514.0,330.17,245.1
2016,7,22,16,45,760.0,84.5,7.5,17.0,462.0,274.55,195.46
2016,7,22,17,0,727.0,83.0,7.5,17.0,410.0,221.27,148.67
2016,7,22,17,15,691.5,78.5,7.4,17.0,358.0,164.25,101.61
2016,7,22,17,30,656.0,74.0,7.3,17.0,306.0,113.72,65.68
2016,7,22,17,45,601.0,69.0,7.25,17.0,255.0,65.82,42.98
2016,7,22,18,0,546.0,64.0,7.2,17.0,204.0,51.6,40.0
2016,7,22,18,15,470.5,55.5,7.0,16.5,157.0,44.95,33.95
2016,7,22,18,30,395.0,47.0,6.8,16.0,110.0,38.32,27.7
2016,7,22,18,45,276.0,35.0,6.65,16.0,71.5,28.56,18.17
2016,7,22,19,0,157.0,23.0,6.5,16.0,33.0,17.49,0.73
2016,7,22,19,15,78.5,11.5,6.3,15.5,16.5,9.05,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,66.0,11.0,4.35,14.5,15.0,8.65,0.0
2016,7,23,5,30,132.0,22.0,4.3,15.0,30.0,16.68,0.0
2016,7,23,5,45,250.0,35.0,4.25,15.5,67.5,26.67,16.43
2016,7,23,6,0,368.0,48.0,4.2,16.0,105.0,39.06,28.29
2016,7,23,6,15,445.5,57.0,4.1,16.0,151.5,46.01,34.94
2016,7,23,6,30,523.0,66.0,4.0,16.0,198.0,52.97,41.38
2016,7,23,6,45,578.5,72.0,3.95,16.5,249.0,64.89,44.27
2016,7,23,7,0,634.0,78.0,3.9,17.0,300.0,112.17,65.79
2016,7,23,7,15,671.0,83.0,3.85,17.0,351.5,162.07,100.52
2016,7,23,7,30,708.0,88.0,3.8,17.0,403.0,215.5,143.84
2016,7,23,7,45,737.5,91.5,3.75,17.5,454.5,271.93,192.13
2016,7,23,8,0,767.0,95.0,3.7,18.0,506.0,327.08,239.92
2016,7,23,8,15,787.0,98.5,3.65,18.0,554.5,380.48,286.62
2016,7,23,8,30,807.0,102.0,3.6,18.0,603.0,434.31,332.72
2016,7,23,8,45,822.0,104.5,3.6,18.5,647.5,485.04,374.76
2016,7,23,9,0,837.0,107.0,3.6,19.0,692.0,535.1,414.99
2016,7,23,9,15,849.0,109.5,3.7,19.0,732.5,579.6,451.02
2016,7,23,9,30,861.0,112.0,3.8,19.0,773.0,624.66,486.58
2016,7,23,9,45,873.5,111.5,3.9,19.5,809.0,665.75,517.54
2016,7,23,10,0,886.0,111.0,4.0,20.0,845.0,704.88,546.36
2016,7,23,10,15,892.5,112.5,4.15,20.0,874.0,739.27,572.35
2016,7,23,10,30,899.0,114.0,4.3,20.0,903.0,770.9,596.0
2016,7,23,10,45,886.5,125.5,4.5,20.0,920.5,793.53,612.98
2016,7,23,11,0,874.0,137.0,4.7,20.0,938.0,812.03,626.65
2016,7,23,11,15,877.5,138.0,4.9,20.0,953.0,830.89,640.68
2016,7,23,11,30,881.0,139.0,5.1,20.0,968.0,846.49,652.46
2016,7,23,11,45,872.5,146.0,5.35,20.0,973.0,853.66,658.59
2016,7,23,12,0,864.0,153.0,5.6,20.0,978.0,857.24,662.26
2016,7,23,12,15,864.5,153.0,5.8,20.0,978.5,859.45,664.76
2016,7,23,12,30,865.0,153.0,6.0,20.0,979.0,858.38,664.98
2016,7,23,12,45,869.0,149.0,6.25,20.0,973.0,853.76,662.92
2016,7,23,13,0,873.0,145.0,6.5,20.0,967.0,845.71,658.4
2016,7,23,13,15,870.0,144.5,6.65,20.0,953.0,831.35,648.92
2016,7,23,13,30,867.0,144.0,6.8,20.0,939.0,813.73,637.07
2016,7,23,13,45,861.5,143.5,6.95,20.0,917.0,791.01,621.06
2016,7,23,14,0,856.0,143.0,7.1,20.0,895.0,765.28,602.15
2016,7,23,14,15,848.5,141.5,7.15,20.0,866.5,742.96,584.95
2016,7,23,14,30,841.0,140.0,7.2,20.0,838.0,708.58,558.65
2016,7,23,14,45,841.5,132.5,7.3,20.0,806.0,671.65,530.23
2016,7,23,15,0,842.0,125.0,7.4,20.0,774.0,631.9,499.01
2016,7,23,15,15,829.5,122.5,7.4,19.5,734.0,586.54,463.34
2016,7,23,15,30,817.0,120.0,7.4,19.0,694.0,539.77,425.62
2016,7,23,15,45,811.0,113.0,7.45,19.0,651.0,491.04,384.62
2016,7,23,16,0,805.0,106.0,7.5,19.0,608.0,440.81,341.35
2016,7,23,16,15,784.5,103.0,7.45,18.5,559.5,387.36,295.15
2016,7,23,16,30,764.0,100.0,7.4,18.0,511.0,334.34,248.42
2016,7,23,16,45,741.0,94.5,7.35,18.0,461.0,279.31,199.36
2016,7,23,17,0,718.0,89.0,7.3,18.0,411.0,222.32,149.42
2016,7,23,17,15,681.5,84.0,7.25,17.5,359.0,168.26,105.17
2016,7,23,17,30,645.0,79.0,7.2,17.0,307.0,117.63,69.17
2016,7,23,17,45,590.5,73.0,7.15,17.0,255.5,69.44,45.6
2016,7,23,18,0,536.0,67.0,7.1,17.0,204.0,53.83,41.96
2016,7,23,18,15,457.5,58.0,6.95,16.5,156.5,46.86,35.61
2016,7,23,18,30,379.0,49.0,6.8,16.0,109.0,39.91,29.04
2016,7,23,18,45,260.0,36.0,6.65,16.0,70.5,27.44,17.14
2016,7,23,19,0,141.0,23.0,6.5,16.0,32.0,17.44,0.0
2016,7,23,19,15,70.5,11.5,6.3,15.5,16.0,9.05,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,49.0,11.0,3.85,14.0,13.5,8.65,0.0
2016,7,24,5,30,98.0,22.0,3.9,14.0,27.0,16.59,0.0
2016,7,24,5,45,210.5,37.0,4.0,14.5,64.0,27.91,17.4
2016,7,24,6,0,323.0,52.0,4.1,15.0,101.0,39.29,28.58
2016,7,24,6,15,403.0,62.0,4.05,15.0,147.0,47.01,35.95
2016,7,24,6,30,483.0,72.0,4.0,15.0,193.0,57.26,45.35
2016,7,24,6,45,258.0,99.5,4.0,15.5,166.0,75.7,56.26
2016,7,24,7,0,33.0,127.0,4.0,16.0,139.0,94.9,73.61
2016,7,24,7,15,35.5,147.5,3.95,16.0,162.0,113.75,88.85
2016,7,24,7,30,38.0,168.0,3.9,16.0,185.0,133.14,104.65
2016,7,24,7,45,59.0,195.5,3.9,16.5,225.5,162.78,127.99
2016,7,24,8,0,80.0,223.0,3.9,17.0,266.0,195.17,153.54
2016,7,24,8,15,171.0,243.5,3.9,17.0,346.0,254.71,199.89
2016,7,24,8,30,262.0,264.0,3.9,17.0,426.0,325.41,255.46
2016,7,24,8,45,541.5,190.0,3.9,17.5,557.5,421.37,329.53
2016,7,24,9,0,821.0,116.0,3.9,18.0,689.0,536.57,418.71
2016,7,24,9,15,833.5,118.5,3.95,18.0,729.5,583.73,456.38
2016,7,24,9,30,846.0,121.0,4.0,18.0,770.0,629.49,492.41
2016,7,24,9,45,844.5,129.5,4.05,18.5,802.5,669.95,522.58
2016,7,24,10,0,843.0,138.0,4.1,19.0,835.0,707.52,549.86
2016,7,24,10,15,611.5,256.5,4.15,19.0,772.0,675.89,523.38
2016,7,24,10,30,380.0,375.0,4.2,19.0,709.0,610.69,471.82
2016,7,24,10,45,418.5,369.0,4.3,19.0,745.0,656.81,506.62
2016,7,24,11,0,457.0,363.0,4.4,19.0,781.0,693.78,534.27
2016,7,24,11,15,651.5,264.0,4.55,19.0,870.5,778.64,600.26
2016,7,24,11,30,846.0,165.0,4.7,19.0,960.0,855.05,659.1
2016,7,24,11,45,836.0,173.5,4.85,19.5,964.5,862.84,663.53
2016,7,24,12,0,826.0,182.0,5.0,20.0,969.0,866.99,665.88
2016,7,24,12,15,826.0,181.5,5.2,20.0,968.5,868.4,667.97
2016,7,24,12,30,826.0,181.0,5.4,20.0,968.0,866.46,667.75
2016,7,24,12,45,834.0,174.0,5.65,20.0,963.5,862.25,666.22
2016,7,24,13,0,842.0,167.0,5.9,20.0,959.0,854.48,662.13
2016,7,24,13,15,691.5,253.5,6.1,20.0,897.0,803.23,622.62
2016,7,24,13,30,541.0,340.0,6.3,20.0,835.0,742.14,575.42
2016,7,24,13,45,671.0,257.0,6.5,20.0,856.5,760.72,593.0
2016,7,24,14,0,801.0,174.0,6.7,20.0,878.0,762.96,598.08
2016,7,24,14,15,792.5,172.0,6.75,19.5,849.0,731.44,575.49
2016,7,24,14,30,784.0,170.0,6.8,19.0,820.0,697.53,550.74
2016,7,24,14,45,778.0,164.0,6.9,19.0,786.0,659.71,521.67
2016,7,24,15,0,772.0,158.0,7.0,19.0,752.0,619.71,490.32
2016,7,24,15,15,757.0,155.0,6.95,19.0,711.5,576.11,455.17
2016,7,24,15,30,742.0,152.0,6.9,19.0,671.0,529.86,417.29
2016,7,24,15,45,739.0,141.5,6.9,19.0,629.5,482.2,377.57
2016,7,24,16,0,736.0,131.0,6.9,19.0,588.0,433.01,335.6
2016,7,24,16,15,712.5,126.5,6.8,18.5,539.5,379.83,290.22
2016,7,24,16,30,689.0,122.0,6.7,18.0,491.0,327.57,244.79
2016,7,24,16,45,675.0,111.5,6.65,18.0,443.5,274.2,197.42
2016,7,24,17,0,661.0,101.0,6.6,18.0,396.0,221.39,150.99
2016,7,24,17,15,621.5,95.0,6.5,17.5,344.5,169.09,108.44
2016,7,24,17,30,582.0,89.0,6.4,17.0,293.0,120.7,73.92
2016,7,24,17,45,544.5,78.0,6.3,17.0,244.5,72.76,48.47
2016,7,24,18,0,507.0,67.0,6.2,17.0,196.0,53.55,41.71
2016,7,24,18,15,430.5,57.5,6.0,16.5,149.5,46.27,35.08
2016,7,24,18,30,354.0,48.0,5.8,16.0,103.0,38.96,28.19
2016,7,24,18,45,247.0,34.5,5.6,16.0,66.0,26.3,16.09
2016,7,24,19,0,140.0,21.0,5.4,16.0,29.0,15.97,0.0
2016,7,24,19,15,70.0,10.5,5.2,15.5,14.5,8.26,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,68.0,9.5,3.3,14.0,13.0,7.47,0.0
2016,7,25,5,30,136.0,19.0,3.3,14.0,26.0,14.48,0.0
2016,7,25,5,45,252.0,32.5,3.3,14.5,63.5,26.52,16.1
2016,7,25,6,0,368.0,46.0,3.3,15.0,101.0,37.5,26.99
2016,7,25,6,15,446.0,55.0,3.25,15.0,147.5,44.49,33.72
2016,7,25,6,30,524.0,64.0,3.2,15.0,194.0,51.5,40.24
2016,7,25,6,45,262.0,71.5,3.15,15.5,136.5,56.5,39.7
2016,7,25,7,0,0.0,79.0,3.1,16.0,79.0,60.07,45.51
2016,7,25,7,15,0.0,101.0,3.0,16.0,101.0,76.48,59.23
2016,7,25,7,30,0.0,123.0,2.9,16.0,123.0,93.12,72.96
2016,7,25,7,45,1.0,143.0,2.85,16.5,143.5,108.79,85.51
2016,7,25,8,0,2.0,163.0,2.8,17.0,164.0,124.75,98.13
2016,7,25,8,15,15.5,198.5,2.75,17.0,208.0,157.26,124.04
2016,7,25,8,30,29.0,234.0,2.7,17.0,252.0,195.02,154.0
2016,7,25,8,45,25.0,242.5,2.65,17.5,258.5,198.59,156.22
2016,7,25,9,0,21.0,251.0,2.6,18.0,265.0,205.09,160.77
2016,7,25,9,15,23.5,270.0,2.6,18.0,287.0,223.01,174.62
2016,7,25,9,30,26.0,289.0,2.6,18.0,309.0,248.15,194.02
2016,7,25,9,45,40.5,325.0,2.6,18.0,358.0,289.28,225.8
2016,7,25,10,0,55.0,361.0,2.6,18.0,407.0,331.78,258.25
2016,7,25,10,15,66.5,384.0,2.65,18.0,441.0,362.43,281.4
2016,7,25,10,30,78.0,407.0,2.7,18.0,475.0,393.69,304.91
2016,7,25,10,45,99.5,427.0,2.75,18.5,516.5,430.5,332.04
2016,7,25,11,0,121.0,447.0,2.8,19.0,558.0,480.12,368.21
2016,7,25,11,15,217.5,443.5,2.85,19.0,646.5,558.61,427.64
2016,7,25,11,30,314.0,440.0,2.9,19.0,735.0,651.06,495.68
2016,7,25,11,45,336.5,434.0,2.95,19.0,752.5,668.88,508.42
2016,7,25,12,0,359.0,428.0,3.0,19.0,770.0,685.27,520.62
2016,7,25,12,15,391.0,412.0,3.05,19.0,784.5,699.27,531.47
2016,7,25,12,30,423.0,396.0,3.1,19.0,799.0,722.12,548.39
2016,7,25,12,45,370.0,417.5,3.2,19.0,768.0,682.82,519.73
2016,7,25,13,0,317.0,439.0,3.3,19.0,737.0,653.16,497.9
2016,7,25,13,15,312.5,432.5,3.35,19.0,723.0,638.16,487.56
2016,7,25,13,30,308.0,426.0,3.4,19.0,709.0,621.75,476.06
2016,7,25,13,45,386.0,382.0,3.5,19.0,727.0,635.62,488.51
2016,7,25,14,0,464.0,338.0,3.6,19.0,745.0,655.25,504.54
2016,7,25,14,15,479.0,319.0,3.65,19.0,727.0,634.36,489.75
2016,7,25,14,30,494.0,300.0,3.7,19.0,709.0,610.72,472.91
2016,7,25,14,45,381.0,324.0,3.75,19.0,631.5,527.17,409.72
2016,7,25,15,0,268.0,348.0,3.8,19.0,554.0,460.36,358.41
2016,7,25,15,15,238.5,332.5,3.8,19.0,508.5,409.0,319.37
2016,7,25,15,30,209.0,317.0,3.8,19.0,463.0,367.72,287.5
2016,7,25,15,45,161.0,295.5,3.8,19.0,403.5,315.14,246.61
2016,7,25,16,0,113.0,274.0,3.8,19.0,344.0,266.92,209.02
2016,7,25,16,15,90.0,247.0,3.75,18.5,300.0,224.55,176.01
2016,7,25,16,30,67.0,220.0,3.7,18.0,256.0,189.78,148.85
2016,7,25,16,45,37.0,184.0,3.7,18.0,203.5,149.48,117.08
2016,7,25,17,0,7.0,148.0,3.7,18.0,151.0,112.67,88.21
2016,7,25,17,15,3.5,130.0,3.7,17.5,131.5,97.62,76.31
2016,7,25,17,30,0.0,112.0,3.7,17.0,112.0,83.11,64.65
2016,7,25,17,45,283.5,85.5,3.7,17.0,156.5,68.46,48.21
2016,7,25,18,0,567.0,59.0,3.7,17.0,201.0,48.07,36.89
2016,7,25,18,15,490.5,51.0,3.6,16.5,153.5,41.66,31.03
2016,7,25,18,30,414.0,43.0,3.5,16.0,106.0,35.28,24.99
2016,7,25,18,45,293.5,31.5,3.4,16.0,67.5,25.81,15.57
2016,7,25,19,0,173.0,20.0,3.3,16.0,29.0,16.37,0.0
2016,7,25,19,15,86.5,10.0,3.15,15.5,14.5,7.87,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,63.5,9.0,0.4,15.0,12.0,7.08,0.0
2016,7,26,5,30,127.0,18.0,0.3,15.0,24.0,13.72,0.0
2016,7,26,5,45,236.0,32.0,0.25,15.5,60.5,24.43,14.26
2016,7,26,6,0,345.0,46.0,0.2,16.0,97.0,37.4,26.88
2016,7,26,6,15,421.5,56.0,0.2,16.0,143.0,45.13,34.22
2016,7,26,6,30,498.0,66.0,0.2,16.0,189.0,52.82,41.31
2016,7,26,6,45,323.5,99.5,0.2,16.5,186.5,77.56,56.24
2016,7,26,7,0,149.0,133.0,0.2,17.0,184.0,108.97,80.28
2016,7,26,7,15,204.5,151.0,0.2,17.0,234.0,142.61,104.03
2016,7,26,7,30,260.0,169.0,0.2,17.0,284.0,182.84,134.18
2016,7,26,7,45,272.5,190.5,0.25,17.5,323.5,220.57,164.47
2016,7,26,8,0,285.0,212.0,0.3,18.0,363.0,259.54,195.64
2016,7,26,8,15,527.0,163.0,0.35,18.5,475.0,335.57,250.66
2016,7,26,8,30,769.0,114.0,0.4,19.0,587.0,433.61,323.03
2016,7,26,8,45,782.5,118.5,0.45,19.5,631.5,483.87,361.89
2016,7,26,9,0,796.0,123.0,0.5,20.0,676.0,533.42,399.42
2016,7,26,9,15,809.0,126.0,0.6,20.0,716.5,580.41,435.31
2016,7,26,9,30,822.0,129.0,0.7,20.0,757.0,626.11,469.5
2016,7,26,9,45,838.0,127.5,0.8,20.5,794.0,668.2,499.66
2016,7,26,10,0,854.0,126.0,0.9,21.0,831.0,702.08,523.77
2016,7,26,10,15,861.5,127.5,1.0,21.0,860.0,736.34,548.52
2016,7,26,10,30,869.0,129.0,1.1,21.0,889.0,767.97,571.15
2016,7,26,10,45,691.0,238.5,1.2,21.0,853.0,763.4,565.0
2016,7,26,11,0,513.0,348.0,1.3,21.0,817.0,729.3,539.18
2016,7,26,11,15,435.5,384.5,1.4,21.0,787.0,707.74,524.13
2016,7,26,11,30,358.0,421.0,1.5,21.0,757.0,672.4,499.31
2016,7,26,11,45,339.5,433.0,1.65,21.0,754.0,672.08,499.94
2016,7,26,12,0,321.0,445.0,1.8,21.0,751.0,669.73,498.76
2016,7,26,12,15,285.5,455.0,1.95,21.0,727.0,649.5,484.81
2016,7,26,12,30,250.0,465.0,2.1,21.0,703.0,627.61,469.63
2016,7,26,12,45,226.0,465.5,2.25,21.0,679.5,593.53,446.15
2016,7,26,13,0,202.0,466.0,2.4,21.0,656.0,571.03,430.52
2016,7,26,13,15,233.5,452.0,2.45,21.0,668.0,580.43,438.5
2016,7,26,13,30,265.0,438.0,2.5,21.0,680.0,599.38,452.89
2016,7,26,13,45,262.0,427.0,2.6,21.0,661.5,579.86,439.38
2016,7,26,14,0,259.0,416.0,2.7,21.0,643.0,559.29,425.21
2016,7,26,14,15,296.5,391.0,2.75,21.0,642.5,555.07,423.39
2016,7,26,14,30,334.0,366.0,2.8,21.0,642.0,547.55,418.86
2016,7,26,14,45,309.0,355.0,2.9,21.0,602.0,507.4,389.47
2016,7,26,15,0,284.0,344.0,3.0,21.0,562.0,468.0,360.38
2016,7,26,15,15,294.5,321.5,3.0,21.0,536.5,440.56,339.98
2016,7,26,15,30,305.0,299.0,3.0,21.0,511.0,411.48,317.81
2016,7,26,15,45,233.0,287.0,3.05,21.0,443.0,343.6,265.78
2016,7,26,16,0,161.0,275.0,3.1,21.0,375.0,288.78,223.61
2016,7,26,16,15,143.5,251.5,3.1,20.5,335.0,252.68,195.73
2016,7,26,16,30,126.0,228.0,3.1,20.0,295.0,218.38,168.9
2016,7,26,16,45,119.5,204.5,3.1,20.0,263.0,188.97,145.17
2016,7,26,17,0,113.0,181.0,3.1,20.0,231.0,160.4,122.03
2016,7,26,17,15,102.5,159.5,3.05,19.5,200.5,133.49,100.78
2016,7,26,17,30,92.0,138.0,3.0,19.0,170.0,107.99,81.16
2016,7,26,17,45,271.5,104.5,3.0,19.0,176.5,81.95,58.99
2016,7,26,18,0,451.0,71.0,3.0,19.0,183.0,56.18,43.64
2016,7,26,18,15,378.0,59.0,2.9,18.5,138.0,44.73,33.42
2016,7,26,18,30,305.0,47.0,2.8,18.0,93.0,35.67,25.07
2016,7,26,18,45,200.5,31.5,2.75,17.5,57.0,23.93,13.78
2016,7,26,19,0,96.0,16.0,2.7,17.0,21.0,12.19,0.0
2016,7,26,19,15,48.0,8.0,2.55,16.5,10.5,6.29,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,34.0,7.0,0.45,15.0,8.5,5.51,0.0
2016,7,27,5,30,68.0,14.0,0.4,15.0,17.0,10.65,0.0
2016,7,27,5,45,154.5,31.0,0.4,15.5,50.0,23.36,13.2
2016,7,27,6,0,241.0,48.0,0.4,16.0,83.0,35.96,25.56
2016,7,27,6,15,205.0,69.5,0.35,16.0,107.5,50.73,39.08
2016,7,27,6,30,169.0,91.0,0.3,16.0,132.0,64.61,51.63
2016,7,27,6,45,203.5,108.5,0.3,16.5,169.5,81.14,60.4
2016,7,27,7,0,238.0,126.0,0.3,17.0,207.0,112.56,79.86
2016,7,27,7,15,200.5,152.0,0.3,17.5,228.0,142.47,103.97
2016,7,27,7,30,163.0,178.0,0.3,18.0,249.0,168.11,126.03
2016,7,27,7,45,129.5,200.5,0.35,18.5,261.5,188.24,143.53
2016,7,27,8,0,96.0,223.0,0.4,19.0,274.0,201.28,154.89
2016,7,27,8,15,112.5,247.5,0.45,19.0,312.5,237.66,183.21
2016,7,27,8,30,129.0,272.0,0.5,19.0,351.0,272.45,209.92
2016,7,27,8,45,121.5,293.5,0.6,19.5,372.5,295.15,227.04
2016,7,27,9,0,114.0,315.0,0.7,20.0,394.0,316.98,243.19
2016,7,27,9,15,128.5,336.5,0.8,20.0,431.0,350.42,268.34
2016,7,27,9,30,143.0,358.0,0.9,20.0,468.0,384.87,293.95
2016,7,27,9,45,153.5,377.0,1.0,20.0,499.5,415.51,316.53
2016,7,27,10,0,164.0,396.0,1.1,20.0,531.0,446.49,339.21
2016,7,27,10,15,179.5,410.5,1.2,20.0,563.0,477.47,361.85
2016,7,27,10,30,195.0,425.0,1.3,20.0,595.0,508.7,384.54
2016,7,27,10,45,196.5,437.0,1.45,20.5,612.0,527.08,397.19
2016,7,27,11,0,198.0,449.0,1.6,21.0,629.0,544.64,409.26
2016,7,27,11,15,238.0,449.0,1.7,21.0,669.5,582.22,436.9
2016,7,27,11,30,278.0,449.0,1.8,21.0,710.0,632.22,472.74
2016,7,27,11,45,283.5,451.5,1.9,21.0,719.5,642.95,480.39
2016,7,27,12,0,289.0,454.0,2.0,21.0,729.0,652.2,487.34
2016,7,27,12,15,319.0,443.5,2.05,21.0,747.0,669.3,500.17
2016,7,27,12,30,349.0,433.0,2.1,21.0,765.0,684.63,511.7
2016,7,27,12,45,324.5,438.0,2.2,21.0,745.0,665.82,498.57
2016,7,27,13,0,300.0,443.0,2.3,21.0,725.0,645.65,484.62
2016,7,27,13,15,289.5,438.0,2.4,20.5,707.0,627.21,473.11
2016,7,27,13,30,279.0,433.0,2.5,20.0,689.0,607.63,460.6
2016,7,27,13,45,314.5,411.0,2.65,20.0,692.0,608.2,462.74
2016,7,27,14,0,350.0,389.0,2.8,20.0,695.0,605.81,462.5
2016,7,27,14,15,311.5,385.5,2.85,20.0,651.0,562.58,430.87
2016,7,27,14,30,273.0,382.0,2.9,20.0,607.0,520.32,399.84
2016,7,27,14,45,313.5,353.0,3.0,20.0,601.0,509.93,393.37
2016,7,27,15,0,354.0,324.0,3.1,20.0,595.0,495.67,383.44
2016,7,27,15,15,287.5,319.0,3.1,19.5,531.5,435.66,338.37
2016,7,27,15,30,221.0,314.0,3.1,19.0,468.0,373.3,291.16
2016,7,27,15,45,185.0,294.0,3.15,19.0,417.0,326.83,255.28
2016,7,27,16,0,149.0,274.0,3.2,19.0,366.0,283.49,221.5
2016,7,27,16,15,114.0,247.5,3.2,19.0,314.5,239.09,186.71
2016,7,27,16,30,79.0,221.0,3.2,19.0,263.0,195.0,152.11
2016,7,27,16,45,74.5,198.5,3.2,19.0,234.5,170.39,132.32
2016,7,27,17,0,70.0,176.0,3.2,19.0,206.0,146.43,112.94
2016,7,27,17,15,64.0,154.0,3.2,18.5,179.0,123.3,94.53
2016,7,27,17,30,58.0,132.0,3.2,18.0,152.0,101.13,77.11
2016,7,27,17,45,269.0,97.5,3.2,18.0,166.5,77.83,55.63
2016,7,27,18,0,480.0,63.0,3.2,18.0,181.0,50.29,38.66
2016,7,27,18,15,406.0,53.0,3.15,17.5,136.5,42.6,31.68
2016,7,27,18,30,332.0,43.0,3.1,17.0,92.0,34.84,24.42
2016,7,27,18,45,230.0,30.0,3.05,17.0,57.5,22.97,12.86
2016,7,27,19,0,128.0,17.0,3.0,17.0,23.0,12.99,0.0
2016,7,27,19,15,64.0,8.5,2.85,16.5,11.5,6.69,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,69.0,8.0,0.7,14.0,11.0,6.29,0.0
2016,7,28,5,30,138.0,16.0,0.6,14.0,22.0,13.0,0.0
2016,7,28,5,45,250.0,28.0,0.55,14.5,57.0,22.83,12.62
2016,7,28,6,0,362.0,40.0,0.5,15.0,92.0,32.63,22.75
2016,7,28,6,15,436.5,49.0,0.45,15.0,136.5,39.74,29.56
2016,7,28,6,30,511.0,58.0,0.4,15.0,181.0,46.83,36.15
2016,7,28,6,45,279.0,92.5,0.4,15.5,162.0,72.83,52.44
2016,7,28,7,0,47.0,127.0,0.4,16.0,143.0,96.52,74.18
2016,7,28,7,15,32.0,140.5,0.4,16.0,152.5,109.05,84.72
2016,7,28,7,30,17.0,154.0,0.4,16.0,162.0,119.02,93.35
2016,7,28,7,45,43.0,185.5,0.45,16.5,208.0,152.35,119.17
2016,7,28,8,0,69.0,217.0,0.5,17.0,254.0,188.56,147.09
2016,7,28,8,15,69.0,238.5,0.55,17.0,278.0,210.75,164.59
2016,7,28,8,30,69.0,260.0,0.6,17.0,302.0,233.0,181.97
2016,7,28,8,45,115.0,288.5,0.7,17.5,365.0,288.82,224.59
2016,7,28,9,0,161.0,317.0,0.8,18.0,428.0,343.89,265.95
2016,7,28,9,15,201.0,333.5,0.9,18.0,480.5,390.04,300.77
2016,7,28,9,30,241.0,350.0,1.0,18.0,533.0,447.65,343.73
2016,7,28,9,45,220.5,371.5,1.1,18.5,545.0,455.45,348.57
2016,7,28,10,0,200.0,393.0,1.2,19.0,557.0,469.65,358.15
2016,7,28,10,15,246.5,399.0,1.3,19.0,609.0,527.5,400.78
2016,7,28,10,30,293.0,405.0,1.4,19.0,661.0,577.19,436.92
2016,7,28,10,45,273.0,421.5,1.5,19.0,665.0,585.67,442.46
2016,7,28,11,0,253.0,438.0,1.6,19.0,669.0,592.01,446.76
2016,7,28,11,15,216.0,452.0,1.7,19.0,651.5,568.17,429.45
2016,7,28,11,30,179.0,466.0,1.8,19.0,634.0,554.05,418.94
2016,7,28,11,45,191.5,456.5,1.9,19.0,637.5,559.11,423.43
2016,7,28,12,0,204.0,447.0,2.0,19.0,641.0,563.2,427.11
2016,7,28,12,15,250.0,449.5,2.05,19.0,687.0,617.82,467.01
2016,7,28,12,30,296.0,452.0,2.1,19.0,733.0,658.08,496.17
2016,7,28,12,45,233.0,459.0,2.15,19.0,679.5,596.21,451.17
2016,7,28,13,0,170.0,466.0,2.2,19.0,626.0,546.9,415.06
2016,7,28,13,15,201.5,454.5,2.25,19.0,641.0,558.97,425.22
2016,7,28,13,30,233.0,443.0,2.3,19.0,656.0,569.03,433.49
2016,7,28,13,45,230.5,432.0,2.4,19.0,638.0,550.88,420.88
2016,7,28,14,0,228.0,421.0,2.5,19.0,620.0,531.82,407.66
2016,7,28,14,15,241.5,403.0,2.55,19.0,607.5,528.18,405.67
2016,7,28,14,30,255.0,385.0,2.6,19.0,595.0,511.69,394.19
2016,7,28,14,45,232.0,370.5,2.65,19.0,555.5,463.1,358.33
2016,7,28,15,0,209.0,356.0,2.7,19.0,516.0,425.41,330.23
2016,7,28,15,15,234.5,331.5,2.7,18.5,501.5,408.65,318.56
2016,7,28,15,30,260.0,307.0,2.7,18.0,487.0,396.29,309.61
2016,7,28,15,45,502.0,206.5,2.75,18.0,525.0,424.04,330.06
2016,7,28,16,0,744.0,106.0,2.8,18.0,563.0,422.87,324.97
2016,7,28,16,15,433.0,166.0,2.85,18.0,427.0,307.56,236.04
2016,7,28,16,30,122.0,226.0,2.9,18.0,291.0,216.58,168.77
2016,7,28,16,45,99.0,201.0,2.95,18.0,250.0,179.09,139.03
2016,7,28,17,0,76.0,176.0,3.0,18.0,209.0,147.94,114.35
2016,7,28,17,15,71.0,153.5,3.0,17.5,181.5,124.22,95.34
2016,7,28,17,30,66.0,131.0,3.0,17.0,154.0,101.37,77.28
2016,7,28,17,45,278.5,95.0,3.0,17.0,166.5,76.98,54.76
2016,7,28,18,0,491.0,59.0,3.0,17.0,179.0,47.36,36.23
2016,7,28,18,15,417.0,50.0,2.9,16.5,135.0,40.34,29.83
2016,7,28,18,30,343.0,41.0,2.8,16.0,91.0,33.3,23.17
2016,7,28,18,45,237.0,28.5,2.7,16.0,56.5,23.17,12.9
2016,7,28,19,0,131.0,16.0,2.6,16.0,22.0,12.25,0.0
2016,7,28,19,15,65.5,8.0,2.4,16.0,11.0,6.29,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,46.0,7.0,0.7,15.0,9.0,5.51,0.0
2016,7,29,5,30,92.0,14.0,0.7,15.0,18.0,10.69,0.0
2016,7,29,5,45,197.0,28.0,0.7,15.0,51.5,21.36,11.19
2016,7,29,6,0,302.0,42.0,0.7,15.0,85.0,32.09,22.22
2016,7,29,6,15,376.5,52.5,0.7,15.0,128.0,42.08,31.58
2016,7,29,6,30,451.0,63.0,0.7,15.0,171.0,50.12,39.03
2016,7,29,6,45,317.5,95.5,0.75,15.5,181.0,76.71,54.83
2016,7,29,7,0,184.0,128.0,0.8,16.0,191.0,110.04,80.17
2016,7,29,7,15,416.5,107.5,0.8,16.0,279.5,146.9,99.05
2016,7,29,7,30,649.0,87.0,0.8,16.0,368.0,210.5,142.27
2016,7,29,7,45,684.5,89.0,0.85,16.5,418.5,261.65,185.46
2016,7,29,8,0,720.0,91.0,0.9,17.0,469.0,317.89,232.96
2016,7,29,8,15,485.0,176.5,0.95,17.0,442.0,334.52,254.3
2016,7,29,8,30,250.0,262.0,1.0,17.0,415.0,323.44,250.56
2016,7,29,8,45,243.0,285.5,1.1,17.5,443.5,354.77,275.14
2016,7,29,9,0,236.0,309.0,1.2,18.0,472.0,377.86,292.69
2016,7,29,9,15,532.5,206.5,1.2,18.0,603.0,493.34,380.97
2016,7,29,9,30,829.0,104.0,1.2,18.0,734.0,610.51,468.72
2016,7,29,9,45,559.5,239.5,1.3,18.5,673.5,587.55,448.52
2016,7,29,10,0,290.0,375.0,1.4,19.0,613.0,527.7,401.52
2016,7,29,10,15,274.5,394.0,1.45,19.0,626.0,544.81,414.09
2016,7,29,10,30,259.0,413.0,1.5,19.0,639.0,559.94,424.47
2016,7,29,10,45,293.0,415.0,1.6,19.5,676.5,597.09,450.93
2016,7,29,11,0,327.0,417.0,1.7,20.0,714.0,634.44,477.08
2016,7,29,11,15,267.0,440.0,1.8,20.0,685.5,613.08,460.82
2016,7,29,11,30,207.0,463.0,1.9,20.0,657.0,575.81,433.67
2016,7,29,11,45,261.5,454.0,2.0,20.0,701.0,629.76,473.6
2016,7,29,12,0,316.0,445.0,2.1,20.0,745.0,670.35,503.34
2016,7,29,12,15,296.0,451.0,2.2,20.0,732.0,659.56,495.51
2016,7,29,12,30,276.0,457.0,2.3,20.0,719.0,647.09,486.86
2016,7,29,12,45,281.5,451.5,2.45,20.0,717.0,644.64,486.16
2016,7,29,13,0,287.0,446.0,2.6,20.0,715.0,640.55,484.2
2016,7,29,13,15,241.0,447.0,2.7,20.0,670.5,598.38,453.72
2016,7,29,13,30,195.0,448.0,2.8,20.0,626.0,544.2,414.54
2016,7,29,13,45,159.0,435.0,2.95,20.0,578.0,499.07,381.8
2016,7,29,14,0,123.0,422.0,3.1,20.0,530.0,454.89,349.23
2016,7,29,14,15,137.5,408.5,3.15,19.5,525.0,448.17,345.79
2016,7,29,14,30,152.0,395.0,3.2,19.0,520.0,440.0,340.99
2016,7,29,14,45,133.5,375.0,3.3,19.0,481.5,403.3,313.48
2016,7,29,15,0,115.0,355.0,3.4,19.0,443.0,367.58,286.57
2016,7,29,15,15,129.0,336.0,3.4,19.0,429.5,352.57,275.53
2016,7,29,15,30,143.0,317.0,3.4,19.0,416.0,336.04,262.98
2016,7,29,15,45,131.0,294.0,3.45,19.0,380.0,302.23,236.75
2016,7,29,16,0,119.0,271.0,3.5,19.0,344.0,269.45,211.1
2016,7,29,16,15,75.0,235.0,3.5,18.5,280.0,211.25,165.76
2016,7,29,16,30,31.0,199.0,3.5,18.0,216.0,163.56,128.64
2016,7,29,16,45,22.0,175.0,3.5,18.0,186.5,138.2,108.47
2016,7,29,17,0,13.0,151.0,3.5,18.0,157.0,116.28,91.0
2016,7,29,17,15,8.5,132.0,3.45,17.5,136.0,99.87,77.99
2016,7,29,17,30,4.0,113.0,3.4,17.0,115.0,84.15,65.37
2016,7,29,17,45,236.5,88.0,3.4,17.0,145.5,71.32,50.56
2016,7,29,18,0,469.0,63.0,3.4,17.0,176.0,50.27,38.78
2016,7,29,18,15,393.5,53.0,3.2,16.5,132.0,42.59,31.76
2016,7,29,18,30,318.0,43.0,3.0,16.0,88.0,34.85,24.46
2016,7,29,18,45,212.0,29.0,2.85,16.0,54.0,22.15,11.85
2016,7,29,19,0,106.0,15.0,2.7,16.0,20.0,11.46,0.0
2016,7,29,19,15,53.0,7.5,2.45,16.0,10.0,5.9,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,9.5,1.55,15.0,9.5,7.47,0.0
2016,7,30,5,30,0.0,19.0,1.6,15.0,19.0,14.95,0.0
2016,7,30,5,45,175.5,29.0,1.7,15.0,53.5,21.99,11.38
2016,7,30,6,0,351.0,39.0,1.8,15.0,88.0,31.82,21.9
2016,7,30,6,15,428.0,48.5,1.85,15.0,133.0,39.33,29.1
2016,7,30,6,30,505.0,58.0,1.9,15.0,178.0,46.82,36.06
2016,7,30,6,45,555.0,65.0,2.0,15.5,226.5,65.8,41.45
2016,7,30,7,0,605.0,72.0,2.1,16.0,275.0,112.82,66.1
2016,7,30,7,15,643.0,77.5,2.1,16.0,325.5,162.29,102.12
2016,7,30,7,30,681.0,83.0,2.1,16.0,376.0,215.48,145.96
2016,7,30,7,45,423.5,153.0,2.1,16.5,343.0,240.08,178.25
2016,7,30,8,0,166.0,223.0,2.1,17.0,310.0,228.88,178.06
2016,7,30,8,15,209.0,242.0,2.05,17.0,362.0,271.82,212.22
2016,7,30,8,30,252.0,261.0,2.0,17.0,414.0,324.54,253.75
2016,7,30,8,45,524.0,185.5,2.0,17.5,536.0,418.26,325.43
2016,7,30,9,0,796.0,110.0,2.0,18.0,658.0,530.04,410.59
2016,7,30,9,15,809.0,112.5,2.0,18.0,698.0,576.81,446.68
2016,7,30,9,30,822.0,115.0,2.0,18.0,738.0,622.29,481.28
2016,7,30,9,45,851.0,107.0,2.0,18.5,778.5,662.26,510.53
2016,7,30,10,0,880.0,99.0,2.0,19.0,819.0,705.82,541.51
2016,7,30,10,15,887.0,100.0,2.0,19.0,848.0,740.33,566.16
2016,7,30,10,30,894.0,101.0,2.0,19.0,877.0,772.13,588.0
2016,7,30,10,45,892.0,106.0,2.0,19.0,897.5,797.57,604.66
2016,7,30,11,0,890.0,111.0,2.0,19.0,918.0,819.53,618.94
2016,7,30,11,15,609.5,271.5,2.0,19.0,828.5,763.99,575.72
2016,7,30,11,30,329.0,432.0,2.0,19.0,739.0,664.53,500.13
2016,7,30,11,45,313.0,441.0,2.0,19.0,735.5,663.35,499.61
2016,7,30,12,0,297.0,450.0,2.0,19.0,732.0,660.26,496.95
2016,7,30,12,15,235.0,461.5,1.95,19.0,684.5,605.2,456.64
2016,7,30,12,30,173.0,473.0,1.9,19.0,637.0,562.05,424.57
2016,7,30,12,45,308.5,426.5,1.85,19.0,715.5,647.2,488.4
2016,7,30,13,0,444.0,380.0,1.8,19.0,794.0,727.16,545.99
2016,7,30,13,15,388.0,398.0,1.75,19.0,755.5,677.71,509.7
2016,7,30,13,30,332.0,416.0,1.7,19.0,717.0,639.84,482.18
2016,7,30,13,45,302.5,412.5,1.65,19.0,682.0,604.58,456.99
2016,7,30,14,0,273.0,409.0,1.6,19.0,647.0,569.28,431.56
2016,7,30,14,15,261.0,396.5,1.55,19.0,618.0,539.41,410.24
2016,7,30,14,30,249.0,384.0,1.5,19.0,589.0,509.21,388.47
