Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,14,45,369.0,325.5,1.5,19.0,613.5,527.33,403.89
2016,7,30,15,0,489.0,267.0,1.5,19.0,638.0,545.58,418.06
2016,7,30,15,15,443.5,268.5,1.5,18.5,591.5,496.42,381.77
2016,7,30,15,30,398.0,270.0,1.5,18.0,545.0,441.87,341.4
2016,7,30,15,45,391.0,251.5,1.5,18.0,506.0,401.59,310.41
2016,7,30,16,0,384.0,233.0,1.5,18.0,467.0,361.14,278.45
2016,7,30,16,15,262.0,228.5,1.55,18.0,382.5,287.5,221.86
2016,7,30,16,30,140.0,224.0,1.6,18.0,298.0,221.99,172.07
2016,7,30,16,45,105.0,198.5,1.65,18.0,250.5,182.39,141.13
2016,7,30,17,0,70.0,173.0,1.7,18.0,203.0,145.01,111.99
2016,7,30,17,15,64.0,151.5,1.75,17.5,176.0,122.14,93.8
2016,7,30,17,30,58.0,130.0,1.8,17.0,149.0,100.18,76.51
2016,7,30,17,45,298.5,93.0,1.85,17.0,167.0,76.66,53.69
2016,7,30,18,0,539.0,56.0,1.9,17.0,185.0,45.61,34.67
2016,7,30,18,15,462.5,47.5,1.9,16.5,139.0,38.8,28.44
2016,7,30,18,30,386.0,39.0,1.9,16.0,93.0,32.0,21.97
2016,7,30,18,45,270.0,27.0,1.9,16.0,57.0,22.12,11.56
2016,7,30,19,0,154.0,15.0,1.9,16.0,21.0,11.8,0.0
2016,7,30,19,15,77.0,7.5,1.8,16.0,10.5,5.9,0.0
2016,7,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,35.5,6.5,2.4,14.0,7.5,5.11,0.0
2016,7,31,5,30,71.0,13.0,2.4,14.0,15.0,10.23,0.0
2016,7,31,5,45,160.0,29.5,2.45,14.5,47.5,22.28,11.31
2016,7,31,6,0,249.0,46.0,2.5,15.0,80.0,34.58,24.22
2016,7,31,6,15,322.0,59.5,2.4,15.0,123.0,44.59,33.68
2016,7,31,6,30,395.0,73.0,2.3,15.0,166.0,54.51,42.84
2016,7,31,6,45,207.0,95.5,2.25,15.5,145.0,74.83,54.5
2016,7,31,7,0,19.0,118.0,2.2,16.0,124.0,88.84,68.98
2016,7,31,7,15,15.5,133.0,2.05,16.0,138.5,101.59,79.57
2016,7,31,7,30,12.0,148.0,1.9,16.0,153.0,113.89,89.73
2016,7,31,7,45,19.5,171.0,1.8,16.5,180.5,134.63,106.14
2016,7,31,8,0,27.0,194.0,1.7,17.0,208.0,158.68,125.07
2016,7,31,8,15,138.5,227.0,1.6,17.0,310.0,234.32,183.66
2016,7,31,8,30,250.0,260.0,1.5,17.0,412.0,323.93,252.83
2016,7,31,8,45,472.5,209.0,1.45,17.5,523.5,414.13,321.07
2016,7,31,9,0,695.0,158.0,1.4,18.0,635.0,520.45,400.77
2016,7,31,9,15,710.0,161.5,1.3,18.0,674.5,565.86,434.38
2016,7,31,9,30,725.0,165.0,1.2,18.0,714.0,610.39,466.73
2016,7,31,9,45,441.0,278.5,1.15,18.5,617.5,546.08,416.58
2016,7,31,10,0,157.0,392.0,1.1,19.0,521.0,442.27,336.57
2016,7,31,10,15,107.5,389.5,1.05,19.0,479.5,411.76,313.76
2016,7,31,10,30,58.0,387.0,1.0,19.0,438.0,365.3,278.35
2016,7,31,10,45,50.5,387.0,0.95,19.0,432.0,362.08,275.71
2016,7,31,11,0,43.0,387.0,0.9,19.0,426.0,358.17,272.28
2016,7,31,11,15,68.0,418.0,0.9,19.0,480.5,407.29,308.66
2016,7,31,11,30,93.0,449.0,0.9,19.0,535.0,457.09,344.6
2016,7,31,11,45,80.5,444.5,0.9,19.0,520.0,444.14,334.48
2016,7,31,12,0,68.0,440.0,0.9,19.0,505.0,430.43,324.32
2016,7,31,12,15,85.0,450.5,0.9,19.0,531.5,454.47,342.13
2016,7,31,12,30,102.0,461.0,0.9,19.0,558.0,477.94,359.11
2016,7,31,12,45,87.5,449.0,0.95,19.0,531.5,454.11,341.89
2016,7,31,13,0,73.0,437.0,1.0,19.0,505.0,429.98,324.71
2016,7,31,13,15,88.5,437.5,1.05,19.0,518.5,441.33,333.9
2016,7,31,13,30,104.0,438.0,1.1,19.0,532.0,451.66,342.06
2016,7,31,13,45,83.0,414.5,1.15,19.0,488.5,411.43,312.78
2016,7,31,14,0,62.0,391.0,1.2,19.0,445.0,371.98,284.02
2016,7,31,14,15,111.0,392.0,1.2,18.5,485.0,416.82,319.22
2016,7,31,14,30,160.0,393.0,1.2,18.0,525.0,445.75,341.87
2016,7,31,14,45,113.0,363.5,1.3,18.0,455.0,381.93,294.43
2016,7,31,15,0,66.0,334.0,1.4,18.0,385.0,312.3,242.23
2016,7,31,15,15,50.5,302.5,1.45,18.0,340.0,273.08,212.74
2016,7,31,15,30,35.0,271.0,1.5,18.0,295.0,235.46,183.96
2016,7,31,15,45,30.0,248.0,1.55,18.0,267.5,211.46,165.59
2016,7,31,16,0,25.0,225.0,1.6,18.0,240.0,184.11,144.32
2016,7,31,16,15,16.0,197.5,1.6,17.5,207.0,157.46,123.67
2016,7,31,16,30,7.0,170.0,1.6,17.0,174.0,132.02,103.77
2016,7,31,16,45,3.5,145.0,1.65,17.0,147.0,111.21,87.16
2016,7,31,17,0,0.0,120.0,1.7,17.0,120.0,91.07,70.92
2016,7,31,17,15,0.0,104.0,1.75,16.5,104.0,78.69,60.94
2016,7,31,17,30,0.0,88.0,1.8,16.0,88.0,66.43,50.87
2016,7,31,17,45,241.0,74.5,1.9,16.0,131.5,62.28,42.71
2016,7,31,18,0,482.0,61.0,2.0,16.0,175.0,48.93,37.75
2016,7,31,18,15,404.0,51.0,2.05,16.0,130.5,41.16,30.54
2016,7,31,18,30,326.0,41.0,2.1,16.0,86.0,33.35,23.07
2016,7,31,18,45,221.0,27.5,2.15,16.0,52.5,22.4,11.42
2016,7,31,19,0,116.0,14.0,2.2,16.0,19.0,11.02,0.0
2016,7,31,19,15,58.0,7.0,2.15,16.0,9.5,5.51,0.0
2016,7,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,73.5,6.5,1.0,15.0,9.0,0.0,0.0
2016,8,1,5,30,147.0,13.0,1.0,15.0,18.0,10.23,0.0
2016,8,1,5,45,272.5,23.5,1.0,15.5,52.5,19.27,8.67
2016,8,1,6,0,398.0,34.0,1.0,16.0,87.0,28.06,18.51
2016,8,1,6,15,475.0,41.5,1.0,16.0,132.5,34.22,24.47
2016,8,1,6,30,552.0,49.0,1.0,16.0,178.0,40.43,30.28
2016,8,1,6,45,276.0,66.0,1.0,16.0,130.5,57.17,38.01
2016,8,1,7,0,0.0,83.0,1.0,16.0,83.0,62.85,47.87
2016,8,1,7,15,0.0,103.5,0.95,16.0,103.5,78.29,60.76
2016,8,1,7,30,0.0,124.0,0.9,16.0,124.0,93.98,73.63
2016,8,1,7,45,0.0,125.5,0.9,16.5,125.5,95.75,74.67
2016,8,1,8,0,0.0,127.0,0.9,17.0,127.0,97.32,75.55
2016,8,1,8,15,0.0,143.0,0.9,17.0,143.0,109.84,85.53
2016,8,1,8,30,0.0,159.0,0.9,17.0,159.0,122.47,95.48
2016,8,1,8,45,4.5,185.0,0.95,17.5,188.0,145.14,113.22
2016,8,1,9,0,9.0,211.0,1.0,18.0,217.0,168.46,131.24
2016,8,1,9,15,20.5,253.5,1.05,18.0,269.0,209.48,163.28
2016,8,1,9,30,32.0,296.0,1.1,18.0,321.0,259.99,202.16
2016,8,1,9,45,31.0,308.0,1.2,18.5,333.0,271.8,210.41
2016,8,1,10,0,30.0,320.0,1.3,19.0,345.0,283.46,218.67
2016,8,1,10,15,26.5,320.0,1.4,19.0,343.0,282.99,218.07
2016,8,1,10,30,23.0,320.0,1.5,19.0,341.0,271.06,208.81
2016,8,1,10,45,190.5,361.5,1.65,19.0,534.0,463.3,356.72
2016,8,1,11,0,358.0,403.0,1.8,19.0,727.0,652.21,494.11
2016,8,1,11,15,630.0,254.0,1.95,19.0,835.0,770.94,582.5
2016,8,1,11,30,902.0,105.0,2.1,19.0,943.0,857.51,645.24
2016,8,1,11,45,905.0,104.0,2.25,19.0,951.5,868.1,652.63
2016,8,1,12,0,908.0,103.0,2.4,19.0,960.0,875.2,658.46
2016,8,1,12,15,908.5,103.0,2.6,19.0,960.5,877.5,661.51
2016,8,1,12,30,909.0,103.0,2.8,19.0,961.0,876.24,662.17
2016,8,1,12,45,912.0,100.5,3.0,19.0,954.5,871.29,660.33
2016,8,1,13,0,915.0,98.0,3.2,19.0,948.0,862.69,655.97
2016,8,1,13,15,912.0,97.5,3.35,19.0,933.5,847.3,646.59
2016,8,1,13,30,909.0,97.0,3.5,19.0,919.0,828.46,634.8
2016,8,1,13,45,907.5,94.5,3.65,19.0,898.0,805.62,620.13
2016,8,1,14,0,906.0,92.0,3.8,19.0,877.0,779.42,602.98
2016,8,1,14,15,899.5,91.0,3.9,18.5,848.5,747.7,582.51
2016,8,1,14,30,893.0,90.0,4.0,18.0,820.0,713.17,558.34
2016,8,1,14,45,887.0,87.5,4.1,18.0,785.5,674.97,529.83
2016,8,1,15,0,881.0,85.0,4.2,18.0,751.0,634.29,498.76
2016,8,1,15,15,870.0,83.5,4.2,18.0,711.0,589.35,463.38
2016,8,1,15,30,859.0,82.0,4.2,18.0,671.0,542.76,425.85
2016,8,1,15,45,844.5,80.0,4.25,18.0,626.5,492.61,384.67
2016,8,1,16,0,830.0,78.0,4.3,18.0,582.0,441.66,341.69
2016,8,1,16,15,811.5,75.5,4.3,17.5,534.0,388.18,296.06
2016,8,1,16,30,793.0,73.0,4.3,17.0,486.0,333.58,248.34
2016,8,1,16,45,765.5,70.5,4.3,17.0,435.5,277.61,198.59
2016,8,1,17,0,738.0,68.0,4.3,17.0,385.0,223.41,150.64
2016,8,1,17,15,703.5,64.0,4.25,16.5,334.0,168.89,104.97
2016,8,1,17,30,669.0,60.0,4.2,16.0,283.0,117.58,66.76
2016,8,1,17,45,615.0,55.5,4.2,16.0,232.5,65.09,37.43
2016,8,1,18,0,561.0,51.0,4.2,16.0,182.0,42.04,31.64
2016,8,1,18,15,483.0,43.0,4.1,15.5,136.0,35.45,25.56
2016,8,1,18,30,405.0,35.0,4.0,15.0,90.0,28.9,19.27
2016,8,1,18,45,276.0,24.0,3.95,15.0,54.5,19.7,9.02
2016,8,1,19,0,147.0,13.0,3.9,15.0,19.0,10.23,0.0
2016,8,1,19,15,73.5,6.5,3.8,15.0,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,56.0,6.5,2.2,14.0,8.5,0.0,0.0
2016,8,2,5,30,112.0,13.0,2.2,14.0,17.0,10.23,0.0
2016,8,2,5,45,246.5,25.5,2.25,14.5,52.0,20.89,9.48
2016,8,2,6,0,381.0,38.0,2.3,15.0,87.0,31.26,21.27
2016,8,2,6,15,463.5,46.0,2.25,15.0,133.5,37.71,27.59
2016,8,2,6,30,546.0,54.0,2.2,15.0,180.0,44.22,33.72
2016,8,2,6,45,273.0,62.5,2.2,15.5,125.5,55.29,36.23
2016,8,2,7,0,0.0,71.0,2.2,16.0,71.0,54.23,40.58
2016,8,2,7,15,0.0,90.5,2.25,16.0,90.5,68.88,52.88
2016,8,2,7,30,0.0,110.0,2.3,16.0,110.0,83.72,65.17
2016,8,2,7,45,0.0,127.5,2.35,16.5,127.5,97.27,76.07
2016,8,2,8,0,0.0,145.0,2.4,17.0,145.0,110.95,86.93
2016,8,2,8,15,6.5,174.5,2.45,17.0,178.5,136.41,107.36
2016,8,2,8,30,13.0,204.0,2.5,17.0,212.0,162.87,128.44
2016,8,2,8,45,18.0,227.5,2.6,17.0,239.5,184.86,145.79
2016,8,2,9,0,23.0,251.0,2.7,17.0,267.0,207.47,163.56
2016,8,2,9,15,27.5,273.5,2.8,17.0,294.0,236.61,186.38
2016,8,2,9,30,32.0,296.0,2.9,17.0,321.0,260.39,204.79
2016,8,2,9,45,35.5,316.0,3.0,17.5,344.5,281.88,220.9
2016,8,2,10,0,39.0,336.0,3.1,18.0,368.0,303.68,237.11
2016,8,2,10,15,59.5,369.0,3.2,18.0,419.5,349.24,272.24
2016,8,2,10,30,80.0,402.0,3.3,18.0,471.0,396.19,308.03
2016,8,2,10,45,77.0,411.0,3.45,18.5,479.0,404.9,313.68
2016,8,2,11,0,74.0,420.0,3.6,19.0,487.0,413.09,319.07
2016,8,2,11,15,95.0,437.5,3.7,19.0,525.0,448.08,345.7
2016,8,2,11,30,116.0,455.0,3.8,19.0,563.0,497.61,382.76
2016,8,2,11,45,90.0,444.5,3.9,19.0,529.0,453.73,349.44
2016,8,2,12,0,64.0,434.0,4.0,19.0,495.0,423.11,326.05
2016,8,2,12,15,62.0,432.0,4.05,19.0,490.5,419.89,323.73
2016,8,2,12,30,60.0,430.0,4.1,19.0,486.0,416.18,320.97
2016,8,2,12,45,79.5,440.0,4.2,19.0,514.0,440.88,340.23
2016,8,2,13,0,99.0,450.0,4.3,19.0,542.0,464.73,358.77
2016,8,2,13,15,87.0,435.5,4.35,19.0,516.0,439.84,340.02
2016,8,2,13,30,75.0,421.0,4.4,19.0,490.0,414.92,321.33
2016,8,2,13,45,75.0,410.0,4.5,19.0,477.0,402.62,312.51
2016,8,2,14,0,75.0,399.0,4.6,19.0,464.0,389.99,303.35
2016,8,2,14,15,90.5,391.5,4.65,19.0,467.0,391.39,305.17
2016,8,2,14,30,106.0,384.0,4.7,19.0,470.0,391.44,305.87
2016,8,2,14,45,117.0,368.0,4.8,19.0,459.5,389.92,305.28
2016,8,2,15,0,128.0,352.0,4.9,19.0,449.0,376.31,295.34
2016,8,2,15,15,142.0,332.0,4.95,18.5,434.0,359.9,283.62
2016,8,2,15,30,156.0,312.0,5.0,18.0,419.0,341.97,270.37
2016,8,2,15,45,193.5,286.5,5.1,18.0,410.0,329.59,260.65
2016,8,2,16,0,231.0,261.0,5.2,18.0,401.0,313.33,247.15
2016,8,2,16,15,251.0,234.5,5.25,18.0,375.0,290.43,227.74
2016,8,2,16,30,271.0,208.0,5.3,18.0,349.0,259.28,201.03
2016,8,2,16,45,224.0,190.0,5.35,18.0,298.0,213.57,163.9
2016,8,2,17,0,177.0,172.0,5.4,18.0,247.0,170.7,129.54
2016,8,2,17,15,164.0,151.0,5.4,17.5,213.5,139.72,104.36
2016,8,2,17,30,151.0,130.0,5.4,17.0,180.0,110.37,81.4
2016,8,2,17,45,323.5,95.5,5.45,17.0,178.0,80.96,56.21
2016,8,2,18,0,496.0,61.0,5.5,17.0,176.0,49.17,37.74
2016,8,2,18,15,411.0,51.0,5.45,16.5,130.0,41.32,30.52
2016,8,2,18,30,326.0,41.0,5.4,16.0,84.0,33.46,23.0
2016,8,2,18,45,196.5,27.0,5.35,16.0,50.0,20.59,9.11
2016,8,2,19,0,67.0,13.0,5.3,16.0,16.0,10.23,0.0
2016,8,2,19,15,33.5,6.5,5.15,16.0,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,39.0,6.0,2.7,15.0,7.5,0.0,0.0
2016,8,3,5,30,78.0,12.0,2.7,15.0,15.0,9.44,0.0
2016,8,3,5,45,211.0,25.5,2.75,15.5,49.5,20.8,8.87
2016,8,3,6,0,344.0,39.0,2.8,16.0,84.0,31.93,21.67
2016,8,3,6,15,429.5,49.0,2.7,16.0,130.0,39.88,29.34
2016,8,3,6,30,515.0,59.0,2.6,16.0,176.0,47.82,36.73
2016,8,3,6,45,257.5,72.0,2.55,16.0,130.5,61.99,41.84
2016,8,3,7,0,0.0,85.0,2.5,16.0,85.0,64.25,49.06
2016,8,3,7,15,6.0,115.5,2.4,16.0,118.5,87.89,68.59
2016,8,3,7,30,12.0,146.0,2.3,16.0,152.0,112.68,88.83
2016,8,3,7,45,6.0,150.5,2.2,16.5,153.5,116.08,91.42
2016,8,3,8,0,0.0,155.0,2.1,17.0,155.0,118.54,93.12
2016,8,3,8,15,5.5,177.0,2.05,17.0,180.5,138.01,108.62
2016,8,3,8,30,11.0,199.0,2.0,17.0,206.0,158.25,124.62
2016,8,3,8,45,25.5,236.5,2.0,17.5,253.5,195.72,154.02
2016,8,3,9,0,40.0,274.0,2.0,18.0,301.0,241.48,189.51
2016,8,3,9,15,55.5,304.0,2.05,18.0,344.5,278.36,217.99
2016,8,3,9,30,71.0,334.0,2.1,18.0,388.0,316.81,247.46
2016,8,3,9,45,139.0,360.5,2.2,18.5,471.5,398.83,310.03
2016,8,3,10,0,207.0,387.0,2.3,19.0,555.0,476.23,367.75
2016,8,3,10,15,159.0,400.5,2.4,19.0,533.0,461.61,355.61
2016,8,3,10,30,111.0,414.0,2.5,19.0,511.0,443.39,341.06
2016,8,3,10,45,78.5,401.5,2.7,19.0,471.0,398.52,307.2
2016,8,3,11,0,46.0,389.0,2.9,19.0,431.0,364.03,280.68
2016,8,3,11,15,66.5,416.0,3.1,19.0,478.0,406.35,313.22
2016,8,3,11,30,87.0,443.0,3.3,19.0,525.0,449.17,345.6
2016,8,3,11,45,106.0,454.0,3.5,19.0,554.0,476.61,366.49
2016,8,3,12,0,125.0,465.0,3.7,19.0,583.0,518.65,398.04
2016,8,3,12,15,124.0,465.0,3.85,19.0,582.0,518.26,397.79
2016,8,3,12,30,123.0,465.0,4.0,19.0,581.0,516.97,397.09
2016,8,3,12,45,112.0,457.5,4.15,19.0,562.0,499.68,384.37
2016,8,3,13,0,101.0,450.0,4.3,19.0,543.0,467.24,360.53
2016,8,3,13,15,134.5,447.5,4.45,19.0,570.0,504.65,389.83
2016,8,3,13,30,168.0,445.0,4.6,19.0,597.0,525.63,406.67
2016,8,3,13,45,151.5,432.0,4.8,19.0,566.5,495.88,384.72
2016,8,3,14,0,135.0,419.0,5.0,19.0,536.0,466.21,362.78
2016,8,3,14,15,172.0,403.0,5.1,18.5,546.5,473.55,370.44
2016,8,3,14,30,209.0,387.0,5.2,18.0,557.0,477.97,375.63
2016,8,3,14,45,184.0,370.0,5.35,18.0,515.0,437.03,344.32
2016,8,3,15,0,159.0,353.0,5.5,18.0,473.0,397.37,313.81
2016,8,3,15,15,153.0,332.0,5.55,18.0,442.5,367.13,290.49
2016,8,3,15,30,147.0,311.0,5.6,18.0,412.0,337.08,267.03
2016,8,3,15,45,157.5,288.5,5.7,18.0,389.5,314.24,249.06
2016,8,3,16,0,168.0,266.0,5.8,18.0,367.0,290.17,229.66
2016,8,3,16,15,115.5,238.0,5.85,17.5,305.0,236.09,186.88
2016,8,3,16,30,63.0,210.0,5.9,17.0,243.0,183.72,145.46
2016,8,3,16,45,64.0,188.5,5.95,17.0,219.0,162.14,127.68
2016,8,3,17,0,65.0,167.0,6.0,17.0,195.0,140.57,109.72
2016,8,3,17,15,58.0,146.0,6.0,16.5,168.5,118.1,91.5
2016,8,3,17,30,51.0,125.0,6.0,16.0,142.0,96.67,74.3
2016,8,3,17,45,290.5,91.0,6.0,16.0,160.0,77.04,53.63
2016,8,3,18,0,530.0,57.0,6.0,16.0,178.0,46.41,35.45
2016,8,3,18,15,445.0,48.0,5.9,15.5,131.5,39.2,28.76
2016,8,3,18,30,360.0,39.0,5.8,15.0,85.0,32.03,21.8
2016,8,3,18,45,223.0,26.0,5.75,15.0,50.0,21.28,9.0
2016,8,3,19,0,86.0,13.0,5.7,15.0,15.0,10.23,0.0
2016,8,3,19,15,43.0,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,44.5,6.0,4.15,14.0,7.0,0.0,0.0
2016,8,4,5,30,89.0,12.0,4.0,14.0,14.0,9.44,0.0
2016,8,4,5,45,227.0,24.5,3.85,14.5,48.5,20.05,7.82
2016,8,4,6,0,365.0,37.0,3.7,15.0,83.0,30.42,20.4
2016,8,4,6,15,448.5,45.5,3.6,15.0,129.0,37.24,27.12
2016,8,4,6,30,532.0,54.0,3.5,15.0,175.0,44.12,33.59
2016,8,4,6,45,266.0,60.5,3.4,15.0,121.0,54.99,35.6
2016,8,4,7,0,0.0,67.0,3.3,15.0,67.0,51.29,38.25
2016,8,4,7,15,0.0,83.5,3.25,15.0,83.5,63.75,48.76
2016,8,4,7,30,0.0,100.0,3.2,15.0,100.0,76.34,59.25
2016,8,4,7,45,18.0,148.5,3.2,15.5,158.0,118.02,93.15
2016,8,4,8,0,36.0,197.0,3.2,16.0,216.0,164.99,130.99
2016,8,4,8,15,23.0,196.0,3.25,16.0,209.0,159.45,126.45
2016,8,4,8,30,10.0,195.0,3.3,16.0,202.0,154.84,122.56
2016,8,4,8,45,47.5,248.0,3.4,16.5,280.5,221.2,175.57
2016,8,4,9,0,85.0,301.0,3.5,17.0,359.0,288.23,228.17
2016,8,4,9,15,106.0,325.5,3.55,17.0,402.5,326.23,257.76
2016,8,4,9,30,127.0,350.0,3.6,17.0,446.0,375.46,295.84
2016,8,4,9,45,139.5,369.5,3.7,17.0,479.0,407.68,320.45
2016,8,4,10,0,152.0,389.0,3.8,17.0,512.0,440.45,345.36
2016,8,4,10,15,197.0,400.0,3.9,17.0,566.0,490.25,383.68
2016,8,4,10,30,242.0,411.0,4.0,17.0,620.0,554.23,432.04
2016,8,4,10,45,247.5,416.5,4.15,17.5,634.5,572.02,444.32
2016,8,4,11,0,253.0,422.0,4.3,18.0,649.0,588.86,456.12
2016,8,4,11,15,574.0,271.5,4.4,18.0,799.0,746.39,579.23
2016,8,4,11,30,895.0,121.0,4.5,18.0,949.0,873.89,674.46
2016,8,4,11,45,892.5,123.5,4.6,18.0,955.0,882.76,680.31
2016,8,4,12,0,890.0,126.0,4.7,18.0,961.0,888.06,684.52
2016,8,4,12,15,890.0,126.0,4.75,17.5,961.0,889.84,687.37
2016,8,4,12,30,890.0,126.0,4.8,17.0,961.0,888.11,687.86
2016,8,4,12,45,886.5,127.0,4.85,17.0,953.0,880.74,683.12
2016,8,4,13,0,883.0,128.0,4.9,17.0,945.0,869.94,676.04
2016,8,4,13,15,880.0,127.0,4.95,17.0,930.0,854.45,665.68
2016,8,4,13,30,877.0,126.0,5.0,17.0,915.0,835.61,652.97
2016,8,4,13,45,874.5,123.5,5.05,17.0,893.5,812.61,637.25
2016,8,4,14,0,872.0,121.0,5.1,17.0,872.0,786.39,619.17
2016,8,4,14,15,865.0,119.0,5.1,17.0,843.0,754.18,595.65
2016,8,4,14,30,858.0,117.0,5.1,17.0,814.0,719.28,569.35
2016,8,4,14,45,857.0,111.0,5.15,17.0,780.5,682.39,541.39
2016,8,4,15,0,856.0,105.0,5.2,17.0,747.0,642.69,510.63
2016,8,4,15,15,844.0,103.0,5.25,17.0,706.5,597.39,474.72
2016,8,4,15,30,832.0,101.0,5.3,17.0,666.0,553.12,438.64
2016,8,4,15,45,824.5,95.0,5.35,17.0,622.5,502.8,396.94
2016,8,4,16,0,817.0,89.0,5.4,17.0,579.0,451.11,352.94
2016,8,4,16,15,548.0,147.0,5.4,16.5,463.5,349.4,272.17
2016,8,4,16,30,279.0,205.0,5.4,16.0,348.0,261.26,204.17
2016,8,4,16,45,504.0,139.5,5.45,16.0,364.5,258.99,193.72
2016,8,4,17,0,729.0,74.0,5.5,16.0,381.0,230.22,158.04
2016,8,4,17,15,691.5,69.5,5.5,15.5,329.0,174.85,111.18
2016,8,4,17,30,654.0,65.0,5.5,15.0,277.0,119.78,69.15
2016,8,4,17,45,600.0,59.0,5.5,15.0,226.0,69.68,40.61
2016,8,4,18,0,546.0,53.0,5.5,15.0,175.0,43.49,33.0
2016,8,4,18,15,461.5,44.5,5.4,15.0,129.0,36.56,26.48
2016,8,4,18,30,377.0,36.0,5.3,15.0,83.0,29.67,19.71
2016,8,4,18,45,239.0,23.5,5.25,15.0,48.5,19.26,6.85
2016,8,4,19,0,101.0,11.0,5.2,15.0,14.0,8.65,0.0
2016,8,4,19,15,50.5,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,36.5,5.5,3.1,15.0,6.5,0.0,0.0
2016,8,5,5,30,73.0,11.0,3.1,15.0,13.0,8.65,0.0
2016,8,5,5,45,203.0,24.5,3.1,15.0,46.5,20.01,7.1
2016,8,5,6,0,333.0,38.0,3.1,15.0,80.0,31.12,20.94
2016,8,5,6,15,420.0,48.0,3.0,15.0,126.0,39.08,28.7
2016,8,5,6,30,507.0,58.0,2.9,15.0,172.0,47.03,36.15
2016,8,5,6,45,273.5,88.5,2.8,15.5,152.0,75.89,52.75
2016,8,5,7,0,40.0,119.0,2.7,16.0,132.0,91.81,70.6
2016,8,5,7,15,29.5,134.5,2.6,16.0,145.0,105.79,82.53
2016,8,5,7,30,19.0,150.0,2.5,16.0,158.0,117.32,92.43
2016,8,5,7,45,11.5,156.0,2.45,16.5,161.0,121.86,96.07
2016,8,5,8,0,4.0,162.0,2.4,17.0,164.0,125.3,98.64
2016,8,5,8,15,50.0,211.0,2.25,17.0,241.0,185.31,146.45
2016,8,5,8,30,96.0,260.0,2.1,17.0,318.0,248.69,196.39
2016,8,5,8,45,97.0,282.0,2.0,17.0,344.0,273.5,215.64
2016,8,5,9,0,98.0,304.0,1.9,17.0,370.0,298.36,234.74
2016,8,5,9,15,152.5,326.0,1.85,17.0,436.5,363.49,285.02
2016,8,5,9,30,207.0,348.0,1.8,17.0,503.0,425.21,331.81
2016,8,5,9,45,136.0,355.0,1.8,17.5,459.0,394.16,306.38
2016,8,5,10,0,65.0,362.0,1.8,18.0,415.0,345.74,267.89
2016,8,5,10,15,95.5,389.0,1.85,18.0,470.0,394.97,305.6
2016,8,5,10,30,126.0,416.0,1.9,18.0,525.0,458.67,353.0
2016,8,5,10,45,136.0,429.0,1.95,18.0,549.5,483.1,370.63
2016,8,5,11,0,146.0,442.0,2.0,18.0,574.0,507.36,388.31
2016,8,5,11,15,205.0,444.0,2.1,18.0,632.0,562.44,429.7
2016,8,5,11,30,264.0,446.0,2.2,18.0,690.0,632.36,480.83
2016,8,5,11,45,317.5,430.0,2.3,18.5,726.0,667.91,506.34
2016,8,5,12,0,371.0,414.0,2.4,19.0,762.0,702.5,531.2
2016,8,5,12,15,385.0,406.5,2.65,19.0,767.5,708.91,537.12
2016,8,5,12,30,399.0,399.0,2.9,19.0,773.0,725.4,550.07
2016,8,5,12,45,334.0,422.0,3.15,19.0,733.0,674.99,513.98
2016,8,5,13,0,269.0,445.0,3.4,19.0,693.0,635.75,485.43
2016,8,5,13,15,274.0,435.5,3.65,19.0,685.0,626.25,479.9
2016,8,5,13,30,279.0,426.0,3.9,19.0,677.0,615.2,472.96
2016,8,5,13,45,259.5,418.5,4.15,19.0,647.0,584.91,451.3
2016,8,5,14,0,240.0,411.0,4.4,19.0,617.0,554.31,429.38
2016,8,5,14,15,222.5,398.0,4.55,18.5,584.0,508.67,396.73
2016,8,5,14,30,205.0,385.0,4.7,18.0,551.0,475.63,372.94
2016,8,5,14,45,229.5,362.5,4.85,18.0,540.5,463.18,364.51
2016,8,5,15,0,254.0,340.0,5.0,18.0,530.0,457.91,361.14
2016,8,5,15,15,522.5,230.0,5.1,18.0,593.0,520.08,411.6
2016,8,5,15,30,791.0,120.0,5.2,18.0,656.0,549.92,434.54
2016,8,5,15,45,764.5,119.5,5.3,18.0,608.0,496.78,390.92
2016,8,5,16,0,738.0,119.0,5.4,18.0,560.0,443.19,346.16
2016,8,5,16,15,713.0,115.0,5.45,17.5,511.0,388.55,300.06
2016,8,5,16,30,688.0,111.0,5.5,17.0,462.0,335.0,253.76
2016,8,5,16,45,644.5,108.0,5.55,17.0,409.5,278.45,204.53
2016,8,5,17,0,601.0,105.0,5.6,17.0,357.0,225.69,158.85
2016,8,5,17,15,556.0,97.5,5.55,16.5,306.0,173.25,115.43
2016,8,5,17,30,511.0,90.0,5.5,16.0,255.0,125.58,79.53
2016,8,5,17,45,441.5,81.5,5.5,16.0,205.0,78.08,50.73
2016,8,5,18,0,372.0,73.0,5.5,16.0,155.0,54.29,42.34
2016,8,5,18,15,287.5,58.5,5.45,15.5,112.0,43.62,32.55
2016,8,5,18,30,203.0,44.0,5.4,15.0,69.0,32.89,22.34
2016,8,5,18,45,110.0,26.0,5.35,15.0,39.0,19.58,6.07
2016,8,5,19,0,17.0,8.0,5.3,15.0,9.0,6.29,0.0
2016,8,5,19,15,8.5,4.0,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,18.0,5.0,4.6,14.0,5.5,0.0,0.0
2016,8,6,5,30,36.0,10.0,4.6,14.0,11.0,7.87,0.0
2016,8,6,5,45,149.5,26.0,4.6,14.5,42.0,19.68,6.1
2016,8,6,6,0,263.0,42.0,4.6,15.0,73.0,31.78,21.41
2016,8,6,6,15,350.5,53.5,4.6,15.0,117.5,40.6,29.99
2016,8,6,6,30,438.0,65.0,4.6,15.0,162.0,51.97,40.49
2016,8,6,6,45,219.0,60.5,4.6,15.0,109.0,54.29,35.52
2016,8,6,7,0,0.0,56.0,4.6,15.0,56.0,42.88,31.07
2016,8,6,7,15,0.0,67.5,4.6,15.0,67.5,51.77,38.6
2016,8,6,7,30,0.0,79.0,4.6,15.0,79.0,60.64,46.01
2016,8,6,7,45,0.0,89.5,4.65,15.5,89.5,68.72,52.56
2016,8,6,8,0,0.0,100.0,4.7,16.0,100.0,76.85,59.07
2016,8,6,8,15,0.0,115.0,4.75,16.0,115.0,88.5,68.55
2016,8,6,8,30,0.0,130.0,4.8,16.0,130.0,100.24,78.04
2016,8,6,8,45,1.5,156.5,4.85,16.5,158.0,121.78,95.34
2016,8,6,9,0,3.0,183.0,4.9,17.0,186.0,143.69,112.73
2016,8,6,9,15,7.5,211.0,4.95,17.0,217.5,168.91,132.9
2016,8,6,9,30,12.0,239.0,5.0,17.0,249.0,194.75,153.44
2016,8,6,9,45,15.0,260.5,5.1,17.0,273.5,214.91,169.32
2016,8,6,10,0,18.0,282.0,5.2,17.0,298.0,235.38,185.39
2016,8,6,10,15,30.5,323.0,5.25,17.0,349.5,290.64,228.99
2016,8,6,10,30,43.0,364.0,5.3,17.0,401.0,337.56,265.57
2016,8,6,10,45,42.0,371.5,5.4,17.0,408.0,345.4,271.36
2016,8,6,11,0,41.0,379.0,5.5,17.0,415.0,352.98,277.04
2016,8,6,11,15,56.5,405.0,5.55,17.0,456.0,390.4,306.2
2016,8,6,11,30,72.0,431.0,5.6,17.0,497.0,428.19,335.41
2016,8,6,11,45,126.5,449.0,5.65,17.0,566.5,507.83,397.36
2016,8,6,12,0,181.0,467.0,5.7,17.0,636.0,572.35,447.13
2016,8,6,12,15,342.0,418.0,5.7,17.0,738.0,683.76,534.28
2016,8,6,12,30,503.0,369.0,5.7,17.0,840.0,792.38,617.29
2016,8,6,12,45,692.0,252.5,5.75,17.0,894.0,852.37,665.92
2016,8,6,13,0,881.0,136.0,5.8,17.0,948.0,880.37,688.94
2016,8,6,13,15,878.0,135.5,5.85,17.0,933.0,865.22,678.45
2016,8,6,13,30,875.0,135.0,5.9,17.0,918.0,846.73,665.77
2016,8,6,13,45,876.5,130.0,6.0,17.0,897.5,824.7,650.75
2016,8,6,14,0,878.0,125.0,6.1,17.0,877.0,799.23,633.16
2016,8,6,14,15,871.0,123.5,6.2,17.0,848.0,767.11,609.9
2016,8,6,14,30,864.0,122.0,6.3,17.0,819.0,732.26,583.64
2016,8,6,14,45,859.5,117.5,6.45,17.0,784.5,693.95,554.46
2016,8,6,15,0,855.0,113.0,6.6,17.0,750.0,653.09,522.61
2016,8,6,15,15,842.5,110.5,6.7,17.0,709.0,610.8,488.59
2016,8,6,15,30,830.0,108.0,6.8,17.0,668.0,562.2,448.9
2016,8,6,15,45,818.0,103.0,6.95,17.0,623.0,510.41,405.76
2016,8,6,16,0,806.0,98.0,7.1,17.0,578.0,457.68,360.67
2016,8,6,16,15,784.5,95.0,7.15,16.5,528.5,402.31,312.88
2016,8,6,16,30,763.0,92.0,7.2,16.0,479.0,347.51,264.41
2016,8,6,16,45,737.0,86.5,7.25,16.0,428.0,290.15,212.84
2016,8,6,17,0,711.0,81.0,7.3,16.0,377.0,231.79,160.72
2016,8,6,17,15,670.5,76.0,7.3,15.5,324.0,175.86,113.25
2016,8,6,17,30,630.0,71.0,7.3,15.0,271.0,123.93,73.49
2016,8,6,17,45,570.0,64.0,7.3,15.0,220.0,73.86,44.13
2016,8,6,18,0,510.0,57.0,7.3,15.0,169.0,46.35,35.47
2016,8,6,18,15,418.5,47.5,7.3,15.0,123.0,38.75,28.31
2016,8,6,18,30,327.0,38.0,7.3,15.0,77.0,31.19,20.78
2016,8,6,18,45,186.5,24.0,7.3,15.0,44.0,18.33,4.1
2016,8,6,19,0,46.0,10.0,7.3,15.0,11.0,7.87,0.0
2016,8,6,19,15,23.0,5.0,7.25,14.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,32.5,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,65.0,10.0,6.4,14.0,11.0,7.87,0.0
2016,8,7,5,45,209.5,23.0,6.45,14.5,44.5,18.83,4.67
2016,8,7,6,0,354.0,36.0,6.5,15.0,78.0,29.64,19.49
2016,8,7,6,15,444.5,45.0,6.4,15.0,124.5,36.9,26.71
2016,8,7,6,30,535.0,54.0,6.3,15.0,171.0,44.22,33.61
2016,8,7,6,45,598.0,59.5,6.25,15.0,223.0,73.92,42.54
2016,8,7,7,0,661.0,65.0,6.2,15.0,275.0,125.0,72.78
2016,8,7,7,15,700.0,69.5,6.15,15.0,328.0,181.06,116.58
2016,8,7,7,30,739.0,74.0,6.1,15.0,381.0,237.71,165.32
2016,8,7,7,45,413.0,143.0,6.05,15.5,318.5,239.92,182.1
2016,8,7,8,0,87.0,212.0,6.0,16.0,256.0,194.9,154.88
2016,8,7,8,15,466.0,148.0,5.95,16.0,421.0,317.77,250.09
2016,8,7,8,30,845.0,84.0,5.9,16.0,586.0,465.02,367.16
2016,8,7,8,45,862.5,85.0,5.9,16.5,633.0,517.97,411.61
2016,8,7,9,0,880.0,86.0,5.9,17.0,680.0,570.34,454.51
2016,8,7,9,15,892.0,88.0,5.85,17.0,722.0,619.48,494.51
2016,8,7,9,30,904.0,90.0,5.8,17.0,764.0,666.99,532.26
2016,8,7,9,45,906.5,95.0,5.8,17.5,798.5,708.95,563.94
2016,8,7,10,0,909.0,100.0,5.8,18.0,833.0,748.07,592.71
2016,8,7,10,15,916.0,101.0,5.8,18.0,862.5,783.91,619.37
2016,8,7,10,30,923.0,102.0,5.8,18.0,892.0,816.88,642.68
2016,8,7,10,45,930.5,101.5,5.85,18.0,916.0,845.86,663.22
2016,8,7,11,0,938.0,101.0,5.9,18.0,940.0,871.65,681.45
2016,8,7,11,15,941.0,101.5,5.9,18.0,955.5,891.26,695.0
2016,8,7,11,30,944.0,102.0,5.9,18.0,971.0,907.28,706.05
2016,8,7,11,45,948.0,100.5,5.9,18.0,979.5,918.69,713.87
2016,8,7,12,0,952.0,99.0,5.9,18.0,988.0,926.39,719.16
2016,8,7,12,15,952.5,99.0,5.9,18.0,988.5,928.65,720.68
2016,8,7,12,30,953.0,99.0,5.9,18.0,989.0,927.12,719.64
2016,8,7,12,45,951.5,99.5,5.95,18.0,981.0,920.53,715.37
2016,8,7,13,0,950.0,100.0,6.0,18.0,973.0,910.18,708.53
2016,8,7,13,15,947.0,99.0,6.05,18.0,957.5,893.48,697.21
2016,8,7,13,30,944.0,98.0,6.1,18.0,942.0,873.17,683.33
2016,8,7,13,45,942.0,96.0,6.2,18.0,920.0,849.22,667.04
2016,8,7,14,0,940.0,94.0,6.3,18.0,898.0,821.78,648.14
2016,8,7,14,15,933.5,93.0,6.4,18.0,868.0,788.56,624.87
2016,8,7,14,30,927.0,92.0,6.5,18.0,838.0,752.4,598.34
2016,8,7,14,45,918.0,90.5,6.6,18.0,801.5,711.33,566.92
2016,8,7,15,0,909.0,89.0,6.7,18.0,765.0,667.9,532.99
2016,8,7,15,15,897.5,87.5,6.75,18.0,723.5,620.85,495.34
2016,8,7,15,30,886.0,86.0,6.8,18.0,682.0,572.11,455.44
2016,8,7,15,45,869.0,84.5,6.85,18.0,635.0,519.2,411.23
2016,8,7,16,0,852.0,83.0,6.9,18.0,588.0,465.64,365.36
2016,8,7,16,15,831.5,80.0,6.9,17.5,537.5,408.91,316.4
2016,8,7,16,30,811.0,77.0,6.9,17.0,487.0,351.97,266.07
2016,8,7,16,45,780.0,74.5,6.9,17.0,434.0,293.18,213.3
2016,8,7,17,0,749.0,72.0,6.9,17.0,381.0,236.55,162.64
2016,8,7,17,15,709.5,67.5,6.85,16.5,327.5,179.3,113.97
2016,8,7,17,30,670.0,63.0,6.8,16.0,274.0,122.74,70.4
2016,8,7,17,45,607.0,57.5,6.75,16.0,222.0,71.27,40.55
2016,8,7,18,0,544.0,52.0,6.7,16.0,170.0,42.78,32.16
2016,8,7,18,15,452.0,43.0,6.55,15.5,123.0,35.39,25.28
2016,8,7,18,30,360.0,34.0,6.4,15.0,76.0,28.05,18.01
2016,8,7,18,45,180.0,17.0,6.3,15.0,38.0,13.74,0.48
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,191.0,16.0,5.8,15.0,38.5,12.94,0.67
2016,8,8,6,0,382.0,32.0,5.9,15.0,77.0,26.48,16.75
2016,8,8,6,15,470.0,40.0,5.85,15.0,123.0,33.1,23.36
2016,8,8,6,30,558.0,48.0,5.8,15.0,169.0,39.8,29.69
2016,8,8,6,45,612.0,53.5,5.75,15.5,219.5,71.52,39.4
2016,8,8,7,0,666.0,59.0,5.7,16.0,270.0,125.47,72.47
2016,8,8,7,15,342.0,103.0,5.65,16.0,212.0,142.19,99.44
2016,8,8,7,30,18.0,147.0,5.6,16.0,154.0,115.25,90.96
2016,8,8,7,45,50.0,178.5,5.55,16.5,203.0,152.28,120.43
2016,8,8,8,0,82.0,210.0,5.5,17.0,252.0,192.14,152.21
2016,8,8,8,15,147.5,234.0,5.5,17.0,318.0,248.94,197.61
2016,8,8,8,30,213.0,258.0,5.5,17.0,384.0,308.27,245.2
2016,8,8,8,45,538.5,172.0,5.5,17.5,526.0,435.38,345.87
2016,8,8,9,0,864.0,86.0,5.5,18.0,668.0,564.16,447.83
2016,8,8,9,15,876.5,88.0,5.6,18.0,709.0,612.95,487.32
2016,8,8,9,30,889.0,90.0,5.7,18.0,750.0,660.19,525.06
2016,8,8,9,45,888.0,97.0,5.8,18.0,783.5,701.07,557.1
2016,8,8,10,0,887.0,104.0,5.9,18.0,817.0,738.86,586.25
2016,8,8,10,15,894.5,105.0,6.0,18.0,847.0,774.39,613.2
2016,8,8,10,30,902.0,106.0,6.1,18.0,877.0,807.17,636.89
2016,8,8,10,45,908.5,106.0,6.25,18.0,900.5,835.29,657.35
2016,8,8,11,0,915.0,106.0,6.4,18.0,924.0,860.26,675.55
2016,8,8,11,15,918.5,107.0,6.5,18.0,939.5,880.33,690.03
2016,8,8,11,30,922.0,108.0,6.6,18.0,955.0,896.9,702.05
2016,8,8,11,45,924.5,108.0,6.75,18.0,963.0,908.15,710.54
2016,8,8,12,0,927.0,108.0,6.9,18.0,971.0,915.75,716.51
2016,8,8,12,15,927.0,108.0,7.05,18.0,971.5,917.5,718.34
2016,8,8,12,30,927.0,108.0,7.2,18.0,972.0,915.55,717.6
2016,8,8,12,45,927.0,107.0,7.35,18.0,964.5,909.01,713.61
2016,8,8,13,0,927.0,106.0,7.5,18.0,957.0,898.78,707.01
2016,8,8,13,15,924.5,105.5,7.6,18.0,942.0,883.22,696.37
2016,8,8,13,30,922.0,105.0,7.7,18.0,927.0,864.13,683.16
2016,8,8,13,45,918.5,103.5,7.8,18.0,904.5,839.85,666.13
2016,8,8,14,0,915.0,102.0,7.9,18.0,882.0,812.26,646.58
2016,8,8,14,15,908.5,100.5,7.9,18.0,852.5,779.22,622.61
2016,8,8,14,30,902.0,99.0,7.9,18.0,823.0,743.32,595.32
2016,8,8,14,45,893.5,97.0,7.95,18.0,787.0,702.93,563.82
2016,8,8,15,0,885.0,95.0,8.0,18.0,751.0,660.21,529.9
2016,8,8,15,15,872.5,93.0,8.0,17.5,709.0,612.99,492.6
2016,8,8,15,30,860.0,91.0,8.0,17.0,667.0,564.24,453.09
2016,8,8,15,45,845.5,88.0,8.0,17.0,621.0,512.32,409.15
2016,8,8,16,0,831.0,85.0,8.0,17.0,575.0,459.6,363.48
2016,8,8,16,15,809.5,82.5,7.9,17.0,525.5,404.01,314.43
2016,8,8,16,30,788.0,80.0,7.8,17.0,476.0,348.23,264.3
2016,8,8,16,45,762.0,75.5,7.75,17.0,424.5,290.22,211.96
2016,8,8,17,0,736.0,71.0,7.7,17.0,373.0,233.9,161.28
2016,8,8,17,15,696.5,66.5,7.6,16.5,320.0,177.29,113.01
2016,8,8,17,30,657.0,62.0,7.5,16.0,267.0,121.47,69.79
2016,8,8,17,45,603.5,55.5,7.45,16.0,216.5,70.34,39.51
2016,8,8,18,0,550.0,49.0,7.4,16.0,166.0,40.53,30.15
2016,8,8,18,15,457.5,40.5,7.25,15.5,119.5,33.45,23.54
2016,8,8,18,30,365.0,32.0,7.1,15.0,73.0,26.45,16.52
2016,8,8,18,45,182.5,16.0,7.0,15.0,36.5,12.95,0.0
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,183.5,16.5,4.85,15.0,37.0,13.35,0.0
2016,8,9,6,0,367.0,33.0,4.9,15.0,74.0,27.27,17.33
2016,8,9,6,15,457.0,41.0,4.8,15.0,120.0,33.82,23.97
2016,8,9,6,30,547.0,49.0,4.7,15.0,166.0,40.48,30.29
2016,8,9,6,45,273.5,70.5,4.65,15.5,129.0,66.38,43.52
2016,8,9,7,0,0.0,92.0,4.6,16.0,92.0,69.21,53.26
2016,8,9,7,15,0.0,110.5,4.35,16.0,110.5,83.48,65.23
2016,8,9,7,30,0.0,129.0,4.1,16.0,129.0,97.93,77.16
2016,8,9,7,45,0.5,142.0,3.95,16.0,142.5,108.55,85.73
2016,8,9,8,0,1.0,155.0,3.8,16.0,156.0,119.24,94.28
2016,8,9,8,15,10.0,183.0,3.5,16.0,189.5,145.01,115.03
2016,8,9,8,30,19.0,211.0,3.2,16.0,223.0,172.03,136.64
2016,8,9,8,45,21.0,228.5,2.95,16.5,242.0,188.37,149.17
2016,8,9,9,0,23.0,246.0,2.7,17.0,261.0,204.95,161.75
2016,8,9,9,15,24.0,260.5,2.5,17.0,277.5,218.73,172.28
2016,8,9,9,30,25.0,275.0,2.3,17.0,294.0,232.58,182.78
2016,8,9,9,45,25.5,288.0,2.1,17.5,308.0,254.61,199.19
2016,8,9,10,0,26.0,301.0,1.9,18.0,322.0,267.95,208.6
2016,8,9,10,15,30.0,320.0,1.9,18.0,345.0,289.1,224.62
2016,8,9,10,30,34.0,339.0,1.9,18.0,368.0,310.51,240.71
2016,8,9,10,45,33.0,348.5,1.9,18.0,377.0,319.76,247.38
2016,8,9,11,0,32.0,358.0,1.9,18.0,386.0,328.81,253.94
2016,8,9,11,15,44.0,385.5,2.0,18.0,425.5,364.58,281.15
2016,8,9,11,30,56.0,413.0,2.1,18.0,465.0,400.69,308.3
2016,8,9,11,45,92.0,437.0,2.25,18.5,523.0,454.61,348.66
2016,8,9,12,0,128.0,461.0,2.4,19.0,581.0,524.69,399.96
2016,8,9,12,15,200.0,454.5,2.55,19.0,641.5,582.36,443.67
2016,8,9,12,30,272.0,448.0,2.7,19.0,702.0,654.03,496.73
2016,8,9,12,45,203.0,450.5,2.9,19.0,639.0,578.92,441.76
2016,8,9,13,0,134.0,453.0,3.1,19.0,576.0,518.98,397.38
2016,8,9,13,15,191.5,441.0,3.2,19.0,613.5,553.62,425.04
2016,8,9,13,30,249.0,429.0,3.3,19.0,651.0,599.5,459.99
2016,8,9,13,45,221.5,421.0,3.4,19.0,615.0,549.06,423.02
2016,8,9,14,0,194.0,413.0,3.5,19.0,579.0,513.01,396.57
2016,8,9,14,15,162.5,397.0,3.6,19.0,532.5,467.69,362.84
2016,8,9,14,30,131.0,381.0,3.7,19.0,486.0,423.74,329.78
2016,8,9,14,45,105.0,356.5,3.8,19.0,438.5,366.96,286.78
2016,8,9,15,0,79.0,332.0,3.9,19.0,391.0,323.84,253.72
2016,8,9,15,15,104.0,317.5,4.05,19.0,390.0,321.65,252.85
2016,8,9,15,30,129.0,303.0,4.2,19.0,389.0,325.28,256.11
2016,8,9,15,45,193.0,275.5,4.35,19.0,394.0,326.0,256.96
2016,8,9,16,0,257.0,248.0,4.5,19.0,399.0,326.83,256.94
2016,8,9,16,15,265.5,223.5,4.6,18.5,367.5,293.44,229.91
2016,8,9,16,30,274.0,199.0,4.7,18.0,336.0,258.88,201.18
