Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,16,45,223.5,181.0,4.8,18.0,284.5,211.25,162.49
2016,8,9,17,0,173.0,163.0,4.9,18.0,233.0,166.41,126.48
2016,8,9,17,15,159.5,142.0,4.95,17.5,199.5,135.24,100.96
2016,8,9,17,30,146.0,121.0,5.0,17.0,166.0,105.78,77.58
2016,8,9,17,45,309.5,88.5,5.1,17.0,160.5,79.14,53.64
2016,8,9,18,0,473.0,56.0,5.2,17.0,155.0,45.37,34.25
2016,8,9,18,15,378.5,45.5,5.15,16.5,110.5,37.01,26.49
2016,8,9,18,30,284.0,35.0,5.1,16.0,66.0,28.65,18.11
2016,8,9,18,45,142.0,17.5,5.1,16.0,33.0,13.42,0.0
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,144.0,17.5,3.35,15.0,33.5,13.44,0.0
2016,8,10,6,0,288.0,35.0,3.3,15.0,67.0,28.6,18.36
2016,8,10,6,15,379.5,45.5,3.15,15.0,111.5,36.96,26.7
2016,8,10,6,30,471.0,56.0,3.0,15.0,156.0,45.3,34.54
2016,8,10,6,45,252.5,85.5,2.95,15.5,141.0,76.59,52.44
2016,8,10,7,0,34.0,115.0,2.9,16.0,126.0,89.36,68.74
2016,8,10,7,15,40.5,136.0,2.75,16.0,151.5,109.78,85.45
2016,8,10,7,30,47.0,157.0,2.6,16.0,177.0,131.23,103.03
2016,8,10,7,45,44.0,176.0,2.5,16.5,196.5,149.33,117.84
2016,8,10,8,0,41.0,195.0,2.4,17.0,216.0,167.16,132.16
2016,8,10,8,15,36.5,210.5,2.3,17.0,230.0,181.36,143.54
2016,8,10,8,30,32.0,226.0,2.2,17.0,244.0,195.06,154.31
2016,8,10,8,45,40.5,251.5,2.1,17.5,277.0,223.08,175.97
2016,8,10,9,0,49.0,277.0,2.0,18.0,310.0,252.14,198.12
2016,8,10,9,15,29.5,252.0,1.95,18.0,272.0,223.01,174.69
2016,8,10,9,30,10.0,227.0,1.9,18.0,234.0,184.41,143.73
2016,8,10,9,45,6.5,200.5,1.85,18.0,206.0,161.43,125.29
2016,8,10,10,0,3.0,174.0,1.8,18.0,178.0,138.16,106.54
2016,8,10,10,15,5.5,194.5,1.85,18.0,200.0,156.74,121.27
2016,8,10,10,30,8.0,215.0,1.9,18.0,222.0,175.58,136.05
2016,8,10,10,45,8.5,216.5,2.0,18.5,224.5,177.61,137.24
2016,8,10,11,0,9.0,218.0,2.1,19.0,227.0,179.62,138.47
2016,8,10,11,15,11.5,248.0,2.25,19.0,259.0,206.53,159.5
2016,8,10,11,30,14.0,278.0,2.4,19.0,291.0,233.67,180.53
2016,8,10,11,45,18.0,308.0,2.55,19.0,324.5,262.31,202.65
2016,8,10,12,0,22.0,338.0,2.7,19.0,358.0,291.08,224.77
2016,8,10,12,15,30.5,365.0,2.9,19.0,393.5,337.88,260.66
2016,8,10,12,30,39.0,392.0,3.1,19.0,429.0,369.29,284.67
2016,8,10,12,45,63.5,414.5,3.35,19.0,473.5,410.28,316.44
2016,8,10,13,0,88.0,437.0,3.6,19.0,518.0,450.47,347.4
2016,8,10,13,15,80.5,424.5,3.85,19.0,498.0,430.89,332.92
2016,8,10,13,30,73.0,412.0,4.1,19.0,478.0,411.16,318.45
2016,8,10,13,45,78.0,404.0,4.35,19.0,472.5,405.47,314.95
2016,8,10,14,0,83.0,396.0,4.6,19.0,467.0,399.19,310.97
2016,8,10,14,15,68.0,371.0,4.7,18.5,428.0,362.35,283.47
2016,8,10,14,30,53.0,346.0,4.8,18.0,389.0,326.41,256.4
2016,8,10,14,45,39.5,312.5,4.95,18.0,344.0,285.31,224.58
2016,8,10,15,0,26.0,279.0,5.1,18.0,299.0,236.61,186.39
2016,8,10,15,15,19.5,250.0,5.1,18.0,264.0,207.71,163.68
2016,8,10,15,30,13.0,221.0,5.1,18.0,229.0,179.6,141.42
2016,8,10,15,45,16.5,215.5,5.15,18.0,225.5,175.9,138.81
2016,8,10,16,0,20.0,210.0,5.2,18.0,222.0,171.75,135.75
2016,8,10,16,15,12.5,185.0,5.15,17.5,192.5,147.59,116.64
2016,8,10,16,30,5.0,160.0,5.1,17.0,163.0,124.46,98.26
2016,8,10,16,45,2.5,135.5,5.05,17.0,137.0,104.24,81.84
2016,8,10,17,0,0.0,111.0,5.0,17.0,111.0,84.57,65.74
2016,8,10,17,15,0.0,95.0,4.9,16.5,95.0,72.15,55.58
2016,8,10,17,30,0.0,79.0,4.8,16.0,79.0,59.86,45.33
2016,8,10,17,45,251.0,65.0,4.75,16.0,116.5,60.19,39.18
2016,8,10,18,0,502.0,51.0,4.7,16.0,154.0,41.72,31.17
2016,8,10,18,15,407.0,41.5,4.55,15.5,109.0,33.99,23.94
2016,8,10,18,30,312.0,32.0,4.4,15.0,64.0,26.31,16.06
2016,8,10,18,45,156.0,16.0,4.3,15.0,32.0,12.95,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,7.0,1.6,14.5,7.0,5.3,0.0
2016,8,11,6,0,0.0,14.0,1.8,15.0,14.0,10.63,3.25
2016,8,11,6,15,0.0,24.5,1.85,15.0,24.5,18.66,10.71
2016,8,11,6,30,0.0,35.0,1.9,15.0,35.0,26.71,18.11
2016,8,11,6,45,0.0,47.0,2.0,15.5,47.0,35.94,25.08
2016,8,11,7,0,0.0,59.0,2.1,16.0,59.0,45.2,32.95
2016,8,11,7,15,0.0,71.5,2.1,16.0,71.5,54.82,41.06
2016,8,11,7,30,0.0,84.0,2.1,16.0,84.0,64.39,49.02
2016,8,11,7,45,13.5,135.0,2.1,16.5,141.5,107.25,84.1
2016,8,11,8,0,27.0,186.0,2.1,17.0,199.0,155.58,123.06
2016,8,11,8,15,22.0,196.5,2.05,17.0,208.5,160.64,126.91
2016,8,11,8,30,17.0,207.0,2.0,17.0,218.0,168.34,132.88
2016,8,11,8,45,10.5,196.0,1.95,17.0,203.0,157.7,123.97
2016,8,11,9,0,4.0,185.0,1.9,17.0,188.0,146.2,114.38
2016,8,11,9,15,8.0,211.5,1.85,17.0,217.5,170.17,133.39
2016,8,11,9,30,12.0,238.0,1.8,17.0,247.0,194.71,152.6
2016,8,11,9,45,9.5,225.5,1.75,17.5,233.5,183.69,143.19
2016,8,11,10,0,7.0,213.0,1.7,18.0,220.0,172.4,133.73
2016,8,11,10,15,9.0,229.5,1.65,18.0,238.0,187.72,145.66
2016,8,11,10,30,11.0,246.0,1.6,18.0,256.0,203.22,157.59
2016,8,11,10,45,122.0,338.0,1.55,18.5,446.5,398.31,308.55
2016,8,11,11,0,233.0,430.0,1.5,19.0,637.0,576.52,437.59
2016,8,11,11,15,273.0,428.0,1.45,19.0,674.5,629.27,473.47
2016,8,11,11,30,313.0,426.0,1.4,19.0,712.0,667.33,499.82
2016,8,11,11,45,322.5,421.5,1.4,19.0,718.5,675.76,505.45
2016,8,11,12,0,332.0,417.0,1.4,19.0,725.0,682.59,510.29
2016,8,11,12,15,392.5,395.0,1.45,19.0,758.5,716.81,535.69
2016,8,11,12,30,453.0,373.0,1.5,19.0,792.0,763.34,568.74
2016,8,11,12,45,450.5,369.5,1.55,19.0,783.0,754.47,562.78
2016,8,11,13,0,448.0,366.0,1.6,19.0,774.0,743.32,555.83
2016,8,11,13,15,669.5,244.0,1.65,19.0,842.5,819.86,614.14
2016,8,11,13,30,891.0,122.0,1.7,19.0,911.0,861.57,645.04
2016,8,11,13,45,885.0,121.0,1.8,19.0,887.5,836.19,629.1
2016,8,11,14,0,879.0,120.0,1.9,19.0,864.0,807.7,611.58
2016,8,11,14,15,871.5,118.5,1.95,19.0,834.0,774.69,590.29
2016,8,11,14,30,864.0,117.0,2.0,19.0,804.0,738.98,565.62
2016,8,11,14,45,568.5,222.5,2.05,19.0,666.5,608.5,468.31
2016,8,11,15,0,273.0,328.0,2.1,19.0,529.0,467.23,361.46
2016,8,11,15,15,240.0,312.5,2.15,19.0,482.0,419.38,326.26
2016,8,11,15,30,207.0,297.0,2.2,19.0,435.0,365.04,285.09
2016,8,11,15,45,167.0,276.0,2.25,19.0,382.0,314.84,246.47
2016,8,11,16,0,127.0,255.0,2.3,19.0,329.0,268.35,210.34
2016,8,11,16,15,89.0,225.5,2.35,18.5,275.0,214.35,168.33
2016,8,11,16,30,51.0,196.0,2.4,18.0,221.0,171.34,134.75
2016,8,11,16,45,33.0,168.0,2.45,18.0,184.0,139.93,109.76
2016,8,11,17,0,15.0,140.0,2.5,18.0,147.0,109.52,85.5
2016,8,11,17,15,9.5,121.0,2.6,17.5,125.0,92.61,72.0
2016,8,11,17,30,4.0,102.0,2.7,17.0,103.0,76.51,58.96
2016,8,11,17,45,227.0,79.0,2.85,17.0,125.0,69.32,47.15
2016,8,11,18,0,450.0,56.0,3.0,17.0,147.0,45.3,34.14
2016,8,11,18,15,357.0,44.0,3.0,16.5,103.0,35.77,25.33
2016,8,11,18,30,264.0,32.0,3.0,16.0,59.0,26.16,15.63
2016,8,11,18,45,132.0,16.0,3.0,16.0,29.5,12.26,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,166.0,15.5,1.3,14.5,33.0,12.53,0.0
2016,8,12,6,0,332.0,31.0,1.3,15.0,66.0,25.53,15.59
2016,8,12,6,15,424.5,40.5,1.2,15.0,111.5,33.27,23.46
2016,8,12,6,30,517.0,50.0,1.1,15.0,157.0,41.05,30.79
2016,8,12,6,45,578.0,56.5,1.05,15.5,208.0,78.63,43.86
2016,8,12,7,0,639.0,63.0,1.0,16.0,259.0,130.04,76.42
2016,8,12,7,15,319.5,79.0,0.95,16.0,177.0,124.12,85.07
2016,8,12,7,30,0.0,95.0,0.9,16.0,95.0,72.69,55.87
2016,8,12,7,45,0.0,109.5,0.9,16.5,109.5,83.95,65.06
2016,8,12,8,0,0.0,124.0,0.9,17.0,124.0,95.32,74.06
2016,8,12,8,15,0.0,143.0,0.95,17.0,143.0,110.26,86.03
2016,8,12,8,30,0.0,162.0,1.0,17.0,162.0,125.35,98.0
2016,8,12,8,45,3.0,179.0,1.05,17.5,181.0,140.55,109.74
2016,8,12,9,0,6.0,196.0,1.1,18.0,200.0,156.14,121.7
2016,8,12,9,15,15.5,236.0,1.2,18.0,247.0,194.52,151.94
2016,8,12,9,30,25.0,276.0,1.3,18.0,294.0,234.16,182.73
2016,8,12,9,45,23.5,283.0,1.4,18.5,301.0,240.25,186.72
2016,8,12,10,0,22.0,290.0,1.5,19.0,308.0,246.14,190.66
2016,8,12,10,15,39.0,332.5,1.6,19.0,365.0,308.3,238.41
2016,8,12,10,30,56.0,375.0,1.7,19.0,422.0,361.21,278.23
2016,8,12,10,45,48.5,375.0,1.8,19.0,417.0,357.49,274.91
2016,8,12,11,0,41.0,375.0,1.9,19.0,412.0,353.11,271.4
2016,8,12,11,15,37.5,374.5,2.05,19.0,408.5,351.13,269.9
2016,8,12,11,30,34.0,374.0,2.2,19.0,405.0,348.74,268.11
2016,8,12,11,45,56.0,405.0,2.35,19.0,456.5,396.71,304.78
2016,8,12,12,0,78.0,436.0,2.5,19.0,508.0,444.88,341.05
2016,8,12,12,15,57.0,409.5,2.65,19.0,462.5,402.46,309.07
2016,8,12,12,30,36.0,383.0,2.8,19.0,417.0,359.78,276.9
2016,8,12,12,45,47.5,397.5,2.95,19.0,441.5,382.39,294.66
2016,8,12,13,0,59.0,412.0,3.1,19.0,466.0,404.45,311.74
2016,8,12,13,15,106.0,423.0,3.25,19.0,518.0,452.85,349.56
2016,8,12,13,30,153.0,434.0,3.4,19.0,570.0,514.18,396.33
2016,8,12,13,45,188.0,419.5,3.55,19.0,581.5,524.49,405.16
2016,8,12,14,0,223.0,405.0,3.7,19.0,593.0,532.3,412.32
2016,8,12,14,15,176.0,390.5,3.75,19.0,536.0,475.43,369.37
2016,8,12,14,30,129.0,376.0,3.8,19.0,479.0,420.86,327.91
2016,8,12,14,45,105.0,352.0,3.85,19.0,433.0,365.24,285.74
2016,8,12,15,0,81.0,328.0,3.9,19.0,387.0,323.57,253.74
2016,8,12,15,15,119.0,313.5,3.95,19.0,395.0,338.83,266.5
2016,8,12,15,30,157.0,299.0,4.0,19.0,403.0,339.8,267.69
2016,8,12,15,45,137.5,276.0,4.05,19.0,362.0,300.63,237.0
2016,8,12,16,0,118.0,253.0,4.1,19.0,321.0,263.27,207.56
2016,8,12,16,15,83.0,223.0,4.1,18.5,269.0,210.37,165.92
2016,8,12,16,30,48.0,193.0,4.1,18.0,217.0,168.26,132.72
2016,8,12,16,45,24.0,156.5,4.1,18.0,168.5,126.42,99.15
2016,8,12,17,0,0.0,120.0,4.1,18.0,120.0,91.3,71.07
2016,8,12,17,15,0.0,102.0,4.05,18.0,102.0,77.26,59.52
2016,8,12,17,30,0.0,84.0,4.0,18.0,84.0,63.4,47.93
2016,8,12,17,45,227.0,69.0,3.95,18.0,114.0,62.63,41.24
2016,8,12,18,0,454.0,54.0,3.9,18.0,144.0,43.79,32.65
2016,8,12,18,15,356.5,42.5,3.85,17.5,100.0,34.59,24.14
2016,8,12,18,30,259.0,31.0,3.8,17.0,56.0,25.36,14.6
2016,8,12,18,45,129.5,15.5,3.8,16.5,28.0,11.88,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,16.0,2.0,15.5,31.0,12.92,0.0
2016,8,13,6,0,290.0,32.0,2.0,16.0,62.0,26.22,15.92
2016,8,13,6,15,384.0,42.0,2.0,16.0,106.0,34.25,24.15
2016,8,13,6,30,478.0,52.0,2.0,16.0,150.0,42.31,31.72
2016,8,13,6,45,541.0,59.0,2.05,16.5,200.0,80.05,45.44
2016,8,13,7,0,604.0,66.0,2.1,17.0,250.0,130.11,77.71
2016,8,13,7,15,646.0,71.5,2.1,17.0,302.0,182.2,118.96
2016,8,13,7,30,688.0,77.0,2.1,17.0,354.0,238.53,166.89
2016,8,13,7,45,481.5,137.0,2.1,17.5,343.5,264.99,198.5
2016,8,13,8,0,275.0,197.0,2.1,18.0,333.0,263.97,204.57
2016,8,13,8,15,535.5,144.0,2.05,18.0,444.0,358.67,277.53
2016,8,13,8,30,796.0,91.0,2.0,18.0,555.0,465.34,360.3
2016,8,13,8,45,553.5,185.5,2.0,18.5,520.5,459.77,357.71
2016,8,13,9,0,311.0,280.0,2.0,19.0,486.0,422.46,328.93
2016,8,13,9,15,584.0,189.5,2.05,19.0,607.5,545.25,424.08
2016,8,13,9,30,857.0,99.0,2.1,19.0,729.0,661.99,512.66
2016,8,13,9,45,871.0,99.0,2.15,19.5,765.5,705.69,543.33
2016,8,13,10,0,885.0,99.0,2.2,20.0,802.0,747.49,572.49
2016,8,13,10,15,892.0,100.0,2.35,20.0,831.5,782.74,597.19
2016,8,13,10,30,899.0,101.0,2.5,20.0,861.0,815.18,619.67
2016,8,13,10,45,696.5,219.0,2.65,20.0,817.0,797.32,604.96
2016,8,13,11,0,494.0,337.0,2.8,20.0,773.0,744.4,563.95
2016,8,13,11,15,462.5,354.0,3.0,20.0,768.0,742.93,563.38
2016,8,13,11,30,431.0,371.0,3.2,20.0,763.0,738.2,560.03
2016,8,13,11,45,673.0,239.0,3.45,20.5,856.5,843.33,639.87
2016,8,13,12,0,915.0,107.0,3.7,21.0,950.0,919.13,693.16
2016,8,13,12,15,915.0,107.0,4.0,21.0,950.0,920.66,695.26
2016,8,13,12,30,915.0,107.0,4.3,21.0,950.0,918.5,695.39
2016,8,13,12,45,626.0,261.5,4.6,21.0,836.0,820.72,626.14
2016,8,13,13,0,337.0,416.0,4.9,21.0,722.0,682.14,521.78
2016,8,13,13,15,614.5,264.0,5.05,21.0,810.0,795.1,611.7
2016,8,13,13,30,892.0,112.0,5.2,21.0,898.0,858.61,661.35
2016,8,13,13,45,885.0,112.0,5.4,21.0,874.5,833.1,644.47
2016,8,13,14,0,878.0,112.0,5.6,21.0,851.0,804.54,625.68
2016,8,13,14,15,717.5,186.0,5.65,20.5,776.0,737.63,576.16
2016,8,13,14,30,557.0,260.0,5.7,20.0,701.0,655.37,513.57
2016,8,13,14,45,698.0,183.5,5.8,20.0,709.5,667.39,525.39
2016,8,13,15,0,839.0,107.0,5.9,20.0,718.0,651.51,515.39
2016,8,13,15,15,825.5,104.5,5.85,20.0,676.5,608.64,481.24
2016,8,13,15,30,812.0,102.0,5.8,20.0,635.0,559.52,441.75
2016,8,13,15,45,792.5,99.5,5.8,20.0,588.5,506.32,398.26
2016,8,13,16,0,773.0,97.0,5.8,20.0,542.0,452.95,353.56
2016,8,13,16,15,749.5,93.5,5.75,19.5,492.5,397.21,306.48
2016,8,13,16,30,726.0,90.0,5.7,19.0,443.0,342.36,258.96
2016,8,13,16,45,693.0,85.5,5.7,19.0,392.0,282.96,206.85
2016,8,13,17,0,660.0,81.0,5.7,19.0,341.0,227.95,158.4
2016,8,13,17,15,615.5,75.0,5.65,18.5,289.5,172.6,111.85
2016,8,13,17,30,571.0,69.0,5.6,18.0,238.0,121.91,72.7
2016,8,13,17,45,506.0,61.0,5.55,18.0,188.5,73.49,42.85
2016,8,13,18,0,441.0,53.0,5.5,18.0,139.0,42.95,31.86
2016,8,13,18,15,342.5,41.5,5.4,17.5,96.0,33.75,23.33
2016,8,13,18,30,244.0,30.0,5.3,17.0,53.0,24.52,13.55
2016,8,13,18,45,122.0,15.0,5.2,17.0,26.5,11.8,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,130.5,16.0,2.85,15.5,29.0,12.26,0.0
2016,8,14,6,0,261.0,32.0,2.9,16.0,58.0,26.13,15.67
2016,8,14,6,15,354.5,43.5,2.9,16.0,101.5,35.32,25.02
2016,8,14,6,30,448.0,55.0,2.9,16.0,145.0,44.46,33.58
2016,8,14,6,45,507.0,63.5,2.9,16.0,194.5,83.13,48.69
2016,8,14,7,0,566.0,72.0,2.9,16.0,244.0,132.13,81.3
2016,8,14,7,15,609.5,78.5,2.9,16.0,295.5,183.31,122.22
2016,8,14,7,30,653.0,85.0,2.9,16.0,347.0,239.01,169.84
2016,8,14,7,45,353.5,141.0,2.95,16.5,285.5,230.95,176.11
2016,8,14,8,0,54.0,197.0,3.0,17.0,224.0,174.97,138.43
2016,8,14,8,15,50.5,215.5,3.0,17.0,243.0,192.78,152.98
2016,8,14,8,30,47.0,234.0,3.0,17.0,262.0,210.23,166.87
2016,8,14,8,45,73.5,265.0,3.05,17.5,312.0,253.34,200.73
2016,8,14,9,0,100.0,296.0,3.1,18.0,362.0,299.33,236.43
2016,8,14,9,15,150.0,318.0,3.15,18.0,424.5,364.67,287.41
2016,8,14,9,30,200.0,340.0,3.2,18.0,487.0,425.09,333.99
2016,8,14,9,45,519.5,232.0,3.25,18.5,638.5,587.89,460.69
2016,8,14,10,0,839.0,124.0,3.3,19.0,790.0,739.41,575.01
2016,8,14,10,15,673.0,216.0,3.35,19.0,763.0,737.51,569.21
2016,8,14,10,30,507.0,308.0,3.4,19.0,736.0,703.77,541.5
2016,8,14,10,45,490.0,324.5,3.45,19.5,747.5,719.66,551.58
2016,8,14,11,0,473.0,341.0,3.5,20.0,759.0,732.61,559.12
2016,8,14,11,15,476.5,348.5,3.6,20.0,775.5,752.58,573.36
2016,8,14,11,30,480.0,356.0,3.7,20.0,792.0,770.37,585.98
2016,8,14,11,45,680.0,243.5,3.8,20.0,866.0,856.29,651.73
2016,8,14,12,0,880.0,131.0,3.9,20.0,940.0,912.61,692.42
2016,8,14,12,15,879.5,131.0,4.0,20.0,939.5,913.59,693.17
2016,8,14,12,30,879.0,131.0,4.1,20.0,939.0,911.02,691.99
2016,8,14,12,45,866.0,137.5,4.25,20.0,927.5,899.57,685.0
2016,8,14,13,0,853.0,144.0,4.4,20.0,916.0,884.78,675.82
2016,8,14,13,15,849.0,143.0,4.55,20.0,900.0,868.17,665.75
2016,8,14,13,30,845.0,142.0,4.7,20.0,884.0,848.32,653.33
2016,8,14,13,45,837.0,141.5,4.85,20.0,860.5,833.91,644.73
2016,8,14,14,0,829.0,141.0,5.0,20.0,837.0,804.4,625.2
2016,8,14,14,15,820.5,139.0,5.1,20.0,807.0,770.39,601.22
2016,8,14,14,30,812.0,137.0,5.2,20.0,777.0,733.88,574.76
2016,8,14,14,45,801.5,134.0,5.35,20.0,741.0,692.76,544.55
2016,8,14,15,0,791.0,131.0,5.5,20.0,705.0,649.73,512.16
2016,8,14,15,15,775.5,128.0,5.55,19.5,663.5,601.97,476.01
2016,8,14,15,30,760.0,125.0,5.6,19.0,622.0,553.22,438.06
2016,8,14,15,45,744.5,120.0,5.7,19.0,576.5,501.89,396.33
2016,8,14,16,0,729.0,115.0,5.8,19.0,531.0,449.73,352.82
2016,8,14,16,15,703.0,110.5,5.8,18.5,482.0,393.63,305.65
2016,8,14,16,30,677.0,106.0,5.8,18.0,433.0,338.82,258.39
2016,8,14,16,45,647.5,99.0,5.85,18.0,383.0,282.44,208.79
2016,8,14,17,0,618.0,92.0,5.9,18.0,333.0,228.42,161.16
2016,8,14,17,15,571.5,84.5,5.8,17.5,281.5,173.68,115.15
2016,8,14,17,30,525.0,77.0,5.7,17.0,230.0,123.94,76.58
2016,8,14,17,45,465.5,66.5,5.65,17.0,182.0,76.43,46.35
2016,8,14,18,0,406.0,56.0,5.6,17.0,134.0,45.15,33.89
2016,8,14,18,15,307.0,43.5,5.4,16.5,91.5,33.17,22.87
2016,8,14,18,30,208.0,31.0,5.2,16.0,49.0,23.55,12.39
2016,8,14,18,45,104.0,15.5,5.05,16.0,24.5,12.2,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,168.5,15.0,2.1,14.5,31.5,12.19,0.0
2016,8,15,6,0,337.0,30.0,2.1,15.0,63.0,24.81,14.49
2016,8,15,6,15,436.0,39.0,2.05,15.0,109.0,32.2,22.41
2016,8,15,6,30,535.0,48.0,2.0,15.0,155.0,39.7,29.52
2016,8,15,6,45,598.0,54.0,1.95,15.0,206.5,83.26,45.51
2016,8,15,7,0,661.0,60.0,1.9,15.0,258.0,139.1,83.1
2016,8,15,7,15,354.0,106.5,1.85,15.0,214.5,155.86,110.72
2016,8,15,7,30,47.0,153.0,1.8,15.0,171.0,129.93,102.3
2016,8,15,7,45,51.5,175.0,1.8,15.5,197.5,152.69,120.91
2016,8,15,8,0,56.0,197.0,1.8,16.0,224.0,176.16,139.75
2016,8,15,8,15,75.0,223.5,1.8,16.0,264.5,209.98,166.82
2016,8,15,8,30,94.0,250.0,1.8,16.0,305.0,246.07,195.47
2016,8,15,8,45,103.0,273.5,1.8,16.5,338.0,276.51,218.96
2016,8,15,9,0,112.0,297.0,1.8,17.0,371.0,307.83,242.77
2016,8,15,9,15,156.0,318.0,1.85,17.0,428.5,369.49,290.48
2016,8,15,9,30,200.0,339.0,1.9,17.0,486.0,425.55,333.2
2016,8,15,9,45,180.5,358.5,1.95,17.5,496.0,439.01,341.89
2016,8,15,10,0,161.0,378.0,2.0,18.0,506.0,450.49,349.12
2016,8,15,10,15,142.5,392.0,2.1,18.0,508.0,456.02,352.69
2016,8,15,10,30,124.0,406.0,2.2,18.0,510.0,459.86,354.95
2016,8,15,10,45,186.0,414.5,2.35,18.0,576.0,523.43,403.42
2016,8,15,11,0,248.0,423.0,2.5,18.0,642.0,604.33,463.3
2016,8,15,11,15,247.0,431.5,2.65,18.0,652.5,617.38,472.42
2016,8,15,11,30,246.0,440.0,2.8,18.0,663.0,629.08,481.03
2016,8,15,11,45,308.0,423.5,2.95,18.5,704.5,672.47,513.23
2016,8,15,12,0,370.0,407.0,3.1,19.0,746.0,715.01,544.31
2016,8,15,12,15,424.0,385.0,3.2,18.5,774.0,758.1,577.11
2016,8,15,12,30,478.0,363.0,3.3,18.0,802.0,785.87,599.35
2016,8,15,12,45,316.0,405.0,3.4,18.0,694.5,661.93,507.85
2016,8,15,13,0,154.0,447.0,3.5,18.0,587.0,538.22,414.54
2016,8,15,13,15,157.0,436.5,3.55,18.0,577.0,527.81,407.91
2016,8,15,13,30,160.0,426.0,3.6,18.0,567.0,516.46,400.03
2016,8,15,13,45,187.0,414.0,3.65,18.0,574.5,522.47,405.66
2016,8,15,14,0,214.0,402.0,3.7,18.0,582.0,526.34,409.56
2016,8,15,14,15,181.5,388.0,3.7,18.0,537.0,480.77,375.11
2016,8,15,14,30,149.0,374.0,3.7,18.0,492.0,436.58,341.6
2016,8,15,14,45,131.5,353.5,3.7,18.0,454.0,398.86,313.07
2016,8,15,15,0,114.0,333.0,3.7,18.0,416.0,362.16,285.03
2016,8,15,15,15,158.0,312.5,3.6,18.0,419.5,364.02,287.37
2016,8,15,15,30,202.0,292.0,3.5,18.0,423.0,361.62,285.84
2016,8,15,15,45,168.0,270.5,3.45,18.0,374.5,313.87,248.22
2016,8,15,16,0,134.0,249.0,3.4,18.0,326.0,269.28,212.95
2016,8,15,16,15,91.5,219.5,3.35,18.0,269.5,212.28,167.65
2016,8,15,16,30,49.0,190.0,3.3,18.0,213.0,167.16,131.81
2016,8,15,16,45,36.0,165.0,3.25,18.0,181.0,139.4,109.51
2016,8,15,17,0,23.0,140.0,3.2,18.0,149.0,111.7,87.14
2016,8,15,17,15,17.5,120.0,3.15,17.5,126.0,93.44,72.4
2016,8,15,17,30,12.0,100.0,3.1,17.0,103.0,76.01,58.19
2016,8,15,17,45,259.5,73.5,3.05,17.0,122.5,68.67,45.24
2016,8,15,18,0,507.0,47.0,3.0,17.0,142.0,38.79,28.31
2016,8,15,18,15,401.0,37.0,2.9,16.5,97.0,30.51,20.54
2016,8,15,18,30,295.0,27.0,2.8,16.0,52.0,22.29,10.88
2016,8,15,18,45,147.5,13.5,2.75,16.0,26.0,10.62,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,155.0,15.0,1.75,14.0,30.0,12.18,0.0
2016,8,16,6,0,310.0,30.0,1.7,14.0,60.0,24.73,14.3
2016,8,16,6,15,411.0,40.0,1.6,14.0,105.5,32.89,23.07
2016,8,16,6,30,512.0,50.0,1.5,14.0,151.0,41.1,30.88
2016,8,16,6,45,574.5,57.5,1.4,14.5,202.5,86.33,48.43
2016,8,16,7,0,637.0,65.0,1.3,15.0,254.0,139.46,84.25
2016,8,16,7,15,350.0,110.0,1.3,15.0,217.0,159.19,113.57
2016,8,16,7,30,63.0,155.0,1.3,15.0,180.0,135.82,106.52
2016,8,16,7,45,94.5,180.5,1.3,15.5,224.5,170.73,134.42
2016,8,16,8,0,126.0,206.0,1.3,16.0,269.0,214.8,169.5
2016,8,16,8,15,233.5,216.5,1.4,16.0,346.5,284.7,224.44
2016,8,16,8,30,341.0,227.0,1.5,16.0,424.0,360.07,283.61
2016,8,16,8,45,389.5,234.5,1.6,16.5,477.0,412.12,323.99
2016,8,16,9,0,438.0,242.0,1.7,17.0,530.0,478.06,374.16
2016,8,16,9,15,409.5,270.0,1.8,17.0,553.0,507.47,396.24
2016,8,16,9,30,381.0,298.0,1.9,17.0,576.0,522.54,407.52
2016,8,16,9,45,379.0,315.5,2.05,17.5,603.5,554.19,430.46
2016,8,16,10,0,377.0,333.0,2.2,18.0,631.0,584.48,451.89
2016,8,16,10,15,350.0,356.5,2.3,18.0,641.0,599.4,462.08
2016,8,16,10,30,323.0,380.0,2.4,18.0,651.0,611.43,470.11
2016,8,16,10,45,332.0,388.5,2.5,18.5,673.5,636.96,487.78
2016,8,16,11,0,341.0,397.0,2.6,19.0,696.0,661.44,504.46
2016,8,16,11,15,306.0,415.0,2.7,19.0,687.5,655.26,499.16
2016,8,16,11,30,271.0,433.0,2.8,19.0,679.0,646.5,492.18
2016,8,16,11,45,296.0,430.0,2.9,19.0,700.0,669.67,509.66
2016,8,16,12,0,321.0,427.0,3.0,19.0,721.0,691.56,526.01
2016,8,16,12,15,283.0,437.0,3.1,19.0,696.0,667.34,508.01
2016,8,16,12,30,245.0,447.0,3.2,19.0,671.0,641.51,489.04
2016,8,16,12,45,208.5,447.0,3.3,19.0,636.5,590.36,452.0
2016,8,16,13,0,172.0,447.0,3.4,19.0,602.0,555.26,426.13
2016,8,16,13,15,176.5,438.0,3.45,19.0,595.0,547.2,420.9
2016,8,16,13,30,181.0,429.0,3.5,19.0,588.0,538.07,414.75
2016,8,16,13,45,206.0,413.5,3.55,19.0,589.5,538.83,416.45
2016,8,16,14,0,231.0,398.0,3.6,19.0,591.0,537.5,416.51
2016,8,16,14,15,281.0,370.5,3.7,19.0,597.0,555.84,431.64
2016,8,16,14,30,331.0,343.0,3.8,19.0,603.0,555.84,433.09
2016,8,16,14,45,333.5,324.5,3.9,19.0,575.5,526.3,411.53
2016,8,16,15,0,336.0,306.0,4.0,19.0,548.0,495.52,388.8
2016,8,16,15,15,279.0,297.0,4.1,19.0,490.0,435.51,342.69
2016,8,16,15,30,222.0,288.0,4.2,19.0,432.0,370.39,292.22
2016,8,16,15,45,179.5,267.5,4.3,19.0,378.5,318.06,251.28
2016,8,16,16,0,137.0,247.0,4.4,19.0,325.0,269.69,213.07
2016,8,16,16,15,97.5,219.0,4.4,18.5,272.0,214.77,169.67
2016,8,16,16,30,58.0,191.0,4.4,18.0,219.0,171.43,135.37
2016,8,16,16,45,34.5,161.5,4.45,18.0,178.0,136.5,107.32
2016,8,16,17,0,11.0,132.0,4.5,18.0,137.0,102.99,80.46
2016,8,16,17,15,5.5,113.0,4.5,17.5,115.5,86.3,67.0
2016,8,16,17,30,0.0,94.0,4.5,17.0,94.0,70.42,54.01
2016,8,16,17,45,0.0,73.5,4.55,16.5,73.5,54.71,40.67
2016,8,16,18,0,0.0,53.0,4.6,16.0,53.0,39.53,29.04
2016,8,16,18,15,0.0,35.5,4.5,15.5,35.5,26.81,17.37
2016,8,16,18,30,0.0,18.0,4.4,15.0,18.0,13.72,4.09
2016,8,16,18,45,0.0,9.0,4.35,15.0,9.0,7.08,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,99.0,15.5,1.65,14.5,25.0,11.81,0.0
2016,8,17,6,0,198.0,31.0,1.7,15.0,50.0,23.53,13.03
2016,8,17,6,15,291.5,45.0,1.65,15.0,92.0,34.15,24.02
2016,8,17,6,30,385.0,59.0,1.6,15.0,134.0,45.64,34.71
2016,8,17,6,45,450.5,68.5,1.55,15.5,182.5,88.11,53.49
2016,8,17,7,0,516.0,78.0,1.5,16.0,231.0,136.01,86.32
2016,8,17,7,15,263.0,106.5,1.45,16.0,185.0,137.77,99.26
2016,8,17,7,30,10.0,135.0,1.4,16.0,139.0,105.49,82.96
2016,8,17,7,45,5.0,141.5,1.4,16.5,143.5,110.16,86.7
2016,8,17,8,0,0.0,148.0,1.4,17.0,148.0,114.09,89.59
2016,8,17,8,15,4.5,168.5,1.4,17.0,171.5,132.4,104.21
2016,8,17,8,30,9.0,189.0,1.4,17.0,195.0,151.36,119.21
2016,8,17,8,45,8.0,193.5,1.4,17.5,199.0,155.2,121.71
2016,8,17,9,0,7.0,198.0,1.4,18.0,203.0,158.89,124.1
2016,8,17,9,15,10.5,220.5,1.4,18.0,228.5,179.79,140.46
2016,8,17,9,30,14.0,243.0,1.4,18.0,254.0,201.14,157.01
2016,8,17,9,45,13.0,245.0,1.45,18.5,255.5,202.89,157.74
2016,8,17,10,0,12.0,247.0,1.5,19.0,257.0,204.51,158.45
2016,8,17,10,15,15.0,269.0,1.5,19.0,282.0,225.61,174.67
2016,8,17,10,30,18.0,291.0,1.5,19.0,307.0,247.0,190.94
2016,8,17,10,45,21.5,311.0,1.55,19.0,330.0,267.35,206.39
2016,8,17,11,0,25.0,331.0,1.6,19.0,353.0,303.22,233.54
2016,8,17,11,15,49.5,376.0,1.65,19.0,420.5,366.08,281.2
2016,8,17,11,30,74.0,421.0,1.7,19.0,488.0,430.05,328.75
2016,8,17,11,45,122.0,438.0,1.75,19.0,549.0,507.11,385.77
2016,8,17,12,0,170.0,455.0,1.8,19.0,610.0,566.94,429.49
2016,8,17,12,15,106.0,422.5,1.85,19.0,519.0,479.96,365.14
2016,8,17,12,30,42.0,390.0,1.9,19.0,428.0,374.62,286.58
2016,8,17,12,45,78.5,414.5,2.0,19.0,485.5,428.96,328.79
2016,8,17,13,0,115.0,439.0,2.1,19.0,543.0,499.22,381.18
2016,8,17,13,15,74.5,397.0,2.2,19.0,464.0,406.4,312.11
2016,8,17,13,30,34.0,355.0,2.3,19.0,385.0,332.05,256.03
2016,8,17,13,45,69.0,375.0,2.4,19.0,433.0,377.31,291.87
2016,8,17,14,0,104.0,395.0,2.5,19.0,481.0,420.5,325.31
2016,8,17,14,15,140.0,383.0,2.65,19.0,494.5,446.86,346.22
2016,8,17,14,30,176.0,371.0,2.8,19.0,508.0,455.75,354.14
2016,8,17,14,45,164.0,352.5,2.95,19.0,475.5,422.43,329.45
2016,8,17,15,0,152.0,334.0,3.1,19.0,443.0,389.58,304.97
2016,8,17,15,15,121.0,309.0,3.2,19.0,393.0,340.18,267.15
2016,8,17,15,30,90.0,284.0,3.3,19.0,343.0,284.24,223.82
2016,8,17,15,45,65.5,253.0,3.4,19.0,294.0,239.78,189.07
2016,8,17,16,0,41.0,222.0,3.5,19.0,245.0,198.08,156.17
2016,8,17,16,15,25.0,191.0,3.55,18.5,204.5,158.3,124.75
2016,8,17,16,30,9.0,160.0,3.6,18.0,164.0,126.46,99.49
2016,8,17,16,45,4.5,136.0,3.65,18.0,138.0,105.57,82.64
2016,8,17,17,0,0.0,112.0,3.7,18.0,112.0,85.47,66.29
2016,8,17,17,15,0.0,94.0,3.7,17.5,94.0,71.43,54.78
2016,8,17,17,30,0.0,76.0,3.7,17.0,76.0,57.58,43.19
2016,8,17,17,45,189.0,65.0,3.7,17.0,99.0,59.27,39.08
2016,8,17,18,0,378.0,54.0,3.7,17.0,122.0,43.57,32.39
2016,8,17,18,15,276.0,40.5,3.6,16.5,81.0,30.81,20.61
2016,8,17,18,30,174.0,27.0,3.5,16.0,40.0,20.5,7.92
2016,8,17,18,45,87.0,13.5,3.45,16.0,20.0,10.62,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,80.0,15.5,0.9,14.5,23.0,12.2,0.0
2016,8,18,6,0,160.0,31.0,0.9,15.0,46.0,23.37,12.65
2016,8,18,6,15,250.0,46.5,0.9,15.0,86.5,34.95,24.69
2016,8,18,6,30,340.0,62.0,0.9,15.0,127.0,48.45,37.18
2016,8,18,6,45,403.0,73.5,0.95,15.5,174.5,87.13,53.93
2016,8,18,7,0,466.0,85.0,1.0,16.0,222.0,133.33,86.14
2016,8,18,7,15,233.5,106.5,1.05,16.0,175.5,132.99,96.51
2016,8,18,7,30,1.0,128.0,1.1,16.0,129.0,98.01,77.03
2016,8,18,7,45,4.0,144.0,1.15,16.5,146.5,111.86,88.12
2016,8,18,8,0,7.0,160.0,1.2,17.0,164.0,126.12,99.32
2016,8,18,8,15,9.0,176.5,1.3,17.0,182.0,140.74,110.93
2016,8,18,8,30,11.0,193.0,1.4,17.0,200.0,155.65,122.68
2016,8,18,8,45,21.5,223.5,1.5,17.5,237.5,186.62,147.0
2016,8,18,9,0,32.0,254.0,1.6,18.0,275.0,227.2,178.56
2016,8,18,9,15,31.5,268.0,1.65,18.0,290.0,241.27,189.13
2016,8,18,9,30,31.0,282.0,1.7,18.0,305.0,255.27,199.68
2016,8,18,9,45,60.0,322.5,1.8,18.0,369.0,313.36,244.81
2016,8,18,10,0,89.0,363.0,1.9,18.0,433.0,374.07,291.1
2016,8,18,10,15,114.5,384.0,1.95,18.0,478.0,430.91,333.66
2016,8,18,10,30,140.0,405.0,2.0,18.0,523.0,475.57,366.75
2016,8,18,10,45,126.5,414.5,2.1,18.5,523.0,478.24,367.37
2016,8,18,11,0,113.0,424.0,2.2,19.0,523.0,479.65,367.31
2016,8,18,11,15,185.0,429.0,2.25,19.0,594.5,550.26,420.6
2016,8,18,11,30,257.0,434.0,2.3,19.0,666.0,638.8,485.12
2016,8,18,11,45,270.0,426.5,2.35,19.0,671.5,647.06,490.88
2016,8,18,12,0,283.0,419.0,2.4,19.0,677.0,653.94,496.29
2016,8,18,12,15,232.0,436.0,2.4,19.0,647.5,607.07,461.66
2016,8,18,12,30,181.0,453.0,2.4,19.0,618.0,576.08,438.24
2016,8,18,12,45,265.5,430.0,2.4,19.0,669.5,645.3,490.19
2016,8,18,13,0,350.0,407.0,2.4,19.0,721.0,694.61,526.86
2016,8,18,13,15,318.5,407.5,2.35,19.0,689.0,661.11,502.08
2016,8,18,13,30,287.0,408.0,2.3,19.0,657.0,627.05,477.4
2016,8,18,13,45,321.5,385.5,2.3,19.0,657.5,626.45,478.46
2016,8,18,14,0,356.0,363.0,2.3,19.0,658.0,622.84,477.05
2016,8,18,14,15,283.5,364.5,2.25,19.0,594.0,555.34,426.96
2016,8,18,14,30,211.0,366.0,2.2,19.0,530.0,478.09,369.54
2016,8,18,14,45,200.0,348.5,2.15,19.0,497.5,445.0,345.4
2016,8,18,15,0,189.0,331.0,2.1,19.0,465.0,412.17,320.95
2016,8,18,15,15,185.5,309.5,2.1,18.5,435.0,380.91,298.19
2016,8,18,15,30,182.0,288.0,2.1,18.0,405.0,349.58,274.92
2016,8,18,15,45,148.5,265.5,2.15,18.0,356.5,301.93,237.96
2016,8,18,16,0,115.0,243.0,2.2,18.0,308.0,257.48,203.18
2016,8,18,16,15,136.5,219.5,2.25,18.0,289.5,238.35,187.77
2016,8,18,16,30,158.0,196.0,2.3,18.0,271.0,216.85,169.72
2016,8,18,16,45,144.0,173.0,2.4,18.0,235.0,182.73,141.72
2016,8,18,17,0,130.0,150.0,2.5,18.0,199.0,150.32,114.98
2016,8,18,17,15,107.0,129.5,2.6,17.5,165.5,119.97,90.55
2016,8,18,17,30,84.0,109.0,2.7,17.0,132.0,92.54,68.86
2016,8,18,17,45,60.0,85.5,2.8,17.0,100.0,65.78,48.09
2016,8,18,18,0,36.0,62.0,2.9,17.0,68.0,45.03,33.61
2016,8,18,18,15,18.0,40.0,2.85,16.5,43.0,29.73,19.58
2016,8,18,18,30,0.0,18.0,2.8,16.0,18.0,13.73,2.6
2016,8,18,18,45,0.0,9.0,2.8,16.0,9.0,7.08,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,29.0,10.5,2.45,15.5,13.0,8.26,0.0
2016,8,19,6,0,58.0,21.0,2.6,16.0,26.0,16.09,6.66
2016,8,19,6,15,104.5,44.0,2.6,16.0,61.0,32.62,22.48
2016,8,19,6,30,151.0,67.0,2.6,16.0,96.0,50.29,38.57
2016,8,19,6,45,75.5,60.5,2.65,16.0,75.0,52.73,36.41
2016,8,19,7,0,0.0,54.0,2.7,16.0,54.0,41.34,29.64
2016,8,19,7,15,0.0,67.5,2.65,16.0,67.5,51.77,38.49
2016,8,19,7,30,0.0,81.0,2.6,16.0,81.0,62.14,47.17
2016,8,19,7,45,0.0,100.0,2.55,16.5,100.0,76.84,59.25
2016,8,19,8,0,0.0,119.0,2.5,17.0,119.0,91.7,71.26
2016,8,19,8,15,0.0,132.0,2.4,17.0,132.0,102.01,79.52
2016,8,19,8,30,0.0,145.0,2.3,17.0,145.0,112.4,87.76
2016,8,19,8,45,2.0,166.5,2.2,17.5,168.0,130.69,102.18
2016,8,19,9,0,4.0,188.0,2.1,18.0,191.0,149.35,116.72
2016,8,19,9,15,8.0,210.0,1.95,18.0,215.5,170.02,132.95
2016,8,19,9,30,12.0,232.0,1.8,18.0,240.0,191.19,149.43
2016,8,19,9,45,14.0,249.5,1.65,18.5,260.0,207.68,161.73
2016,8,19,10,0,16.0,267.0,1.5,19.0,280.0,224.39,174.03
2016,8,19,10,15,29.5,309.5,1.45,19.0,334.5,284.6,220.3
2016,8,19,10,30,43.0,352.0,1.4,19.0,389.0,335.16,258.21
2016,8,19,10,45,81.5,388.0,1.35,19.0,459.0,401.84,308.21
2016,8,19,11,0,120.0,424.0,1.3,19.0,529.0,486.89,370.14
2016,8,19,11,15,132.5,434.0,1.3,19.0,551.5,510.43,386.46
2016,8,19,11,30,145.0,444.0,1.3,19.0,574.0,533.62,402.92
2016,8,19,11,45,234.0,433.0,1.3,19.5,645.0,605.48,454.98
2016,8,19,12,0,323.0,422.0,1.3,20.0,716.0,694.66,516.88
2016,8,19,12,15,373.5,398.0,1.35,20.0,737.5,718.68,534.23
2016,8,19,12,30,424.0,374.0,1.4,20.0,759.0,755.95,560.87
2016,8,19,12,45,503.5,335.0,1.45,20.0,787.5,789.02,585.46
2016,8,19,13,0,583.0,296.0,1.5,20.0,816.0,817.36,606.77
2016,8,19,13,15,577.5,293.0,1.6,20.0,800.5,799.63,595.73
2016,8,19,13,30,572.0,290.0,1.7,20.0,785.0,779.46,583.34
2016,8,19,13,45,568.5,283.0,1.8,20.0,763.5,755.04,567.96
2016,8,19,14,0,565.0,276.0,1.9,20.0,742.0,728.39,550.79
2016,8,19,14,15,554.0,270.0,1.95,19.5,713.0,694.78,528.95
2016,8,19,14,30,543.0,264.0,2.0,19.0,684.0,659.71,505.65
2016,8,19,14,45,534.5,253.5,2.15,19.0,650.5,621.2,479.04
2016,8,19,15,0,526.0,243.0,2.3,19.0,617.0,581.52,450.86
2016,8,19,15,15,507.5,234.0,2.35,19.0,577.0,536.0,417.15
2016,8,19,15,30,489.0,225.0,2.4,19.0,537.0,490.58,382.78
