Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,45,470.0,213.0,2.5,19.0,494.0,442.77,345.93
2016,8,19,16,0,451.0,201.0,2.6,19.0,451.0,395.69,308.71
2016,8,19,16,15,422.5,187.5,2.65,18.5,404.5,344.44,267.91
2016,8,19,16,30,394.0,174.0,2.7,18.0,358.0,295.49,228.02
2016,8,19,16,45,358.5,158.0,2.8,18.0,310.0,239.99,182.08
2016,8,19,17,0,323.0,142.0,2.9,18.0,262.0,194.33,143.93
2016,8,19,17,15,282.5,122.5,2.95,17.5,215.5,149.02,107.03
2016,8,19,17,30,242.0,103.0,3.0,17.0,169.0,108.6,75.45
2016,8,19,17,45,192.5,80.5,3.05,17.0,125.5,70.71,48.32
2016,8,19,18,0,143.0,58.0,3.1,17.0,82.0,42.48,31.33
2016,8,19,18,15,95.0,36.0,3.05,16.5,49.5,26.95,17.11
2016,8,19,18,30,47.0,14.0,3.0,16.0,17.0,10.89,0.0
2016,8,19,18,45,23.5,7.0,2.95,16.0,8.5,5.51,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,13.5,1.4,15.5,13.5,10.62,0.0
2016,8,20,6,0,0.0,27.0,1.5,16.0,27.0,20.23,9.51
2016,8,20,6,15,84.5,47.0,1.45,16.0,62.5,34.76,24.3
2016,8,20,6,30,169.0,67.0,1.4,16.0,98.0,51.23,36.11
2016,8,20,6,45,221.0,88.0,1.4,16.0,143.0,84.74,57.87
2016,8,20,7,0,273.0,109.0,1.4,16.0,188.0,125.04,87.79
2016,8,20,7,15,136.5,91.0,1.35,16.0,130.5,103.02,75.85
2016,8,20,7,30,0.0,73.0,1.3,16.0,73.0,56.03,41.97
2016,8,20,7,45,0.0,92.0,1.3,16.5,92.0,70.69,54.11
2016,8,20,8,0,0.0,111.0,1.3,17.0,111.0,85.51,66.11
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,95.4,74.01
2016,8,20,8,30,0.0,136.0,1.3,17.0,136.0,105.35,81.9
2016,8,20,8,45,0.0,148.0,1.35,17.5,148.0,114.97,89.31
2016,8,20,9,0,0.0,160.0,1.4,18.0,160.0,124.66,96.69
2016,8,20,9,15,3.0,181.5,1.4,18.0,183.5,143.95,111.95
2016,8,20,9,30,6.0,203.0,1.4,18.0,207.0,163.66,127.41
2016,8,20,9,45,10.5,231.5,1.45,18.5,239.5,190.57,148.22
2016,8,20,10,0,15.0,260.0,1.5,19.0,272.0,218.06,169.18
2016,8,20,10,15,22.0,292.5,1.55,19.0,311.0,251.37,194.82
2016,8,20,10,30,29.0,325.0,1.6,19.0,350.0,300.16,231.96
2016,8,20,10,45,56.0,367.0,1.65,19.0,416.0,362.19,279.07
2016,8,20,11,0,83.0,409.0,1.7,19.0,482.0,425.85,326.51
2016,8,20,11,15,82.5,416.0,1.85,19.0,489.5,434.02,332.32
2016,8,20,11,30,82.0,423.0,2.0,19.0,497.0,441.75,338.15
2016,8,20,11,45,97.5,433.5,2.15,19.0,522.0,466.68,357.14
2016,8,20,12,0,113.0,444.0,2.3,19.0,547.0,509.4,388.82
2016,8,20,12,15,111.0,443.0,2.4,19.0,544.0,506.92,386.99
2016,8,20,12,30,109.0,442.0,2.5,19.0,541.0,485.59,371.8
2016,8,20,12,45,423.5,319.5,2.7,19.5,697.5,705.62,539.2
2016,8,20,13,0,738.0,197.0,2.9,20.0,854.0,870.82,659.92
2016,8,20,13,15,480.0,308.0,2.95,19.5,732.0,730.59,556.67
2016,8,20,13,30,222.0,419.0,3.0,19.0,610.0,569.03,436.59
2016,8,20,13,45,274.0,394.0,3.15,19.0,624.0,598.15,460.68
2016,8,20,14,0,326.0,369.0,3.3,19.0,638.0,607.52,469.41
2016,8,20,14,15,351.0,346.0,3.3,19.0,625.5,593.69,460.2
2016,8,20,14,30,376.0,323.0,3.3,19.0,613.0,577.02,448.86
2016,8,20,14,45,373.0,306.5,3.35,19.0,582.0,543.56,424.47
2016,8,20,15,0,370.0,290.0,3.4,19.0,551.0,509.16,399.04
2016,8,20,15,15,354.0,274.0,3.45,19.0,512.0,466.35,366.65
2016,8,20,15,30,338.0,258.0,3.5,19.0,473.0,424.02,334.1
2016,8,20,15,45,476.5,200.5,3.6,19.0,477.5,436.92,344.0
2016,8,20,16,0,615.0,143.0,3.7,19.0,482.0,430.04,336.56
2016,8,20,16,15,586.0,135.5,3.7,18.5,434.0,375.04,291.41
2016,8,20,16,30,557.0,128.0,3.7,18.0,386.0,321.96,246.89
2016,8,20,16,45,519.0,119.5,3.75,18.0,336.5,263.13,196.83
2016,8,20,17,0,481.0,111.0,3.8,18.0,287.0,212.78,153.54
2016,8,20,17,15,431.5,99.0,3.8,17.5,238.5,161.45,111.04
2016,8,20,17,30,382.0,87.0,3.8,17.0,190.0,115.73,75.38
2016,8,20,17,45,315.5,72.0,3.8,17.0,144.5,72.68,46.29
2016,8,20,18,0,249.0,57.0,3.8,17.0,99.0,42.3,31.12
2016,8,20,18,15,169.5,38.0,3.7,16.5,62.0,28.46,18.23
2016,8,20,18,30,90.0,19.0,3.6,16.0,25.0,14.39,0.1
2016,8,20,18,45,45.0,9.5,3.55,16.0,12.5,7.47,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,38.5,11.5,2.15,15.5,14.5,9.05,0.0
2016,8,21,6,0,77.0,23.0,2.2,16.0,29.0,17.54,7.14
2016,8,21,6,15,136.0,44.5,2.2,16.0,65.5,33.06,22.77
2016,8,21,6,30,195.0,66.0,2.2,16.0,102.0,51.81,35.92
2016,8,21,6,45,247.5,85.5,2.2,16.0,146.5,86.11,57.86
2016,8,21,7,0,300.0,105.0,2.2,16.0,191.0,127.16,88.44
2016,8,21,7,15,150.0,95.5,2.15,16.0,138.5,110.08,81.33
2016,8,21,7,30,0.0,86.0,2.1,16.0,86.0,65.97,50.36
2016,8,21,7,45,0.0,114.0,2.05,16.5,114.0,87.69,68.32
2016,8,21,8,0,0.0,142.0,2.0,17.0,142.0,109.73,86.17
2016,8,21,8,15,14.5,178.5,2.0,17.0,187.0,145.2,114.81
2016,8,21,8,30,29.0,215.0,2.0,17.0,232.0,189.1,149.98
2016,8,21,8,45,48.5,246.5,2.0,17.5,277.5,228.72,180.97
2016,8,21,9,0,68.0,278.0,2.0,18.0,323.0,270.63,213.34
2016,8,21,9,15,109.0,306.5,2.05,18.0,383.0,325.68,256.25
2016,8,21,9,30,150.0,335.0,2.1,18.0,443.0,396.33,310.36
2016,8,21,9,45,291.0,319.5,2.15,18.0,542.0,504.71,393.7
2016,8,21,10,0,432.0,304.0,2.2,18.0,641.0,623.62,482.35
2016,8,21,10,15,544.0,263.5,2.25,18.0,704.0,693.28,533.92
2016,8,21,10,30,656.0,223.0,2.3,18.0,767.0,771.79,591.16
2016,8,21,10,45,667.0,224.0,2.4,18.5,790.0,800.51,610.05
2016,8,21,11,0,678.0,225.0,2.5,19.0,813.0,826.88,627.55
2016,8,21,11,15,683.0,227.0,2.55,19.0,827.5,846.35,640.95
2016,8,21,11,30,688.0,229.0,2.6,19.0,842.0,862.94,652.4
2016,8,21,11,45,694.0,227.5,2.7,19.0,850.5,874.22,660.73
2016,8,21,12,0,700.0,226.0,2.8,19.0,859.0,882.41,667.02
2016,8,21,12,15,700.0,226.0,2.9,19.0,858.5,883.35,668.29
2016,8,21,12,30,700.0,226.0,3.0,19.0,858.0,881.08,667.45
2016,8,21,12,45,713.0,215.5,3.2,19.0,854.0,877.51,666.84
2016,8,21,13,0,726.0,205.0,3.4,19.0,850.0,870.42,663.73
2016,8,21,13,15,721.0,203.5,3.5,19.0,834.0,852.57,652.04
2016,8,21,13,30,716.0,202.0,3.6,19.0,818.0,831.77,638.25
2016,8,21,13,45,711.5,198.0,3.7,19.0,795.5,806.22,621.04
2016,8,21,14,0,707.0,194.0,3.8,19.0,773.0,777.98,601.7
2016,8,21,14,15,696.0,190.5,3.85,18.5,743.0,742.64,577.77
2016,8,21,14,30,685.0,187.0,3.9,18.0,713.0,705.34,551.96
2016,8,21,14,45,673.5,182.0,3.95,18.0,677.5,664.59,522.08
2016,8,21,15,0,662.0,177.0,4.0,18.0,642.0,622.4,490.53
2016,8,21,15,15,643.5,171.5,4.05,18.0,601.0,574.23,453.78
2016,8,21,15,30,625.0,166.0,4.1,18.0,560.0,525.73,415.96
2016,8,21,15,45,604.0,159.0,4.2,18.0,515.5,474.6,375.29
2016,8,21,16,0,583.0,152.0,4.3,18.0,471.0,423.99,334.1
2016,8,21,16,15,553.5,144.0,4.35,17.5,423.5,364.68,285.61
2016,8,21,16,30,524.0,136.0,4.4,17.0,376.0,313.0,242.03
2016,8,21,16,45,487.0,125.5,4.45,17.0,327.5,259.35,195.92
2016,8,21,17,0,450.0,115.0,4.5,17.0,279.0,209.28,152.72
2016,8,21,17,15,401.0,102.0,4.55,16.5,230.5,158.93,110.85
2016,8,21,17,30,352.0,89.0,4.6,16.0,182.0,114.2,75.69
2016,8,21,17,45,288.0,73.0,4.65,16.0,137.5,72.24,46.79
2016,8,21,18,0,224.0,57.0,4.7,16.0,93.0,42.13,31.03
2016,8,21,18,15,149.0,37.5,4.6,16.0,57.5,28.09,17.77
2016,8,21,18,30,74.0,18.0,4.5,16.0,22.0,13.78,0.0
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.0,7.08,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.0,3.5,15.0,10.0,7.87,0.0
2016,8,22,6,0,0.0,20.0,3.5,15.0,20.0,15.27,5.16
2016,8,22,6,15,13.0,42.0,3.4,15.0,44.5,31.2,21.2
2016,8,22,6,30,26.0,64.0,3.3,15.0,69.0,47.41,34.01
2016,8,22,6,45,44.5,87.0,3.2,15.5,98.5,68.75,50.99
2016,8,22,7,0,63.0,110.0,3.1,16.0,128.0,92.98,70.43
2016,8,22,7,15,79.5,131.0,3.0,16.0,158.5,117.96,90.92
2016,8,22,7,30,96.0,152.0,2.9,16.0,189.0,148.98,116.6
2016,8,22,7,45,149.0,174.5,2.85,16.5,241.0,192.41,151.28
2016,8,22,8,0,202.0,197.0,2.8,17.0,293.0,242.02,191.08
2016,8,22,8,15,195.0,221.0,2.75,17.0,322.0,272.23,216.07
2016,8,22,8,30,188.0,245.0,2.7,17.0,351.0,301.55,239.75
2016,8,22,8,45,228.5,262.0,2.7,17.5,402.0,349.89,277.56
2016,8,22,9,0,269.0,279.0,2.7,18.0,453.0,412.11,325.3
2016,8,22,9,15,468.5,227.0,2.75,18.0,553.0,521.22,410.57
2016,8,22,9,30,668.0,175.0,2.8,18.0,653.0,640.12,501.3
2016,8,22,9,45,483.5,262.5,2.85,18.0,617.5,608.12,474.26
2016,8,22,10,0,299.0,350.0,2.9,18.0,582.0,553.14,430.23
2016,8,22,10,15,467.0,292.0,2.95,18.0,670.5,660.46,512.64
2016,8,22,10,30,635.0,234.0,3.0,18.0,759.0,767.19,591.95
2016,8,22,10,45,531.5,292.0,3.15,18.5,739.5,745.44,572.64
2016,8,22,11,0,428.0,350.0,3.3,19.0,720.0,720.92,551.92
2016,8,22,11,15,341.0,390.0,3.4,19.0,688.0,674.89,517.26
2016,8,22,11,30,254.0,430.0,3.5,19.0,656.0,639.91,489.94
2016,8,22,11,45,308.5,416.5,3.6,19.0,693.5,680.1,520.76
2016,8,22,12,0,363.0,403.0,3.7,19.0,731.0,719.33,550.3
2016,8,22,12,15,348.5,408.5,3.75,19.0,723.0,711.77,544.42
2016,8,22,12,30,334.0,414.0,3.8,19.0,715.0,702.37,537.54
2016,8,22,12,45,341.5,408.5,3.9,19.0,713.5,700.92,537.23
2016,8,22,13,0,349.0,403.0,4.0,19.0,712.0,697.56,535.53
2016,8,22,13,15,340.0,396.0,4.05,19.0,692.5,676.41,520.55
2016,8,22,13,30,331.0,389.0,4.1,19.0,673.0,653.94,504.65
2016,8,22,13,45,308.5,383.0,4.2,19.0,642.0,619.99,480.07
2016,8,22,14,0,286.0,377.0,4.3,19.0,611.0,585.77,455.16
2016,8,22,14,15,303.5,356.5,4.35,19.0,596.5,569.49,444.26
2016,8,22,14,30,321.0,336.0,4.4,19.0,582.0,551.0,431.43
2016,8,22,14,45,357.0,308.0,4.45,19.0,568.5,536.51,421.75
2016,8,22,15,0,393.0,280.0,4.5,19.0,555.0,518.2,408.79
2016,8,22,15,15,359.5,268.5,4.5,18.5,508.5,467.4,370.29
2016,8,22,15,30,326.0,257.0,4.5,18.0,462.0,418.58,332.76
2016,8,22,15,45,316.0,237.5,4.5,18.0,423.0,377.49,300.19
2016,8,22,16,0,306.0,218.0,4.5,18.0,384.0,336.79,267.29
2016,8,22,16,15,268.0,200.5,4.45,18.0,336.0,286.64,226.46
2016,8,22,16,30,230.0,183.0,4.4,18.0,288.0,240.28,188.4
2016,8,22,16,45,146.5,161.0,4.35,18.0,225.0,175.92,136.79
2016,8,22,17,0,63.0,139.0,4.3,18.0,162.0,123.72,95.84
2016,8,22,17,15,174.5,117.5,4.2,17.5,166.5,124.56,91.67
2016,8,22,17,30,286.0,96.0,4.1,17.0,171.0,109.96,74.64
2016,8,22,17,45,229.5,76.5,4.05,17.0,127.5,70.83,47.02
2016,8,22,18,0,173.0,57.0,4.0,17.0,84.0,41.83,30.57
2016,8,22,18,15,110.0,35.5,3.8,16.5,50.5,26.51,16.2
2016,8,22,18,30,47.0,14.0,3.6,16.0,17.0,10.82,0.0
2016,8,22,18,45,23.5,7.0,3.45,16.0,8.5,5.51,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,52.0,12.5,2.2,16.0,16.5,9.83,0.0
2016,8,23,6,0,104.0,25.0,2.2,16.0,33.0,18.96,7.21
2016,8,23,6,15,182.0,43.5,2.1,16.0,71.0,32.43,22.11
2016,8,23,6,30,260.0,62.0,2.0,16.0,109.0,52.63,34.78
2016,8,23,6,45,321.5,77.0,1.95,16.5,154.5,90.01,57.74
2016,8,23,7,0,383.0,92.0,1.9,17.0,200.0,134.96,90.88
2016,8,23,7,15,193.0,109.0,1.8,17.0,164.0,131.52,97.13
2016,8,23,7,30,3.0,126.0,1.7,17.0,128.0,97.48,76.35
2016,8,23,7,45,14.5,151.0,1.6,17.5,158.0,121.38,95.53
2016,8,23,8,0,26.0,176.0,1.5,18.0,188.0,146.86,115.73
2016,8,23,8,15,32.5,198.5,1.45,18.0,215.5,175.25,138.36
2016,8,23,8,30,39.0,221.0,1.4,18.0,243.0,200.03,157.83
2016,8,23,8,45,49.0,246.0,1.35,18.5,276.0,229.73,180.64
2016,8,23,9,0,59.0,271.0,1.3,19.0,309.0,260.59,203.98
2016,8,23,9,15,60.5,289.5,1.3,19.0,330.5,281.34,219.55
2016,8,23,9,30,62.0,308.0,1.3,19.0,352.0,302.19,235.08
2016,8,23,9,45,166.0,331.5,1.3,19.0,458.5,415.23,321.8
2016,8,23,10,0,270.0,355.0,1.3,19.0,565.0,537.52,411.81
2016,8,23,10,15,473.0,284.0,1.35,19.0,667.5,660.53,502.56
2016,8,23,10,30,676.0,213.0,1.4,19.0,770.0,785.02,591.59
2016,8,23,10,45,685.5,214.5,1.45,19.5,792.5,813.36,608.74
2016,8,23,11,0,695.0,216.0,1.5,20.0,815.0,839.23,625.09
2016,8,23,11,15,700.0,217.5,1.5,20.0,829.5,858.46,637.48
2016,8,23,11,30,705.0,219.0,1.5,20.0,844.0,874.74,647.94
2016,8,23,11,45,708.0,219.0,1.55,20.0,851.5,884.75,654.91
2016,8,23,12,0,711.0,219.0,1.6,20.0,859.0,891.57,659.88
2016,8,23,12,15,711.0,219.0,1.7,20.0,858.0,892.4,661.53
2016,8,23,12,30,711.0,219.0,1.8,20.0,857.0,889.98,661.08
2016,8,23,12,45,729.0,206.0,1.9,20.0,854.5,888.29,661.64
2016,8,23,13,0,747.0,193.0,2.0,20.0,852.0,882.84,659.36
2016,8,23,13,15,742.5,191.5,2.15,20.0,836.0,864.97,649.24
2016,8,23,13,30,738.0,190.0,2.3,20.0,820.0,844.06,636.78
2016,8,23,13,45,733.0,186.0,2.5,20.0,797.0,817.43,620.41
2016,8,23,14,0,728.0,182.0,2.7,20.0,774.0,788.07,601.72
2016,8,23,14,15,717.5,179.0,2.9,19.5,744.0,752.81,579.37
2016,8,23,14,30,707.0,176.0,3.1,19.0,714.0,715.49,554.86
2016,8,23,14,45,555.5,225.0,3.3,19.0,635.0,617.38,481.91
2016,8,23,15,0,404.0,274.0,3.5,19.0,556.0,533.34,417.89
2016,8,23,15,15,526.0,215.0,3.65,19.0,558.0,536.87,422.67
2016,8,23,15,30,648.0,156.0,3.8,19.0,560.0,533.11,420.23
2016,8,23,15,45,628.0,149.0,4.0,19.0,515.5,481.23,379.17
2016,8,23,16,0,608.0,142.0,4.2,19.0,471.0,429.74,337.46
2016,8,23,16,15,578.0,134.5,4.3,18.5,423.0,374.31,292.17
2016,8,23,16,30,548.0,127.0,4.4,18.0,375.0,316.05,243.47
2016,8,23,16,45,307.5,132.5,4.5,18.0,268.5,206.73,157.65
2016,8,23,17,0,67.0,138.0,4.6,18.0,162.0,124.17,96.1
2016,8,23,17,15,220.0,111.0,4.6,17.5,170.5,130.84,95.0
2016,8,23,17,30,373.0,84.0,4.6,17.0,179.0,113.99,74.24
2016,8,23,17,45,307.0,68.5,4.65,17.0,134.5,70.85,44.58
2016,8,23,18,0,241.0,53.0,4.7,17.0,90.0,39.46,28.46
2016,8,23,18,15,157.0,34.5,4.55,16.5,54.5,25.89,15.41
2016,8,23,18,30,73.0,16.0,4.4,16.0,19.0,12.14,0.0
2016,8,23,18,45,36.5,8.0,4.3,16.0,9.5,6.29,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,64.5,12.5,1.7,15.5,17.0,9.83,0.0
2016,8,24,6,0,129.0,25.0,1.7,16.0,34.0,18.9,6.55
2016,8,24,6,15,215.0,42.0,1.65,16.0,73.5,31.55,21.3
2016,8,24,6,30,301.0,59.0,1.6,16.0,113.0,52.81,33.74
2016,8,24,6,45,366.0,72.5,1.6,16.0,160.0,92.1,57.62
2016,8,24,7,0,431.0,86.0,1.6,16.0,207.0,139.32,92.7
2016,8,24,7,15,215.5,83.0,1.6,16.0,143.5,116.45,84.13
2016,8,24,7,30,0.0,80.0,1.6,16.0,80.0,61.4,46.51
2016,8,24,7,45,0.0,101.5,1.6,16.5,101.5,78.11,60.35
2016,8,24,8,0,0.0,123.0,1.6,17.0,123.0,95.03,74.05
2016,8,24,8,15,2.5,149.0,1.65,17.0,150.5,116.85,91.71
2016,8,24,8,30,5.0,175.0,1.7,17.0,178.0,139.19,109.63
2016,8,24,8,45,14.5,207.0,1.75,17.5,216.5,170.8,134.64
2016,8,24,9,0,24.0,239.0,1.8,18.0,255.0,203.69,160.3
2016,8,24,9,15,83.5,284.5,1.9,18.0,344.0,292.49,230.56
2016,8,24,9,30,143.0,330.0,2.0,18.0,433.0,390.86,306.35
2016,8,24,9,45,157.5,348.5,2.1,18.0,466.5,425.63,332.21
2016,8,24,10,0,172.0,367.0,2.2,18.0,500.0,461.05,358.67
2016,8,24,10,15,181.0,382.0,2.3,18.0,526.5,489.34,379.55
2016,8,24,10,30,190.0,397.0,2.4,18.0,553.0,517.52,400.27
2016,8,24,10,45,229.0,402.5,2.5,18.5,595.5,562.14,432.93
2016,8,24,11,0,268.0,408.0,2.6,19.0,638.0,624.57,477.66
2016,8,24,11,15,250.0,419.5,2.7,19.0,637.0,625.59,477.57
2016,8,24,11,30,232.0,431.0,2.8,19.0,636.0,606.91,464.0
2016,8,24,11,45,182.5,436.5,2.95,19.0,599.0,569.8,436.28
2016,8,24,12,0,133.0,442.0,3.1,19.0,562.0,530.93,406.99
2016,8,24,12,15,138.0,437.5,3.25,19.0,561.5,531.5,408.16
2016,8,24,12,30,143.0,433.0,3.4,19.0,561.0,531.16,408.48
2016,8,24,12,45,241.5,416.0,3.55,19.0,630.0,621.03,477.27
2016,8,24,13,0,340.0,399.0,3.7,19.0,699.0,689.51,529.35
2016,8,24,13,15,413.5,359.5,3.85,19.0,716.5,725.97,557.7
2016,8,24,13,30,487.0,320.0,4.0,19.0,734.0,744.2,573.33
2016,8,24,13,45,404.0,342.0,4.2,19.0,679.0,679.96,525.9
2016,8,24,14,0,321.0,364.0,4.4,19.0,624.0,605.29,470.77
2016,8,24,14,15,311.0,351.0,4.55,19.0,595.0,573.31,448.08
2016,8,24,14,30,301.0,338.0,4.7,19.0,566.0,540.79,424.45
2016,8,24,14,45,389.0,290.5,4.85,19.0,570.0,546.15,431.09
2016,8,24,15,0,477.0,243.0,5.0,19.0,574.0,556.79,440.81
2016,8,24,15,15,482.5,224.5,5.1,18.5,541.5,519.56,413.17
2016,8,24,15,30,488.0,206.0,5.2,18.0,509.0,480.49,383.44
2016,8,24,15,45,427.0,203.5,5.3,18.0,453.5,418.38,333.81
2016,8,24,16,0,366.0,201.0,5.4,18.0,398.0,352.49,280.67
2016,8,24,16,15,487.0,157.0,5.45,17.5,391.5,351.25,277.47
2016,8,24,16,30,608.0,113.0,5.5,17.0,385.0,331.84,257.11
2016,8,24,16,45,567.5,105.5,5.55,17.0,334.5,274.31,206.88
2016,8,24,17,0,527.0,98.0,5.6,17.0,284.0,220.63,159.89
2016,8,24,17,15,474.0,88.0,5.55,16.5,234.0,163.17,111.49
2016,8,24,17,30,421.0,78.0,5.5,16.0,184.0,115.77,73.91
2016,8,24,17,45,346.5,64.5,5.45,16.0,137.5,70.64,43.26
2016,8,24,18,0,272.0,51.0,5.4,16.0,91.0,38.25,27.45
2016,8,24,18,15,176.0,33.0,5.3,16.0,55.0,24.89,14.28
2016,8,24,18,30,80.0,15.0,5.2,16.0,19.0,11.41,0.0
2016,8,24,18,45,40.0,7.5,5.1,16.0,9.5,5.9,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,96.0,12.0,2.6,15.0,19.0,9.44,0.0
2016,8,25,6,0,192.0,24.0,2.6,15.0,38.0,18.36,5.5
2016,8,25,6,15,295.5,36.5,2.5,15.0,78.5,29.68,19.71
2016,8,25,6,30,399.0,49.0,2.4,15.0,119.0,52.04,30.86
2016,8,25,6,45,471.5,57.5,2.35,15.5,167.5,94.57,55.35
2016,8,25,7,0,544.0,66.0,2.3,16.0,216.0,145.88,93.31
2016,8,25,7,15,272.0,60.0,2.2,16.0,135.0,114.12,80.14
2016,8,25,7,30,0.0,54.0,2.1,16.0,54.0,41.33,29.56
2016,8,25,7,45,0.0,75.5,2.05,16.5,75.5,57.97,43.48
2016,8,25,8,0,0.0,97.0,2.0,17.0,97.0,74.71,57.22
2016,8,25,8,15,0.0,122.0,2.0,17.0,122.0,94.4,73.32
2016,8,25,8,30,0.0,147.0,2.0,17.0,147.0,114.34,89.43
2016,8,25,8,45,1.5,165.0,2.0,17.0,166.5,129.72,101.66
2016,8,25,9,0,3.0,183.0,2.0,17.0,186.0,145.37,114.04
2016,8,25,9,15,6.0,199.5,2.05,17.0,204.5,161.02,126.39
2016,8,25,9,30,9.0,216.0,2.1,17.0,223.0,177.03,138.97
2016,8,25,9,45,23.0,264.5,2.2,17.5,282.0,228.09,179.17
2016,8,25,10,0,37.0,313.0,2.3,18.0,341.0,295.19,230.96
2016,8,25,10,15,40.5,330.5,2.35,18.0,363.0,315.77,246.35
2016,8,25,10,30,44.0,348.0,2.4,18.0,385.0,336.53,261.98
2016,8,25,10,45,53.5,368.5,2.45,18.0,414.0,365.32,283.82
2016,8,25,11,0,63.0,389.0,2.5,18.0,443.0,394.47,305.77
2016,8,25,11,15,53.5,384.5,2.55,18.0,431.5,383.43,296.92
2016,8,25,11,30,44.0,380.0,2.6,18.0,420.0,371.77,287.8
2016,8,25,11,45,46.0,382.0,2.65,18.0,423.5,376.19,291.22
2016,8,25,12,0,48.0,384.0,2.7,18.0,427.0,380.31,294.4
2016,8,25,12,15,108.0,413.5,2.75,18.0,510.0,482.56,372.62
2016,8,25,12,30,168.0,443.0,2.8,18.0,593.0,564.84,434.16
2016,8,25,12,45,246.0,423.5,2.85,18.0,640.5,633.84,486.01
2016,8,25,13,0,324.0,404.0,2.9,18.0,688.0,681.68,522.34
2016,8,25,13,15,591.0,267.5,2.95,18.0,773.0,805.5,617.29
2016,8,25,13,30,858.0,131.0,3.0,18.0,858.0,877.21,670.74
2016,8,25,13,45,853.5,128.5,3.15,18.0,834.5,851.03,653.56
2016,8,25,14,0,849.0,126.0,3.3,18.0,811.0,821.77,634.84
2016,8,25,14,15,840.5,124.0,3.4,18.0,780.0,796.05,618.22
2016,8,25,14,30,832.0,122.0,3.5,18.0,749.0,757.7,591.78
2016,8,25,14,45,822.5,118.5,3.6,18.0,712.5,714.84,560.92
2016,8,25,15,0,813.0,115.0,3.7,18.0,676.0,669.94,527.81
2016,8,25,15,15,585.0,179.5,3.75,18.0,570.5,551.14,435.84
2016,8,25,15,30,357.0,244.0,3.8,18.0,465.0,428.39,339.8
2016,8,25,15,45,348.0,227.5,3.85,18.0,428.5,388.74,308.78
2016,8,25,16,0,339.0,211.0,3.9,18.0,392.0,349.26,276.89
2016,8,25,16,15,176.0,182.5,3.9,17.5,276.0,228.37,181.02
2016,8,25,16,30,13.0,154.0,3.9,17.0,160.0,124.15,98.08
2016,8,25,16,45,8.5,135.5,3.9,17.0,139.5,107.07,84.29
2016,8,25,17,0,4.0,117.0,3.9,17.0,119.0,90.63,70.82
2016,8,25,17,15,259.5,90.5,3.85,16.5,155.5,122.94,87.1
2016,8,25,17,30,515.0,64.0,3.8,16.0,192.0,119.67,72.98
2016,8,25,17,45,438.5,53.5,3.8,16.0,144.0,70.62,40.25
2016,8,25,18,0,362.0,43.0,3.8,16.0,96.0,35.1,24.67
2016,8,25,18,15,242.5,29.0,3.65,16.0,58.0,23.68,12.9
2016,8,25,18,30,123.0,15.0,3.5,16.0,20.0,11.8,0.0
2016,8,25,18,45,61.5,7.5,3.35,16.0,10.0,5.9,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,99.5,12.0,2.45,15.5,18.5,9.44,0.0
2016,8,26,6,0,199.0,24.0,2.5,16.0,37.0,19.64,5.27
2016,8,26,6,15,308.5,36.5,2.5,16.0,79.0,29.79,19.64
2016,8,26,6,30,418.0,49.0,2.5,16.0,121.0,54.29,31.49
2016,8,26,6,45,489.5,57.5,2.55,16.5,170.5,98.18,57.14
2016,8,26,7,0,561.0,66.0,2.6,17.0,220.0,150.74,96.29
2016,8,26,7,15,280.5,65.5,2.6,17.0,142.5,121.96,86.16
2016,8,26,7,30,0.0,65.0,2.6,17.0,65.0,49.83,36.6
2016,8,26,7,45,0.0,68.5,2.65,17.0,68.5,52.55,38.83
2016,8,26,8,0,0.0,72.0,2.7,17.0,72.0,55.27,40.98
2016,8,26,8,15,0.0,94.0,2.65,17.0,94.0,72.41,55.12
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,89.75,69.27
2016,8,26,8,45,6.0,164.5,2.6,17.5,168.5,131.92,103.45
2016,8,26,9,0,12.0,213.0,2.6,18.0,221.0,175.49,138.1
2016,8,26,9,15,12.0,221.0,2.55,18.0,229.0,182.77,143.5
2016,8,26,9,30,12.0,229.0,2.5,18.0,237.0,190.03,148.94
2016,8,26,9,45,19.5,261.5,2.5,18.5,276.0,223.28,174.76
2016,8,26,10,0,27.0,294.0,2.5,19.0,315.0,270.96,211.36
2016,8,26,10,15,41.0,327.0,2.5,19.0,360.5,313.65,244.12
2016,8,26,10,30,55.0,360.0,2.5,19.0,406.0,357.49,277.37
2016,8,26,10,45,38.5,337.0,2.5,19.0,370.0,324.14,251.18
2016,8,26,11,0,22.0,314.0,2.5,19.0,334.0,273.62,211.96
2016,8,26,11,15,22.5,320.5,2.45,19.0,341.0,280.17,216.97
2016,8,26,11,30,23.0,327.0,2.4,19.0,348.0,286.64,221.76
2016,8,26,11,45,19.5,311.0,2.4,19.0,329.0,269.97,208.78
2016,8,26,12,0,16.0,295.0,2.4,19.0,310.0,253.21,195.79
2016,8,26,12,15,14.0,278.5,2.4,19.0,292.0,237.36,183.54
2016,8,26,12,30,12.0,262.0,2.4,19.0,274.0,221.5,171.26
2016,8,26,12,45,11.5,256.0,2.4,19.0,267.5,215.84,166.94
2016,8,26,13,0,11.0,250.0,2.4,19.0,261.0,210.12,162.57
2016,8,26,13,15,12.5,260.0,2.4,19.0,271.5,219.56,170.1
2016,8,26,13,30,14.0,270.0,2.4,19.0,282.0,228.91,177.53
2016,8,26,13,45,15.0,271.0,2.4,19.0,283.5,230.12,178.65
2016,8,26,14,0,16.0,272.0,2.4,19.0,285.0,231.22,179.75
2016,8,26,14,15,12.5,247.5,2.4,19.0,257.5,207.25,161.15
2016,8,26,14,30,9.0,223.0,2.4,19.0,230.0,183.66,142.81
2016,8,26,14,45,26.5,253.0,2.4,19.0,272.0,231.51,181.25
2016,8,26,15,0,44.0,283.0,2.4,19.0,314.0,268.11,210.35
2016,8,26,15,15,22.0,222.5,2.35,19.0,238.0,189.89,148.71
2016,8,26,15,30,0.0,162.0,2.3,19.0,162.0,126.61,98.16
2016,8,26,15,45,0.0,157.0,2.3,19.0,157.0,122.49,95.23
2016,8,26,16,0,0.0,152.0,2.3,19.0,152.0,118.37,92.2
2016,8,26,16,15,0.0,131.0,2.25,18.5,131.0,101.53,78.87
2016,8,26,16,30,0.0,110.0,2.2,18.0,110.0,84.87,65.52
2016,8,26,16,45,0.0,95.5,2.2,18.0,95.5,73.45,56.21
2016,8,26,17,0,0.0,81.0,2.2,18.0,81.0,62.12,46.85
2016,8,26,17,15,242.5,73.5,2.1,17.5,132.0,109.77,76.48
2016,8,26,17,30,485.0,66.0,2.0,17.0,183.0,118.26,72.65
2016,8,26,17,45,408.0,54.5,1.95,17.0,136.5,70.1,40.38
2016,8,26,18,0,331.0,43.0,1.9,17.0,90.0,35.01,24.4
2016,8,26,18,15,165.5,30.0,1.85,17.0,53.5,22.67,11.51
2016,8,26,18,30,0.0,17.0,1.8,17.0,17.0,13.38,0.0
2016,8,26,18,45,0.0,8.5,1.8,17.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,73.0,11.0,2.8,15.5,16.0,8.65,0.0
2016,8,27,6,0,146.0,22.0,2.9,16.0,32.0,16.75,2.68
2016,8,27,6,15,244.5,38.0,2.9,16.0,72.0,28.84,18.74
2016,8,27,6,30,343.0,54.0,2.9,16.0,112.0,54.56,32.58
2016,8,27,6,45,171.5,47.0,2.9,16.0,76.0,56.88,35.44
2016,8,27,7,0,0.0,40.0,2.9,16.0,40.0,30.54,20.42
2016,8,27,7,15,0.0,50.0,2.85,16.0,50.0,38.24,27.02
2016,8,27,7,30,0.0,60.0,2.8,16.0,60.0,45.96,33.53
2016,8,27,7,45,0.0,70.5,2.8,16.5,70.5,54.09,40.22
2016,8,27,8,0,0.0,81.0,2.8,17.0,81.0,62.25,46.83
2016,8,27,8,15,0.0,102.0,2.8,17.0,102.0,78.69,60.36
2016,8,27,8,30,0.0,123.0,2.8,17.0,123.0,95.33,73.89
2016,8,27,8,45,0.0,131.5,2.85,17.0,131.5,102.15,79.24
2016,8,27,9,0,0.0,140.0,2.9,17.0,140.0,109.0,84.61
2016,8,27,9,15,0.0,142.0,2.9,17.0,142.0,110.67,85.74
2016,8,27,9,30,0.0,144.0,2.9,17.0,144.0,112.35,86.9
2016,8,27,9,45,1.5,161.0,2.95,17.5,162.5,127.26,98.64
2016,8,27,10,0,3.0,178.0,3.0,18.0,181.0,142.39,110.45
2016,8,27,10,15,6.0,202.5,3.05,18.0,207.5,165.11,128.49
2016,8,27,10,30,9.0,227.0,3.1,18.0,234.0,188.2,146.71
2016,8,27,10,45,14.0,263.0,3.15,18.0,275.0,223.02,174.1
2016,8,27,11,0,19.0,299.0,3.2,18.0,316.0,258.43,201.68
2016,8,27,11,15,16.5,285.5,3.25,18.0,300.5,245.12,191.04
2016,8,27,11,30,14.0,272.0,3.3,18.0,285.0,231.7,180.44
2016,8,27,11,45,28.5,326.0,3.35,18.5,352.0,309.38,240.69
2016,8,27,12,0,43.0,380.0,3.4,19.0,419.0,373.42,289.11
2016,8,27,12,15,44.0,378.5,3.4,19.0,418.0,373.0,288.6
2016,8,27,12,30,45.0,377.0,3.4,19.0,417.0,372.25,288.12
2016,8,27,12,45,137.0,395.5,3.4,19.0,515.5,492.47,381.2
2016,8,27,13,0,229.0,414.0,3.4,19.0,614.0,590.68,455.38
2016,8,27,13,15,223.5,410.5,3.35,19.0,602.5,577.85,445.42
2016,8,27,13,30,218.0,407.0,3.3,19.0,591.0,564.12,435.42
2016,8,27,13,45,203.5,395.5,3.25,19.0,563.5,534.52,413.63
2016,8,27,14,0,189.0,384.0,3.2,19.0,536.0,504.8,391.71
2016,8,27,14,15,186.5,368.0,3.1,19.0,513.0,480.45,373.9
2016,8,27,14,30,184.0,352.0,3.0,19.0,490.0,455.62,355.59
2016,8,27,14,45,185.5,333.0,2.95,19.0,465.5,430.52,337.12
2016,8,27,15,0,187.0,314.0,2.9,19.0,441.0,404.81,317.98
2016,8,27,15,15,162.5,293.0,2.8,18.5,398.5,360.43,284.38
2016,8,27,15,30,138.0,272.0,2.7,18.0,356.0,318.0,251.9
2016,8,27,15,45,126.0,248.5,2.65,18.0,320.5,282.21,223.92
2016,8,27,16,0,114.0,225.0,2.6,18.0,285.0,247.59,196.49
2016,8,27,16,15,125.0,202.0,2.6,18.0,261.5,224.4,177.74
2016,8,27,16,30,136.0,179.0,2.6,18.0,238.0,200.0,157.42
2016,8,27,16,45,377.5,127.5,2.6,18.0,261.5,232.53,176.71
2016,8,27,17,0,619.0,76.0,2.6,18.0,285.0,226.95,160.6
2016,8,27,17,15,565.5,68.5,2.65,17.5,234.0,169.49,112.03
2016,8,27,17,30,512.0,61.0,2.7,17.0,183.0,118.03,71.21
2016,8,27,17,45,431.5,50.5,2.8,17.0,135.5,68.72,38.35
2016,8,27,18,0,351.0,40.0,2.9,17.0,88.0,32.71,22.34
2016,8,27,18,15,229.0,26.0,2.95,16.5,51.5,21.24,9.74
2016,8,27,18,30,107.0,12.0,3.0,16.0,15.0,9.44,0.0
2016,8,27,18,45,53.5,6.0,3.15,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,93.5,10.5,1.9,15.0,16.5,8.26,0.0
2016,8,28,6,0,187.0,21.0,1.9,15.0,33.0,17.13,1.68
2016,8,28,6,15,296.5,34.5,1.8,15.0,74.5,28.15,18.18
2016,8,28,6,30,406.0,48.0,1.7,15.0,116.0,56.28,32.11
2016,8,28,6,45,304.0,74.5,1.65,15.5,136.0,93.22,60.39
2016,8,28,7,0,202.0,101.0,1.6,16.0,156.0,116.83,84.15
2016,8,28,7,15,227.5,119.5,1.6,16.0,193.5,152.89,114.3
2016,8,28,7,30,253.0,138.0,1.6,16.0,231.0,191.99,147.38
2016,8,28,7,45,206.5,165.5,1.6,16.5,249.0,210.65,165.0
2016,8,28,8,0,160.0,193.0,1.6,17.0,267.0,228.6,180.83
2016,8,28,8,15,136.0,215.5,1.65,17.0,283.5,247.52,196.59
2016,8,28,8,30,112.0,238.0,1.7,17.0,300.0,263.78,209.59
2016,8,28,8,45,226.0,247.5,1.8,17.5,385.5,344.12,272.9
2016,8,28,9,0,340.0,257.0,1.9,18.0,471.0,446.28,351.43
2016,8,28,9,15,595.5,180.5,2.0,18.0,586.5,583.46,456.98
2016,8,28,9,30,851.0,104.0,2.1,18.0,702.0,708.96,551.8
2016,8,28,9,45,852.5,110.5,2.25,18.5,735.5,749.95,580.2
2016,8,28,10,0,854.0,117.0,2.4,19.0,769.0,788.06,605.65
2016,8,28,10,15,862.0,118.5,2.5,19.0,798.0,823.77,630.0
2016,8,28,10,30,870.0,120.0,2.6,19.0,827.0,856.74,652.4
2016,8,28,10,45,876.0,121.0,2.75,19.0,849.5,884.6,671.65
2016,8,28,11,0,882.0,122.0,2.9,19.0,872.0,909.29,688.8
2016,8,28,11,15,885.5,123.0,2.95,19.0,886.5,928.43,701.49
2016,8,28,11,30,889.0,124.0,3.0,19.0,901.0,944.08,711.93
2016,8,28,11,45,890.0,124.5,3.15,19.5,907.5,953.39,717.6
2016,8,28,12,0,891.0,125.0,3.3,20.0,914.0,959.05,720.93
2016,8,28,12,15,891.0,124.5,3.3,20.0,912.5,959.17,720.94
2016,8,28,12,30,891.0,124.0,3.3,20.0,911.0,955.6,718.64
2016,8,28,12,45,903.5,115.0,3.35,20.0,906.0,951.8,716.69
2016,8,28,13,0,916.0,106.0,3.4,20.0,901.0,943.9,712.06
2016,8,28,13,15,912.0,105.5,3.35,19.5,883.5,925.42,701.01
2016,8,28,13,30,908.0,105.0,3.3,19.0,866.0,903.42,687.65
2016,8,28,13,45,901.5,104.0,3.3,19.0,841.0,875.42,669.16
2016,8,28,14,0,895.0,103.0,3.3,19.0,816.0,844.27,648.48
2016,8,28,14,15,887.0,101.5,3.25,19.0,784.5,808.48,624.16
2016,8,28,14,30,879.0,100.0,3.2,19.0,753.0,769.98,597.82
2016,8,28,14,45,866.5,98.5,3.2,19.0,715.0,725.78,566.64
2016,8,28,15,0,854.0,97.0,3.2,19.0,677.0,679.65,532.56
2016,8,28,15,15,839.0,94.5,3.15,19.0,633.5,629.33,494.4
2016,8,28,15,30,824.0,92.0,3.1,19.0,590.0,581.53,457.09
2016,8,28,15,45,802.0,89.5,3.05,19.0,542.0,524.63,411.95
2016,8,28,16,0,780.0,87.0,3.0,19.0,494.0,467.88,365.68
2016,8,28,16,15,753.0,83.5,3.0,18.5,443.0,408.54,316.81
2016,8,28,16,30,726.0,80.0,3.0,18.0,392.0,350.55,267.48
2016,8,28,16,45,686.0,75.5,3.0,18.0,339.5,287.94,213.15
2016,8,28,17,0,646.0,71.0,3.0,18.0,287.0,230.06,162.32
2016,8,28,17,15,591.5,64.0,3.1,17.5,235.0,171.17,112.43
2016,8,28,17,30,537.0,57.0,3.2,17.0,183.0,118.38,70.39
2016,8,28,17,45,450.5,48.0,3.3,17.0,134.5,68.31,37.24
2016,8,28,18,0,364.0,39.0,3.4,17.0,86.0,32.03,21.64
2016,8,28,18,15,232.5,25.0,3.45,16.5,50.0,20.47,8.25
2016,8,28,18,30,101.0,11.0,3.5,16.0,14.0,8.65,0.0
2016,8,28,18,45,50.5,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,86.0,11.0,4.65,14.5,16.5,8.65,0.0
2016,8,29,6,0,172.0,22.0,4.7,15.0,33.0,16.8,0.05
2016,8,29,6,15,286.0,35.0,4.65,15.0,73.5,28.56,18.38
2016,8,29,6,30,400.0,48.0,4.6,15.0,114.0,57.66,32.72
2016,8,29,6,45,474.0,57.0,4.55,15.5,163.0,101.91,60.43
2016,8,29,7,0,548.0,66.0,4.5,16.0,212.0,155.17,101.33
2016,8,29,7,15,597.0,72.5,4.45,16.0,263.5,209.14,147.58
2016,8,29,7,30,646.0,79.0,4.4,16.0,315.0,268.32,199.64
2016,8,29,7,45,683.0,83.5,4.4,16.0,367.0,326.3,251.2
2016,8,29,8,0,720.0,88.0,4.4,16.0,419.0,387.31,304.49
2016,8,29,8,15,745.0,92.0,4.45,16.0,468.5,445.46,354.58
2016,8,29,8,30,770.0,96.0,4.5,16.0,518.0,503.78,403.55
2016,8,29,8,45,794.0,97.0,4.55,16.5,565.0,559.27,448.31
2016,8,29,9,0,818.0,98.0,4.6,17.0,612.0,614.87,491.88
2016,8,29,9,15,832.0,100.0,4.6,17.0,653.0,664.63,530.63
2016,8,29,9,30,846.0,102.0,4.6,17.0,694.0,706.74,562.99
2016,8,29,9,45,874.0,95.0,4.6,17.5,734.0,754.27,597.12
2016,8,29,10,0,902.0,88.0,4.6,18.0,774.0,800.66,628.51
2016,8,29,10,15,909.5,89.5,4.6,18.0,803.5,837.48,653.85
2016,8,29,10,30,917.0,91.0,4.6,18.0,833.0,871.38,677.01
2016,8,29,10,45,923.0,91.0,4.65,18.5,855.5,899.38,694.9
2016,8,29,11,0,929.0,91.0,4.7,19.0,878.0,924.04,710.41
2016,8,29,11,15,932.5,91.5,4.8,19.0,893.0,943.47,724.07
2016,8,29,11,30,936.0,92.0,4.9,19.0,908.0,959.22,735.29
2016,8,29,11,45,938.5,91.5,5.0,19.0,915.0,969.3,742.69
2016,8,29,12,0,941.0,91.0,5.1,19.0,922.0,975.54,747.58
2016,8,29,12,15,941.0,91.0,5.25,19.0,921.0,976.08,748.99
2016,8,29,12,30,941.0,91.0,5.4,19.0,920.0,972.72,747.8
2016,8,29,12,45,929.0,97.0,5.6,19.0,907.5,960.43,740.74
2016,8,29,13,0,917.0,103.0,5.8,19.0,895.0,944.49,731.12
2016,8,29,13,15,913.5,102.5,5.95,19.0,878.0,926.34,719.6
2016,8,29,13,30,910.0,102.0,6.1,19.0,861.0,904.64,705.53
2016,8,29,13,45,905.0,100.5,6.25,19.0,836.5,877.25,687.27
2016,8,29,14,0,900.0,99.0,6.4,19.0,812.0,846.64,666.55
2016,8,29,14,15,892.0,97.5,6.45,19.0,780.5,810.57,641.26
2016,8,29,14,30,884.0,96.0,6.5,19.0,749.0,771.79,613.8
2016,8,29,14,45,875.0,93.0,6.6,19.0,711.5,728.32,582.26
