Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,15,0,866.0,90.0,6.7,19.0,674.0,682.64,547.24
2016,8,29,15,15,851.5,88.0,6.7,18.5,631.0,632.5,508.67
2016,8,29,15,30,837.0,86.0,6.7,18.0,588.0,581.12,468.05
2016,8,29,15,45,818.5,83.0,6.75,18.0,540.5,528.38,424.37
2016,8,29,16,0,800.0,80.0,6.8,18.0,493.0,471.94,376.62
2016,8,29,16,15,773.5,76.5,6.75,18.0,442.0,411.7,324.53
2016,8,29,16,30,747.0,73.0,6.7,18.0,391.0,352.75,272.32
2016,8,29,16,45,708.5,69.0,6.7,18.0,338.5,291.23,217.46
2016,8,29,17,0,670.0,65.0,6.7,18.0,286.0,231.46,163.93
2016,8,29,17,15,615.5,59.0,6.65,17.5,234.0,172.01,112.68
2016,8,29,17,30,561.0,53.0,6.6,17.0,182.0,118.59,69.63
2016,8,29,17,45,471.5,45.0,6.55,17.0,133.5,67.62,35.84
2016,8,29,18,0,382.0,37.0,6.5,17.0,85.0,30.53,20.23
2016,8,29,18,15,191.0,25.0,6.4,16.5,49.0,19.09,6.07
2016,8,29,18,30,0.0,13.0,6.3,16.0,13.0,10.23,0.0
2016,8,29,18,45,0.0,6.5,6.2,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,114.5,10.0,4.6,16.0,16.5,7.87,0.0
2016,8,30,6,0,229.0,20.0,4.6,16.0,33.0,16.46,0.0
2016,8,30,6,15,349.0,30.5,4.65,16.0,74.5,25.14,15.33
2016,8,30,6,30,469.0,41.0,4.7,16.0,116.0,56.82,29.44
2016,8,30,6,45,542.0,47.5,4.8,16.5,166.0,103.35,58.32
2016,8,30,7,0,615.0,54.0,4.9,17.0,216.0,158.58,101.02
2016,8,30,7,15,662.0,59.0,4.9,17.0,268.5,216.38,150.98
2016,8,30,7,30,709.0,64.0,4.9,17.0,321.0,277.21,204.99
2016,8,30,7,45,743.0,67.5,4.9,17.5,373.5,336.49,257.67
2016,8,30,8,0,777.0,71.0,4.9,18.0,426.0,398.34,311.37
2016,8,30,8,15,800.0,73.5,4.95,18.0,475.5,456.25,361.43
2016,8,30,8,30,823.0,76.0,5.0,18.0,525.0,512.47,408.9
2016,8,30,8,45,842.0,78.0,5.05,18.5,572.0,567.8,453.56
2016,8,30,9,0,861.0,80.0,5.1,19.0,619.0,622.68,496.54
2016,8,30,9,15,874.0,81.5,5.1,19.0,660.0,672.3,535.23
2016,8,30,9,30,887.0,83.0,5.1,19.0,701.0,720.33,571.86
2016,8,30,9,45,902.0,81.5,5.2,19.0,738.0,764.96,604.41
2016,8,30,10,0,917.0,80.0,5.3,19.0,775.0,807.57,634.84
2016,8,30,10,15,923.5,81.0,5.35,19.0,804.0,843.54,660.04
2016,8,30,10,30,930.0,82.0,5.4,19.0,833.0,876.48,683.0
2016,8,30,10,45,936.0,82.0,5.5,19.0,855.0,904.76,702.89
2016,8,30,11,0,942.0,82.0,5.6,19.0,877.0,929.65,720.43
2016,8,30,11,15,944.5,82.5,5.6,19.0,891.5,948.35,733.04
2016,8,30,11,30,947.0,83.0,5.6,19.0,906.0,963.29,743.1
2016,8,30,11,45,949.5,82.5,5.7,19.5,912.5,973.39,749.03
2016,8,30,12,0,952.0,82.0,5.8,20.0,919.0,979.61,752.37
2016,8,30,12,15,951.5,81.5,5.85,20.0,917.0,979.09,752.27
2016,8,30,12,30,951.0,81.0,5.9,20.0,915.0,974.63,749.56
2016,8,30,12,45,948.0,81.5,6.0,20.0,905.0,964.96,743.61
2016,8,30,13,0,945.0,82.0,6.1,20.0,895.0,951.47,735.05
2016,8,30,13,15,941.0,81.5,6.1,20.0,877.5,932.3,721.97
2016,8,30,13,30,937.0,81.0,6.1,20.0,860.0,909.51,706.38
2016,8,30,13,45,931.0,80.5,6.2,20.0,835.5,881.5,687.56
2016,8,30,14,0,925.0,80.0,6.3,20.0,811.0,850.24,666.29
2016,8,30,14,15,917.5,79.0,6.3,19.5,779.0,814.17,642.23
2016,8,30,14,30,910.0,78.0,6.3,19.0,747.0,775.29,615.85
2016,8,30,14,45,899.0,77.0,6.3,19.0,709.0,731.29,584.19
2016,8,30,15,0,888.0,76.0,6.3,19.0,671.0,685.18,548.83
2016,8,30,15,15,874.5,74.0,6.25,19.0,628.0,634.62,508.95
2016,8,30,15,30,861.0,72.0,6.2,19.0,585.0,582.71,467.11
2016,8,30,15,45,841.5,70.0,6.2,19.0,537.5,526.51,420.94
2016,8,30,16,0,822.0,68.0,6.2,19.0,490.0,470.13,373.37
2016,8,30,16,15,797.5,65.5,6.15,18.5,439.0,412.22,323.87
2016,8,30,16,30,773.0,63.0,6.1,18.0,388.0,353.71,272.51
2016,8,30,16,45,736.5,59.5,6.05,18.0,335.5,291.85,217.16
2016,8,30,17,0,700.0,56.0,6.0,18.0,283.0,233.08,164.16
2016,8,30,17,15,647.5,51.0,5.95,17.5,231.0,173.33,112.38
2016,8,30,17,30,595.0,46.0,5.9,17.0,179.0,119.32,68.67
2016,8,30,17,45,507.5,39.0,5.9,17.0,131.0,65.35,32.63
2016,8,30,18,0,420.0,32.0,5.9,17.0,83.0,26.65,16.82
2016,8,30,18,15,210.0,22.0,5.8,17.0,47.5,17.99,3.75
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,9.44,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,113.0,9.5,5.4,15.5,16.0,7.47,0.0
2016,8,31,6,0,226.0,19.0,5.5,16.0,32.0,15.63,0.0
2016,8,31,6,15,352.0,29.5,5.55,16.0,74.0,24.36,14.55
2016,8,31,6,30,478.0,40.0,5.6,16.0,116.0,58.32,29.72
2016,8,31,6,45,551.5,47.0,5.7,16.5,166.5,106.16,60.06
2016,8,31,7,0,625.0,54.0,5.8,17.0,217.0,162.78,104.28
2016,8,31,7,15,672.0,58.5,5.85,17.0,269.5,220.87,154.85
2016,8,31,7,30,719.0,63.0,5.9,17.0,322.0,282.02,209.49
2016,8,31,7,45,750.5,67.0,6.0,17.0,374.5,341.59,263.35
2016,8,31,8,0,782.0,71.0,6.1,17.0,427.0,403.44,318.26
2016,8,31,8,15,805.5,74.0,6.1,17.0,477.0,462.46,369.71
2016,8,31,8,30,829.0,77.0,6.1,17.0,527.0,519.71,418.47
2016,8,31,8,45,845.5,79.5,6.15,17.5,573.0,574.47,463.22
2016,8,31,9,0,862.0,82.0,6.2,18.0,619.0,628.52,506.12
2016,8,31,9,15,875.0,84.0,6.25,18.0,660.5,678.73,545.96
2016,8,31,9,30,888.0,86.0,6.3,18.0,702.0,727.33,583.78
2016,8,31,9,45,891.5,90.0,6.35,18.0,736.5,768.93,614.32
2016,8,31,10,0,895.0,94.0,6.4,18.0,771.0,807.71,642.21
2016,8,31,10,15,902.0,95.5,6.35,18.0,800.0,843.87,667.63
2016,8,31,10,30,909.0,97.0,6.3,18.0,829.0,877.1,690.76
2016,8,31,10,45,915.5,97.0,6.25,18.0,851.0,905.28,710.12
2016,8,31,11,0,922.0,97.0,6.2,18.0,873.0,930.17,727.08
2016,8,31,11,15,925.0,97.5,6.1,18.0,887.0,948.92,739.37
2016,8,31,11,30,928.0,98.0,6.0,18.0,901.0,964.01,749.09
2016,8,31,11,45,930.5,97.5,5.95,18.5,908.0,973.89,754.0
2016,8,31,12,0,933.0,97.0,5.9,19.0,915.0,979.96,756.32
2016,8,31,12,15,932.5,96.5,5.85,19.0,913.0,979.37,755.54
2016,8,31,12,30,932.0,96.0,5.8,19.0,911.0,974.9,752.2
2016,8,31,12,45,929.5,96.0,5.8,19.0,901.0,965.24,745.65
2016,8,31,13,0,927.0,96.0,5.8,19.0,891.0,951.81,736.56
2016,8,31,13,15,922.5,95.5,5.75,19.0,873.0,932.38,723.02
2016,8,31,13,30,918.0,95.0,5.7,19.0,855.0,909.41,707.06
2016,8,31,13,45,914.5,92.5,5.7,19.0,830.5,881.87,688.15
2016,8,31,14,0,911.0,90.0,5.7,19.0,806.0,850.99,666.8
2016,8,31,14,15,902.5,88.5,5.7,19.0,774.0,813.94,640.9
2016,8,31,14,30,894.0,87.0,5.7,19.0,742.0,774.19,612.86
2016,8,31,14,45,886.0,84.0,5.75,19.0,704.5,730.81,582.09
2016,8,31,15,0,878.0,81.0,5.8,19.0,667.0,685.11,547.35
2016,8,31,15,15,863.5,79.0,5.85,18.5,623.0,634.23,508.71
2016,8,31,15,30,849.0,77.0,5.9,18.0,579.0,582.11,467.94
2016,8,31,15,45,512.0,147.0,5.95,18.0,442.5,421.5,338.84
2016,8,31,16,0,175.0,217.0,6.0,18.0,306.0,272.63,218.4
2016,8,31,16,15,87.5,173.5,6.0,18.0,218.0,179.26,142.7
2016,8,31,16,30,0.0,130.0,6.0,18.0,130.0,101.02,79.12
2016,8,31,16,45,0.0,112.0,6.0,18.0,112.0,86.6,67.32
2016,8,31,17,0,0.0,94.0,6.0,18.0,94.0,72.31,55.43
2016,8,31,17,15,290.5,70.0,5.95,17.5,134.0,118.17,81.66
2016,8,31,17,30,581.0,46.0,5.9,17.0,174.0,118.11,68.22
2016,8,31,17,45,491.5,38.5,5.9,17.0,126.0,64.41,32.17
2016,8,31,18,0,402.0,31.0,5.9,17.0,78.0,25.77,15.93
2016,8,31,18,15,201.0,15.5,5.8,16.5,39.0,12.58,0.0
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,118.0,9.5,4.9,15.5,15.5,7.47,0.0
2016,9,1,6,0,236.0,19.0,4.9,16.0,31.0,15.68,0.0
2016,9,1,6,15,364.5,29.0,4.9,16.0,73.5,24.02,14.15
2016,9,1,6,30,493.0,39.0,4.9,16.0,116.0,60.22,30.18
2016,9,1,6,45,567.0,46.0,4.95,16.0,167.5,109.31,61.94
2016,9,1,7,0,641.0,53.0,5.0,16.0,219.0,168.93,109.17
2016,9,1,7,15,320.5,77.0,5.0,16.0,160.0,149.45,109.01
2016,9,1,7,30,0.0,101.0,5.0,16.0,101.0,77.96,60.55
2016,9,1,7,45,0.5,123.0,5.05,16.5,123.5,95.66,75.17
2016,9,1,8,0,1.0,145.0,5.1,17.0,146.0,113.64,89.74
2016,9,1,8,15,5.5,163.0,5.1,17.0,166.5,130.5,103.38
2016,9,1,8,30,10.0,181.0,5.1,17.0,187.0,147.95,117.44
2016,9,1,8,45,18.0,207.5,5.15,17.5,219.0,175.08,139.1
2016,9,1,9,0,26.0,234.0,5.2,18.0,251.0,203.22,161.34
2016,9,1,9,15,22.5,241.0,5.25,18.0,256.5,207.96,164.72
2016,9,1,9,30,19.0,248.0,5.3,18.0,262.0,212.35,167.83
2016,9,1,9,45,71.0,301.5,5.35,18.0,355.0,313.01,248.67
2016,9,1,10,0,123.0,355.0,5.4,18.0,448.0,422.72,334.71
2016,9,1,10,15,522.0,227.0,5.5,18.0,643.0,669.48,532.14
2016,9,1,10,30,921.0,99.0,5.6,18.0,838.0,892.53,699.53
2016,9,1,10,45,923.0,101.5,5.75,18.0,859.0,919.53,717.83
2016,9,1,11,0,925.0,104.0,5.9,18.0,880.0,942.98,734.7
2016,9,1,11,15,928.0,104.5,6.1,18.0,894.5,961.73,748.6
2016,9,1,11,30,931.0,105.0,6.3,18.0,909.0,976.8,760.0
2016,9,1,11,45,928.5,107.5,6.5,18.0,914.5,984.93,766.58
2016,9,1,12,0,926.0,110.0,6.7,18.0,920.0,989.17,770.52
2016,9,1,12,15,925.5,110.0,6.8,18.0,918.0,988.99,770.88
2016,9,1,12,30,925.0,110.0,6.9,18.0,916.0,984.96,768.63
2016,9,1,12,45,924.0,108.5,7.05,18.0,906.0,975.18,762.6
2016,9,1,13,0,923.0,107.0,7.2,18.0,896.0,961.61,753.92
2016,9,1,13,15,919.0,106.5,7.1,18.0,878.5,942.59,740.23
2016,9,1,13,30,915.0,106.0,7.0,18.0,861.0,920.02,724.07
2016,9,1,13,45,909.0,104.5,6.95,18.0,835.5,891.32,703.7
2016,9,1,14,0,903.0,103.0,6.9,18.0,810.0,859.42,680.99
2016,9,1,14,15,894.0,101.5,6.8,18.0,777.5,822.1,654.04
2016,9,1,14,30,885.0,100.0,6.7,18.0,745.0,782.13,625.04
2016,9,1,14,45,873.0,98.5,6.65,18.0,706.0,737.56,592.17
2016,9,1,15,0,861.0,97.0,6.6,18.0,667.0,691.02,555.99
2016,9,1,15,15,845.0,94.5,6.65,17.5,623.0,644.03,519.85
2016,9,1,15,30,829.0,92.0,6.7,17.0,579.0,590.36,477.57
2016,9,1,15,45,805.5,89.5,6.75,17.0,530.0,531.91,429.42
2016,9,1,16,0,782.0,87.0,6.8,17.0,481.0,473.77,380.26
2016,9,1,16,15,425.5,126.0,6.8,17.0,337.0,305.75,244.14
2016,9,1,16,30,69.0,165.0,6.8,17.0,193.0,159.98,127.4
2016,9,1,16,45,352.5,117.5,6.8,17.0,232.0,219.98,169.67
2016,9,1,17,0,636.0,70.0,6.8,17.0,271.0,229.94,164.89
2016,9,1,17,15,575.5,63.0,6.75,16.5,219.0,170.08,113.27
2016,9,1,17,30,515.0,56.0,6.7,16.0,167.0,117.11,70.44
2016,9,1,17,45,416.0,46.0,6.65,16.0,119.5,66.35,36.17
2016,9,1,18,0,317.0,36.0,6.6,16.0,72.0,29.61,19.01
2016,9,1,18,15,158.5,18.0,6.55,15.5,36.0,14.59,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,61.0,9.5,5.5,15.5,12.5,7.47,0.0
2016,9,2,6,0,122.0,19.0,5.6,16.0,25.0,14.44,0.0
2016,9,2,6,15,242.5,33.0,5.65,16.0,64.0,25.19,14.95
2016,9,2,6,30,363.0,47.0,5.7,16.0,103.0,61.36,34.36
2016,9,2,6,45,441.0,56.5,5.8,16.5,151.0,105.3,63.74
2016,9,2,7,0,519.0,66.0,5.9,17.0,199.0,158.81,105.77
2016,9,2,7,15,571.0,72.5,5.9,17.0,250.0,212.54,152.25
2016,9,2,7,30,623.0,79.0,5.9,17.0,301.0,271.87,204.61
2016,9,2,7,45,662.0,83.5,5.9,17.0,352.0,329.83,256.26
2016,9,2,8,0,701.0,88.0,5.9,17.0,403.0,391.06,309.87
2016,9,2,8,15,727.5,92.0,5.85,17.0,452.0,448.99,359.81
2016,9,2,8,30,754.0,96.0,5.8,17.0,501.0,507.56,409.02
2016,9,2,8,45,775.0,98.5,5.8,17.5,547.0,562.29,453.24
2016,9,2,9,0,796.0,101.0,5.8,18.0,593.0,616.9,496.12
2016,9,2,9,15,811.0,103.0,5.85,18.0,634.0,666.51,535.21
2016,9,2,9,30,826.0,105.0,5.9,18.0,675.0,714.85,572.56
2016,9,2,9,45,845.5,102.5,5.95,18.5,712.5,753.02,600.05
2016,9,2,10,0,865.0,100.0,6.0,19.0,750.0,796.41,630.08
2016,9,2,10,15,873.0,101.5,6.15,19.0,778.5,832.4,656.05
2016,9,2,10,30,881.0,103.0,6.3,19.0,807.0,865.62,679.97
2016,9,2,10,45,885.5,104.5,6.45,19.0,828.5,892.78,699.52
2016,9,2,11,0,890.0,106.0,6.6,19.0,850.0,916.66,716.76
2016,9,2,11,15,893.5,106.5,6.65,19.0,864.0,935.23,729.79
2016,9,2,11,30,897.0,107.0,6.7,19.0,878.0,950.26,740.38
2016,9,2,11,45,898.5,107.0,6.75,19.0,884.5,959.31,746.79
2016,9,2,12,0,900.0,107.0,6.8,19.0,891.0,964.65,750.7
2016,9,2,12,15,899.5,107.0,6.8,19.0,889.0,964.38,750.48
2016,9,2,12,30,899.0,107.0,6.8,19.0,887.0,960.37,747.72
2016,9,2,12,45,890.0,110.5,6.85,19.0,875.5,948.17,739.46
2016,9,2,13,0,881.0,114.0,6.9,19.0,864.0,932.46,728.78
2016,9,2,13,15,657.5,220.5,6.95,19.0,774.0,840.66,661.19
2016,9,2,13,30,434.0,327.0,7.0,19.0,684.0,721.43,567.59
2016,9,2,13,45,648.5,217.5,7.1,19.0,732.0,797.23,630.83
2016,9,2,14,0,863.0,108.0,7.2,19.0,780.0,833.27,660.6
2016,9,2,14,15,854.0,106.5,7.3,18.5,748.5,797.09,636.0
2016,9,2,14,30,845.0,105.0,7.4,18.0,717.0,758.41,609.47
2016,9,2,14,45,832.5,103.0,7.55,18.0,679.0,721.15,581.88
2016,9,2,15,0,820.0,101.0,7.7,18.0,641.0,674.49,545.72
2016,9,2,15,15,803.5,98.5,7.75,18.0,598.0,623.23,505.01
2016,9,2,15,30,787.0,96.0,7.8,18.0,555.0,571.09,462.67
2016,9,2,15,45,764.5,93.0,7.9,18.0,508.0,514.62,415.95
2016,9,2,16,0,742.0,90.0,8.0,18.0,461.0,458.48,368.31
2016,9,2,16,15,712.5,86.0,7.95,17.5,411.0,398.5,316.97
2016,9,2,16,30,683.0,82.0,7.9,17.0,361.0,340.57,266.04
2016,9,2,16,45,640.0,77.0,7.9,17.0,309.0,279.6,211.6
2016,9,2,17,0,597.0,72.0,7.9,17.0,257.0,222.69,160.49
2016,9,2,17,15,534.5,64.5,7.8,16.5,206.5,164.25,110.24
2016,9,2,17,30,472.0,57.0,7.7,16.0,156.0,113.01,68.84
2016,9,2,17,45,372.0,46.5,7.6,16.0,110.5,64.37,35.78
2016,9,2,18,0,272.0,36.0,7.5,16.0,65.0,27.48,16.98
2016,9,2,18,15,136.0,18.0,7.35,15.5,32.5,13.75,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,2.5,7.5,15.0,2.5,1.97,0.0
2016,9,3,6,0,0.0,5.0,7.5,15.0,5.0,3.78,0.0
2016,9,3,6,15,0.0,14.5,7.4,15.0,14.5,11.02,3.31
2016,9,3,6,30,0.0,24.0,7.3,15.0,24.0,18.28,9.6
2016,9,3,6,45,0.0,36.0,7.2,15.5,36.0,27.49,17.63
2016,9,3,7,0,0.0,48.0,7.1,16.0,48.0,36.72,25.61
2016,9,3,7,15,0.0,61.0,7.0,16.0,61.0,46.75,34.22
2016,9,3,7,30,0.0,74.0,6.9,16.0,74.0,56.84,42.76
2016,9,3,7,45,0.0,103.0,6.85,16.0,103.0,79.69,61.95
2016,9,3,8,0,0.0,132.0,6.8,16.0,132.0,102.93,81.25
2016,9,3,8,15,33.5,177.5,6.75,16.0,196.0,162.79,130.78
2016,9,3,8,30,67.0,223.0,6.7,16.0,260.0,222.92,180.13
2016,9,3,8,45,38.0,211.0,6.65,16.5,232.5,199.03,159.72
2016,9,3,9,0,9.0,199.0,6.6,17.0,205.0,163.6,129.74
2016,9,3,9,15,18.0,231.0,6.55,17.0,243.5,197.02,156.81
2016,9,3,9,30,27.0,263.0,6.5,17.0,282.0,244.2,194.66
2016,9,3,9,45,33.5,285.5,6.5,17.0,310.0,271.27,216.05
2016,9,3,10,0,40.0,308.0,6.5,17.0,338.0,298.95,237.83
2016,9,3,10,15,26.0,280.0,6.55,17.0,300.0,263.11,208.67
2016,9,3,10,30,12.0,252.0,6.6,17.0,262.0,213.0,168.04
2016,9,3,10,45,10.5,239.0,6.65,17.5,248.0,201.0,157.97
2016,9,3,11,0,9.0,226.0,6.7,18.0,234.0,188.97,147.89
2016,9,3,11,15,10.0,235.0,6.8,18.0,244.0,197.71,154.82
2016,9,3,11,30,11.0,244.0,6.9,18.0,254.0,206.46,161.75
2016,9,3,11,45,11.0,244.0,7.0,18.0,253.5,206.6,161.81
2016,9,3,12,0,11.0,244.0,7.1,18.0,253.0,206.67,161.86
2016,9,3,12,15,11.0,243.0,7.2,17.5,252.5,205.83,161.51
2016,9,3,12,30,11.0,242.0,7.3,17.0,252.0,204.91,161.13
2016,9,3,12,45,13.5,262.0,7.4,17.0,274.0,224.14,176.65
2016,9,3,13,0,16.0,282.0,7.5,17.0,296.0,243.39,192.17
2016,9,3,13,15,22.5,301.5,7.55,17.0,320.5,265.84,210.39
2016,9,3,13,30,29.0,321.0,7.6,17.0,345.0,306.27,242.82
2016,9,3,13,45,70.5,343.5,7.65,17.0,399.5,362.02,288.45
2016,9,3,14,0,112.0,366.0,7.7,17.0,454.0,415.52,331.9
2016,9,3,14,15,113.5,350.0,7.65,17.0,435.5,413.47,330.54
2016,9,3,14,30,115.0,334.0,7.6,17.0,417.0,394.02,315.69
2016,9,3,14,45,129.0,317.0,7.6,17.0,405.0,382.25,307.19
2016,9,3,15,0,143.0,300.0,7.6,17.0,393.0,369.02,297.38
2016,9,3,15,15,129.5,277.5,7.65,17.0,358.0,331.7,267.71
2016,9,3,15,30,116.0,255.0,7.7,17.0,323.0,295.49,238.69
2016,9,3,15,45,208.0,225.0,7.75,17.0,333.0,310.56,251.76
2016,9,3,16,0,300.0,195.0,7.8,17.0,343.0,324.77,262.75
2016,9,3,16,15,498.5,139.0,7.85,16.5,353.5,350.39,281.17
2016,9,3,16,30,697.0,83.0,7.9,16.0,364.0,347.69,272.87
2016,9,3,16,45,646.5,79.0,8.0,16.0,310.5,284.33,216.28
2016,9,3,17,0,596.0,75.0,8.1,16.0,257.0,225.84,163.85
2016,9,3,17,15,530.5,67.0,8.05,15.5,206.0,166.27,112.53
2016,9,3,17,30,465.0,59.0,8.0,15.0,155.0,114.31,70.43
2016,9,3,17,45,351.0,48.0,7.95,15.0,108.5,64.67,36.68
2016,9,3,18,0,237.0,37.0,7.9,15.0,62.0,28.01,17.16
2016,9,3,18,15,118.5,18.5,7.85,15.0,31.0,14.06,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.0,7.95,15.0,4.0,3.15,0.0
2016,9,4,6,0,0.0,8.0,8.0,15.0,8.0,6.07,0.0
2016,9,4,6,15,0.0,24.0,7.95,15.0,24.0,18.33,9.11
2016,9,4,6,30,0.0,40.0,7.9,15.0,40.0,30.41,19.67
2016,9,4,6,45,0.0,60.5,7.9,15.5,60.5,46.12,33.34
2016,9,4,7,0,0.0,81.0,7.9,16.0,81.0,62.18,47.17
2016,9,4,7,15,4.5,101.0,7.8,16.0,103.0,79.21,61.57
2016,9,4,7,30,9.0,121.0,7.7,16.0,125.0,96.97,76.46
2016,9,4,7,45,172.0,142.5,7.6,16.0,219.0,186.32,148.62
2016,9,4,8,0,335.0,164.0,7.5,16.0,313.0,293.7,236.84
2016,9,4,8,15,270.0,196.0,7.4,16.0,325.5,311.56,252.94
2016,9,4,8,30,205.0,228.0,7.3,16.0,338.0,312.09,253.79
2016,9,4,8,45,475.5,180.0,7.25,16.5,464.0,462.98,377.33
2016,9,4,9,0,746.0,132.0,7.2,17.0,590.0,623.39,505.95
2016,9,4,9,15,763.5,135.5,7.2,17.0,631.5,674.83,546.39
2016,9,4,9,30,781.0,139.0,7.2,17.0,673.0,721.81,583.05
2016,9,4,9,45,826.0,125.5,7.2,17.0,716.5,775.29,624.66
2016,9,4,10,0,871.0,112.0,7.2,17.0,760.0,819.3,656.63
2016,9,4,10,15,879.5,113.5,7.15,17.0,789.5,855.89,682.68
2016,9,4,10,30,888.0,115.0,7.1,17.0,819.0,889.68,706.53
2016,9,4,10,45,893.5,116.0,7.1,17.0,841.5,917.34,726.0
2016,9,4,11,0,899.0,117.0,7.1,17.0,864.0,941.71,743.08
2016,9,4,11,15,902.5,117.5,7.1,17.0,878.0,960.33,756.02
2016,9,4,11,30,906.0,118.0,7.1,17.0,892.0,975.36,766.46
2016,9,4,11,45,909.0,117.5,7.1,17.0,898.5,985.28,773.32
2016,9,4,12,0,912.0,117.0,7.1,17.0,905.0,991.45,777.61
2016,9,4,12,15,911.5,117.0,7.15,17.0,903.0,991.01,777.51
2016,9,4,12,30,911.0,117.0,7.2,17.0,901.0,986.77,774.82
2016,9,4,12,45,918.5,111.0,7.25,17.0,893.5,980.35,770.7
2016,9,4,13,0,926.0,105.0,7.3,17.0,886.0,969.92,763.78
2016,9,4,13,15,728.5,196.5,7.35,17.0,803.0,886.28,703.06
2016,9,4,13,30,531.0,288.0,7.4,17.0,720.0,775.01,616.09
2016,9,4,13,45,715.0,196.0,7.5,17.0,758.5,838.22,669.27
2016,9,4,14,0,899.0,104.0,7.6,17.0,797.0,863.25,689.71
2016,9,4,14,15,890.0,102.5,7.6,17.0,764.5,825.7,662.45
2016,9,4,14,30,881.0,101.0,7.6,17.0,732.0,785.52,633.28
2016,9,4,14,45,864.0,101.0,7.6,17.0,692.0,738.58,598.46
2016,9,4,15,0,847.0,101.0,7.6,17.0,652.0,696.09,564.9
2016,9,4,15,15,830.5,98.5,7.6,17.0,608.0,643.38,522.93
2016,9,4,15,30,814.0,96.0,7.6,17.0,564.0,589.7,479.29
2016,9,4,15,45,787.0,94.0,7.6,17.0,514.5,530.18,429.94
2016,9,4,16,0,760.0,92.0,7.6,17.0,465.0,471.34,379.97
2016,9,4,16,15,728.5,87.5,7.5,16.5,413.5,408.97,326.56
2016,9,4,16,30,697.0,83.0,7.4,16.0,362.0,348.66,273.52
2016,9,4,16,45,648.0,78.5,7.35,16.0,308.5,285.18,216.89
2016,9,4,17,0,599.0,74.0,7.3,16.0,255.0,226.44,164.19
2016,9,4,17,15,531.5,66.0,7.25,15.5,203.0,166.21,112.37
2016,9,4,17,30,464.0,58.0,7.2,15.0,151.0,113.85,69.96
2016,9,4,17,45,349.5,47.0,7.15,15.0,104.5,64.13,36.09
2016,9,4,18,0,235.0,36.0,7.1,15.0,58.0,27.26,16.11
2016,9,4,18,15,117.5,18.0,7.05,14.5,29.0,13.68,0.0
2016,9,4,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,47.0,8.5,2.95,14.5,10.5,6.69,0.0
2016,9,5,6,0,94.0,17.0,2.9,15.0,21.0,12.9,0.0
2016,9,5,6,15,217.5,32.0,2.8,15.0,59.0,24.48,13.85
2016,9,5,6,30,341.0,47.0,2.7,15.0,97.0,64.63,36.54
2016,9,5,6,45,423.5,57.0,2.65,15.0,145.0,109.09,67.6
2016,9,5,7,0,506.0,67.0,2.6,15.0,193.0,163.74,111.25
2016,9,5,7,15,253.0,87.0,2.5,15.0,150.0,141.75,105.65
2016,9,5,7,30,0.0,107.0,2.4,15.0,107.0,83.04,65.04
2016,9,5,7,45,22.0,139.5,2.3,15.5,149.5,117.59,93.44
2016,9,5,8,0,44.0,172.0,2.2,16.0,192.0,161.31,129.07
2016,9,5,8,15,78.5,200.5,2.1,16.0,241.0,206.0,165.29
2016,9,5,8,30,113.0,229.0,2.0,16.0,290.0,264.51,212.19
2016,9,5,8,45,198.0,244.5,1.95,16.5,361.5,336.12,268.75
2016,9,5,9,0,283.0,260.0,1.9,17.0,433.0,428.12,339.62
2016,9,5,9,15,553.0,186.0,1.85,17.0,552.5,574.09,452.68
2016,9,5,9,30,823.0,112.0,1.8,17.0,672.0,729.45,568.06
2016,9,5,9,45,852.0,105.5,1.8,17.5,712.0,770.42,594.12
2016,9,5,10,0,881.0,99.0,1.8,18.0,752.0,817.76,624.41
2016,9,5,10,15,888.5,100.0,1.85,18.0,781.0,853.3,647.81
2016,9,5,10,30,896.0,101.0,1.9,18.0,810.0,885.95,669.26
2016,9,5,10,45,900.5,102.5,2.0,18.5,831.5,913.37,686.4
2016,9,5,11,0,905.0,104.0,2.1,19.0,853.0,937.43,701.31
2016,9,5,11,15,908.0,105.0,2.25,19.0,867.0,956.13,714.56
2016,9,5,11,30,911.0,106.0,2.4,19.0,881.0,971.19,725.53
2016,9,5,11,45,911.5,106.5,2.6,19.0,886.5,979.7,732.74
2016,9,5,12,0,912.0,107.0,2.8,19.0,892.0,984.42,737.52
2016,9,5,12,15,911.5,107.0,3.0,19.0,890.0,983.89,738.85
2016,9,5,12,30,911.0,107.0,3.2,19.0,888.0,979.56,737.68
2016,9,5,12,45,905.0,109.0,3.45,19.0,877.0,968.28,732.2
2016,9,5,13,0,899.0,111.0,3.7,19.0,866.0,953.38,724.2
2016,9,5,13,15,894.5,110.0,3.95,19.0,848.0,933.38,712.57
2016,9,5,13,30,890.0,109.0,4.2,19.0,830.0,909.93,698.42
2016,9,5,13,45,881.0,109.5,4.5,19.0,804.0,880.76,680.68
2016,9,5,14,0,872.0,110.0,4.8,19.0,778.0,848.65,660.9
2016,9,5,14,15,862.5,108.0,4.95,19.0,746.0,810.95,635.76
2016,9,5,14,30,853.0,106.0,5.1,19.0,714.0,770.74,608.45
2016,9,5,14,45,837.0,105.5,5.35,19.0,675.0,732.04,581.61
2016,9,5,15,0,821.0,105.0,5.6,19.0,636.0,683.92,545.94
2016,9,5,15,15,804.0,102.0,5.75,18.5,592.0,631.4,506.63
2016,9,5,15,30,787.0,99.0,5.9,18.0,548.0,578.05,465.41
2016,9,5,15,45,761.5,96.5,6.1,18.0,499.5,520.04,418.42
2016,9,5,16,0,736.0,94.0,6.3,18.0,451.0,462.76,370.64
2016,9,5,16,15,704.5,89.5,6.2,17.5,400.5,401.61,318.81
2016,9,5,16,30,673.0,85.0,6.1,17.0,350.0,342.52,267.35
2016,9,5,16,45,627.5,79.0,6.05,17.0,298.0,280.02,212.03
2016,9,5,17,0,582.0,73.0,6.0,17.0,246.0,221.96,160.25
2016,9,5,17,15,516.5,64.5,5.95,16.5,195.0,162.64,109.46
2016,9,5,17,30,451.0,56.0,5.9,16.0,144.0,110.98,67.72
2016,9,5,17,45,341.5,44.0,5.9,16.0,99.0,61.49,33.84
2016,9,5,18,0,232.0,32.0,5.9,16.0,54.0,24.36,13.19
2016,9,5,18,15,116.0,16.0,5.85,15.5,27.0,12.59,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,57.0,7.5,2.75,14.5,10.0,0.0,0.0
2016,9,6,6,0,114.0,15.0,2.7,15.0,20.0,11.8,0.0
2016,9,6,6,15,244.5,28.5,2.55,15.0,58.0,24.57,13.64
2016,9,6,6,30,375.0,42.0,2.4,15.0,96.0,64.41,34.78
2016,9,6,6,45,459.5,51.0,2.25,15.5,144.5,110.69,67.12
2016,9,6,7,0,544.0,60.0,2.1,16.0,193.0,167.32,112.27
2016,9,6,7,15,597.0,66.5,1.9,16.0,245.0,223.54,160.95
2016,9,6,7,30,650.0,73.0,1.7,16.0,297.0,285.44,214.79
2016,9,6,7,45,689.5,77.0,1.5,16.5,349.0,345.15,265.91
2016,9,6,8,0,729.0,81.0,1.3,17.0,401.0,408.56,318.15
2016,9,6,8,15,755.0,84.5,1.25,17.5,450.5,467.09,365.24
2016,9,6,8,30,781.0,88.0,1.2,18.0,500.0,526.63,411.23
2016,9,6,8,45,801.5,90.5,1.15,18.5,546.5,582.55,452.76
2016,9,6,9,0,822.0,93.0,1.1,19.0,593.0,638.23,492.5
2016,9,6,9,15,837.0,95.5,1.2,19.0,634.5,689.55,530.15
2016,9,6,9,30,852.0,98.0,1.3,19.0,676.0,732.77,561.54
2016,9,6,9,45,857.0,102.5,1.45,19.5,710.0,774.5,589.27
2016,9,6,10,0,862.0,107.0,1.6,20.0,744.0,813.59,614.93
2016,9,6,10,15,870.5,108.5,1.7,20.0,773.0,849.85,639.19
2016,9,6,10,30,879.0,110.0,1.8,20.0,802.0,883.33,661.53
2016,9,6,10,45,886.0,110.0,1.9,20.0,824.0,911.03,680.01
2016,9,6,11,0,893.0,110.0,2.0,20.0,846.0,935.54,696.45
2016,9,6,11,15,897.0,110.5,2.1,20.0,860.5,954.4,709.25
2016,9,6,11,30,901.0,111.0,2.2,20.0,875.0,969.7,719.86
2016,9,6,11,45,904.0,110.5,2.3,20.5,881.5,979.43,725.53
2016,9,6,12,0,907.0,110.0,2.4,21.0,888.0,985.42,728.89
2016,9,6,12,15,907.0,110.0,2.6,21.0,886.0,985.28,730.72
2016,9,6,12,30,907.0,110.0,2.8,21.0,884.0,981.35,730.09
2016,9,6,12,45,903.0,110.5,3.05,21.0,873.5,970.38,725.18
2016,9,6,13,0,899.0,111.0,3.3,21.0,863.0,955.77,717.74
2016,9,6,13,15,895.0,110.0,3.6,20.5,845.0,936.11,708.41
2016,9,6,13,30,891.0,109.0,3.9,20.0,827.0,912.99,696.43
2016,9,6,13,45,885.5,107.0,4.2,20.0,802.0,884.23,678.89
2016,9,6,14,0,880.0,105.0,4.5,20.0,777.0,852.34,659.16
2016,9,6,14,15,870.5,103.5,4.7,20.0,744.5,814.76,634.77
2016,9,6,14,30,861.0,102.0,4.9,20.0,712.0,774.65,608.12
2016,9,6,14,45,849.5,99.5,5.1,20.0,673.5,729.8,577.34
2016,9,6,15,0,838.0,97.0,5.3,20.0,635.0,688.95,547.14
2016,9,6,15,15,821.5,94.5,5.35,20.0,591.0,636.46,506.89
2016,9,6,15,30,805.0,92.0,5.4,20.0,547.0,583.05,464.94
2016,9,6,15,45,784.5,88.0,5.5,20.0,499.5,525.36,418.63
2016,9,6,16,0,764.0,84.0,5.6,20.0,452.0,467.79,371.03
2016,9,6,16,15,733.5,80.0,5.5,19.5,400.5,406.33,319.42
2016,9,6,16,30,703.0,76.0,5.4,19.0,349.0,346.09,267.39
2016,9,6,16,45,663.0,69.5,5.35,19.0,297.0,283.18,211.91
2016,9,6,17,0,623.0,63.0,5.3,19.0,245.0,224.05,159.23
2016,9,6,17,15,558.0,56.0,5.15,18.5,194.0,163.75,107.7
2016,9,6,17,30,493.0,49.0,5.0,18.0,143.0,110.96,65.22
2016,9,6,17,45,390.5,38.5,4.9,17.5,98.0,60.51,31.01
2016,9,6,18,0,288.0,28.0,4.8,17.0,53.0,23.11,11.47
2016,9,6,18,15,144.0,14.0,4.7,17.0,26.5,11.02,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.5,7.0,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,119.0,14.0,1.7,16.0,18.0,11.02,0.0
2016,9,7,6,15,248.0,27.5,1.65,16.0,56.0,24.95,13.54
2016,9,7,6,30,377.0,41.0,1.6,16.0,94.0,65.38,34.93
2016,9,7,6,45,450.5,52.0,1.55,16.5,142.0,112.29,68.44
2016,9,7,7,0,524.0,63.0,1.5,17.0,190.0,168.25,113.42
2016,9,7,7,15,578.0,70.0,1.4,17.5,242.0,224.25,161.21
2016,9,7,7,30,632.0,77.0,1.3,18.0,294.0,286.08,213.96
2016,9,7,7,45,663.0,84.5,1.25,18.5,344.5,345.07,264.07
2016,9,7,8,0,694.0,92.0,1.2,19.0,395.0,406.51,314.46
2016,9,7,8,15,722.0,96.5,1.2,19.5,444.5,465.63,361.51
2016,9,7,8,30,750.0,101.0,1.2,20.0,494.0,525.38,407.35
2016,9,7,8,45,764.5,106.5,1.25,20.5,539.0,579.33,447.61
2016,9,7,9,0,779.0,112.0,1.3,21.0,584.0,632.56,486.08
2016,9,7,9,15,795.0,115.0,1.35,21.0,625.0,683.41,522.78
2016,9,7,9,30,811.0,118.0,1.4,21.0,666.0,733.07,557.82
2016,9,7,9,45,838.0,113.0,1.5,21.5,705.5,781.68,590.32
2016,9,7,10,0,865.0,108.0,1.6,22.0,745.0,820.15,614.72
2016,9,7,10,15,873.0,109.5,1.65,22.0,774.0,856.06,637.99
2016,9,7,10,30,881.0,111.0,1.7,22.0,803.0,889.16,659.3
2016,9,7,10,45,884.5,113.0,1.8,22.5,824.0,915.72,675.55
2016,9,7,11,0,888.0,115.0,1.9,23.0,845.0,938.92,689.65
2016,9,7,11,15,891.5,116.0,1.9,23.0,859.0,957.68,701.09
2016,9,7,11,30,895.0,117.0,1.9,23.0,873.0,972.87,710.34
2016,9,7,11,45,894.0,118.5,1.95,23.0,878.0,980.64,715.54
2016,9,7,12,0,893.0,120.0,2.0,23.0,883.0,984.67,718.53
2016,9,7,12,15,892.5,120.0,2.05,23.0,880.5,983.96,718.63
2016,9,7,12,30,892.0,120.0,2.1,23.0,878.0,979.53,716.48
2016,9,7,12,45,876.0,126.5,2.2,23.0,864.0,963.09,707.2
2016,9,7,13,0,860.0,133.0,2.3,23.0,850.0,943.26,695.79
2016,9,7,13,15,855.0,132.0,2.35,22.5,831.5,923.24,685.08
2016,9,7,13,30,850.0,131.0,2.4,22.0,813.0,912.44,680.51
2016,9,7,13,45,839.0,131.0,2.5,22.0,786.5,881.05,661.12
2016,9,7,14,0,828.0,131.0,2.6,22.0,760.0,846.88,639.79
2016,9,7,14,15,817.0,128.5,2.65,22.0,727.0,807.68,614.4
2016,9,7,14,30,806.0,126.0,2.7,22.0,694.0,766.18,587.13
2016,9,7,14,45,788.0,124.5,2.8,22.0,654.5,718.5,554.03
2016,9,7,15,0,770.0,123.0,2.9,22.0,615.0,669.55,519.13
2016,9,7,15,15,750.5,119.5,2.9,21.5,570.5,618.85,482.53
2016,9,7,15,30,731.0,116.0,2.9,21.0,526.0,565.27,442.74
2016,9,7,15,45,701.0,112.5,2.95,21.0,477.5,505.86,396.63
2016,9,7,16,0,671.0,109.0,3.0,21.0,429.0,447.73,350.19
2016,9,7,16,15,635.5,103.0,2.95,20.5,378.5,386.51,300.54
2016,9,7,16,30,600.0,97.0,2.9,20.0,328.0,327.97,251.62
2016,9,7,16,45,546.5,89.5,2.85,20.0,276.0,265.42,198.45
2016,9,7,17,0,493.0,82.0,2.8,20.0,224.0,208.41,149.58
2016,9,7,17,15,424.5,71.0,2.65,19.5,175.0,148.24,99.69
2016,9,7,17,30,356.0,60.0,2.5,19.0,126.0,100.14,61.75
2016,9,7,17,45,255.5,44.0,2.4,18.5,83.5,54.29,30.04
2016,9,7,18,0,155.0,28.0,2.3,18.0,41.0,21.2,9.12
2016,9,7,18,15,77.5,14.0,2.1,17.5,20.5,11.02,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.0,15.5,7.5,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.0,16.0,15.0,10.23,0.0
2016,9,8,6,15,187.5,29.0,2.05,16.0,51.0,24.99,11.02
2016,9,8,6,30,302.0,45.0,2.1,16.0,87.0,62.33,34.74
2016,9,8,6,45,390.5,56.0,2.15,16.5,135.0,109.15,68.44
2016,9,8,7,0,479.0,67.0,2.2,17.0,183.0,164.77,112.72
2016,9,8,7,15,239.5,56.0,2.15,17.0,114.0,119.48,87.2
2016,9,8,7,30,0.0,45.0,2.1,17.0,45.0,34.39,23.59
2016,9,8,7,45,0.0,54.5,2.1,17.0,54.5,41.72,29.78
2016,9,8,8,0,0.0,64.0,2.1,17.0,64.0,49.07,35.88
2016,9,8,8,15,0.0,78.0,2.05,17.0,78.0,59.93,44.84
2016,9,8,8,30,0.0,92.0,2.0,17.0,92.0,70.9,53.82
2016,9,8,8,45,0.0,104.5,1.95,17.5,104.5,80.86,61.74
2016,9,8,9,0,0.0,117.0,1.9,18.0,117.0,90.89,69.64
2016,9,8,9,15,0.0,134.0,1.8,18.0,134.0,104.66,80.65
2016,9,8,9,30,0.0,151.0,1.7,18.0,151.0,118.56,91.67
2016,9,8,9,45,3.5,180.0,1.65,18.0,183.0,145.28,113.02
2016,9,8,10,0,7.0,209.0,1.6,18.0,215.0,172.59,134.59
2016,9,8,10,15,9.5,227.0,1.55,18.0,234.5,190.21,148.27
2016,9,8,10,30,12.0,245.0,1.5,18.0,254.0,208.08,162.08
2016,9,8,10,45,30.5,300.0,1.45,18.5,325.0,290.72,225.9
2016,9,8,11,0,49.0,355.0,1.4,19.0,396.0,361.42,278.6
2016,9,8,11,15,48.5,360.5,1.4,19.0,401.5,367.38,282.4
2016,9,8,11,30,48.0,366.0,1.4,19.0,407.0,373.08,286.44
2016,9,8,11,45,49.5,367.5,1.4,19.0,409.5,376.52,288.92
2016,9,8,12,0,51.0,369.0,1.4,19.0,412.0,379.7,291.26
2016,9,8,12,15,51.0,368.0,1.45,19.0,411.0,378.7,290.65
2016,9,8,12,30,51.0,367.0,1.5,19.0,410.0,377.41,289.88
2016,9,8,12,45,129.5,381.5,1.6,19.0,489.0,486.02,372.75
2016,9,8,13,0,208.0,396.0,1.7,19.0,568.0,571.01,436.07
2016,9,8,13,15,203.5,390.5,1.8,19.0,556.0,557.1,426.08
2016,9,8,13,30,199.0,385.0,1.9,19.0,544.0,542.41,416.22
2016,9,8,13,45,243.0,364.0,2.0,19.0,552.0,553.99,426.84
2016,9,8,14,0,287.0,343.0,2.1,19.0,560.0,579.99,447.4
2016,9,8,14,15,361.5,305.0,2.2,19.0,566.5,592.08,458.83
2016,9,8,14,30,436.0,267.0,2.3,19.0,573.0,613.76,476.78
2016,9,8,14,45,449.5,246.0,2.45,19.0,545.5,584.02,456.19
2016,9,8,15,0,463.0,225.0,2.6,19.0,518.0,551.68,433.45
2016,9,8,15,15,621.0,160.5,2.7,18.5,523.5,576.25,455.06
2016,9,8,15,30,779.0,96.0,2.8,18.0,529.0,574.14,455.24
2016,9,8,15,45,753.0,93.0,2.95,18.0,481.0,515.48,409.05
2016,9,8,16,0,727.0,90.0,3.1,18.0,433.0,457.73,362.34
2016,9,8,16,15,694.0,85.0,3.2,18.0,382.0,395.7,310.74
2016,9,8,16,30,661.0,80.0,3.3,18.0,331.0,335.98,259.52
2016,9,8,16,45,611.0,74.5,3.45,18.0,279.0,273.03,204.99
2016,9,8,17,0,561.0,69.0,3.6,18.0,227.0,215.07,154.17
2016,9,8,17,15,492.5,60.0,3.65,17.5,177.0,155.8,104.0
2016,9,8,17,30,424.0,51.0,3.7,17.0,127.0,104.63,62.96
2016,9,8,17,45,314.5,38.5,3.8,16.5,84.0,56.18,29.69
