Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,18,0,205.0,26.0,3.9,16.0,41.0,20.11,7.24
2016,9,8,18,15,102.5,13.0,3.85,16.0,20.5,10.23,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,49.5,6.0,1.2,15.0,7.5,0.0,0.0
2016,9,9,6,0,99.0,12.0,1.2,15.0,15.0,9.44,0.0
2016,9,9,6,15,225.0,26.0,1.2,15.0,51.0,25.64,10.37
2016,9,9,6,30,351.0,40.0,1.2,15.0,87.0,65.77,35.58
2016,9,9,6,45,435.5,49.5,1.25,15.5,135.0,111.89,68.89
2016,9,9,7,0,520.0,59.0,1.3,16.0,183.0,168.4,114.42
2016,9,9,7,15,265.5,88.5,1.25,16.0,152.5,151.44,113.08
2016,9,9,7,30,11.0,118.0,1.2,16.0,122.0,96.12,75.4
2016,9,9,7,45,7.0,130.5,1.2,16.5,133.0,105.31,83.02
2016,9,9,8,0,3.0,143.0,1.2,17.0,144.0,114.06,89.9
2016,9,9,8,15,1.5,130.5,1.2,17.0,131.0,102.92,80.44
2016,9,9,8,30,0.0,118.0,1.2,17.0,118.0,91.83,71.06
2016,9,9,8,45,0.0,143.0,1.2,17.5,143.0,112.18,87.37
2016,9,9,9,0,0.0,168.0,1.2,18.0,168.0,132.81,103.59
2016,9,9,9,15,1.0,172.5,1.2,18.0,173.5,137.17,106.79
2016,9,9,9,30,2.0,177.0,1.2,18.0,179.0,141.65,110.15
2016,9,9,9,45,3.0,184.5,1.25,18.0,187.0,148.75,115.62
2016,9,9,10,0,4.0,192.0,1.3,18.0,195.0,155.96,121.17
2016,9,9,10,15,6.5,210.5,1.35,18.0,215.5,173.82,135.21
2016,9,9,10,30,9.0,229.0,1.4,18.0,236.0,191.94,149.35
2016,9,9,10,45,21.0,279.0,1.5,18.5,296.0,246.2,191.55
2016,9,9,11,0,33.0,329.0,1.6,19.0,356.0,322.3,249.35
2016,9,9,11,15,23.0,297.5,1.65,19.0,317.0,265.1,205.09
2016,9,9,11,30,13.0,266.0,1.7,19.0,278.0,228.36,176.61
2016,9,9,11,45,15.5,280.5,1.8,19.0,294.0,243.5,188.55
2016,9,9,12,0,18.0,295.0,1.9,19.0,310.0,258.68,200.32
2016,9,9,12,15,18.5,296.0,2.05,19.0,312.0,260.04,201.46
2016,9,9,12,30,19.0,297.0,2.2,19.0,314.0,261.3,202.61
2016,9,9,12,45,25.0,313.0,2.35,19.5,334.0,300.65,232.79
2016,9,9,13,0,31.0,329.0,2.5,20.0,354.0,321.1,248.23
2016,9,9,13,15,42.5,338.5,2.65,20.0,372.5,340.05,263.28
2016,9,9,13,30,54.0,348.0,2.8,20.0,391.0,358.42,277.9
2016,9,9,13,45,47.0,329.0,2.95,20.0,366.0,332.28,258.23
2016,9,9,14,0,40.0,310.0,3.1,20.0,341.0,306.51,238.83
2016,9,9,14,15,43.0,300.5,3.2,19.5,332.0,298.32,233.57
2016,9,9,14,30,46.0,291.0,3.3,19.0,323.0,289.85,227.99
2016,9,9,14,45,51.0,278.0,3.45,19.0,312.0,279.23,220.34
2016,9,9,15,0,56.0,265.0,3.6,19.0,301.0,268.15,212.25
2016,9,9,15,15,36.0,230.5,3.65,19.0,253.0,220.48,174.53
2016,9,9,15,30,16.0,196.0,3.7,19.0,205.0,166.26,131.14
2016,9,9,15,45,8.0,170.0,3.75,19.0,174.5,139.29,109.56
2016,9,9,16,0,0.0,144.0,3.8,19.0,144.0,113.41,88.66
2016,9,9,16,15,0.0,126.0,3.75,18.5,126.0,98.74,77.0
2016,9,9,16,30,0.0,108.0,3.7,18.0,108.0,84.19,65.25
2016,9,9,16,45,0.0,91.0,3.7,17.5,91.0,70.59,54.08
2016,9,9,17,0,0.0,74.0,3.7,17.0,74.0,57.11,42.79
2016,9,9,17,15,211.5,61.5,3.6,16.5,98.5,99.75,69.63
2016,9,9,17,30,423.0,49.0,3.5,16.0,123.0,103.25,62.03
2016,9,9,17,45,310.0,36.5,3.45,16.0,80.5,54.54,28.32
2016,9,9,18,0,197.0,24.0,3.4,16.0,38.0,20.05,5.47
2016,9,9,18,15,98.5,12.0,3.25,16.0,19.0,9.44,0.0
2016,9,9,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.1,14.5,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.1,15.0,11.0,7.87,0.0
2016,9,10,6,15,142.5,27.5,2.1,15.0,44.5,24.76,9.67
2016,9,10,6,30,245.0,45.0,2.1,15.0,78.0,60.37,34.79
2016,9,10,6,45,326.0,58.5,2.1,15.5,122.5,102.49,65.91
2016,9,10,7,0,407.0,72.0,2.1,16.0,167.0,154.7,108.01
2016,9,10,7,15,203.5,73.0,2.1,16.0,120.5,122.07,91.08
2016,9,10,7,30,0.0,74.0,2.1,16.0,74.0,56.96,42.84
2016,9,10,7,45,0.0,88.0,2.1,16.5,88.0,68.01,52.03
2016,9,10,8,0,0.0,102.0,2.1,17.0,102.0,79.14,61.08
2016,9,10,8,15,0.0,120.5,2.1,17.0,120.5,94.05,73.25
2016,9,10,8,30,0.0,139.0,2.1,17.0,139.0,109.1,85.4
2016,9,10,8,45,1.0,158.0,2.1,17.0,158.5,125.32,98.42
2016,9,10,9,0,2.0,177.0,2.1,17.0,178.0,141.79,111.52
2016,9,10,9,15,3.5,186.5,2.1,17.0,189.0,150.8,118.52
2016,9,10,9,30,5.0,196.0,2.1,17.0,200.0,159.99,125.67
2016,9,10,9,45,9.5,220.5,2.15,17.5,228.0,184.49,144.86
2016,9,10,10,0,14.0,245.0,2.2,18.0,256.0,209.53,164.24
2016,9,10,10,15,16.5,261.0,2.2,18.0,273.5,225.93,176.88
2016,9,10,10,30,19.0,277.0,2.2,18.0,291.0,242.53,189.66
2016,9,10,10,45,27.0,304.0,2.25,18.5,325.0,292.58,228.05
2016,9,10,11,0,35.0,331.0,2.3,19.0,359.0,326.77,253.64
2016,9,10,11,15,36.5,339.5,2.3,19.0,369.5,337.23,261.3
2016,9,10,11,30,38.0,348.0,2.3,19.0,380.0,347.57,268.99
2016,9,10,11,45,43.5,358.5,2.35,19.0,395.5,363.56,281.18
2016,9,10,12,0,49.0,369.0,2.4,19.0,411.0,379.42,293.25
2016,9,10,12,15,51.0,366.0,2.4,19.0,409.5,378.35,292.47
2016,9,10,12,30,53.0,363.0,2.4,19.0,408.0,377.0,291.61
2016,9,10,12,45,53.0,358.5,2.45,19.0,403.0,371.96,288.02
2016,9,10,13,0,53.0,354.0,2.5,19.0,398.0,366.67,284.29
2016,9,10,13,15,61.5,353.5,2.5,19.0,403.5,372.85,289.49
2016,9,10,13,30,70.0,353.0,2.5,19.0,409.0,378.45,294.22
2016,9,10,13,45,67.5,342.5,2.55,19.0,395.0,364.01,283.58
2016,9,10,14,0,65.0,332.0,2.6,19.0,381.0,349.52,272.95
2016,9,10,14,15,55.5,310.0,2.6,19.0,350.5,318.24,249.17
2016,9,10,14,30,46.0,288.0,2.6,19.0,320.0,287.66,225.79
2016,9,10,14,45,40.5,267.0,2.6,19.0,294.0,261.76,205.97
2016,9,10,15,0,35.0,246.0,2.6,19.0,268.0,236.43,186.42
2016,9,10,15,15,29.0,224.5,2.6,18.5,242.0,210.93,166.86
2016,9,10,15,30,23.0,203.0,2.6,18.0,216.0,176.72,140.03
2016,9,10,15,45,11.5,175.0,2.65,18.0,181.5,145.65,115.09
2016,9,10,16,0,0.0,147.0,2.7,18.0,147.0,116.07,91.15
2016,9,10,16,15,0.0,117.5,2.75,17.5,117.5,91.86,71.57
2016,9,10,16,30,0.0,88.0,2.8,17.0,88.0,68.07,51.98
2016,9,10,16,45,222.5,84.5,2.85,17.0,145.0,148.55,113.98
2016,9,10,17,0,445.0,81.0,2.9,17.0,202.0,193.22,140.87
2016,9,10,17,15,374.5,68.5,2.95,17.0,155.0,138.0,94.23
2016,9,10,17,30,304.0,56.0,3.0,17.0,108.0,91.34,56.94
2016,9,10,17,45,209.0,39.5,3.1,17.0,69.0,48.53,26.43
2016,9,10,18,0,114.0,23.0,3.2,17.0,30.0,17.78,1.94
2016,9,10,18,15,57.0,11.5,3.1,16.5,15.0,9.05,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.0,4.5,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,34.0,9.0,2.5,16.0,9.0,7.08,0.0
2016,9,11,6,15,127.5,27.0,2.45,16.0,41.5,24.76,8.94
2016,9,11,6,30,221.0,45.0,2.4,16.0,74.0,59.5,34.59
2016,9,11,6,45,302.5,59.5,2.35,16.0,118.5,101.34,65.83
2016,9,11,7,0,384.0,74.0,2.3,16.0,163.0,153.38,107.99
2016,9,11,7,15,192.0,66.5,2.15,16.0,111.0,114.08,84.9
2016,9,11,7,30,0.0,59.0,2.0,16.0,59.0,45.19,32.88
2016,9,11,7,45,0.0,70.0,1.9,16.5,70.0,53.71,40.0
2016,9,11,8,0,0.0,81.0,1.8,17.0,81.0,62.3,47.01
2016,9,11,8,15,0.0,104.0,1.7,17.0,104.0,80.67,62.16
2016,9,11,8,30,0.0,127.0,1.6,17.0,127.0,99.29,77.32
2016,9,11,8,45,0.0,143.5,1.55,17.5,143.5,112.76,87.92
2016,9,11,9,0,0.0,160.0,1.5,18.0,160.0,126.34,98.47
2016,9,11,9,15,3.5,181.5,1.5,18.0,184.0,146.73,114.7
2016,9,11,9,30,7.0,203.0,1.5,18.0,208.0,167.6,131.17
2016,9,11,9,45,8.5,215.0,1.55,18.0,221.0,179.19,140.12
2016,9,11,10,0,10.0,227.0,1.6,18.0,234.0,190.94,149.19
2016,9,11,10,15,13.0,246.5,1.6,18.0,256.0,210.6,164.48
2016,9,11,10,30,16.0,266.0,1.6,18.0,278.0,230.54,179.87
2016,9,11,10,45,29.0,303.5,1.65,18.5,326.5,294.53,229.06
2016,9,11,11,0,42.0,341.0,1.7,19.0,375.0,343.72,265.88
2016,9,11,11,15,38.0,340.5,1.75,19.0,372.0,340.35,262.86
2016,9,11,11,30,34.0,340.0,1.8,19.0,369.0,336.68,259.91
2016,9,11,11,45,36.0,345.5,1.9,19.0,376.0,344.37,265.87
2016,9,11,12,0,38.0,351.0,2.0,19.0,383.0,351.88,271.69
2016,9,11,12,15,38.5,350.0,2.05,19.0,382.5,351.35,271.37
2016,9,11,12,30,39.0,349.0,2.1,19.0,382.0,350.59,270.95
2016,9,11,12,45,54.0,361.5,2.2,19.0,406.5,376.67,291.38
2016,9,11,13,0,69.0,374.0,2.3,19.0,431.0,402.23,311.24
2016,9,11,13,15,74.5,368.5,2.4,19.0,428.5,400.45,310.39
2016,9,11,13,30,80.0,363.0,2.5,19.0,426.0,398.16,309.33
2016,9,11,13,45,102.0,356.5,2.7,19.0,434.5,408.75,318.7
2016,9,11,14,0,124.0,350.0,2.9,19.0,443.0,435.62,340.15
2016,9,11,14,15,116.5,332.5,3.05,18.5,416.5,407.24,319.69
2016,9,11,14,30,109.0,315.0,3.2,18.0,390.0,363.2,287.2
2016,9,11,14,45,100.0,294.5,3.35,18.0,360.5,332.42,263.86
2016,9,11,15,0,91.0,274.0,3.5,18.0,331.0,302.28,240.69
2016,9,11,15,15,49.0,225.5,3.6,18.0,256.0,225.28,179.36
2016,9,11,15,30,7.0,177.0,3.7,18.0,181.0,145.15,114.44
2016,9,11,15,45,11.0,170.0,3.8,18.0,175.5,141.35,111.82
2016,9,11,16,0,15.0,163.0,3.9,18.0,170.0,137.15,108.69
2016,9,11,16,15,7.5,121.5,4.0,17.5,125.0,98.54,77.15
2016,9,11,16,30,0.0,80.0,4.1,17.0,80.0,61.68,46.63
2016,9,11,16,45,235.0,78.0,4.2,17.0,140.5,153.9,118.31
2016,9,11,17,0,470.0,76.0,4.3,17.0,201.0,199.66,145.64
2016,9,11,17,15,397.5,64.5,4.35,16.5,154.0,139.55,94.84
2016,9,11,17,30,325.0,53.0,4.4,16.0,107.0,92.04,56.76
2016,9,11,17,45,221.0,37.5,4.45,16.0,68.0,48.07,25.46
2016,9,11,18,0,117.0,22.0,4.5,16.0,29.0,17.17,0.0
2016,9,11,18,15,58.5,11.0,4.4,15.5,14.5,8.65,0.0
2016,9,11,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,3.75,14.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,3.8,14.0,3.0,2.36,0.0
2016,9,12,6,15,0.0,13.0,3.85,14.0,13.0,9.88,0.52
2016,9,12,6,30,0.0,23.0,3.9,14.0,23.0,17.53,8.8
2016,9,12,6,45,0.0,37.0,4.0,14.5,37.0,28.28,18.26
2016,9,12,7,0,0.0,51.0,4.1,15.0,51.0,39.08,27.67
2016,9,12,7,15,0.0,65.5,4.1,15.0,65.5,50.4,37.47
2016,9,12,7,30,0.0,80.0,4.1,15.0,80.0,61.83,47.21
2016,9,12,7,45,0.0,94.5,4.2,15.5,94.5,73.35,56.77
2016,9,12,8,0,0.0,109.0,4.3,16.0,109.0,84.96,66.26
2016,9,12,8,15,0.0,121.5,4.35,16.0,121.5,95.01,74.44
2016,9,12,8,30,0.0,134.0,4.4,16.0,134.0,105.14,82.61
2016,9,12,8,45,12.0,177.5,4.45,16.5,184.5,148.82,118.38
2016,9,12,9,0,24.0,221.0,4.5,17.0,235.0,194.52,155.21
2016,9,12,9,15,19.0,223.0,4.55,17.0,235.0,193.46,153.85
2016,9,12,9,30,14.0,225.0,4.6,17.0,235.0,191.98,152.21
2016,9,12,9,45,28.0,262.5,4.65,17.0,282.5,250.98,199.55
2016,9,12,10,0,42.0,300.0,4.7,17.0,330.0,299.5,237.91
2016,9,12,10,15,37.0,304.0,4.7,17.0,331.5,300.56,238.14
2016,9,12,10,30,32.0,308.0,4.7,17.0,333.0,301.23,238.18
2016,9,12,10,45,53.0,339.0,4.75,17.5,381.5,351.48,277.36
2016,9,12,11,0,74.0,370.0,4.8,18.0,430.0,402.89,316.77
2016,9,12,11,15,62.0,366.0,4.85,18.0,416.5,388.93,305.36
2016,9,12,11,30,50.0,362.0,4.9,18.0,403.0,374.38,293.69
2016,9,12,11,45,44.0,355.5,5.0,18.0,392.0,362.66,284.5
2016,9,12,12,0,38.0,349.0,5.1,18.0,381.0,350.65,275.1
2016,9,12,12,15,46.5,359.5,5.25,17.5,398.5,369.2,290.46
2016,9,12,12,30,55.0,370.0,5.4,17.0,416.0,387.51,305.63
2016,9,12,12,45,57.5,366.0,5.55,17.0,413.5,385.29,304.25
2016,9,12,13,0,60.0,362.0,5.7,17.0,411.0,382.75,302.69
2016,9,12,13,15,47.5,340.5,5.8,17.0,379.0,348.78,276.14
2016,9,12,13,30,35.0,319.0,5.9,17.0,347.0,315.31,249.85
2016,9,12,13,45,35.5,309.0,6.05,17.0,336.5,304.96,242.15
2016,9,12,14,0,36.0,299.0,6.2,17.0,326.0,294.52,234.32
2016,9,12,14,15,274.5,263.5,6.15,16.5,452.0,486.31,393.09
2016,9,12,14,30,513.0,228.0,6.1,16.0,578.0,642.63,519.21
2016,9,12,14,45,683.5,160.0,6.1,16.0,598.0,687.81,556.73
2016,9,12,15,0,854.0,92.0,6.1,16.0,618.0,703.46,571.34
2016,9,12,15,15,837.5,89.5,6.05,16.0,573.5,649.63,528.6
2016,9,12,15,30,821.0,87.0,6.0,16.0,529.0,594.88,484.42
2016,9,12,15,45,800.0,83.5,5.95,16.0,480.5,536.02,435.87
2016,9,12,16,0,779.0,80.0,5.9,16.0,432.0,477.32,386.14
2016,9,12,16,15,389.5,81.0,5.9,15.5,257.0,262.53,211.77
2016,9,12,16,30,0.0,82.0,5.9,15.0,82.0,63.33,48.36
2016,9,12,16,45,0.0,68.5,5.9,15.0,68.5,52.69,39.43
2016,9,12,17,0,0.0,55.0,5.9,15.0,55.0,42.14,30.37
2016,9,12,17,15,0.0,42.0,5.8,15.0,42.0,32.11,21.63
2016,9,12,17,30,0.0,29.0,5.7,15.0,29.0,22.12,12.86
2016,9,12,17,45,0.0,18.5,5.65,15.0,18.5,14.08,5.53
2016,9,12,18,0,0.0,8.0,5.6,15.0,8.0,6.07,0.0
2016,9,12,18,15,0.0,4.0,5.5,14.5,4.0,3.15,0.0
2016,9,12,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,2.8,16.0,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,2.9,16.0,3.0,2.36,0.0
2016,9,13,6,15,0.0,13.0,2.95,16.0,13.0,9.88,0.09
2016,9,13,6,30,0.0,23.0,3.0,16.0,23.0,17.53,8.67
2016,9,13,6,45,0.0,37.0,3.05,16.0,37.0,28.28,18.12
2016,9,13,7,0,0.0,51.0,3.1,16.0,51.0,39.1,27.56
2016,9,13,7,15,0.0,66.5,3.1,16.0,66.5,51.24,38.02
2016,9,13,7,30,0.0,82.0,3.1,16.0,82.0,63.49,48.43
2016,9,13,7,45,0.0,85.5,3.1,16.5,85.5,66.1,50.45
2016,9,13,8,0,0.0,89.0,3.1,17.0,89.0,68.75,52.43
2016,9,13,8,15,121.0,150.5,3.1,17.0,212.0,197.46,159.24
2016,9,13,8,30,242.0,212.0,3.1,17.0,335.0,341.75,275.64
2016,9,13,8,45,121.0,185.5,3.15,17.0,247.0,243.89,196.35
2016,9,13,9,0,0.0,159.0,3.2,17.0,159.0,125.71,98.42
2016,9,13,9,15,4.5,185.0,3.2,17.0,188.0,150.7,118.77
2016,9,13,9,30,9.0,211.0,3.2,17.0,217.0,176.36,139.29
2016,9,13,9,45,14.0,235.0,3.2,17.5,245.0,201.28,158.77
2016,9,13,10,0,19.0,259.0,3.2,18.0,273.0,226.76,178.48
2016,9,13,10,15,21.5,274.0,3.2,18.0,290.5,242.59,190.7
2016,9,13,10,30,24.0,289.0,3.2,18.0,308.0,258.6,203.04
2016,9,13,10,45,65.0,336.0,3.2,18.0,388.5,360.29,282.86
2016,9,13,11,0,106.0,383.0,3.2,18.0,469.0,446.72,349.03
2016,9,13,11,15,54.0,274.5,3.25,18.0,318.5,293.05,230.03
2016,9,13,11,30,2.0,166.0,3.3,18.0,168.0,133.42,102.67
2016,9,13,11,45,89.5,287.5,3.35,18.0,362.5,361.73,285.18
2016,9,13,12,0,177.0,409.0,3.4,18.0,557.0,568.28,441.32
2016,9,13,12,15,366.0,349.5,3.35,18.0,653.5,712.95,550.98
2016,9,13,12,30,555.0,290.0,3.3,18.0,750.0,854.98,655.02
2016,9,13,12,45,675.0,228.5,3.3,18.5,780.0,910.45,694.57
2016,9,13,13,0,795.0,167.0,3.3,19.0,810.0,943.42,716.45
2016,9,13,13,15,788.5,165.5,3.15,19.0,791.5,921.28,700.5
2016,9,13,13,30,782.0,164.0,3.0,19.0,773.0,896.02,682.96
2016,9,13,13,45,772.5,162.0,2.95,19.0,746.5,871.96,667.02
2016,9,13,14,0,763.0,160.0,2.9,19.0,720.0,837.64,643.92
2016,9,13,14,15,750.0,157.5,2.85,18.5,687.0,797.55,617.77
2016,9,13,14,30,737.0,155.0,2.8,18.0,654.0,755.51,589.08
2016,9,13,14,45,719.5,151.5,2.75,18.0,615.0,707.47,554.39
2016,9,13,15,0,702.0,148.0,2.7,18.0,576.0,658.38,518.32
2016,9,13,15,15,679.0,143.0,2.65,18.0,532.0,603.55,477.22
2016,9,13,15,30,656.0,138.0,2.6,18.0,488.0,548.83,435.25
2016,9,13,15,45,627.5,131.5,2.6,18.0,440.5,490.14,389.34
2016,9,13,16,0,599.0,125.0,2.6,18.0,393.0,432.82,343.22
2016,9,13,16,15,558.5,117.0,2.55,17.5,343.0,370.62,292.59
2016,9,13,16,30,518.0,109.0,2.5,17.0,293.0,307.44,239.86
2016,9,13,16,45,464.0,98.0,2.5,17.0,243.0,246.4,187.69
2016,9,13,17,0,410.0,87.0,2.5,17.0,193.0,191.25,140.09
2016,9,13,17,15,332.0,73.0,2.5,16.5,145.5,135.05,93.45
2016,9,13,17,30,254.0,59.0,2.5,16.0,98.0,88.42,56.49
2016,9,13,17,45,156.0,39.5,2.55,16.0,60.5,44.24,23.72
2016,9,13,18,0,58.0,20.0,2.6,16.0,23.0,15.44,0.0
2016,9,13,18,15,29.0,10.0,2.65,16.0,11.5,7.87,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,15,100.5,22.5,1.95,15.0,34.5,22.36,4.91
2016,9,14,6,30,201.0,45.0,1.9,15.0,69.0,61.12,36.13
2016,9,14,6,45,287.0,60.5,1.9,15.5,114.5,104.22,68.91
2016,9,14,7,0,373.0,76.0,1.9,16.0,160.0,158.13,112.64
2016,9,14,7,15,431.5,88.0,1.8,16.0,209.0,211.6,158.57
2016,9,14,7,30,490.0,100.0,1.7,16.0,258.0,271.75,210.12
2016,9,14,7,45,540.5,106.5,1.6,16.5,309.0,335.06,263.13
2016,9,14,8,0,591.0,113.0,1.5,17.0,360.0,398.91,315.1
2016,9,14,8,15,622.5,119.5,1.4,17.0,408.5,457.24,361.85
2016,9,14,8,30,654.0,126.0,1.3,17.0,457.0,517.43,408.41
2016,9,14,8,45,684.5,128.5,1.25,17.5,503.5,574.67,450.7
2016,9,14,9,0,715.0,131.0,1.2,18.0,550.0,632.8,492.14
2016,9,14,9,15,733.0,134.5,1.15,18.0,590.0,683.53,527.79
2016,9,14,9,30,751.0,138.0,1.1,18.0,630.0,733.4,561.86
2016,9,14,9,45,813.0,117.5,1.05,18.5,676.5,788.52,597.39
2016,9,14,10,0,875.0,97.0,1.0,19.0,723.0,838.84,627.66
2016,9,14,10,15,883.0,98.5,1.05,19.0,751.5,874.82,650.62
2016,9,14,10,30,891.0,100.0,1.1,19.0,780.0,907.93,671.78
2016,9,14,10,45,897.5,100.0,1.15,19.5,801.0,935.04,687.74
2016,9,14,11,0,904.0,100.0,1.2,20.0,822.0,958.86,701.61
2016,9,14,11,15,907.5,100.5,1.3,20.0,835.5,976.91,714.01
2016,9,14,11,30,911.0,101.0,1.4,20.0,849.0,991.31,724.24
2016,9,14,11,45,913.5,101.0,1.55,20.0,854.5,1000.51,732.04
2016,9,14,12,0,916.0,101.0,1.7,20.0,860.0,1005.9,737.49
2016,9,14,12,15,915.5,100.5,1.9,20.0,857.5,1004.02,738.98
2016,9,14,12,30,915.0,100.0,2.1,20.0,855.0,998.31,737.95
2016,9,14,12,45,907.5,102.5,2.3,20.0,842.5,985.21,731.99
2016,9,14,13,0,900.0,105.0,2.5,20.0,830.0,968.5,723.55
2016,9,14,13,15,895.5,104.0,2.65,20.0,811.5,947.49,711.63
2016,9,14,13,30,891.0,103.0,2.8,20.0,793.0,923.05,697.29
2016,9,14,13,45,884.5,101.5,2.95,20.0,767.0,893.03,678.97
2016,9,14,14,0,878.0,100.0,3.1,20.0,741.0,859.95,658.33
2016,9,14,14,15,868.5,98.0,3.15,20.0,707.5,821.04,632.72
2016,9,14,14,30,859.0,96.0,3.2,20.0,674.0,779.64,605.12
2016,9,14,14,45,846.0,93.5,3.3,20.0,635.0,732.9,573.54
2016,9,14,15,0,833.0,91.0,3.4,20.0,596.0,690.49,543.27
2016,9,14,15,15,814.5,88.5,3.4,19.5,551.5,636.14,503.46
2016,9,14,15,30,796.0,86.0,3.4,19.0,507.0,581.14,461.95
2016,9,14,15,45,772.0,82.5,3.45,19.0,458.5,521.73,415.01
2016,9,14,16,0,748.0,79.0,3.5,19.0,410.0,462.89,367.03
2016,9,14,16,15,713.5,74.5,3.55,18.5,358.5,399.35,314.51
2016,9,14,16,30,679.0,70.0,3.6,18.0,307.0,338.06,262.1
2016,9,14,16,45,629.0,64.0,3.65,18.0,255.5,273.23,205.4
2016,9,14,17,0,579.0,58.0,3.7,18.0,204.0,213.48,152.43
2016,9,14,17,15,501.0,49.5,3.75,17.5,154.5,151.34,99.65
2016,9,14,17,30,423.0,41.0,3.8,17.0,105.0,98.54,57.16
2016,9,14,17,45,292.5,29.0,3.85,17.0,64.5,48.7,22.02
2016,9,14,18,0,162.0,17.0,3.9,17.0,24.0,15.02,0.0
2016,9,14,18,15,81.0,8.5,3.8,17.0,12.0,6.69,0.0
2016,9,14,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,192.5,17.0,1.95,15.0,40.0,22.96,2.69
2016,9,15,6,30,385.0,34.0,2.0,15.0,80.0,73.77,38.72
2016,9,15,6,45,478.0,42.5,2.05,15.5,128.5,124.32,77.26
2016,9,15,7,0,571.0,51.0,2.1,16.0,177.0,186.27,128.52
2016,9,15,7,15,626.5,56.5,2.15,16.0,229.0,245.48,180.98
2016,9,15,7,30,682.0,62.0,2.2,16.0,281.0,310.98,238.7
2016,9,15,7,45,721.0,66.0,2.25,16.5,333.5,373.23,292.69
2016,9,15,8,0,760.0,70.0,2.3,17.0,386.0,438.57,347.51
2016,9,15,8,15,786.5,73.5,2.35,17.0,436.0,499.58,397.99
2016,9,15,8,30,813.0,77.0,2.4,17.0,486.0,561.56,447.67
2016,9,15,8,45,833.0,79.5,2.5,17.5,532.0,619.01,491.79
2016,9,15,9,0,853.0,82.0,2.6,18.0,578.0,670.68,530.49
2016,9,15,9,15,867.5,84.0,2.7,18.0,619.5,721.72,568.48
2016,9,15,9,30,882.0,86.0,2.8,18.0,661.0,771.22,603.06
2016,9,15,9,45,894.0,86.5,2.9,18.5,696.5,815.33,632.27
2016,9,15,10,0,906.0,87.0,3.0,19.0,732.0,857.16,659.58
2016,9,15,10,15,913.5,88.5,3.1,19.0,760.5,893.63,684.23
2016,9,15,10,30,921.0,90.0,3.2,19.0,789.0,927.08,706.77
2016,9,15,10,45,926.5,90.5,3.3,19.0,810.5,954.44,725.13
2016,9,15,11,0,932.0,91.0,3.4,19.0,832.0,978.34,741.24
2016,9,15,11,15,935.0,91.5,3.55,19.0,845.5,996.28,753.77
2016,9,15,11,30,938.0,92.0,3.7,19.0,859.0,1010.44,763.89
2016,9,15,11,45,939.5,92.5,3.85,19.0,864.0,1019.31,770.58
2016,9,15,12,0,941.0,93.0,4.0,19.0,869.0,1024.26,774.77
2016,9,15,12,15,940.5,93.0,4.2,19.0,866.5,1022.78,775.06
2016,9,15,12,30,940.0,93.0,4.4,19.0,864.0,1017.36,772.79
2016,9,15,12,45,925.5,99.0,4.6,19.5,849.5,1000.95,762.27
2016,9,15,13,0,911.0,105.0,4.8,20.0,835.0,980.95,749.27
2016,9,15,13,15,906.5,104.0,4.95,19.5,816.0,959.64,737.82
2016,9,15,13,30,902.0,103.0,5.1,19.0,797.0,934.86,723.78
2016,9,15,13,45,894.0,102.0,5.25,19.0,770.5,903.65,703.6
2016,9,15,14,0,886.0,101.0,5.4,19.0,744.0,869.43,681.06
2016,9,15,14,15,875.5,99.5,5.5,19.0,710.0,829.84,654.1
2016,9,15,14,30,865.0,98.0,5.6,19.0,676.0,787.81,625.06
2016,9,15,14,45,850.0,96.0,5.7,19.0,636.0,746.84,596.47
2016,9,15,15,0,835.0,94.0,5.8,19.0,596.0,696.35,558.84
2016,9,15,15,15,816.0,91.5,5.85,18.5,551.0,641.44,517.4
2016,9,15,15,30,797.0,89.0,5.9,18.0,506.0,585.91,474.23
2016,9,15,15,45,768.5,86.0,5.95,18.0,456.5,524.33,424.11
2016,9,15,16,0,740.0,83.0,6.0,18.0,407.0,463.76,373.43
2016,9,15,16,15,703.5,78.0,6.0,17.5,355.0,399.34,318.9
2016,9,15,16,30,667.0,73.0,6.0,17.0,303.0,337.26,264.77
2016,9,15,16,45,610.5,67.5,6.0,17.0,250.5,271.36,206.37
2016,9,15,17,0,554.0,62.0,6.0,17.0,198.0,211.29,152.68
2016,9,15,17,15,470.5,52.5,5.9,16.5,148.5,148.52,99.11
2016,9,15,17,30,387.0,43.0,5.8,16.0,99.0,95.84,56.6
2016,9,15,17,45,251.5,29.5,5.7,16.0,60.0,46.57,20.99
2016,9,15,18,0,116.0,16.0,5.6,16.0,21.0,13.28,0.0
2016,9,15,18,15,58.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,17.0,2.2,15.0,38.0,23.4,1.57
2016,9,16,6,30,364.0,34.0,2.0,15.0,76.0,73.28,38.84
2016,9,16,6,45,460.5,42.5,1.85,15.0,124.5,123.45,77.43
2016,9,16,7,0,557.0,51.0,1.7,15.0,173.0,185.45,128.95
2016,9,16,7,15,614.5,57.5,1.6,15.0,225.0,245.55,182.01
2016,9,16,7,30,672.0,64.0,1.5,15.0,277.0,311.85,239.97
2016,9,16,7,45,712.5,68.0,1.4,15.5,329.5,374.56,293.6
2016,9,16,8,0,753.0,72.0,1.3,16.0,382.0,440.29,347.62
2016,9,16,8,15,780.0,75.5,1.25,16.0,432.0,501.3,396.87
2016,9,16,8,30,807.0,79.0,1.2,16.0,482.0,563.31,445.05
2016,9,16,8,45,828.0,81.0,1.2,16.5,528.5,620.62,487.53
2016,9,16,9,0,849.0,83.0,1.2,17.0,575.0,672.1,524.5
2016,9,16,9,15,863.5,85.0,1.2,17.5,616.5,722.96,559.43
2016,9,16,9,30,878.0,87.0,1.2,18.0,658.0,772.29,590.86
2016,9,16,9,45,887.5,89.5,1.2,18.5,693.0,816.34,618.06
2016,9,16,10,0,897.0,92.0,1.2,19.0,728.0,857.94,643.21
2016,9,16,10,15,904.5,93.0,1.3,19.0,756.5,893.56,666.76
2016,9,16,10,30,912.0,94.0,1.4,19.0,785.0,926.18,688.36
2016,9,16,10,45,918.0,95.0,1.5,19.5,806.0,954.26,705.67
2016,9,16,11,0,924.0,96.0,1.6,20.0,827.0,978.93,720.78
2016,9,16,11,15,927.0,96.5,1.85,20.0,840.0,996.66,734.89
2016,9,16,11,30,930.0,97.0,2.1,20.0,853.0,1010.66,746.56
2016,9,16,11,45,931.5,97.0,2.4,20.0,858.5,1018.85,754.97
2016,9,16,12,0,933.0,97.0,2.7,20.0,864.0,1023.15,760.73
2016,9,16,12,15,932.0,97.0,2.95,20.0,860.5,1021.1,761.74
2016,9,16,12,30,931.0,97.0,3.2,20.0,857.0,1015.15,760.15
2016,9,16,12,45,929.5,95.5,3.45,20.0,846.0,1003.25,754.52
2016,9,16,13,0,928.0,94.0,3.7,20.0,835.0,987.53,746.26
2016,9,16,13,15,923.5,93.5,3.75,20.0,815.5,966.34,732.89
2016,9,16,13,30,919.0,93.0,3.8,20.0,796.0,941.61,717.16
2016,9,16,13,45,911.0,92.0,3.9,20.0,769.0,909.86,696.83
2016,9,16,14,0,903.0,91.0,4.0,20.0,742.0,875.06,674.24
2016,9,16,14,15,893.0,89.5,3.95,20.0,708.5,835.23,647.19
2016,9,16,14,30,883.0,88.0,3.9,20.0,675.0,792.88,618.19
2016,9,16,14,45,867.5,87.0,3.85,20.0,634.5,744.71,584.71
2016,9,16,15,0,852.0,86.0,3.8,20.0,594.0,694.96,548.85
2016,9,16,15,15,833.5,83.5,3.7,19.5,549.0,645.55,512.1
2016,9,16,15,30,815.0,81.0,3.6,19.0,504.0,589.5,469.41
2016,9,16,15,45,787.5,78.0,3.55,19.0,454.0,527.6,420.22
2016,9,16,16,0,760.0,75.0,3.5,19.0,404.0,466.6,370.31
2016,9,16,16,15,725.0,71.0,3.45,18.5,352.5,402.55,317.18
2016,9,16,16,30,690.0,67.0,3.4,18.0,301.0,340.96,264.33
2016,9,16,16,45,635.0,61.5,3.35,18.0,248.5,274.14,205.96
2016,9,16,17,0,580.0,56.0,3.3,18.0,196.0,213.1,151.94
2016,9,16,17,15,498.0,47.5,3.25,17.5,146.5,149.98,98.4
2016,9,16,17,30,416.0,39.0,3.2,17.0,97.0,96.72,55.55
2016,9,16,17,45,275.0,26.0,3.2,17.0,57.5,45.43,18.26
2016,9,16,18,0,134.0,13.0,3.2,17.0,18.0,11.14,0.0
2016,9,16,18,15,67.0,6.5,3.15,16.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,174.5,17.0,2.0,15.0,36.5,23.9,0.1
2016,9,17,6,30,349.0,34.0,1.9,15.0,73.0,73.3,39.13
2016,9,17,6,45,445.0,43.0,1.8,15.0,120.5,123.24,77.93
2016,9,17,7,0,541.0,52.0,1.7,15.0,168.0,184.99,129.37
2016,9,17,7,15,598.5,58.0,1.55,15.0,219.5,243.87,181.37
2016,9,17,7,30,656.0,64.0,1.4,15.0,271.0,308.91,238.16
2016,9,17,7,45,698.0,68.0,1.3,15.5,323.0,371.34,291.4
2016,9,17,8,0,740.0,72.0,1.2,16.0,375.0,437.08,345.26
2016,9,17,8,15,557.5,127.5,1.1,16.5,372.0,438.12,347.22
2016,9,17,8,30,375.0,183.0,1.0,17.0,369.0,397.65,315.66
2016,9,17,8,45,374.5,203.0,0.95,17.5,404.0,437.12,345.43
2016,9,17,9,0,374.0,223.0,0.9,18.0,439.0,475.72,372.95
2016,9,17,9,15,619.0,155.5,1.0,18.0,542.5,630.55,489.71
2016,9,17,9,30,864.0,88.0,1.1,18.0,646.0,765.66,586.32
2016,9,17,9,45,877.5,88.0,1.2,18.5,681.5,809.71,613.76
2016,9,17,10,0,891.0,88.0,1.3,19.0,717.0,851.62,640.55
2016,9,17,10,15,898.0,89.5,1.55,19.0,744.5,887.1,665.99
2016,9,17,10,30,905.0,91.0,1.8,19.0,772.0,919.57,689.39
2016,9,17,10,45,910.5,91.5,2.05,19.5,793.0,946.43,707.65
2016,9,17,11,0,916.0,92.0,2.3,20.0,814.0,969.88,723.6
2016,9,17,11,15,711.0,194.0,2.6,20.0,760.0,915.35,689.1
2016,9,17,11,30,506.0,296.0,2.9,20.0,706.0,819.06,620.93
2016,9,17,11,45,506.5,298.0,3.2,20.0,710.5,825.85,628.0
2016,9,17,12,0,507.0,300.0,3.5,20.0,715.0,830.09,632.41
2016,9,17,12,15,714.5,196.5,3.7,20.0,778.5,937.14,712.36
2016,9,17,12,30,922.0,93.0,3.9,20.0,842.0,1004.36,758.91
2016,9,17,12,45,915.5,94.5,4.1,20.0,829.5,990.83,750.77
2016,9,17,13,0,909.0,96.0,4.3,20.0,817.0,973.66,740.75
2016,9,17,13,15,904.0,95.5,4.35,20.0,798.0,952.24,726.99
2016,9,17,13,30,899.0,95.0,4.4,20.0,779.0,927.38,710.9
2016,9,17,13,45,669.0,186.0,4.5,20.0,685.0,812.2,630.81
2016,9,17,14,0,439.0,277.0,4.6,20.0,591.0,674.33,526.85
2016,9,17,14,15,436.5,263.5,4.6,20.0,564.0,641.99,504.28
2016,9,17,14,30,434.0,250.0,4.6,20.0,537.0,608.16,479.78
2016,9,17,14,45,364.0,249.5,4.7,20.0,480.5,519.91,413.01
2016,9,17,15,0,294.0,249.0,4.8,20.0,424.0,452.98,361.18
2016,9,17,15,15,294.0,228.0,4.8,20.0,391.0,417.07,333.77
2016,9,17,15,30,294.0,207.0,4.8,20.0,358.0,380.53,305.23
2016,9,17,15,45,266.5,189.0,4.8,20.0,315.5,331.16,265.7
2016,9,17,16,0,239.0,171.0,4.8,20.0,273.0,284.25,227.57
2016,9,17,16,15,227.0,150.5,4.75,19.5,237.5,244.54,194.98
2016,9,17,16,30,215.0,130.0,4.7,19.0,202.0,206.01,162.59
2016,9,17,16,45,384.0,93.0,4.7,19.0,194.0,218.82,167.13
2016,9,17,17,0,553.0,56.0,4.7,19.0,186.0,206.68,147.48
2016,9,17,17,15,468.5,47.0,4.65,18.5,138.0,144.19,94.55
2016,9,17,17,30,384.0,38.0,4.6,18.0,90.0,91.95,52.64
2016,9,17,17,45,241.0,25.0,4.55,17.5,52.5,42.15,15.53
2016,9,17,18,0,98.0,12.0,4.5,17.0,15.0,10.19,0.0
2016,9,17,18,15,49.0,6.0,4.4,17.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,173.0,16.5,0.85,16.0,35.5,24.18,0.0
2016,9,18,6,30,346.0,33.0,0.9,16.0,71.0,73.7,39.07
2016,9,18,6,45,439.0,42.5,1.0,16.5,118.0,123.69,78.0
2016,9,18,7,0,532.0,52.0,1.1,17.0,165.0,185.15,128.75
2016,9,18,7,15,591.0,58.5,1.05,17.5,216.0,244.61,180.25
2016,9,18,7,30,650.0,65.0,1.0,18.0,267.0,310.46,236.39
2016,9,18,7,45,688.5,70.0,0.95,18.5,318.5,372.16,288.14
2016,9,18,8,0,727.0,75.0,0.9,19.0,370.0,436.78,340.2
2016,9,18,8,15,755.0,78.5,0.9,19.5,419.5,497.09,387.28
2016,9,18,8,30,783.0,82.0,0.9,20.0,469.0,558.55,433.38
2016,9,18,8,45,803.5,85.0,0.9,20.5,515.0,615.52,474.48
2016,9,18,9,0,824.0,88.0,0.9,21.0,561.0,672.18,513.91
2016,9,18,9,15,839.5,90.0,1.0,21.0,601.5,723.49,550.48
2016,9,18,9,30,855.0,92.0,1.1,21.0,642.0,765.9,578.88
2016,9,18,9,45,872.5,91.0,1.2,21.5,678.5,811.79,608.34
2016,9,18,10,0,890.0,90.0,1.3,22.0,715.0,855.82,636.18
2016,9,18,10,15,898.0,91.5,1.5,22.0,743.5,892.09,661.19
2016,9,18,10,30,906.0,93.0,1.7,22.0,772.0,925.41,684.29
2016,9,18,10,45,911.0,94.0,1.95,22.5,793.0,952.3,702.39
2016,9,18,11,0,916.0,95.0,2.2,23.0,814.0,975.76,718.19
2016,9,18,11,15,919.5,95.5,2.4,23.0,827.0,993.7,731.25
2016,9,18,11,30,923.0,96.0,2.6,23.0,840.0,1007.93,742.0
2016,9,18,11,45,923.5,96.5,2.85,23.0,844.5,1015.46,748.91
2016,9,18,12,0,924.0,97.0,3.1,23.0,849.0,1019.11,753.35
2016,9,18,12,15,923.0,97.0,3.25,23.0,845.5,1016.88,753.13
2016,9,18,12,30,922.0,97.0,3.4,23.0,842.0,1010.78,750.48
2016,9,18,12,45,913.0,99.5,3.6,23.0,829.0,995.79,742.35
2016,9,18,13,0,904.0,102.0,3.8,23.0,816.0,977.21,731.81
2016,9,18,13,15,899.0,101.0,3.85,23.0,796.5,955.24,718.02
2016,9,18,13,30,894.0,100.0,3.9,23.0,777.0,929.86,701.94
2016,9,18,13,45,885.5,99.5,3.95,23.0,750.0,898.63,681.81
2016,9,18,14,0,877.0,99.0,4.0,23.0,723.0,864.45,659.58
2016,9,18,14,15,866.5,97.0,4.05,23.0,689.0,824.34,633.0
2016,9,18,14,30,856.0,95.0,4.1,23.0,655.0,781.84,604.5
2016,9,18,14,45,840.5,93.0,4.15,23.0,615.0,740.57,576.57
2016,9,18,15,0,825.0,91.0,4.2,23.0,575.0,689.9,540.22
2016,9,18,15,15,805.5,88.5,4.2,22.5,530.0,634.88,500.03
2016,9,18,15,30,786.0,86.0,4.2,22.0,485.0,579.33,458.21
2016,9,18,15,45,757.0,82.5,4.2,22.0,436.0,517.31,409.27
2016,9,18,16,0,728.0,79.0,4.2,22.0,387.0,456.43,359.82
2016,9,18,16,15,690.0,74.5,4.15,21.5,335.5,392.41,307.06
2016,9,18,16,30,652.0,70.0,4.1,21.0,284.0,330.89,254.73
2016,9,18,16,45,591.0,64.0,4.1,21.0,232.0,263.77,196.81
2016,9,18,17,0,530.0,58.0,4.1,21.0,180.0,203.12,143.91
2016,9,18,17,15,443.5,48.0,4.1,20.5,132.0,140.62,91.72
2016,9,18,17,30,357.0,38.0,4.1,20.0,84.0,88.68,50.45
2016,9,18,17,45,214.5,24.0,4.15,19.5,48.0,39.37,12.44
2016,9,18,18,0,72.0,10.0,4.2,19.0,12.0,8.48,0.0
2016,9,18,18,15,36.0,5.0,4.1,18.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
