Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,6,15,116.5,18.0,1.5,18.0,30.5,22.24,0.0
2016,9,19,6,30,233.0,36.0,1.6,18.0,61.0,62.95,34.52
2016,9,19,6,45,326.5,49.0,1.7,18.5,105.5,108.58,69.92
2016,9,19,7,0,420.0,62.0,1.8,19.0,150.0,169.2,119.3
2016,9,19,7,15,481.5,71.5,1.85,19.0,199.5,225.89,168.12
2016,9,19,7,30,543.0,81.0,1.9,19.0,249.0,289.46,222.56
2016,9,19,7,45,588.0,87.5,2.0,19.5,299.0,349.71,273.46
2016,9,19,8,0,633.0,94.0,2.1,20.0,349.0,414.01,326.18
2016,9,19,8,15,664.0,99.5,2.15,20.0,397.5,473.47,374.31
2016,9,19,8,30,695.0,105.0,2.2,20.0,446.0,534.66,422.4
2016,9,19,8,45,722.0,107.5,2.3,20.5,491.5,591.53,465.36
2016,9,19,9,0,749.0,110.0,2.4,21.0,537.0,646.41,505.75
2016,9,19,9,15,766.5,113.0,2.45,21.0,577.5,697.23,542.85
2016,9,19,9,30,784.0,116.0,2.5,21.0,618.0,747.0,577.97
2016,9,19,9,45,813.5,111.0,2.6,21.5,656.5,796.82,610.97
2016,9,19,10,0,843.0,106.0,2.7,22.0,695.0,845.51,642.72
2016,9,19,10,15,851.5,107.5,2.75,22.0,723.0,870.98,659.13
2016,9,19,10,30,860.0,109.0,2.8,22.0,751.0,903.45,680.52
2016,9,19,10,45,869.5,108.0,2.85,22.0,772.5,931.31,698.68
2016,9,19,11,0,879.0,107.0,2.9,22.0,794.0,956.08,714.83
2016,9,19,11,15,883.0,108.0,2.95,22.0,807.0,974.39,726.73
2016,9,19,11,30,887.0,109.0,3.0,22.0,820.0,989.14,736.43
2016,9,19,11,45,889.5,108.5,3.1,22.5,825.0,997.24,740.83
2016,9,19,12,0,892.0,108.0,3.2,23.0,830.0,1001.62,742.94
2016,9,19,12,15,891.0,108.0,3.3,23.0,827.0,999.34,742.22
2016,9,19,12,30,890.0,108.0,3.4,23.0,824.0,993.32,739.19
2016,9,19,12,45,885.0,108.5,3.5,23.0,812.0,980.25,731.56
2016,9,19,13,0,880.0,109.0,3.6,23.0,800.0,963.63,721.65
2016,9,19,13,15,874.5,108.0,3.7,23.0,780.5,941.53,708.08
2016,9,19,13,30,869.0,107.0,3.8,23.0,761.0,916.13,692.25
2016,9,19,13,45,862.0,105.0,3.95,23.0,734.5,885.2,672.81
2016,9,19,14,0,855.0,103.0,4.1,23.0,708.0,851.34,651.15
2016,9,19,14,15,844.0,101.5,4.15,22.5,674.5,811.96,626.16
2016,9,19,14,30,833.0,100.0,4.2,22.0,641.0,778.52,605.12
2016,9,19,14,45,815.5,98.0,4.3,22.0,601.0,728.63,570.82
2016,9,19,15,0,798.0,96.0,4.4,22.0,561.0,677.48,533.8
2016,9,19,15,15,777.5,93.0,4.4,21.5,516.0,622.37,493.25
2016,9,19,15,30,757.0,90.0,4.4,21.0,471.0,566.91,451.2
2016,9,19,15,45,722.0,87.5,4.4,21.0,421.5,504.89,401.89
2016,9,19,16,0,687.0,85.0,4.4,21.0,372.0,443.61,351.87
2016,9,19,16,15,647.0,79.5,4.35,20.5,321.5,379.33,298.7
2016,9,19,16,30,607.0,74.0,4.3,20.0,271.0,318.34,246.66
2016,9,19,16,45,539.0,68.0,4.25,20.0,219.5,251.43,188.97
2016,9,19,17,0,471.0,62.0,4.2,20.0,168.0,191.84,137.23
2016,9,19,17,15,383.0,50.5,4.2,19.5,122.0,131.21,86.75
2016,9,19,17,30,295.0,39.0,4.2,19.0,76.0,81.44,47.17
2016,9,19,17,45,167.5,23.5,4.2,19.0,42.5,34.22,8.22
2016,9,19,18,0,40.0,8.0,4.2,19.0,9.0,6.67,0.0
2016,9,19,18,15,20.0,4.0,4.15,18.5,4.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,13.5,2.55,16.0,13.5,10.29,0.0
2016,9,20,6,30,0.0,27.0,2.7,16.0,27.0,20.68,10.68
2016,9,20,6,45,0.0,48.0,2.9,16.5,48.0,37.41,25.47
2016,9,20,7,0,0.0,69.0,3.1,17.0,69.0,54.37,40.13
2016,9,20,7,15,8.5,90.0,3.25,17.0,92.5,74.1,56.83
2016,9,20,7,30,17.0,111.0,3.4,17.0,116.0,95.02,74.44
2016,9,20,7,45,24.5,131.5,3.55,17.0,140.5,122.32,97.28
2016,9,20,8,0,32.0,152.0,3.7,17.0,165.0,145.77,116.69
2016,9,20,8,15,34.5,171.0,3.85,17.0,186.5,166.1,133.32
2016,9,20,8,30,37.0,190.0,4.0,17.0,208.0,186.84,150.08
2016,9,20,8,45,104.0,221.0,4.15,17.5,278.5,261.02,210.66
2016,9,20,9,0,171.0,252.0,4.3,18.0,349.0,355.88,286.41
2016,9,20,9,15,92.0,234.5,4.4,18.0,287.5,273.86,219.56
2016,9,20,9,30,13.0,217.0,4.5,18.0,226.0,186.38,147.26
2016,9,20,9,45,91.0,271.5,4.6,18.5,335.0,316.01,252.17
2016,9,20,10,0,169.0,326.0,4.7,19.0,444.0,458.06,362.88
2016,9,20,10,15,162.0,340.5,4.8,19.0,457.0,472.62,372.97
2016,9,20,10,30,155.0,355.0,4.9,19.0,470.0,486.22,382.74
2016,9,20,10,45,136.5,363.5,5.0,19.0,467.0,482.05,378.73
2016,9,20,11,0,118.0,372.0,5.1,19.0,464.0,476.51,373.75
2016,9,20,11,15,168.0,378.5,5.25,19.0,512.0,533.69,418.68
2016,9,20,11,30,218.0,385.0,5.4,19.0,560.0,591.39,463.43
2016,9,20,11,45,208.0,388.5,5.55,19.5,556.0,586.96,458.93
2016,9,20,12,0,198.0,392.0,5.7,20.0,552.0,581.42,453.87
2016,9,20,12,15,204.0,386.0,5.85,20.0,550.0,580.74,454.01
2016,9,20,12,30,210.0,380.0,6.0,20.0,548.0,579.0,453.38
2016,9,20,12,45,344.0,336.0,6.15,20.0,606.5,683.04,535.66
2016,9,20,13,0,478.0,292.0,6.3,20.0,665.0,781.35,612.04
2016,9,20,13,15,663.0,202.5,6.45,20.0,706.0,863.42,677.88
2016,9,20,13,30,848.0,113.0,6.6,20.0,747.0,904.84,709.31
2016,9,20,13,45,840.0,111.5,6.8,20.0,720.5,885.0,696.44
2016,9,20,14,0,832.0,110.0,7.0,20.0,694.0,850.59,673.04
2016,9,20,14,15,820.5,108.0,7.05,19.5,661.0,810.1,645.67
2016,9,20,14,30,809.0,106.0,7.1,19.0,628.0,767.43,616.32
2016,9,20,14,45,600.0,163.0,7.2,19.0,537.0,638.87,516.12
2016,9,20,15,0,391.0,220.0,7.3,19.0,446.0,495.46,401.44
2016,9,20,15,15,371.5,204.5,7.3,19.0,405.5,447.65,363.75
2016,9,20,15,30,352.0,189.0,7.3,19.0,365.0,400.8,326.03
2016,9,20,15,45,512.5,138.0,7.3,19.0,365.0,432.9,352.12
2016,9,20,16,0,673.0,87.0,7.3,19.0,365.0,439.55,355.51
2016,9,20,16,15,632.5,81.5,7.25,18.5,315.0,375.71,301.09
2016,9,20,16,30,592.0,76.0,7.2,18.0,265.0,315.22,248.22
2016,9,20,16,45,529.5,69.0,7.2,18.0,214.5,249.89,190.53
2016,9,20,17,0,467.0,62.0,7.2,18.0,164.0,191.28,138.49
2016,9,20,17,15,376.0,50.5,7.15,17.5,118.5,130.21,86.96
2016,9,20,17,30,285.0,39.0,7.1,17.0,73.0,78.66,45.42
2016,9,20,17,45,142.5,19.5,7.05,17.0,36.5,28.96,3.23
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.0,5.65,15.0,14.0,10.68,0.0
2016,9,21,6,30,0.0,28.0,5.8,15.0,28.0,21.53,11.25
2016,9,21,6,45,3.5,49.0,5.95,15.5,50.0,39.02,26.71
2016,9,21,7,0,7.0,70.0,6.1,16.0,72.0,57.15,42.35
2016,9,21,7,15,15.5,91.0,6.2,16.0,95.5,77.39,59.67
2016,9,21,7,30,24.0,112.0,6.3,16.0,119.0,103.88,82.2
2016,9,21,7,45,31.5,132.5,6.4,16.0,143.5,126.76,101.54
2016,9,21,8,0,39.0,153.0,6.5,16.0,168.0,150.68,121.59
2016,9,21,8,15,164.0,173.0,6.65,16.0,250.5,249.13,204.07
2016,9,21,8,30,289.0,193.0,6.8,16.0,333.0,363.87,299.16
2016,9,21,8,45,210.0,221.5,7.0,16.5,329.0,343.63,281.28
2016,9,21,9,0,131.0,250.0,7.2,17.0,325.0,327.53,266.11
2016,9,21,9,15,145.5,270.0,7.35,17.0,358.0,364.49,295.79
2016,9,21,9,30,160.0,290.0,7.5,17.0,391.0,402.44,325.95
2016,9,21,9,45,509.0,195.5,7.65,17.0,542.5,635.85,517.73
2016,9,21,10,0,858.0,101.0,7.8,17.0,694.0,848.8,683.6
2016,9,21,10,15,867.0,102.0,7.8,17.0,722.5,884.3,708.49
2016,9,21,10,30,876.0,103.0,7.8,17.0,751.0,917.01,731.83
2016,9,21,10,45,882.0,104.5,7.85,17.0,771.5,944.47,751.45
2016,9,21,11,0,888.0,106.0,7.9,17.0,792.0,968.64,768.71
2016,9,21,11,15,892.5,106.5,7.9,17.0,805.5,986.9,781.5
2016,9,21,11,30,897.0,107.0,7.9,17.0,819.0,1001.58,791.79
2016,9,21,11,45,899.0,107.5,7.9,17.0,824.5,1010.13,797.74
2016,9,21,12,0,901.0,108.0,7.9,17.0,830.0,1014.93,801.12
2016,9,21,12,15,901.5,108.0,8.0,17.0,828.0,1013.93,800.88
2016,9,21,12,30,902.0,108.0,8.1,17.0,826.0,1009.13,798.02
2016,9,21,12,45,901.5,107.0,8.2,17.0,815.5,998.53,791.06
2016,9,21,13,0,901.0,106.0,8.3,17.0,805.0,984.2,781.48
2016,9,21,13,15,897.5,105.0,8.35,17.0,787.0,963.4,767.01
2016,9,21,13,30,894.0,104.0,8.4,17.0,769.0,939.12,750.04
2016,9,21,13,45,889.5,102.5,8.45,17.0,743.5,910.08,729.53
2016,9,21,14,0,885.0,101.0,8.5,17.0,718.0,877.87,706.63
2016,9,21,14,15,876.0,99.0,8.5,17.0,685.0,838.43,678.0
2016,9,21,14,30,867.0,97.0,8.5,17.0,652.0,796.48,647.32
2016,9,21,14,45,853.5,95.0,8.5,17.0,612.5,756.18,617.73
2016,9,21,15,0,840.0,93.0,8.5,17.0,573.0,706.04,579.11
2016,9,21,15,15,820.5,90.0,8.45,16.5,527.5,649.49,534.84
2016,9,21,15,30,801.0,87.0,8.4,16.0,482.0,592.4,488.96
2016,9,21,15,45,775.5,82.5,8.35,16.0,433.0,530.23,436.88
2016,9,21,16,0,750.0,78.0,8.3,16.0,384.0,468.83,384.1
2016,9,21,16,15,709.5,73.5,8.2,16.0,331.5,402.49,325.96
2016,9,21,16,30,669.0,69.0,8.1,16.0,279.0,338.66,268.67
2016,9,21,16,45,606.5,62.5,8.05,16.0,226.0,269.32,206.44
2016,9,21,17,0,544.0,56.0,8.0,16.0,173.0,206.63,149.77
2016,9,21,17,15,443.5,46.5,8.0,15.5,124.5,140.67,93.43
2016,9,21,17,30,343.0,37.0,8.0,15.0,76.0,86.97,49.53
2016,9,21,17,45,171.5,18.5,8.0,15.0,38.0,31.43,0.0
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,123.0,18.0,8.65,15.0,30.0,24.32,0.0
2016,9,22,6,30,246.0,36.0,8.7,15.0,60.0,68.45,37.54
2016,9,22,6,45,347.5,48.5,8.8,15.0,105.5,116.91,77.12
2016,9,22,7,0,449.0,61.0,8.9,15.0,151.0,181.19,131.47
2016,9,22,7,15,516.5,69.0,8.75,15.0,202.0,240.9,185.0
2016,9,22,7,30,584.0,77.0,8.6,15.0,253.0,308.04,245.1
2016,9,22,7,45,632.0,82.5,8.5,15.5,304.5,371.36,301.3
2016,9,22,8,0,680.0,88.0,8.4,16.0,356.0,438.93,359.71
2016,9,22,8,15,474.5,141.5,8.3,16.0,340.5,412.14,339.79
2016,9,22,8,30,269.0,195.0,8.2,16.0,325.0,355.54,292.82
2016,9,22,8,45,533.5,148.0,8.1,16.0,437.0,510.37,422.02
2016,9,22,9,0,798.0,101.0,8.0,16.0,549.0,679.69,559.89
2016,9,22,9,15,815.0,103.5,8.0,16.0,589.5,731.67,600.57
2016,9,22,9,30,832.0,106.0,8.0,16.0,630.0,782.41,638.37
2016,9,22,9,45,853.0,104.0,8.0,16.5,667.0,830.03,672.15
2016,9,22,10,0,874.0,102.0,8.0,17.0,704.0,866.2,696.88
2016,9,22,10,15,571.5,220.0,7.9,17.0,620.0,755.26,608.71
2016,9,22,10,30,269.0,338.0,7.8,17.0,536.0,595.87,477.62
2016,9,22,10,45,586.5,222.0,7.75,17.0,669.0,811.27,650.83
2016,9,22,11,0,904.0,106.0,7.7,17.0,802.0,986.37,781.64
2016,9,22,11,15,593.5,237.0,7.6,17.0,697.0,855.23,681.04
2016,9,22,11,30,283.0,368.0,7.5,17.0,592.0,663.01,526.99
2016,9,22,11,45,235.5,378.0,7.4,17.5,565.5,606.02,481.67
2016,9,22,12,0,188.0,388.0,7.3,18.0,539.0,570.22,451.76
2016,9,22,12,15,190.0,384.5,7.3,18.0,536.5,568.15,450.41
2016,9,22,12,30,192.0,381.0,7.3,18.0,534.0,565.13,448.31
2016,9,22,12,45,191.0,375.5,7.3,18.0,525.5,556.15,441.63
2016,9,22,13,0,190.0,370.0,7.3,18.0,517.0,546.3,434.35
2016,9,22,13,15,539.5,237.5,7.3,18.0,639.5,777.42,620.76
2016,9,22,13,30,889.0,105.0,7.3,18.0,762.0,937.23,742.48
2016,9,22,13,45,878.0,105.0,7.35,18.0,734.0,904.02,718.49
2016,9,22,14,0,867.0,105.0,7.4,18.0,706.0,868.05,693.15
2016,9,22,14,15,855.5,103.0,7.45,17.5,671.5,836.27,672.14
2016,9,22,14,30,844.0,101.0,7.5,17.0,637.0,792.17,641.52
2016,9,22,14,45,824.5,100.0,7.55,17.0,596.0,741.1,603.98
2016,9,22,15,0,805.0,99.0,7.6,17.0,555.0,688.89,563.76
2016,9,22,15,15,783.0,96.0,7.6,17.0,510.0,632.15,518.62
2016,9,22,15,30,761.0,93.0,7.6,17.0,465.0,575.18,472.29
2016,9,22,15,45,727.0,89.5,7.65,17.0,415.0,512.6,420.36
2016,9,22,16,0,693.0,86.0,7.7,17.0,365.0,450.23,367.35
2016,9,22,16,15,650.0,80.5,7.65,16.5,313.5,384.01,310.51
2016,9,22,16,30,607.0,75.0,7.6,16.0,262.0,321.4,255.27
2016,9,22,16,45,542.5,67.5,7.55,16.0,211.0,253.9,195.06
2016,9,22,17,0,478.0,60.0,7.5,16.0,160.0,193.37,140.79
2016,9,22,17,15,376.5,49.0,7.35,15.5,113.5,129.78,86.93
2016,9,22,17,30,275.0,38.0,7.2,15.0,67.0,77.42,44.16
2016,9,22,17,45,137.5,19.0,7.1,15.0,33.5,28.21,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,145.0,15.5,3.8,14.0,29.5,25.19,0.0
2016,9,23,6,30,290.0,31.0,3.8,14.0,59.0,72.6,38.59
2016,9,23,6,45,394.5,41.0,3.85,14.5,104.5,123.33,80.48
2016,9,23,7,0,499.0,51.0,3.9,15.0,150.0,187.04,134.17
2016,9,23,7,15,561.5,57.5,3.9,15.0,200.0,246.58,187.54
2016,9,23,7,30,624.0,64.0,3.9,15.0,250.0,312.92,246.48
2016,9,23,7,45,670.0,68.0,3.9,15.5,301.0,375.86,301.46
2016,9,23,8,0,716.0,72.0,3.9,16.0,352.0,442.27,357.66
2016,9,23,8,15,643.0,100.0,3.9,16.0,376.5,473.17,384.46
2016,9,23,8,30,570.0,128.0,3.9,16.0,401.0,493.13,401.07
2016,9,23,8,45,695.0,105.0,3.9,16.5,470.5,582.53,471.84
2016,9,23,9,0,820.0,82.0,3.9,17.0,540.0,677.59,544.87
2016,9,23,9,15,834.5,84.5,3.95,17.0,579.5,721.56,576.85
2016,9,23,9,30,849.0,87.0,4.0,17.0,619.0,770.11,611.3
2016,9,23,9,45,863.5,86.5,4.05,17.5,653.5,813.68,640.51
2016,9,23,10,0,878.0,86.0,4.1,18.0,688.0,855.19,667.91
2016,9,23,10,15,885.0,87.5,4.1,18.0,714.5,889.94,691.29
2016,9,23,10,30,892.0,89.0,4.1,18.0,741.0,921.73,712.52
2016,9,23,10,45,897.0,89.5,4.1,18.5,761.0,947.41,728.06
2016,9,23,11,0,902.0,90.0,4.1,19.0,781.0,969.71,741.25
2016,9,23,11,15,904.5,90.5,4.1,19.0,792.5,986.08,751.83
2016,9,23,11,30,907.0,91.0,4.1,19.0,804.0,998.78,760.04
2016,9,23,11,45,907.5,91.0,4.2,19.0,808.0,1005.22,764.73
2016,9,23,12,0,908.0,91.0,4.3,19.0,812.0,1007.85,767.01
2016,9,23,12,15,906.5,91.0,4.45,19.0,808.0,1004.69,765.96
2016,9,23,12,30,905.0,91.0,4.6,19.0,804.0,997.73,762.78
2016,9,23,12,45,900.5,91.0,4.75,19.0,791.0,984.11,755.05
2016,9,23,13,0,896.0,91.0,4.9,19.0,778.0,966.87,744.84
2016,9,23,13,15,890.0,90.0,5.15,19.0,758.5,943.62,731.07
2016,9,23,13,30,884.0,89.0,5.4,19.0,739.0,917.04,714.74
2016,9,23,13,45,873.5,89.0,5.65,19.0,711.0,884.39,693.76
2016,9,23,14,0,863.0,89.0,5.9,19.0,683.0,848.98,670.45
2016,9,23,14,15,851.5,87.5,6.1,18.5,649.5,808.59,644.12
2016,9,23,14,30,840.0,86.0,6.3,18.0,616.0,765.98,615.61
2016,9,23,14,45,824.0,84.5,6.5,18.0,576.5,718.02,581.32
2016,9,23,15,0,808.0,83.0,6.7,18.0,537.0,674.91,549.52
2016,9,23,15,15,788.0,80.0,6.75,18.0,493.0,619.51,505.86
2016,9,23,15,30,768.0,77.0,6.8,18.0,449.0,563.75,460.89
2016,9,23,15,45,740.0,73.5,6.85,18.0,401.0,502.97,410.71
2016,9,23,16,0,712.0,70.0,6.9,18.0,353.0,443.32,360.09
2016,9,23,16,15,673.0,65.5,6.8,17.5,303.5,379.24,305.04
2016,9,23,16,30,634.0,61.0,6.7,17.0,254.0,318.55,251.35
2016,9,23,16,45,573.5,55.0,6.65,17.0,204.0,252.55,192.3
2016,9,23,17,0,513.0,49.0,6.6,17.0,154.0,193.05,138.67
2016,9,23,17,15,415.5,40.0,6.45,16.5,108.5,130.15,85.13
2016,9,23,17,30,318.0,31.0,6.3,16.0,63.0,79.24,42.85
2016,9,23,17,45,159.0,15.5,6.2,16.0,31.5,27.83,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,176.5,13.0,2.75,15.0,29.5,22.38,0.0
2016,9,24,6,30,353.0,26.0,2.7,15.0,59.0,78.03,39.4
2016,9,24,6,45,454.5,34.5,2.65,15.5,105.5,130.82,83.8
2016,9,24,7,0,556.0,43.0,2.6,16.0,152.0,196.2,139.19
2016,9,24,7,15,616.0,48.5,2.5,16.0,202.5,257.28,193.91
2016,9,24,7,30,676.0,54.0,2.4,16.0,253.0,324.84,253.54
2016,9,24,7,45,716.0,58.0,2.3,16.5,304.0,388.01,308.04
2016,9,24,8,0,756.0,62.0,2.2,17.0,355.0,454.35,363.06
2016,9,24,8,15,783.5,65.0,2.1,17.0,404.0,515.5,412.74
2016,9,24,8,30,811.0,68.0,2.0,17.0,453.0,577.68,461.36
2016,9,24,8,45,831.5,70.0,1.95,17.5,498.5,629.78,500.22
2016,9,24,9,0,852.0,72.0,1.9,18.0,544.0,685.81,540.47
2016,9,24,9,15,866.5,74.0,1.95,18.5,584.5,736.64,574.55
2016,9,24,9,30,881.0,76.0,2.0,19.0,625.0,785.92,606.88
2016,9,24,9,45,894.0,76.0,2.05,19.5,660.0,829.88,635.01
2016,9,24,10,0,907.0,76.0,2.1,20.0,695.0,871.6,661.27
2016,9,24,10,15,915.0,77.0,2.15,20.0,722.5,907.51,684.64
2016,9,24,10,30,923.0,78.0,2.2,20.0,750.0,940.4,705.94
2016,9,24,10,45,928.0,79.0,2.3,20.5,770.5,967.27,722.37
2016,9,24,11,0,933.0,80.0,2.4,21.0,791.0,990.64,736.53
2016,9,24,11,15,936.0,80.5,2.45,21.0,803.5,1007.87,747.63
2016,9,24,11,30,939.0,81.0,2.5,21.0,816.0,1021.32,756.43
2016,9,24,11,45,940.0,81.0,2.65,21.5,820.5,1028.37,760.76
2016,9,24,12,0,941.0,81.0,2.8,22.0,825.0,1031.48,762.66
2016,9,24,12,15,940.5,81.0,2.9,22.0,821.0,1029.15,762.12
2016,9,24,12,30,940.0,81.0,3.0,22.0,817.0,1022.88,759.15
2016,9,24,12,45,931.5,83.5,3.15,22.0,803.5,1007.72,750.82
2016,9,24,13,0,923.0,86.0,3.3,22.0,790.0,988.9,740.11
2016,9,24,13,15,918.0,85.5,3.45,22.0,770.5,966.54,726.98
2016,9,24,13,30,913.0,85.0,3.6,22.0,751.0,940.72,711.42
2016,9,24,13,45,903.5,84.5,3.75,22.0,723.0,907.56,690.69
2016,9,24,14,0,894.0,84.0,3.9,22.0,695.0,871.49,667.73
2016,9,24,14,15,883.5,82.5,4.05,22.0,661.0,830.8,641.22
2016,9,24,14,30,873.0,81.0,4.2,22.0,627.0,787.71,612.64
2016,9,24,14,45,856.5,80.0,4.35,22.0,586.5,738.53,579.17
2016,9,24,15,0,840.0,79.0,4.5,22.0,546.0,687.96,544.11
2016,9,24,15,15,819.5,76.0,4.6,21.5,501.0,636.78,506.64
2016,9,24,15,30,799.0,73.0,4.7,21.0,456.0,579.14,463.06
2016,9,24,15,45,770.0,70.0,4.85,21.0,407.0,516.73,413.5
2016,9,24,16,0,741.0,67.0,5.0,21.0,358.0,455.48,363.19
2016,9,24,16,15,701.0,63.0,5.1,20.5,307.0,389.82,308.33
2016,9,24,16,30,661.0,59.0,5.2,20.0,256.0,327.3,254.25
2016,9,24,16,45,599.0,53.0,5.3,20.0,205.0,259.48,194.62
2016,9,24,17,0,537.0,47.0,5.4,20.0,154.0,198.03,140.02
2016,9,24,17,15,435.5,38.0,5.4,19.5,107.5,132.81,85.21
2016,9,24,17,30,334.0,29.0,5.4,19.0,61.0,80.12,41.29
2016,9,24,17,45,167.0,14.5,5.45,18.5,30.5,27.53,0.0
2016,9,24,18,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,6,15,175.0,13.0,2.6,17.5,29.0,22.9,0.0
2016,9,25,6,30,350.0,26.0,2.6,18.0,58.0,79.23,39.11
2016,9,25,6,45,453.0,35.0,2.6,18.5,104.5,132.95,84.58
2016,9,25,7,0,556.0,44.0,2.6,19.0,151.0,199.48,140.41
2016,9,25,7,15,617.5,50.0,2.45,19.5,202.5,261.59,194.98
2016,9,25,7,30,679.0,56.0,2.3,20.0,254.0,330.57,254.37
2016,9,25,7,45,717.0,60.5,2.2,20.5,305.0,393.73,307.95
2016,9,25,8,0,755.0,65.0,2.1,21.0,356.0,459.82,361.76
2016,9,25,8,15,782.5,68.5,2.0,21.5,405.5,521.58,410.16
2016,9,25,8,30,810.0,72.0,1.9,22.0,455.0,584.36,457.29
2016,9,25,8,45,826.0,76.0,1.8,22.5,499.5,640.81,497.8
2016,9,25,9,0,842.0,80.0,1.7,23.0,544.0,690.32,531.95
2016,9,25,9,15,856.5,82.0,1.65,23.5,584.0,740.73,564.26
2016,9,25,9,30,871.0,84.0,1.6,24.0,624.0,789.58,594.46
2016,9,25,9,45,892.5,81.0,1.55,25.0,660.5,836.89,621.7
2016,9,25,10,0,914.0,78.0,1.5,26.0,697.0,882.5,647.07
2016,9,25,10,15,921.5,79.0,1.35,26.0,724.5,918.12,666.6
2016,9,25,10,30,929.0,80.0,1.2,26.0,752.0,950.66,683.73
2016,9,25,10,45,928.5,83.0,1.1,26.5,771.0,974.67,694.55
2016,9,25,11,0,928.0,86.0,1.0,27.0,790.0,994.92,702.92
2016,9,25,11,15,931.0,86.5,0.95,27.0,802.0,1012.01,711.63
2016,9,25,11,30,934.0,87.0,0.9,27.0,814.0,1025.32,718.1
2016,9,25,11,45,927.5,90.5,0.9,27.0,816.0,1028.7,719.73
2016,9,25,12,0,921.0,94.0,0.9,27.0,818.0,1028.1,719.25
2016,9,25,12,15,920.0,94.0,1.0,27.0,814.0,1025.23,719.62
2016,9,25,12,30,919.0,94.0,1.1,27.0,810.0,1018.5,717.7
2016,9,25,12,45,908.0,97.5,1.25,27.0,795.5,1002.03,710.7
2016,9,25,13,0,897.0,101.0,1.4,27.0,781.0,982.03,701.39
2016,9,25,13,15,891.0,100.0,1.45,26.5,760.5,958.58,689.61
2016,9,25,13,30,885.0,99.0,1.5,26.0,740.0,931.8,675.63
2016,9,25,13,45,872.5,99.5,1.6,26.0,711.5,897.65,656.06
2016,9,25,14,0,860.0,100.0,1.7,26.0,683.0,860.86,634.48
2016,9,25,14,15,848.0,98.0,1.7,26.0,649.0,828.51,614.51
2016,9,25,14,30,836.0,96.0,1.7,26.0,615.0,784.09,586.19
2016,9,25,14,45,816.0,94.5,1.75,26.0,573.5,732.26,552.9
2016,9,25,15,0,796.0,93.0,1.8,26.0,532.0,679.4,517.28
2016,9,25,15,15,773.5,90.0,1.8,25.5,487.0,622.6,477.75
2016,9,25,15,30,751.0,87.0,1.8,25.0,442.0,565.7,436.78
2016,9,25,15,45,717.5,83.0,1.85,25.0,393.0,503.15,389.54
2016,9,25,16,0,684.0,79.0,1.9,25.0,344.0,440.99,341.0
2016,9,25,16,15,640.5,73.5,1.9,24.5,293.5,375.02,288.4
2016,9,25,16,30,597.0,68.0,1.9,24.0,243.0,312.78,236.95
2016,9,25,16,45,530.0,60.0,1.9,23.5,192.5,244.55,179.9
2016,9,25,17,0,463.0,52.0,1.9,23.0,142.0,183.73,128.26
2016,9,25,17,15,362.5,40.5,1.85,22.0,97.5,120.82,77.08
2016,9,25,17,30,262.0,29.0,1.8,21.0,53.0,70.51,35.29
2016,9,25,17,45,131.0,14.5,1.8,20.5,26.5,21.17,0.0
2016,9,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,14.5,1.3,19.5,24.5,20.15,0.0
2016,9,26,6,30,230.0,29.0,1.3,20.0,49.0,66.51,33.29
2016,9,26,6,45,330.5,42.0,1.35,20.5,93.0,116.31,75.27
2016,9,26,7,0,431.0,55.0,1.4,21.0,137.0,178.78,126.46
2016,9,26,7,15,497.0,64.5,1.35,21.0,187.0,238.99,178.05
2016,9,26,7,30,563.0,74.0,1.3,21.0,237.0,306.56,235.11
2016,9,26,7,45,609.0,81.0,1.3,21.5,287.5,369.74,287.34
2016,9,26,8,0,655.0,88.0,1.3,22.0,338.0,437.02,340.96
2016,9,26,8,15,687.5,93.0,1.2,22.5,387.0,498.42,387.8
2016,9,26,8,30,720.0,98.0,1.1,23.0,436.0,561.59,433.91
2016,9,26,8,45,744.0,102.0,1.05,23.5,481.0,619.47,474.65
2016,9,26,9,0,768.0,106.0,1.0,24.0,526.0,674.67,512.04
2016,9,26,9,15,785.0,109.0,0.95,24.0,566.5,725.94,546.27
2016,9,26,9,30,802.0,112.0,0.9,24.0,607.0,776.01,577.54
2016,9,26,9,45,815.0,114.5,0.9,24.5,641.0,820.77,604.21
2016,9,26,10,0,828.0,117.0,0.9,25.0,675.0,863.46,629.12
2016,9,26,10,15,837.5,118.5,1.0,25.0,702.5,899.65,652.43
2016,9,26,10,30,847.0,120.0,1.1,25.0,730.0,933.09,674.01
2016,9,26,10,45,853.0,121.5,1.2,25.0,750.0,960.26,691.66
2016,9,26,11,0,859.0,123.0,1.3,25.0,770.0,984.16,707.36
2016,9,26,11,15,862.5,123.5,1.35,25.0,782.5,1001.11,718.01
2016,9,26,11,30,866.0,124.0,1.4,25.0,795.0,1014.45,726.59
2016,9,26,11,45,867.5,124.0,1.5,25.0,799.0,1007.01,723.12
2016,9,26,12,0,869.0,124.0,1.6,25.0,803.0,1010.3,726.72
2016,9,26,12,15,868.0,123.5,1.65,25.0,798.5,1006.93,725.36
2016,9,26,12,30,867.0,123.0,1.7,25.0,794.0,999.91,721.88
2016,9,26,12,45,898.0,106.0,1.75,25.0,791.5,1003.17,725.1
2016,9,26,13,0,929.0,89.0,1.8,25.0,789.0,1001.28,725.06
2016,9,26,13,15,923.5,88.0,1.8,24.5,769.0,977.61,712.01
2016,9,26,13,30,918.0,87.0,1.8,24.0,749.0,950.47,696.92
2016,9,26,13,45,910.5,86.0,1.85,24.0,721.5,918.23,677.68
2016,9,26,14,0,903.0,85.0,1.9,24.0,694.0,882.94,656.29
2016,9,26,14,15,892.5,83.5,1.95,24.0,659.5,841.78,630.72
2016,9,26,14,30,882.0,82.0,2.0,24.0,625.0,798.2,603.18
2016,9,26,14,45,867.0,79.5,2.05,24.0,584.0,747.98,570.57
2016,9,26,15,0,852.0,77.0,2.1,24.0,543.0,696.22,536.3
2016,9,26,15,15,831.5,74.5,2.15,24.0,497.5,644.95,499.36
2016,9,26,15,30,811.0,72.0,2.2,24.0,452.0,587.15,456.6
2016,9,26,15,45,767.5,72.0,2.25,24.0,400.0,519.14,404.7
2016,9,26,16,0,724.0,72.0,2.3,24.0,348.0,453.62,353.01
2016,9,26,16,15,681.5,67.0,2.3,23.5,297.0,387.26,299.5
2016,9,26,16,30,639.0,62.0,2.3,23.0,246.0,323.67,246.31
2016,9,26,16,45,557.0,56.5,2.35,22.5,193.0,250.58,185.04
2016,9,26,17,0,475.0,51.0,2.4,22.0,140.0,186.5,130.63
2016,9,26,17,15,370.5,39.5,2.35,21.5,95.0,121.97,77.64
2016,9,26,17,30,266.0,28.0,2.3,21.0,50.0,70.11,33.1
2016,9,26,17,45,133.0,14.0,2.3,21.0,25.0,21.04,0.0
2016,9,26,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,79.0,14.0,0.7,20.0,21.0,17.3,0.0
2016,9,27,6,30,158.0,28.0,0.7,20.0,42.0,54.59,26.66
2016,9,27,6,45,245.0,45.5,0.7,20.0,83.5,101.22,66.58
2016,9,27,7,0,332.0,63.0,0.7,20.0,125.0,158.5,113.58
2016,9,27,7,15,396.5,76.0,0.65,20.0,172.5,214.76,161.15
2016,9,27,7,30,461.0,89.0,0.6,20.0,220.0,278.53,214.29
2016,9,27,7,45,508.5,98.0,0.6,20.5,269.0,337.79,262.67
2016,9,27,8,0,556.0,107.0,0.6,21.0,318.0,407.64,317.39
2016,9,27,8,15,590.0,114.5,0.6,21.0,365.5,467.55,363.52
2016,9,27,8,30,624.0,122.0,0.6,21.0,413.0,529.6,409.77
2016,9,27,8,45,649.0,128.0,0.65,21.5,457.0,585.99,450.13
2016,9,27,9,0,674.0,134.0,0.7,22.0,501.0,642.86,489.66
2016,9,27,9,15,693.0,138.5,0.75,22.0,540.0,693.83,525.02
2016,9,27,9,30,712.0,143.0,0.8,22.0,579.0,744.06,559.21
2016,9,27,9,45,774.0,126.0,0.9,22.5,624.5,801.08,596.37
2016,9,27,10,0,836.0,109.0,1.0,23.0,670.0,864.29,636.55
2016,9,27,10,15,845.0,110.5,1.1,23.0,697.0,900.14,659.57
2016,9,27,10,30,854.0,112.0,1.2,23.0,724.0,933.2,681.1
2016,9,27,10,45,822.0,131.0,1.3,23.0,733.5,943.53,688.08
2016,9,27,11,0,790.0,150.0,1.4,23.0,743.0,948.3,691.88
2016,9,27,11,15,793.5,151.0,1.45,23.0,754.5,964.84,702.69
2016,9,27,11,30,797.0,152.0,1.5,23.0,766.0,978.0,711.29
2016,9,27,11,45,769.5,166.5,1.6,23.0,762.0,980.08,713.69
2016,9,27,12,0,742.0,181.0,1.7,23.0,758.0,969.96,708.47
2016,9,27,12,15,580.5,248.5,1.8,23.0,698.0,867.84,641.26
2016,9,27,12,30,419.0,316.0,1.9,23.0,638.0,771.56,574.23
2016,9,27,12,45,612.0,229.0,2.0,23.0,691.5,874.98,651.27
2016,9,27,13,0,805.0,142.0,2.1,23.0,745.0,953.75,705.06
2016,9,27,13,15,618.0,212.5,2.2,22.5,668.5,841.33,631.14
2016,9,27,13,30,431.0,283.0,2.3,22.0,592.0,715.73,543.22
2016,9,27,13,45,570.5,221.0,2.4,22.0,613.5,765.15,583.71
2016,9,27,14,0,710.0,159.0,2.5,22.0,635.0,812.31,619.91
2016,9,27,14,15,695.0,155.5,2.55,22.0,601.0,769.97,591.27
2016,9,27,14,30,680.0,152.0,2.6,22.0,567.0,726.09,561.14
2016,9,27,14,45,574.5,168.0,2.7,22.0,503.0,623.92,487.12
2016,9,27,15,0,469.0,184.0,2.8,22.0,439.0,537.66,422.84
2016,9,27,15,15,527.5,156.5,2.85,21.5,420.0,524.4,415.16
2016,9,27,15,30,586.0,129.0,2.9,21.0,401.0,510.96,405.91
2016,9,27,15,45,571.5,116.5,3.0,21.0,357.0,457.05,363.6
2016,9,27,16,0,557.0,104.0,3.1,21.0,313.0,403.37,320.25
2016,9,27,16,15,509.5,94.5,3.15,20.5,264.5,338.19,266.98
2016,9,27,16,30,462.0,85.0,3.2,20.0,216.0,273.39,212.62
2016,9,27,16,45,419.5,71.0,3.25,20.0,171.0,216.04,162.71
2016,9,27,17,0,377.0,57.0,3.3,20.0,126.0,163.53,116.39
2016,9,27,17,15,278.5,42.0,3.35,19.5,84.0,103.84,67.16
2016,9,27,17,30,180.0,27.0,3.4,19.0,42.0,55.58,24.42
2016,9,27,17,45,90.0,13.5,3.45,18.5,21.0,17.49,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,96.5,14.5,1.2,16.0,22.0,19.43,0.0
2016,9,28,6,30,193.0,29.0,1.3,16.0,44.0,61.37,29.45
2016,9,28,6,45,298.0,42.0,1.4,16.5,86.5,110.27,72.79
2016,9,28,7,0,403.0,55.0,1.5,17.0,129.0,174.72,126.31
2016,9,28,7,15,471.5,64.5,1.55,17.0,178.0,234.52,178.37
2016,9,28,7,30,540.0,74.0,1.6,17.0,227.0,301.98,236.42
2016,9,28,7,45,293.0,110.0,1.7,17.0,195.0,243.82,195.28
2016,9,28,8,0,46.0,146.0,1.8,17.0,163.0,151.65,121.33
2016,9,28,8,15,109.0,171.0,1.85,17.0,219.5,224.06,181.2
2016,9,28,8,30,172.0,196.0,1.9,17.0,276.0,293.57,237.49
2016,9,28,8,45,172.0,217.0,2.0,17.5,304.0,323.34,260.23
2016,9,28,9,0,172.0,238.0,2.1,18.0,332.0,352.87,282.49
2016,9,28,9,15,155.0,257.5,2.2,18.0,346.5,367.73,293.2
2016,9,28,9,30,138.0,277.0,2.3,18.0,361.0,380.86,302.47
2016,9,28,9,45,179.0,292.0,2.45,18.5,407.5,436.08,344.83
2016,9,28,10,0,220.0,307.0,2.6,19.0,454.0,493.72,388.15
2016,9,28,10,15,174.0,322.0,2.8,19.0,441.0,475.17,372.57
2016,9,28,10,30,128.0,337.0,3.0,19.0,428.0,453.46,354.81
2016,9,28,10,45,112.5,343.5,3.25,19.5,425.0,427.13,334.12
2016,9,28,11,0,97.0,350.0,3.5,20.0,422.0,420.87,328.37
2016,9,28,11,15,96.5,355.5,3.75,20.0,428.5,427.43,333.43
2016,9,28,11,30,96.0,361.0,4.0,20.0,435.0,433.66,338.21
2016,9,28,11,45,94.0,362.0,4.25,20.0,434.5,433.25,338.02
2016,9,28,12,0,92.0,363.0,4.5,20.0,434.0,432.49,337.76
2016,9,28,12,15,143.0,366.0,4.75,20.0,476.5,509.82,398.22
2016,9,28,12,30,194.0,369.0,5.0,20.0,519.0,562.37,439.58
2016,9,28,12,45,191.0,363.0,5.25,20.0,508.5,550.72,431.41
2016,9,28,13,0,188.0,357.0,5.5,20.0,498.0,538.3,422.85
2016,9,28,13,15,187.0,347.5,5.65,19.5,484.0,523.35,413.05
2016,9,28,13,30,186.0,338.0,5.8,19.0,470.0,507.71,402.64
2016,9,28,13,45,186.5,325.5,6.0,19.0,453.5,489.61,389.64
2016,9,28,14,0,187.0,313.0,6.2,19.0,437.0,470.85,376.03
2016,9,28,14,15,189.5,293.5,6.2,18.5,414.0,445.81,358.01
2016,9,28,14,30,192.0,274.0,6.2,18.0,391.0,420.12,339.25
2016,9,28,14,45,173.5,255.5,6.25,18.0,355.5,379.04,306.93
2016,9,28,15,0,155.0,237.0,6.3,18.0,320.0,339.19,275.28
2016,9,28,15,15,137.0,215.5,6.25,18.0,284.5,298.04,242.21
2016,9,28,15,30,119.0,194.0,6.2,18.0,249.0,258.51,210.09
2016,9,28,15,45,337.5,149.0,6.2,18.0,279.5,340.28,278.61
2016,9,28,16,0,556.0,104.0,6.2,18.0,310.0,403.51,328.32
2016,9,28,16,15,505.0,95.5,6.15,17.5,261.5,332.75,268.36
2016,9,28,16,30,454.0,87.0,6.1,17.0,213.0,272.95,216.38
2016,9,28,16,45,402.5,73.0,6.05,17.0,167.0,213.08,163.33
2016,9,28,17,0,351.0,59.0,6.0,17.0,121.0,159.18,115.26
2016,9,28,17,15,246.5,43.5,5.9,16.5,80.0,99.39,65.39
2016,9,28,17,30,142.0,28.0,5.8,16.0,39.0,51.09,20.35
2016,9,28,17,45,71.0,14.0,5.75,16.0,19.5,16.51,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
