Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,82.5,14.5,4.4,14.0,21.0,18.56,0.0
2016,9,29,6,30,165.0,29.0,4.4,14.0,42.0,57.9,26.93
2016,9,29,6,45,274.0,43.5,4.45,14.5,84.5,108.12,72.58
2016,9,29,7,0,383.0,58.0,4.5,15.0,127.0,170.93,125.48
2016,9,29,7,15,454.0,67.5,4.45,15.0,175.5,233.19,180.51
2016,9,29,7,30,525.0,77.0,4.4,15.0,224.0,300.93,240.11
2016,9,29,7,45,262.5,97.5,4.35,15.0,171.0,218.7,177.94
2016,9,29,8,0,0.0,118.0,4.3,15.0,118.0,94.73,74.84
2016,9,29,8,15,20.0,149.0,4.3,15.5,158.5,132.87,106.81
2016,9,29,8,30,40.0,180.0,4.3,16.0,199.0,184.57,149.43
2016,9,29,8,45,151.5,203.0,4.35,16.5,283.5,296.53,242.01
2016,9,29,9,0,263.0,226.0,4.4,17.0,368.0,422.16,342.82
2016,9,29,9,15,525.5,168.5,4.45,17.0,478.0,593.16,480.07
2016,9,29,9,30,788.0,111.0,4.5,17.0,588.0,771.39,616.27
2016,9,29,9,45,818.5,105.5,4.6,17.5,625.5,821.57,650.15
2016,9,29,10,0,849.0,100.0,4.7,18.0,663.0,870.51,683.47
2016,9,29,10,15,857.5,101.5,4.8,18.0,690.0,895.32,700.55
2016,9,29,10,30,866.0,103.0,4.9,18.0,717.0,927.41,723.06
2016,9,29,10,45,872.5,104.0,5.05,18.0,737.0,954.07,742.05
2016,9,29,11,0,879.0,105.0,5.2,18.0,757.0,977.5,758.87
2016,9,29,11,15,882.0,105.5,5.3,18.0,768.5,993.57,770.27
2016,9,29,11,30,885.0,106.0,5.4,18.0,780.0,1006.06,779.33
2016,9,29,11,45,886.5,106.0,5.55,18.5,784.0,1012.86,783.39
2016,9,29,12,0,888.0,106.0,5.7,19.0,788.0,1015.95,784.98
2016,9,29,12,15,887.0,105.5,5.8,19.0,783.5,1012.26,783.15
2016,9,29,12,30,886.0,105.0,5.9,19.0,779.0,1004.86,778.87
2016,9,29,12,45,883.5,104.0,6.0,19.0,767.0,991.77,770.67
2016,9,29,13,0,881.0,103.0,6.1,19.0,755.0,975.09,760.02
2016,9,29,13,15,875.0,102.0,6.2,18.5,734.5,951.59,745.99
2016,9,29,13,30,869.0,101.0,6.3,18.0,714.0,924.84,729.54
2016,9,29,13,45,858.5,100.0,6.45,18.0,686.5,890.96,706.58
2016,9,29,14,0,848.0,99.0,6.6,18.0,659.0,864.35,688.88
2016,9,29,14,15,835.5,97.5,6.65,18.0,624.5,822.39,659.13
2016,9,29,14,30,823.0,96.0,6.7,18.0,590.0,778.3,627.58
2016,9,29,14,45,805.0,93.5,6.8,18.0,550.0,727.11,590.4
2016,9,29,15,0,787.0,91.0,6.9,18.0,510.0,674.8,551.01
2016,9,29,15,15,763.5,87.5,6.95,17.5,465.0,616.99,506.35
2016,9,29,15,30,740.0,84.0,7.0,17.0,420.0,559.22,460.46
2016,9,29,15,45,706.5,80.0,7.1,17.0,371.5,497.24,408.99
2016,9,29,16,0,673.0,76.0,7.2,17.0,323.0,435.52,356.38
2016,9,29,16,15,626.0,70.5,7.2,16.5,272.5,368.43,298.58
2016,9,29,16,30,579.0,65.0,7.2,16.0,222.0,305.51,242.77
2016,9,29,16,45,502.5,57.5,7.2,16.0,173.0,235.5,180.4
2016,9,29,17,0,426.0,50.0,7.2,16.0,124.0,174.0,125.48
2016,9,29,17,15,311.5,37.5,7.05,15.5,81.5,109.4,70.84
2016,9,29,17,30,197.0,25.0,6.9,15.0,39.0,55.87,17.41
2016,9,29,17,45,98.5,12.5,6.75,15.0,19.5,17.56,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,15,108.5,13.5,5.2,13.0,21.5,20.42,0.0
2016,9,30,6,30,217.0,27.0,5.3,13.0,43.0,64.58,27.83
2016,9,30,6,45,330.0,38.5,5.4,13.5,86.0,118.97,79.52
2016,9,30,7,0,443.0,50.0,5.5,14.0,129.0,184.79,135.86
2016,9,30,7,15,513.0,58.5,5.5,14.0,178.5,246.84,191.81
2016,9,30,7,30,583.0,67.0,5.5,14.0,228.0,316.66,254.22
2016,9,30,7,45,630.0,72.5,5.55,14.5,278.0,380.23,310.39
2016,9,30,8,0,677.0,78.0,5.6,15.0,328.0,447.9,368.4
2016,9,30,8,15,709.0,82.0,5.6,15.0,376.0,509.13,420.32
2016,9,30,8,30,741.0,86.0,5.6,15.0,424.0,570.19,470.78
2016,9,30,8,45,765.5,89.0,5.65,15.0,469.0,628.07,517.55
2016,9,30,9,0,790.0,92.0,5.7,15.0,514.0,686.02,563.33
2016,9,30,9,15,807.0,94.5,5.75,15.0,553.5,737.44,601.97
2016,9,30,9,30,824.0,97.0,5.8,15.0,593.0,787.61,638.8
2016,9,30,9,45,842.0,96.5,5.9,15.5,628.0,833.71,671.15
2016,9,30,10,0,860.0,96.0,6.0,16.0,663.0,868.02,694.43
2016,9,30,10,15,869.0,97.5,6.05,16.0,690.5,903.64,719.73
2016,9,30,10,30,878.0,99.0,6.1,16.0,718.0,936.44,742.89
2016,9,30,10,45,884.0,99.5,6.15,16.0,737.5,962.28,761.0
2016,9,30,11,0,890.0,100.0,6.2,16.0,757.0,984.81,776.8
2016,9,30,11,15,893.5,100.5,6.25,16.0,769.0,1001.45,788.46
2016,9,30,11,30,897.0,101.0,6.3,16.0,781.0,1014.48,797.68
2016,9,30,11,45,898.5,101.0,6.35,16.5,785.0,1021.27,801.03
2016,9,30,12,0,900.0,101.0,6.4,17.0,789.0,1024.3,801.86
2016,9,30,12,15,898.5,101.0,6.45,17.0,784.5,1020.54,799.55
2016,9,30,12,30,897.0,101.0,6.5,17.0,780.0,1013.04,794.74
2016,9,30,12,45,893.0,100.5,6.55,17.0,767.0,998.81,785.24
2016,9,30,13,0,889.0,100.0,6.6,17.0,754.0,981.01,773.28
2016,9,30,13,15,883.0,99.0,6.6,17.0,733.5,957.28,756.83
2016,9,30,13,30,877.0,98.0,6.6,17.0,713.0,930.28,738.06
2016,9,30,13,45,870.0,95.5,6.65,17.0,685.5,897.61,715.36
2016,9,30,14,0,863.0,93.0,6.7,17.0,658.0,862.04,690.43
2016,9,30,14,15,850.5,91.5,6.7,16.5,623.5,820.27,661.77
2016,9,30,14,30,838.0,90.0,6.7,16.0,589.0,784.57,637.43
2016,9,30,14,45,822.5,87.0,6.75,16.0,549.0,734.09,600.38
2016,9,30,15,0,807.0,84.0,6.8,16.0,509.0,682.27,561.4
2016,9,30,15,15,784.0,81.0,6.8,16.0,463.5,624.44,515.33
2016,9,30,15,30,761.0,78.0,6.8,16.0,418.0,566.56,468.14
2016,9,30,15,45,730.0,73.5,6.8,16.0,369.5,502.93,415.09
2016,9,30,16,0,699.0,69.0,6.8,16.0,321.0,440.82,361.85
2016,9,30,16,15,653.5,64.0,6.75,16.0,271.0,374.62,303.84
2016,9,30,16,30,608.0,59.0,6.7,16.0,221.0,311.38,246.99
2016,9,30,16,45,536.0,51.5,6.7,16.0,171.5,241.25,184.18
2016,9,30,17,0,464.0,44.0,6.7,16.0,122.0,179.17,128.29
2016,9,30,17,15,346.5,33.0,6.55,15.5,79.5,113.04,71.85
2016,9,30,17,30,229.0,22.0,6.4,15.0,37.0,58.7,11.82
2016,9,30,17,45,114.5,11.0,6.3,15.0,18.5,17.76,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,115.0,13.0,3.3,14.0,21.0,21.01,0.0
2016,10,1,6,30,230.0,26.0,3.3,14.0,42.0,67.51,26.75
2016,10,1,6,45,349.5,37.0,3.35,14.5,86.0,123.36,81.81
2016,10,1,7,0,469.0,48.0,3.4,15.0,130.0,192.07,140.25
2016,10,1,7,15,540.5,55.5,3.5,15.0,180.0,255.38,196.89
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,326.55,259.82
2016,10,1,7,45,660.0,68.0,3.7,15.5,281.5,391.7,316.52
2016,10,1,8,0,708.0,73.0,3.8,16.0,333.0,461.03,374.88
2016,10,1,8,15,740.5,77.0,3.75,16.0,382.0,522.74,426.01
2016,10,1,8,30,773.0,81.0,3.7,16.0,431.0,587.38,477.81
2016,10,1,8,45,798.0,83.5,3.7,16.5,476.5,646.54,523.06
2016,10,1,9,0,823.0,86.0,3.7,17.0,522.0,705.71,566.93
2016,10,1,9,15,839.5,88.0,3.7,17.0,562.5,757.52,603.56
2016,10,1,9,30,856.0,90.0,3.7,17.0,603.0,807.93,638.69
2016,10,1,9,45,874.5,89.5,3.7,17.5,638.5,846.43,663.55
2016,10,1,10,0,893.0,89.0,3.7,18.0,674.0,891.47,692.82
2016,10,1,10,15,901.5,90.0,3.75,18.0,701.5,927.0,716.63
2016,10,1,10,30,910.0,91.0,3.8,18.0,729.0,959.56,738.38
2016,10,1,10,45,915.5,92.0,3.85,18.0,749.0,986.11,755.97
2016,10,1,11,0,921.0,93.0,3.9,18.0,769.0,1009.21,771.28
2016,10,1,11,15,924.5,93.5,4.0,18.0,781.0,1026.21,782.87
2016,10,1,11,30,928.0,94.0,4.1,18.0,793.0,1039.47,792.08
2016,10,1,11,45,929.0,94.5,4.2,18.0,797.0,1046.42,797.16
2016,10,1,12,0,930.0,95.0,4.3,18.0,801.0,1049.47,799.79
2016,10,1,12,15,929.0,94.5,4.45,18.0,796.5,1045.5,798.37
2016,10,1,12,30,928.0,94.0,4.6,18.0,792.0,1037.65,794.76
2016,10,1,12,45,925.0,93.5,4.85,18.5,779.5,1023.99,786.55
2016,10,1,13,0,922.0,93.0,5.1,19.0,767.0,1006.6,775.7
2016,10,1,13,15,916.5,92.0,5.25,18.5,746.5,982.63,762.38
2016,10,1,13,30,911.0,91.0,5.4,18.0,726.0,955.25,746.5
2016,10,1,13,45,902.0,90.0,5.55,18.0,697.5,921.45,724.38
2016,10,1,14,0,893.0,89.0,5.7,18.0,669.0,884.76,699.93
2016,10,1,14,15,881.0,87.5,5.75,18.0,634.5,842.32,670.47
2016,10,1,14,30,869.0,86.0,5.8,18.0,600.0,797.64,639.08
2016,10,1,14,45,852.5,83.5,5.9,18.0,558.5,753.73,608.09
2016,10,1,15,0,836.0,81.0,6.0,18.0,517.0,700.42,569.28
2016,10,1,15,15,813.5,78.0,6.05,18.0,471.0,641.53,523.37
2016,10,1,15,30,791.0,75.0,6.1,18.0,425.0,582.5,476.13
2016,10,1,15,45,758.5,71.5,6.15,18.0,375.5,517.51,422.78
2016,10,1,16,0,726.0,68.0,6.2,18.0,326.0,454.1,369.15
2016,10,1,16,15,678.5,63.0,6.2,17.5,274.5,385.49,310.36
2016,10,1,16,30,631.0,58.0,6.2,17.0,223.0,319.98,252.47
2016,10,1,16,45,554.5,51.0,6.2,17.0,172.5,247.46,187.88
2016,10,1,17,0,478.0,44.0,6.2,17.0,122.0,183.44,130.54
2016,10,1,17,15,349.0,33.0,6.1,16.5,78.5,113.99,71.51
2016,10,1,17,30,220.0,22.0,6.0,16.0,35.0,57.1,2.55
2016,10,1,17,45,110.0,11.0,5.95,16.0,17.5,17.52,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,116.0,12.0,3.5,14.0,20.0,20.73,0.0
2016,10,2,6,30,232.0,24.0,3.5,14.0,40.0,66.84,23.4
2016,10,2,6,45,352.5,35.0,3.5,14.5,83.5,123.73,81.84
2016,10,2,7,0,473.0,46.0,3.5,15.0,127.0,193.2,141.16
2016,10,2,7,15,543.5,53.0,3.45,15.0,176.5,256.01,197.52
2016,10,2,7,30,614.0,60.0,3.4,15.0,226.0,326.54,259.92
2016,10,2,7,45,335.0,101.0,3.35,15.5,194.5,270.67,219.83
2016,10,2,8,0,56.0,142.0,3.3,16.0,163.0,155.45,125.5
2016,10,2,8,15,411.5,109.5,3.3,16.0,292.5,364.1,299.55
2016,10,2,8,30,767.0,77.0,3.3,16.0,422.0,581.83,473.78
2016,10,2,8,45,790.0,79.5,3.3,16.5,466.0,639.25,516.65
2016,10,2,9,0,813.0,82.0,3.3,17.0,510.0,696.53,558.74
2016,10,2,9,15,828.5,84.0,3.35,17.0,549.0,747.04,594.55
2016,10,2,9,30,844.0,86.0,3.4,17.0,588.0,787.85,622.88
2016,10,2,9,45,859.0,86.0,3.5,17.0,622.0,831.82,653.57
2016,10,2,10,0,874.0,86.0,3.6,17.0,656.0,873.76,682.57
2016,10,2,10,15,881.5,87.5,3.7,17.0,682.5,908.31,706.2
2016,10,2,10,30,889.0,89.0,3.8,17.0,709.0,939.91,727.77
2016,10,2,10,45,894.5,89.5,3.9,17.0,728.0,965.36,745.08
2016,10,2,11,0,900.0,90.0,4.0,17.0,747.0,987.45,760.18
2016,10,2,11,15,903.5,90.5,4.1,17.0,759.0,1004.08,771.61
2016,10,2,11,30,907.0,91.0,4.2,17.0,771.0,1017.06,780.7
2016,10,2,11,45,908.0,91.5,4.3,17.5,775.0,1023.8,784.18
2016,10,2,12,0,909.0,92.0,4.4,18.0,779.0,1026.75,785.31
2016,10,2,12,15,654.0,203.5,4.5,18.0,696.5,911.87,706.18
2016,10,2,12,30,399.0,315.0,4.6,18.0,614.0,737.03,575.81
2016,10,2,12,45,648.5,204.5,4.75,18.0,680.5,894.21,698.03
2016,10,2,13,0,898.0,94.0,4.9,18.0,747.0,985.89,763.7
2016,10,2,13,15,457.0,168.0,5.05,17.5,500.0,650.27,519.35
2016,10,2,13,30,16.0,242.0,5.2,17.0,253.0,215.44,170.51
2016,10,2,13,45,250.5,234.5,5.4,17.0,396.5,475.74,385.35
2016,10,2,14,0,485.0,227.0,5.6,17.0,540.0,683.41,549.86
2016,10,2,14,15,666.0,157.5,5.7,17.0,562.0,753.39,607.04
2016,10,2,14,30,847.0,88.0,5.8,17.0,584.0,791.51,637.58
2016,10,2,14,45,828.0,86.5,5.95,17.0,543.5,739.62,600.11
2016,10,2,15,0,809.0,85.0,6.1,17.0,503.0,686.62,561.14
2016,10,2,15,15,785.5,82.0,6.1,17.0,457.5,628.22,515.14
2016,10,2,15,30,762.0,79.0,6.1,17.0,412.0,569.82,468.01
2016,10,2,15,45,724.0,76.0,6.15,17.0,362.5,503.61,413.4
2016,10,2,16,0,686.0,73.0,6.2,17.0,313.0,441.23,360.35
2016,10,2,16,15,636.0,67.5,6.2,16.5,262.5,371.96,300.88
2016,10,2,16,30,586.0,62.0,6.2,16.0,212.0,307.21,243.56
2016,10,2,16,45,499.5,54.5,6.2,16.0,162.0,233.34,178.11
2016,10,2,17,0,413.0,47.0,6.2,16.0,112.0,169.17,121.17
2016,10,2,17,15,283.0,34.5,6.15,15.5,71.0,102.04,64.01
2016,10,2,17,30,153.0,22.0,6.1,15.0,30.0,46.45,0.0
2016,10,2,17,45,76.5,11.0,6.05,15.0,15.0,14.92,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,15,93.0,12.0,2.0,14.0,18.5,18.81,0.0
2016,10,3,6,30,186.0,24.0,2.0,14.0,37.0,58.81,17.17
2016,10,3,6,45,305.0,36.0,2.05,14.5,78.0,115.33,76.56
2016,10,3,7,0,424.0,48.0,2.1,15.0,119.0,182.76,133.81
2016,10,3,7,15,496.5,55.5,2.1,15.0,167.0,244.13,188.26
2016,10,3,7,30,569.0,63.0,2.1,15.0,215.0,313.49,248.94
2016,10,3,7,45,614.5,69.0,2.1,15.5,263.5,376.26,302.86
2016,10,3,8,0,660.0,75.0,2.1,16.0,312.0,443.03,358.14
2016,10,3,8,15,341.5,120.5,2.1,16.0,244.0,336.75,274.52
2016,10,3,8,30,23.0,166.0,2.1,16.0,176.0,151.6,121.31
2016,10,3,8,45,24.5,182.5,2.15,16.5,194.5,167.78,134.5
2016,10,3,9,0,26.0,199.0,2.2,17.0,213.0,184.18,147.25
2016,10,3,9,15,33.0,219.0,2.2,17.0,238.0,223.55,178.72
2016,10,3,9,30,40.0,239.0,2.2,17.0,263.0,250.22,199.65
2016,10,3,9,45,31.0,240.0,2.2,17.0,259.5,244.31,194.22
2016,10,3,10,0,22.0,241.0,2.2,17.0,256.0,220.23,174.51
2016,10,3,10,15,34.5,267.5,2.25,17.0,291.5,276.72,219.32
2016,10,3,10,30,47.0,294.0,2.3,17.0,327.0,316.59,250.34
2016,10,3,10,45,42.0,296.0,2.4,17.0,326.5,314.56,248.27
2016,10,3,11,0,37.0,298.0,2.5,17.0,326.0,312.28,246.19
2016,10,3,11,15,19.5,237.0,2.55,17.0,252.0,214.75,169.16
2016,10,3,11,30,2.0,176.0,2.6,17.0,178.0,143.23,111.51
2016,10,3,11,45,21.5,245.5,2.7,17.5,262.0,224.65,177.12
2016,10,3,12,0,41.0,315.0,2.8,18.0,346.0,334.99,263.16
2016,10,3,12,15,80.5,334.5,2.8,18.0,395.0,395.31,310.45
2016,10,3,12,30,120.0,354.0,2.8,18.0,444.0,478.94,374.5
2016,10,3,12,45,144.5,349.0,2.85,18.0,455.5,496.13,388.12
2016,10,3,13,0,169.0,344.0,2.9,18.0,467.0,512.07,401.14
2016,10,3,13,15,120.0,325.5,2.95,18.0,411.5,442.08,347.45
2016,10,3,13,30,71.0,307.0,3.0,18.0,356.0,352.56,278.27
2016,10,3,13,45,40.0,257.5,3.05,18.0,285.0,271.25,214.72
2016,10,3,14,0,9.0,208.0,3.1,18.0,214.0,178.49,140.51
2016,10,3,14,15,4.5,178.0,3.1,17.5,181.0,147.87,116.33
2016,10,3,14,30,0.0,148.0,3.1,17.0,148.0,118.09,92.38
2016,10,3,14,45,0.0,128.0,3.15,17.0,128.0,101.14,78.7
2016,10,3,15,0,0.0,108.0,3.2,17.0,108.0,84.42,65.09
2016,10,3,15,15,0.0,83.0,3.25,17.0,83.0,63.82,48.1
2016,10,3,15,30,0.0,58.0,3.3,17.0,58.0,44.43,31.96
2016,10,3,15,45,311.5,67.5,3.35,17.0,175.0,256.73,211.72
2016,10,3,16,0,623.0,77.0,3.4,17.0,292.0,414.38,336.12
2016,10,3,16,15,571.5,70.5,3.4,17.0,243.5,346.81,277.83
2016,10,3,16,30,520.0,64.0,3.4,17.0,195.0,284.06,223.0
2016,10,3,16,45,432.0,56.0,3.45,17.0,148.0,212.99,161.32
2016,10,3,17,0,344.0,48.0,3.5,17.0,101.0,149.71,106.44
2016,10,3,17,15,222.0,34.0,3.45,16.5,63.0,88.12,54.15
2016,10,3,17,30,100.0,20.0,3.4,16.0,25.0,36.82,0.0
2016,10,3,17,45,50.0,10.0,3.4,16.0,12.5,12.02,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,62.5,12.5,4.7,15.0,16.5,16.35,0.0
2016,10,4,6,30,125.0,25.0,4.7,15.0,33.0,50.27,10.94
2016,10,4,6,45,226.0,41.0,4.7,15.5,72.0,101.69,68.03
2016,10,4,7,0,327.0,57.0,4.7,16.0,111.0,162.22,119.76
2016,10,4,7,15,402.5,68.0,4.7,16.0,158.0,221.26,171.84
2016,10,4,7,30,478.0,79.0,4.7,16.0,205.0,293.18,234.64
2016,10,4,7,45,317.5,111.0,4.75,16.0,202.0,264.92,215.89
2016,10,4,8,0,157.0,143.0,4.8,16.0,199.0,221.15,181.02
2016,10,4,8,15,135.0,164.5,4.75,16.0,218.0,238.34,195.45
2016,10,4,8,30,113.0,186.0,4.7,16.0,237.0,253.14,207.19
2016,10,4,8,45,111.0,206.0,4.7,16.5,260.0,277.71,226.47
2016,10,4,9,0,109.0,226.0,4.7,17.0,283.0,286.82,233.01
2016,10,4,9,15,432.5,173.5,4.6,17.0,424.0,536.4,436.81
2016,10,4,9,30,756.0,121.0,4.5,17.0,565.0,772.32,618.12
2016,10,4,9,45,796.0,113.0,4.45,17.0,604.5,822.17,651.76
2016,10,4,10,0,836.0,105.0,4.4,17.0,644.0,876.21,689.05
2016,10,4,10,15,846.5,106.5,4.35,17.0,671.5,913.02,713.5
2016,10,4,10,30,857.0,108.0,4.3,17.0,699.0,947.09,736.03
2016,10,4,10,45,866.0,108.0,4.25,17.5,719.5,962.54,744.11
2016,10,4,11,0,875.0,108.0,4.2,18.0,740.0,986.88,758.55
2016,10,4,11,15,879.0,108.5,4.4,18.0,752.0,1003.52,770.65
2016,10,4,11,30,883.0,109.0,4.6,18.0,764.0,1016.61,781.08
2016,10,4,11,45,889.5,107.0,4.8,18.0,769.0,1025.86,789.0
2016,10,4,12,0,896.0,105.0,5.0,18.0,774.0,1031.42,794.49
2016,10,4,12,15,895.0,105.0,5.25,18.0,769.5,1027.86,794.15
2016,10,4,12,30,894.0,105.0,5.5,18.0,765.0,1020.57,791.27
2016,10,4,12,45,897.5,101.0,5.75,18.0,754.0,1009.6,785.79
2016,10,4,13,0,901.0,97.0,6.0,18.0,743.0,994.81,777.58
2016,10,4,13,15,895.0,96.0,6.15,18.0,722.5,970.56,761.92
2016,10,4,13,30,889.0,95.0,6.3,18.0,702.0,943.0,743.85
2016,10,4,13,45,882.5,93.0,6.5,18.0,674.5,910.72,722.46
2016,10,4,14,0,876.0,91.0,6.7,18.0,647.0,875.49,698.67
2016,10,4,14,15,863.5,89.0,6.75,18.0,612.0,832.48,668.21
2016,10,4,14,30,851.0,87.0,6.8,18.0,577.0,795.54,642.1
2016,10,4,14,45,835.0,84.0,6.9,18.0,536.5,743.94,604.66
2016,10,4,15,0,819.0,81.0,7.0,18.0,496.0,691.04,565.57
2016,10,4,15,15,795.5,78.0,7.0,17.5,450.5,632.13,519.92
2016,10,4,15,30,772.0,75.0,7.0,17.0,405.0,573.23,472.94
2016,10,4,15,45,739.5,71.0,7.05,17.0,356.0,508.54,419.09
2016,10,4,16,0,707.0,67.0,7.1,17.0,307.0,445.5,365.05
2016,10,4,16,15,657.5,61.5,7.0,17.0,256.5,376.71,304.77
2016,10,4,16,30,608.0,56.0,6.9,17.0,206.0,311.03,245.74
2016,10,4,16,45,527.5,48.5,6.85,17.0,156.5,237.93,180.46
2016,10,4,17,0,447.0,41.0,6.8,17.0,107.0,173.9,123.01
2016,10,4,17,15,307.5,29.5,6.65,16.5,66.0,103.68,61.57
2016,10,4,17,30,168.0,18.0,6.5,16.0,25.0,45.46,0.0
2016,10,4,17,45,84.0,9.0,6.35,16.0,12.5,7.08,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,94.5,11.5,5.2,14.0,17.0,19.22,0.0
2016,10,5,6,30,189.0,23.0,5.2,14.0,34.0,59.55,8.08
2016,10,5,6,45,321.0,34.5,5.25,14.5,77.0,120.3,79.52
2016,10,5,7,0,453.0,46.0,5.3,15.0,120.0,192.73,141.89
2016,10,5,7,15,529.5,53.5,5.25,15.0,169.5,257.62,200.36
2016,10,5,7,30,606.0,61.0,5.2,15.0,219.0,330.92,265.64
2016,10,5,7,45,659.5,66.0,5.2,15.5,270.5,398.69,325.04
2016,10,5,8,0,713.0,71.0,5.2,16.0,322.0,469.57,385.26
2016,10,5,8,15,746.0,74.5,5.05,16.0,371.0,532.85,438.09
2016,10,5,8,30,779.0,78.0,4.9,16.0,420.0,597.66,490.41
2016,10,5,8,45,805.0,80.5,4.8,16.5,466.0,657.75,536.59
2016,10,5,9,0,831.0,83.0,4.7,17.0,512.0,717.93,580.68
2016,10,5,9,15,848.0,85.0,4.55,17.0,552.0,770.31,617.41
2016,10,5,9,30,865.0,87.0,4.4,17.0,592.0,812.8,646.13
2016,10,5,9,45,881.5,87.5,4.3,17.5,627.5,859.24,676.29
2016,10,5,10,0,898.0,88.0,4.2,18.0,663.0,903.68,704.79
2016,10,5,10,15,907.0,89.0,4.15,18.0,690.5,939.55,728.42
2016,10,5,10,30,916.0,90.0,4.1,18.0,718.0,972.46,749.89
2016,10,5,10,45,923.5,90.0,4.05,18.5,738.0,999.65,765.86
2016,10,5,11,0,931.0,90.0,4.0,19.0,758.0,1023.43,779.46
2016,10,5,11,15,934.5,90.5,4.1,19.0,770.0,1040.26,790.87
2016,10,5,11,30,938.0,91.0,4.2,19.0,782.0,1053.32,799.91
2016,10,5,11,45,940.5,90.5,4.35,19.0,786.0,1060.38,805.38
2016,10,5,12,0,943.0,90.0,4.5,19.0,790.0,1063.52,808.72
2016,10,5,12,15,942.0,90.0,4.7,19.0,785.0,1059.76,808.25
2016,10,5,12,30,941.0,90.0,4.9,19.0,780.0,1052.07,805.18
2016,10,5,12,45,935.5,90.5,5.15,19.0,766.5,1036.63,797.19
2016,10,5,13,0,930.0,91.0,5.4,19.0,753.0,1017.5,786.53
2016,10,5,13,15,924.0,90.0,5.6,19.0,732.0,992.61,771.33
2016,10,5,13,30,918.0,89.0,5.8,19.0,711.0,964.31,753.57
2016,10,5,13,45,908.5,88.0,6.0,19.0,682.0,929.61,730.99
2016,10,5,14,0,899.0,87.0,6.2,19.0,653.0,892.04,706.04
2016,10,5,14,15,886.5,85.0,6.35,18.5,617.5,848.19,677.19
2016,10,5,14,30,874.0,83.0,6.5,18.0,582.0,802.13,646.18
2016,10,5,14,45,854.0,81.5,6.7,18.0,540.0,756.36,613.76
2016,10,5,15,0,834.0,80.0,6.9,18.0,498.0,701.44,573.7
2016,10,5,15,15,809.5,77.0,6.95,18.0,451.5,641.13,526.17
2016,10,5,15,30,785.0,74.0,7.0,18.0,405.0,580.89,477.46
2016,10,5,15,45,745.5,71.0,7.1,18.0,354.5,512.61,420.98
2016,10,5,16,0,706.0,68.0,7.2,18.0,304.0,446.64,364.77
2016,10,5,16,15,653.0,62.5,7.15,17.5,253.0,376.5,304.16
2016,10,5,16,30,600.0,57.0,7.1,17.0,202.0,309.61,244.7
2016,10,5,16,45,510.0,49.5,7.1,17.0,152.0,233.72,177.29
2016,10,5,17,0,420.0,42.0,7.1,17.0,102.0,167.98,118.74
2016,10,5,17,15,276.0,29.5,7.0,16.5,62.0,97.53,56.19
2016,10,5,17,30,132.0,17.0,6.9,16.0,22.0,32.36,0.0
2016,10,5,17,45,66.0,8.5,6.8,16.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,6,15,92.0,10.5,1.65,14.0,16.0,18.48,0.0
2016,10,6,6,30,184.0,21.0,1.7,14.0,32.0,58.35,1.35
2016,10,6,6,45,314.0,32.5,1.8,14.5,73.5,118.23,77.55
2016,10,6,7,0,444.0,44.0,1.9,15.0,115.0,189.91,139.11
2016,10,6,7,15,520.0,52.0,1.95,15.0,164.0,254.66,196.64
2016,10,6,7,30,596.0,60.0,2.0,15.0,213.0,327.84,260.6
2016,10,6,7,45,647.5,64.5,2.15,15.5,263.5,393.62,317.24
2016,10,6,8,0,699.0,69.0,2.3,16.0,314.0,462.33,374.5
2016,10,6,8,15,732.5,73.0,2.35,16.5,362.5,525.65,425.42
2016,10,6,8,30,766.0,77.0,2.4,17.0,411.0,590.62,475.81
2016,10,6,8,45,792.0,79.5,2.45,17.5,456.0,650.06,520.41
2016,10,6,9,0,818.0,82.0,2.5,18.0,501.0,709.61,563.07
2016,10,6,9,15,834.5,84.0,2.5,18.0,540.5,760.99,598.5
2016,10,6,9,30,851.0,86.0,2.5,18.0,580.0,810.98,632.43
2016,10,6,9,45,873.0,84.0,2.55,18.5,616.0,850.19,657.45
2016,10,6,10,0,895.0,82.0,2.6,19.0,652.0,896.28,687.04
2016,10,6,10,15,903.0,83.0,2.6,19.0,678.5,931.08,709.39
2016,10,6,10,30,911.0,84.0,2.6,19.0,705.0,962.88,729.69
2016,10,6,10,45,916.0,85.0,2.6,19.5,724.0,988.61,744.46
2016,10,6,11,0,921.0,86.0,2.6,20.0,743.0,1010.88,756.94
2016,10,6,11,15,924.0,86.5,2.6,20.0,754.5,1027.01,766.86
2016,10,6,11,30,927.0,87.0,2.6,20.0,766.0,1039.39,774.5
2016,10,6,11,45,928.0,87.5,2.65,20.0,769.0,1045.95,779.01
2016,10,6,12,0,929.0,88.0,2.7,20.0,772.0,1048.63,781.19
2016,10,6,12,15,927.5,87.5,2.8,20.0,767.0,1043.76,779.08
2016,10,6,12,30,926.0,87.0,2.9,20.0,762.0,1035.04,774.61
2016,10,6,12,45,922.0,87.0,3.05,20.5,749.0,1020.61,765.44
2016,10,6,13,0,918.0,87.0,3.2,21.0,736.0,1002.51,753.87
2016,10,6,13,15,912.0,86.0,3.35,21.0,715.0,977.79,739.26
2016,10,6,13,30,906.0,85.0,3.5,21.0,694.0,949.72,722.29
2016,10,6,13,45,897.5,83.5,3.65,21.0,666.0,915.62,701.0
2016,10,6,14,0,889.0,82.0,3.8,21.0,638.0,878.64,677.46
2016,10,6,14,15,876.5,80.5,3.95,20.5,603.0,835.66,650.58
2016,10,6,14,30,864.0,79.0,4.1,20.0,568.0,790.52,621.6
2016,10,6,14,45,847.0,77.0,4.25,20.0,527.0,739.52,586.54
2016,10,6,15,0,830.0,75.0,4.4,20.0,486.0,693.74,554.88
2016,10,6,15,15,806.0,72.0,4.55,19.5,440.5,634.0,511.14
2016,10,6,15,30,782.0,69.0,4.7,19.0,395.0,574.31,465.58
2016,10,6,15,45,747.5,65.5,4.85,19.0,346.0,508.57,412.61
2016,10,6,16,0,713.0,62.0,5.0,19.0,297.0,444.69,359.28
2016,10,6,16,15,662.5,56.5,5.2,18.5,246.5,373.76,299.21
2016,10,6,16,30,612.0,51.0,5.4,18.0,196.0,308.71,241.96
2016,10,6,16,45,528.5,44.0,5.65,18.0,147.0,234.96,176.68
2016,10,6,17,0,445.0,37.0,5.9,18.0,98.0,170.69,119.2
2016,10,6,17,15,222.5,28.0,5.95,17.5,58.5,83.35,45.26
2016,10,6,17,30,0.0,19.0,6.0,17.0,19.0,14.95,0.0
2016,10,6,17,45,0.0,9.5,6.1,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,106.5,9.5,2.25,14.0,15.5,19.66,0.0
2016,10,7,6,30,213.0,19.0,2.3,14.0,31.0,62.16,0.0
2016,10,7,6,45,341.5,30.0,2.35,14.5,72.5,123.79,80.51
2016,10,7,7,0,470.0,41.0,2.4,15.0,114.0,196.51,143.92
2016,10,7,7,15,543.5,48.0,2.35,15.5,163.0,260.93,201.31
2016,10,7,7,30,617.0,55.0,2.3,16.0,212.0,333.44,264.48
2016,10,7,7,45,664.0,60.0,2.25,16.5,261.5,397.36,319.4
2016,10,7,8,0,711.0,65.0,2.2,17.0,311.0,466.73,376.55
2016,10,7,8,15,743.0,69.0,2.05,17.0,359.0,529.73,427.05
2016,10,7,8,30,775.0,73.0,1.9,17.0,407.0,594.22,476.65
2016,10,7,8,45,797.5,76.0,1.75,17.5,451.5,652.16,518.43
2016,10,7,9,0,820.0,79.0,1.6,18.0,496.0,709.9,557.36
2016,10,7,9,15,836.5,81.0,1.55,18.5,535.5,761.28,590.39
2016,10,7,9,30,853.0,83.0,1.5,19.0,575.0,802.82,615.81
2016,10,7,9,45,859.0,87.0,1.5,19.5,606.5,843.72,640.93
2016,10,7,10,0,865.0,91.0,1.5,20.0,638.0,881.97,663.88
2016,10,7,10,15,873.5,92.5,1.5,20.5,664.5,916.86,684.32
2016,10,7,10,30,882.0,94.0,1.5,21.0,691.0,948.89,702.7
2016,10,7,10,45,885.5,96.0,1.55,21.5,709.5,973.61,716.94
2016,10,7,11,0,889.0,98.0,1.6,22.0,728.0,994.93,729.08
2016,10,7,11,15,892.5,98.5,1.6,22.5,739.5,1011.05,737.23
2016,10,7,11,30,896.0,99.0,1.6,23.0,751.0,1023.56,743.22
2016,10,7,11,45,714.0,175.0,1.6,23.5,696.0,951.12,695.05
2016,10,7,12,0,532.0,251.0,1.6,24.0,641.0,838.42,618.3
2016,10,7,12,15,711.0,176.0,1.65,24.0,693.5,947.64,694.35
2016,10,7,12,30,890.0,101.0,1.7,24.0,746.0,1016.29,738.13
2016,10,7,12,45,877.0,104.5,1.75,24.5,730.5,997.18,724.82
2016,10,7,13,0,864.0,108.0,1.8,25.0,715.0,974.77,710.5
2016,10,7,13,15,857.0,106.5,1.9,24.5,694.0,961.85,705.75
2016,10,7,13,30,850.0,105.0,2.0,24.0,673.0,932.89,690.32
2016,10,7,13,45,705.5,147.0,2.15,24.0,605.0,830.68,624.55
2016,10,7,14,0,561.0,189.0,2.3,24.0,537.0,715.35,546.18
2016,10,7,14,15,676.5,145.0,2.4,23.5,541.0,754.17,578.75
2016,10,7,14,30,792.0,101.0,2.5,23.0,545.0,766.82,590.4
2016,10,7,14,45,690.0,115.5,2.65,23.0,482.0,675.07,526.3
2016,10,7,15,0,588.0,130.0,2.8,23.0,419.0,584.34,459.72
2016,10,7,15,15,550.5,124.5,2.9,22.5,374.5,523.03,414.95
2016,10,7,15,30,513.0,119.0,3.0,22.0,330.0,457.13,365.14
2016,10,7,15,45,555.5,99.5,3.1,21.5,302.5,438.66,350.83
2016,10,7,16,0,598.0,80.0,3.2,21.0,275.0,407.6,325.07
2016,10,7,16,15,540.5,72.5,3.3,20.5,226.0,337.38,266.87
2016,10,7,16,30,483.0,65.0,3.4,20.0,177.0,272.71,211.61
2016,10,7,16,45,391.5,54.5,3.55,19.5,130.5,199.98,149.58
2016,10,7,17,0,300.0,44.0,3.7,19.0,84.0,136.55,95.2
2016,10,7,17,15,150.0,28.5,3.75,18.5,48.5,68.58,34.58
2016,10,7,17,30,0.0,13.0,3.8,18.0,13.0,10.23,0.0
2016,10,7,17,45,0.0,6.5,3.85,18.0,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,64.5,9.5,1.3,17.0,13.0,15.07,0.0
2016,10,8,6,30,129.0,19.0,1.3,17.0,26.0,46.46,0.0
2016,10,8,6,45,257.0,32.5,1.35,17.5,65.5,107.01,68.79
2016,10,8,7,0,385.0,46.0,1.4,18.0,105.0,177.07,128.62
2016,10,8,7,15,465.5,55.0,1.4,18.0,153.0,241.46,184.57
2016,10,8,7,30,546.0,64.0,1.4,18.0,201.0,314.83,247.31
2016,10,8,7,45,599.0,70.5,1.45,18.5,250.5,380.99,302.85
2016,10,8,8,0,652.0,77.0,1.5,19.0,300.0,451.95,360.26
2016,10,8,8,15,687.5,81.5,1.45,19.5,348.0,514.77,409.05
2016,10,8,8,30,723.0,86.0,1.4,20.0,396.0,579.6,457.38
2016,10,8,8,45,749.0,89.5,1.4,20.5,440.5,635.6,497.83
2016,10,8,9,0,775.0,93.0,1.4,21.0,485.0,694.49,538.72
2016,10,8,9,15,793.5,96.0,1.3,21.5,524.5,746.85,571.49
2016,10,8,9,30,812.0,99.0,1.2,22.0,564.0,798.08,602.48
2016,10,8,9,45,859.5,87.5,1.1,22.5,605.0,846.72,630.74
2016,10,8,10,0,907.0,76.0,1.0,23.0,646.0,903.94,663.68
2016,10,8,10,15,915.0,77.5,0.8,23.0,673.0,939.53,681.03
2016,10,8,10,30,923.0,79.0,0.6,23.0,700.0,972.09,695.86
2016,10,8,10,45,927.5,80.0,0.4,23.5,719.0,997.46,704.27
2016,10,8,11,0,932.0,81.0,0.2,24.0,738.0,1019.31,710.55
2016,10,8,11,15,935.0,81.5,0.35,24.0,749.0,1035.44,722.7
2016,10,8,11,30,938.0,82.0,0.5,24.0,760.0,1047.78,733.14
2016,10,8,11,45,938.0,82.5,0.7,24.0,763.0,1053.25,740.89
2016,10,8,12,0,938.0,83.0,0.9,24.0,766.0,1054.8,746.29
2016,10,8,12,15,936.5,83.0,1.05,23.5,760.5,1050.34,748.29
2016,10,8,12,30,935.0,83.0,1.2,23.0,755.0,1041.99,747.88
2016,10,8,12,45,930.0,83.0,1.4,23.0,741.5,1026.35,742.21
2016,10,8,13,0,925.0,83.0,1.6,23.0,728.0,1007.03,733.93
2016,10,8,13,15,919.0,82.0,1.7,23.0,707.0,982.05,720.29
2016,10,8,13,30,913.0,81.0,1.8,23.0,686.0,953.7,704.36
2016,10,8,13,45,903.0,80.0,1.9,23.0,657.0,918.52,683.73
2016,10,8,14,0,893.0,79.0,2.0,23.0,628.0,880.56,660.94
2016,10,8,14,15,880.5,77.5,2.05,22.5,593.0,837.35,634.97
2016,10,8,14,30,868.0,76.0,2.1,22.0,558.0,791.99,607.02
2016,10,8,14,45,850.0,74.0,2.15,22.0,517.0,740.0,572.64
2016,10,8,15,0,832.0,72.0,2.2,22.0,476.0,693.33,541.43
2016,10,8,15,15,807.5,69.0,2.2,21.5,430.5,633.13,498.64
2016,10,8,15,30,783.0,66.0,2.2,21.0,385.0,573.06,454.06
2016,10,8,15,45,747.5,62.5,2.25,21.0,336.0,506.71,402.33
2016,10,8,16,0,712.0,59.0,2.3,21.0,287.0,442.34,350.22
2016,10,8,16,15,660.5,54.0,2.3,20.5,236.5,371.52,291.72
2016,10,8,16,30,609.0,49.0,2.3,20.0,186.0,305.27,234.84
2016,10,8,16,45,523.0,41.5,2.35,19.5,137.5,231.85,171.54
2016,10,8,17,0,437.0,34.0,2.4,19.0,89.0,166.79,114.3
2016,10,8,17,15,286.5,22.5,2.4,18.5,51.5,92.42,41.21
2016,10,8,17,30,136.0,11.0,2.4,18.0,14.0,28.64,0.0
2016,10,8,17,45,68.0,5.5,2.45,18.0,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
