Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,96.0,8.5,1.1,16.0,13.5,18.31,0.0
2016,10,9,6,30,192.0,17.0,1.1,16.0,27.0,57.52,0.0
2016,10,9,6,45,322.5,29.0,1.15,16.5,67.5,120.98,76.83
2016,10,9,7,0,453.0,41.0,1.2,17.0,108.0,194.71,141.29
2016,10,9,7,15,529.0,48.5,1.2,17.0,156.5,259.94,198.75
2016,10,9,7,30,605.0,56.0,1.2,17.0,205.0,333.56,262.17
2016,10,9,7,45,653.0,61.5,1.2,17.5,255.0,399.4,317.55
2016,10,9,8,0,701.0,67.0,1.2,18.0,305.0,467.67,372.72
2016,10,9,8,15,734.0,71.0,1.15,18.0,352.5,530.87,422.34
2016,10,9,8,30,767.0,75.0,1.1,18.0,400.0,595.64,471.21
2016,10,9,8,45,789.5,78.0,1.1,18.5,444.5,653.23,512.52
2016,10,9,9,0,812.0,81.0,1.1,19.0,489.0,710.61,551.32
2016,10,9,9,15,829.0,83.5,1.1,19.5,528.0,762.59,584.53
2016,10,9,9,30,846.0,86.0,1.1,20.0,567.0,813.23,616.12
2016,10,9,9,45,861.0,86.5,1.1,20.5,600.5,848.82,636.97
2016,10,9,10,0,876.0,87.0,1.1,21.0,634.0,891.04,662.1
2016,10,9,10,15,884.0,88.5,1.1,21.0,660.5,925.67,683.11
2016,10,9,10,30,892.0,90.0,1.1,21.0,687.0,957.38,702.18
2016,10,9,10,45,896.0,91.5,1.15,21.0,705.0,982.1,717.67
2016,10,9,11,0,900.0,93.0,1.2,21.0,723.0,1003.4,731.13
2016,10,9,11,15,903.0,93.5,1.2,21.0,734.0,1019.03,740.23
2016,10,9,11,30,906.0,94.0,1.2,21.0,745.0,1031.01,747.21
2016,10,9,11,45,906.0,94.5,1.25,21.0,748.0,1036.23,751.07
2016,10,9,12,0,906.0,95.0,1.3,21.0,751.0,1037.67,752.78
2016,10,9,12,15,904.5,95.0,1.35,21.0,745.5,1033.24,750.98
2016,10,9,12,30,903.0,95.0,1.4,21.0,740.0,1025.05,747.0
2016,10,9,12,45,898.5,94.0,1.45,21.0,726.5,1009.05,738.18
2016,10,9,13,0,894.0,93.0,1.5,21.0,713.0,989.49,727.21
2016,10,9,13,15,887.5,92.0,1.55,21.0,692.0,964.59,712.8
2016,10,9,13,30,881.0,91.0,1.6,21.0,671.0,936.45,696.26
2016,10,9,13,45,871.0,90.0,1.65,21.0,642.5,902.09,675.49
2016,10,9,14,0,861.0,89.0,1.7,21.0,614.0,865.05,652.74
2016,10,9,14,15,478.5,165.5,1.75,20.5,455.0,601.75,468.61
2016,10,9,14,30,96.0,242.0,1.8,20.0,296.0,303.08,238.97
2016,10,9,14,45,117.5,225.0,1.85,20.0,285.5,314.86,250.45
2016,10,9,15,0,139.0,208.0,1.9,20.0,275.0,307.34,245.52
2016,10,9,15,15,116.5,187.0,1.9,19.5,239.5,264.03,211.72
2016,10,9,15,30,94.0,166.0,1.9,19.0,204.0,210.56,169.3
2016,10,9,15,45,378.5,115.5,1.9,19.0,239.0,350.42,283.44
2016,10,9,16,0,663.0,65.0,1.9,19.0,274.0,426.18,340.31
2016,10,9,16,15,608.0,59.0,1.85,18.5,224.5,355.34,280.75
2016,10,9,16,30,553.0,53.0,1.8,18.0,175.0,289.73,224.34
2016,10,9,16,45,463.0,44.5,1.8,18.0,128.0,215.55,160.27
2016,10,9,17,0,373.0,36.0,1.8,18.0,81.0,151.76,104.1
2016,10,9,17,15,227.5,23.0,1.75,17.5,46.0,80.03,29.98
2016,10,9,17,30,82.0,10.0,1.7,17.0,11.0,20.01,0.0
2016,10,9,17,45,41.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,12.0,6.69,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,24.0,46.57,0.0
2016,10,10,6,45,268.5,30.5,2.55,15.5,63.0,110.26,69.9
2016,10,10,7,0,400.0,44.0,2.6,16.0,102.0,182.69,134.01
2016,10,10,7,15,480.0,52.5,2.55,16.0,150.0,247.66,191.67
2016,10,10,7,30,560.0,61.0,2.5,16.0,198.0,321.48,256.11
2016,10,10,7,45,280.0,78.0,2.45,16.0,146.5,231.64,188.24
2016,10,10,8,0,0.0,95.0,2.4,16.0,95.0,76.01,58.81
2016,10,10,8,15,2.0,119.0,2.3,16.0,120.0,97.93,77.31
2016,10,10,8,30,4.0,143.0,2.2,16.0,145.0,120.31,95.77
2016,10,10,8,45,7.0,158.0,2.1,16.5,162.0,135.27,107.71
2016,10,10,9,0,10.0,173.0,2.0,17.0,179.0,150.62,119.83
2016,10,10,9,15,11.5,186.5,1.9,17.0,193.5,163.76,130.21
2016,10,10,9,30,13.0,200.0,1.8,17.0,208.0,177.13,140.69
2016,10,10,9,45,14.5,211.5,1.75,17.5,220.5,188.81,149.49
2016,10,10,10,0,16.0,223.0,1.7,18.0,233.0,200.67,158.37
2016,10,10,10,15,448.5,160.0,1.65,18.0,457.5,611.59,484.2
2016,10,10,10,30,881.0,97.0,1.6,18.0,682.0,956.66,721.73
2016,10,10,10,45,885.5,98.0,1.6,18.0,700.5,981.0,732.66
2016,10,10,11,0,890.0,99.0,1.6,18.0,719.0,1001.97,745.41
2016,10,10,11,15,893.5,99.5,1.6,18.0,730.0,1017.9,755.0
2016,10,10,11,30,897.0,100.0,1.6,18.0,741.0,1030.23,762.42
2016,10,10,11,45,647.5,199.5,1.65,18.0,663.0,913.55,686.01
2016,10,10,12,0,398.0,299.0,1.7,18.0,585.0,733.84,559.33
2016,10,10,12,15,473.5,267.0,1.7,18.0,605.0,797.77,607.36
2016,10,10,12,30,549.0,235.0,1.7,18.0,625.0,835.81,635.2
2016,10,10,12,45,699.0,175.5,1.75,18.0,662.5,924.21,697.47
2016,10,10,13,0,849.0,116.0,1.8,18.0,700.0,985.61,738.59
2016,10,10,13,15,841.5,114.5,1.8,18.0,678.5,959.42,721.25
2016,10,10,13,30,834.0,113.0,1.8,18.0,657.0,930.13,702.87
2016,10,10,13,45,588.0,182.0,1.8,18.0,557.5,763.29,588.65
2016,10,10,14,0,342.0,251.0,1.8,18.0,458.0,572.25,448.2
2016,10,10,14,15,559.5,178.5,1.8,18.0,494.0,684.47,536.97
2016,10,10,14,30,777.0,106.0,1.8,18.0,530.0,762.62,594.92
2016,10,10,14,45,746.0,98.0,1.8,18.0,480.5,696.91,548.38
2016,10,10,15,0,715.0,90.0,1.8,18.0,431.0,634.42,503.8
2016,10,10,15,15,401.0,126.5,1.75,17.5,314.0,420.16,339.08
2016,10,10,15,30,87.0,163.0,1.7,17.0,197.0,203.81,164.43
2016,10,10,15,45,76.5,143.0,1.7,17.0,170.5,174.45,140.95
2016,10,10,16,0,66.0,123.0,1.7,17.0,144.0,146.3,117.45
2016,10,10,16,15,55.0,102.0,1.65,16.5,117.0,118.07,93.69
2016,10,10,16,30,44.0,81.0,1.6,16.0,90.0,91.18,70.65
2016,10,10,16,45,27.0,60.0,1.6,16.0,65.0,63.59,46.83
2016,10,10,17,0,10.0,39.0,1.6,16.0,40.0,35.07,22.32
2016,10,10,17,15,5.0,19.5,1.5,15.5,20.0,16.22,0.79
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.9,15.0,2.5,1.97,0.0
2016,10,11,6,30,0.0,5.0,1.9,15.0,5.0,3.93,0.0
2016,10,11,6,45,0.0,14.5,1.9,15.0,14.5,11.02,2.68
2016,10,11,7,0,0.0,24.0,1.9,15.0,24.0,18.28,9.57
2016,10,11,7,15,0.0,36.0,1.85,15.0,36.0,27.49,17.67
2016,10,11,7,30,0.0,48.0,1.8,15.0,48.0,36.73,25.75
2016,10,11,7,45,0.0,60.5,1.8,15.5,60.5,46.51,34.12
2016,10,11,8,0,0.0,73.0,1.8,16.0,73.0,56.62,42.63
2016,10,11,8,15,0.0,94.5,1.75,16.0,94.5,74.69,57.79
2016,10,11,8,30,0.0,116.0,1.7,16.0,116.0,93.03,72.98
2016,10,11,8,45,0.0,122.0,1.7,16.0,122.0,97.57,76.53
2016,10,11,9,0,0.0,128.0,1.7,16.0,128.0,102.24,80.19
2016,10,11,9,15,1.5,152.5,1.65,16.0,153.5,124.73,98.54
2016,10,11,9,30,3.0,177.0,1.6,16.0,179.0,147.7,117.06
2016,10,11,9,45,4.0,183.5,1.55,16.5,186.0,153.96,121.62
2016,10,11,10,0,5.0,190.0,1.5,17.0,193.0,160.37,126.33
2016,10,11,10,15,3.0,182.5,1.45,17.0,184.5,151.42,118.79
2016,10,11,10,30,1.0,175.0,1.4,17.0,176.0,142.59,111.44
2016,10,11,10,45,8.5,209.5,1.35,17.0,215.5,180.85,142.27
2016,10,11,11,0,16.0,244.0,1.3,17.0,255.0,220.26,173.45
2016,10,11,11,15,16.5,247.5,1.3,17.0,259.0,224.0,176.14
2016,10,11,11,30,17.0,251.0,1.3,17.0,263.0,227.79,179.02
2016,10,11,11,45,127.0,293.0,1.3,17.0,384.0,428.88,337.16
2016,10,11,12,0,237.0,335.0,1.3,17.0,505.0,587.07,454.61
2016,10,11,12,15,249.0,330.5,1.4,17.0,507.5,617.79,475.94
2016,10,11,12,30,261.0,326.0,1.5,17.0,510.0,622.68,480.41
2016,10,11,12,45,363.5,290.5,1.65,17.5,542.0,681.69,526.13
2016,10,11,13,0,466.0,255.0,1.8,18.0,574.0,759.7,583.51
2016,10,11,13,15,488.0,238.0,1.95,17.5,562.5,752.41,581.22
2016,10,11,13,30,510.0,221.0,2.1,17.0,551.0,741.93,577.41
2016,10,11,13,45,525.0,205.0,2.25,17.0,532.0,722.86,566.09
2016,10,11,14,0,540.0,189.0,2.4,17.0,513.0,700.79,552.42
2016,10,11,14,15,564.5,168.5,2.55,17.0,490.0,678.83,538.78
2016,10,11,14,30,589.0,148.0,2.7,17.0,467.0,662.2,528.45
2016,10,11,14,45,641.0,121.0,2.85,17.0,444.0,647.1,519.54
2016,10,11,15,0,693.0,94.0,3.0,17.0,421.0,624.12,504.09
2016,10,11,15,15,625.0,98.0,3.05,17.0,371.0,548.54,445.47
2016,10,11,15,30,557.0,102.0,3.1,17.0,321.0,476.9,388.74
2016,10,11,15,45,508.0,98.0,3.15,17.0,277.5,406.53,331.87
2016,10,11,16,0,459.0,94.0,3.2,17.0,234.0,348.05,282.86
2016,10,11,16,15,410.0,81.5,3.2,16.5,189.5,285.23,229.6
2016,10,11,16,30,361.0,69.0,3.2,16.0,145.0,227.58,179.29
2016,10,11,16,45,285.5,54.5,3.25,16.0,104.0,164.55,124.2
2016,10,11,17,0,210.0,40.0,3.3,16.0,63.0,110.83,76.25
2016,10,11,17,15,105.0,20.0,3.35,16.0,31.5,49.0,4.75
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,48.5,8.0,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,97.0,16.0,2.5,14.0,19.0,30.88,0.0
2016,10,12,6,45,229.5,30.0,2.4,14.5,57.0,100.77,61.88
2016,10,12,7,0,362.0,44.0,2.3,15.0,95.0,173.44,127.74
2016,10,12,7,15,445.0,53.5,2.15,15.0,141.5,238.68,185.55
2016,10,12,7,30,528.0,63.0,2.0,15.0,188.0,313.18,250.33
2016,10,12,7,45,587.0,69.0,1.85,15.0,237.5,381.17,308.67
2016,10,12,8,0,646.0,75.0,1.7,15.0,287.0,454.54,369.26
2016,10,12,8,15,349.5,120.0,1.7,15.0,237.0,353.76,289.56
2016,10,12,8,30,53.0,165.0,1.7,15.0,187.0,186.34,151.04
2016,10,12,8,45,85.5,188.5,1.7,15.5,228.5,234.77,191.17
2016,10,12,9,0,118.0,212.0,1.7,16.0,270.0,302.03,244.73
2016,10,12,9,15,116.5,231.5,1.95,16.0,292.5,326.46,263.55
2016,10,12,9,30,115.0,251.0,2.2,16.0,315.0,332.57,268.17
2016,10,12,9,45,125.0,266.0,2.45,16.0,339.0,379.47,304.82
2016,10,12,10,0,135.0,281.0,2.7,16.0,363.0,408.73,327.47
2016,10,12,10,15,167.0,293.0,2.9,16.0,399.0,455.26,364.01
2016,10,12,10,30,199.0,305.0,3.1,16.0,435.0,503.02,401.1
2016,10,12,10,45,194.5,314.5,3.3,16.5,445.0,513.4,407.8
2016,10,12,11,0,190.0,324.0,3.5,17.0,455.0,522.9,414.02
2016,10,12,11,15,143.5,326.0,3.6,16.5,426.0,481.12,381.47
2016,10,12,11,30,97.0,328.0,3.7,16.0,397.0,413.57,329.05
2016,10,12,11,45,213.5,320.5,3.85,16.0,472.5,548.03,436.2
2016,10,12,12,0,330.0,313.0,4.0,16.0,548.0,682.82,539.7
2016,10,12,12,15,365.5,300.5,3.95,16.0,559.0,703.63,555.35
2016,10,12,12,30,401.0,288.0,3.9,16.0,570.0,722.38,570.14
2016,10,12,12,45,420.5,276.0,3.9,16.5,566.5,745.65,586.46
2016,10,12,13,0,440.0,264.0,3.9,17.0,563.0,744.47,585.41
2016,10,12,13,15,513.0,227.5,4.0,17.0,565.5,766.31,604.55
2016,10,12,13,30,586.0,191.0,4.1,17.0,568.0,781.65,618.81
2016,10,12,13,45,493.5,211.0,4.2,17.0,519.0,701.57,558.52
2016,10,12,14,0,401.0,231.0,4.3,17.0,470.0,603.96,484.85
2016,10,12,14,15,611.5,158.0,4.6,17.0,497.5,716.99,577.03
2016,10,12,14,30,822.0,85.0,4.9,17.0,525.0,777.09,625.04
2016,10,12,14,45,805.5,81.0,5.2,17.0,485.0,724.87,588.14
2016,10,12,15,0,789.0,77.0,5.5,17.0,445.0,671.53,549.97
2016,10,12,15,15,761.5,73.5,5.35,16.5,399.5,610.59,502.64
2016,10,12,15,30,734.0,70.0,5.2,16.0,354.0,550.18,454.27
2016,10,12,15,45,697.5,65.0,5.1,16.0,306.0,483.96,399.08
2016,10,12,16,0,661.0,60.0,5.0,16.0,258.0,419.98,344.15
2016,10,12,16,15,603.5,54.5,4.75,16.0,209.5,350.55,283.12
2016,10,12,16,30,546.0,49.0,4.5,16.0,161.0,284.82,223.94
2016,10,12,16,45,449.0,40.5,4.25,16.0,115.0,208.69,156.49
2016,10,12,17,0,352.0,32.0,4.0,16.0,69.0,143.9,97.03
2016,10,12,17,15,176.0,16.0,3.9,15.5,34.5,61.41,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,14.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,14.0,16.0,12.59,0.0
2016,10,13,6,45,120.5,30.5,2.15,14.5,46.5,68.34,40.19
2016,10,13,7,0,241.0,45.0,2.2,15.0,77.0,135.72,100.06
2016,10,13,7,15,284.0,61.0,2.2,15.0,115.5,184.04,143.62
2016,10,13,7,30,327.0,77.0,2.2,15.0,154.0,237.42,190.88
2016,10,13,7,45,354.0,92.5,2.25,15.0,193.0,287.1,234.38
2016,10,13,8,0,381.0,108.0,2.3,15.0,232.0,339.34,278.83
2016,10,13,8,15,399.5,122.5,2.15,15.0,270.0,387.73,318.6
2016,10,13,8,30,418.0,137.0,2.0,15.0,308.0,437.22,357.96
2016,10,13,8,45,411.5,156.0,1.95,15.5,340.0,474.69,385.97
2016,10,13,9,0,405.0,175.0,1.9,16.0,372.0,510.41,411.78
2016,10,13,9,15,495.5,164.5,1.8,16.0,425.0,590.3,472.73
2016,10,13,9,30,586.0,154.0,1.7,16.0,478.0,684.25,541.54
2016,10,13,9,45,714.0,122.5,1.65,16.5,540.5,784.55,610.92
2016,10,13,10,0,842.0,91.0,1.6,17.0,603.0,882.59,674.97
2016,10,13,10,15,715.5,142.5,1.5,17.0,590.5,855.09,652.7
2016,10,13,10,30,589.0,194.0,1.4,17.0,578.0,807.89,617.93
2016,10,13,10,45,441.0,250.0,1.3,17.5,542.0,728.84,557.23
2016,10,13,11,0,293.0,306.0,1.2,18.0,506.0,629.51,481.95
2016,10,13,11,15,343.0,298.5,1.2,18.0,536.0,675.58,516.56
2016,10,13,11,30,393.0,291.0,1.2,18.0,566.0,721.2,548.97
2016,10,13,11,45,400.0,287.5,1.2,18.0,568.5,726.5,552.28
2016,10,13,12,0,407.0,284.0,1.2,18.0,571.0,730.03,554.88
2016,10,13,12,15,445.5,269.0,1.2,18.0,581.0,774.75,586.29
2016,10,13,12,30,484.0,254.0,1.2,18.0,591.0,793.85,600.08
2016,10,13,12,45,503.5,241.0,1.2,18.5,585.5,792.96,599.11
2016,10,13,13,0,523.0,228.0,1.2,19.0,580.0,789.13,596.45
2016,10,13,13,15,528.0,218.0,1.2,19.0,564.0,771.55,585.31
2016,10,13,13,30,533.0,208.0,1.2,19.0,548.0,751.49,572.6
2016,10,13,13,45,515.5,204.5,1.25,19.0,521.5,715.53,548.76
2016,10,13,14,0,498.0,201.0,1.3,19.0,495.0,678.51,523.95
2016,10,13,14,15,405.5,209.0,1.3,19.0,439.0,589.47,459.34
2016,10,13,14,30,313.0,217.0,1.3,19.0,383.0,488.54,384.9
2016,10,13,14,45,302.5,200.5,1.35,19.0,350.5,449.04,356.69
2016,10,13,15,0,292.0,184.0,1.4,19.0,318.0,409.69,327.45
2016,10,13,15,15,300.0,163.0,1.45,18.5,289.0,378.09,304.41
2016,10,13,15,30,308.0,142.0,1.5,18.0,260.0,345.1,279.39
2016,10,13,15,45,287.5,125.0,1.55,18.0,223.5,299.01,242.2
2016,10,13,16,0,267.0,108.0,1.6,18.0,187.0,254.72,205.48
2016,10,13,16,15,240.0,89.5,1.6,17.5,150.5,207.8,165.93
2016,10,13,16,30,213.0,71.0,1.6,17.0,114.0,163.79,127.81
2016,10,13,16,45,165.0,53.0,1.65,17.0,80.5,116.39,86.56
2016,10,13,17,0,117.0,35.0,1.7,17.0,47.0,74.74,48.88
2016,10,13,17,15,58.5,17.5,1.75,17.0,23.5,32.32,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,17.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,17.0,6.0,4.72,0.0
2016,10,14,6,45,0.0,20.5,6.75,17.0,20.5,15.65,5.16
2016,10,14,7,0,0.0,35.0,6.8,17.0,35.0,27.42,16.78
2016,10,14,7,15,0.0,53.0,6.8,17.0,53.0,42.63,30.03
2016,10,14,7,30,0.0,71.0,6.8,17.0,71.0,57.77,43.15
2016,10,14,7,45,0.0,89.5,6.8,17.0,89.5,73.42,56.57
2016,10,14,8,0,0.0,108.0,6.8,17.0,108.0,89.15,69.86
2016,10,14,8,15,3.5,124.5,6.75,17.0,126.0,105.15,83.27
2016,10,14,8,30,7.0,141.0,6.7,17.0,144.0,121.63,96.96
2016,10,14,8,45,3.5,140.0,6.7,17.5,141.5,117.05,92.63
2016,10,14,9,0,0.0,139.0,6.7,18.0,139.0,112.61,88.43
2016,10,14,9,15,0.0,100.5,6.6,18.0,100.5,78.26,59.74
2016,10,14,9,30,0.0,62.0,6.5,18.0,62.0,47.59,34.13
2016,10,14,9,45,0.5,118.0,6.45,18.0,118.5,93.18,71.83
2016,10,14,10,0,1.0,174.0,6.4,18.0,175.0,142.8,112.36
2016,10,14,10,15,0.5,148.5,6.3,18.0,149.0,119.24,92.87
2016,10,14,10,30,0.0,123.0,6.2,18.0,123.0,96.66,74.25
2016,10,14,10,45,0.0,97.5,6.1,18.0,97.5,75.38,56.7
2016,10,14,11,0,0.0,72.0,6.0,18.0,72.0,55.46,40.26
2016,10,14,11,15,0.0,103.0,5.85,18.0,103.0,79.92,60.34
2016,10,14,11,30,0.0,134.0,5.7,18.0,134.0,105.87,81.51
2016,10,14,11,45,0.0,133.0,5.6,18.0,133.0,105.01,80.77
2016,10,14,12,0,0.0,132.0,5.5,18.0,132.0,104.16,80.07
2016,10,14,12,15,2.0,163.5,5.4,18.0,165.5,133.4,103.96
2016,10,14,12,30,4.0,195.0,5.3,18.0,199.0,163.58,128.49
2016,10,14,12,45,2.0,122.5,5.2,18.0,124.5,98.15,75.32
2016,10,14,13,0,0.0,50.0,5.1,18.0,50.0,38.43,26.22
2016,10,14,13,15,0.0,65.5,4.9,18.0,65.5,50.39,36.17
2016,10,14,13,30,0.0,81.0,4.7,18.0,81.0,62.38,46.13
2016,10,14,13,45,0.0,77.5,4.55,18.0,77.5,59.64,43.94
2016,10,14,14,0,0.0,74.0,4.4,18.0,74.0,56.9,41.76
2016,10,14,14,15,0.0,71.5,4.15,18.0,71.5,54.94,40.23
2016,10,14,14,30,0.0,69.0,3.9,18.0,69.0,52.98,38.71
2016,10,14,14,45,0.0,55.5,3.65,18.0,55.5,42.53,30.08
2016,10,14,15,0,0.0,42.0,3.4,18.0,42.0,32.12,21.43
2016,10,14,15,15,0.0,26.5,3.2,18.0,26.5,20.21,11.45
2016,10,14,15,30,0.0,11.0,3.0,18.0,11.0,8.36,1.44
2016,10,14,15,45,0.0,9.5,2.8,18.0,9.5,7.22,0.48
2016,10,14,16,0,0.0,8.0,2.6,18.0,8.0,6.07,0.0
2016,10,14,16,15,0.0,6.0,2.45,17.5,6.0,4.55,0.0
2016,10,14,16,30,0.0,4.0,2.3,17.0,4.0,3.03,0.0
2016,10,14,16,45,0.0,2.5,2.15,17.0,2.5,1.89,0.0
2016,10,14,17,0,0.0,1.0,2.0,17.0,1.0,0.75,0.0
2016,10,14,17,15,0.0,0.5,1.9,17.0,0.5,0.38,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,45.0,6.5,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,90.0,13.0,3.4,16.0,15.0,27.97,0.0
2016,10,15,6,45,230.0,25.5,3.6,16.5,50.5,99.27,54.21
2016,10,15,7,0,370.0,38.0,3.8,17.0,86.0,174.37,127.06
2016,10,15,7,15,455.0,46.5,3.95,17.0,131.5,240.02,185.85
2016,10,15,7,30,540.0,55.0,4.1,17.0,177.0,315.2,251.99
2016,10,15,7,45,590.0,61.0,4.3,17.0,224.0,379.32,308.64
2016,10,15,8,0,640.0,67.0,4.5,17.0,271.0,447.9,367.49
2016,10,15,8,15,320.0,87.5,4.85,17.0,189.5,304.33,252.02
2016,10,15,8,30,0.0,108.0,5.2,17.0,108.0,86.42,67.19
2016,10,15,8,45,0.0,117.5,5.55,17.5,117.5,94.11,73.44
2016,10,15,9,0,0.0,127.0,5.9,18.0,127.0,101.9,79.56
2016,10,15,9,15,2.0,151.5,6.15,18.0,152.5,125.01,98.51
2016,10,15,9,30,4.0,176.0,6.4,18.0,178.0,148.64,117.75
2016,10,15,9,45,2.0,152.0,6.65,18.0,153.0,124.36,97.53
2016,10,15,10,0,0.0,128.0,6.9,18.0,128.0,101.21,78.27
2016,10,15,10,15,18.5,195.0,7.0,18.0,207.0,178.11,141.78
2016,10,15,10,30,37.0,262.0,7.1,18.0,286.0,282.24,226.09
2016,10,15,10,45,26.5,250.0,7.25,18.0,267.5,237.95,189.88
2016,10,15,11,0,16.0,238.0,7.4,18.0,249.0,215.98,171.66
2016,10,15,11,15,171.0,271.5,7.45,18.0,389.5,451.06,364.53
2016,10,15,11,30,326.0,305.0,7.5,18.0,530.0,671.48,538.51
2016,10,15,11,45,330.5,302.5,7.6,18.0,531.5,674.98,540.83
2016,10,15,12,0,335.0,300.0,7.7,18.0,533.0,676.97,542.72
2016,10,15,12,15,167.5,223.0,7.7,18.0,339.5,396.44,321.28
2016,10,15,12,30,0.0,146.0,7.7,18.0,146.0,116.24,89.94
2016,10,15,12,45,0.0,142.5,7.75,18.0,142.5,113.26,87.71
2016,10,15,13,0,0.0,139.0,7.8,18.0,139.0,110.31,85.37
2016,10,15,13,15,0.0,121.0,7.75,18.0,121.0,95.0,72.91
2016,10,15,13,30,0.0,103.0,7.7,18.0,103.0,79.94,60.63
2016,10,15,13,45,0.0,100.5,7.65,18.0,100.5,77.9,59.05
2016,10,15,14,0,0.0,98.0,7.6,18.0,98.0,75.88,57.5
2016,10,15,14,15,0.0,92.0,7.5,18.0,92.0,70.98,53.56
2016,10,15,14,30,0.0,86.0,7.4,18.0,86.0,66.15,49.68
2016,10,15,14,45,0.0,95.0,7.35,18.0,95.0,73.83,56.22
2016,10,15,15,0,0.0,104.0,7.3,18.0,104.0,81.97,63.17
2016,10,15,15,15,18.0,123.5,7.2,18.0,130.5,112.47,89.26
2016,10,15,15,30,36.0,143.0,7.1,18.0,157.0,154.2,124.44
2016,10,15,15,45,28.5,124.0,7.05,18.0,134.0,130.16,104.25
2016,10,15,16,0,21.0,105.0,7.0,18.0,111.0,99.35,78.23
2016,10,15,16,15,11.0,85.0,6.85,17.5,88.0,76.46,58.79
2016,10,15,16,30,1.0,65.0,6.7,17.0,65.0,54.73,40.21
2016,10,15,16,45,0.5,45.0,6.6,17.0,45.0,37.27,24.99
2016,10,15,17,0,0.0,25.0,6.5,17.0,25.0,19.54,8.83
2016,10,15,17,15,0.0,12.5,6.55,17.0,12.5,9.83,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,5.15,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,5.2,17.0,2.0,1.57,0.0
2016,10,16,6,45,0.0,7.0,5.3,17.0,7.0,5.3,0.0
2016,10,16,7,0,0.0,12.0,5.4,17.0,12.0,9.1,1.75
2016,10,16,7,15,0.0,18.5,5.3,17.0,18.5,14.06,6.11
2016,10,16,7,30,0.0,25.0,5.2,17.0,25.0,19.03,10.45
2016,10,16,7,45,0.0,31.5,5.15,17.0,31.5,24.01,14.77
2016,10,16,8,0,0.0,38.0,5.1,17.0,38.0,29.0,19.04
2016,10,16,8,15,0.0,45.0,5.15,17.0,45.0,34.39,23.59
2016,10,16,8,30,0.0,52.0,5.2,17.0,52.0,39.79,28.11
2016,10,16,8,45,0.0,43.0,5.3,17.5,43.0,32.88,22.14
2016,10,16,9,0,0.0,34.0,5.4,18.0,34.0,25.98,16.23
2016,10,16,9,15,0.0,57.5,5.4,18.0,57.5,44.09,31.33
2016,10,16,9,30,0.0,81.0,5.4,18.0,81.0,62.29,46.4
2016,10,16,9,45,0.0,108.0,5.45,18.0,108.0,84.33,64.52
2016,10,16,10,0,0.0,135.0,5.5,18.0,135.0,107.36,83.33
2016,10,16,10,15,0.0,97.0,5.5,18.0,97.0,74.99,56.56
2016,10,16,10,30,0.0,59.0,5.5,18.0,59.0,45.35,32.03
2016,10,16,10,45,0.0,51.0,5.5,18.0,51.0,39.19,26.89
2016,10,16,11,0,0.0,43.0,5.5,18.0,43.0,33.03,21.77
2016,10,16,11,15,0.0,45.0,5.45,18.0,45.0,34.58,23.03
2016,10,16,11,30,0.0,47.0,5.4,18.0,47.0,36.13,24.3
2016,10,16,11,45,0.0,71.5,5.4,18.0,71.5,55.08,39.93
2016,10,16,12,0,0.0,96.0,5.4,18.0,96.0,74.18,55.62
2016,10,16,12,15,0.0,55.0,5.5,18.0,55.0,42.31,29.39
2016,10,16,12,30,0.0,14.0,5.6,18.0,14.0,10.73,3.26
2016,10,16,12,45,0.0,27.0,5.7,18.0,27.0,20.71,11.56
2016,10,16,13,0,0.0,40.0,5.8,18.0,40.0,30.71,19.86
2016,10,16,13,15,0.0,90.0,5.95,18.0,90.0,69.38,51.87
2016,10,16,13,30,0.0,140.0,6.1,18.0,140.0,111.49,86.57
2016,10,16,13,45,0.0,153.0,6.3,18.0,153.0,123.21,96.31
2016,10,16,14,0,0.0,166.0,6.5,18.0,166.0,135.41,106.5
2016,10,16,14,15,62.5,197.0,6.6,18.0,229.0,233.8,189.4
2016,10,16,14,30,125.0,228.0,6.7,18.0,292.0,334.73,272.86
2016,10,16,14,45,68.0,193.0,6.8,18.0,228.0,231.9,188.39
2016,10,16,15,0,11.0,158.0,6.9,18.0,164.0,139.97,111.61
2016,10,16,15,15,5.5,135.0,6.8,18.0,138.0,115.27,91.24
2016,10,16,15,30,0.0,112.0,6.7,18.0,112.0,91.32,71.29
2016,10,16,15,45,304.0,87.0,6.65,18.0,172.5,282.59,233.77
2016,10,16,16,0,608.0,62.0,6.6,18.0,233.0,399.97,327.68
2016,10,16,16,15,543.0,55.5,6.5,17.5,185.5,326.98,263.83
2016,10,16,16,30,478.0,49.0,6.4,17.0,138.0,260.45,204.39
2016,10,16,16,45,362.0,39.5,6.3,17.0,95.0,180.66,134.21
2016,10,16,17,0,246.0,30.0,6.2,17.0,52.0,114.23,69.72
2016,10,16,17,15,123.0,15.0,6.15,17.0,26.0,38.2,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.65,15.0,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.6,15.0,12.0,14.94,0.0
2016,10,17,6,45,164.5,27.0,1.6,15.5,45.5,82.74,39.08
2016,10,17,7,0,298.0,43.0,1.6,16.0,79.0,156.72,114.11
2016,10,17,7,15,390.0,53.0,1.6,16.0,124.0,223.66,173.11
2016,10,17,7,30,482.0,63.0,1.6,16.0,169.0,300.39,239.3
2016,10,17,7,45,546.5,69.0,1.65,16.5,217.0,369.22,297.78
2016,10,17,8,0,611.0,75.0,1.7,17.0,265.0,443.93,359.06
2016,10,17,8,15,650.5,80.0,1.65,17.0,311.0,507.86,410.27
2016,10,17,8,30,690.0,85.0,1.6,17.0,357.0,574.2,461.52
2016,10,17,8,45,721.0,88.0,1.6,17.0,400.5,634.26,506.68
2016,10,17,9,0,752.0,91.0,1.6,17.0,444.0,691.41,547.72
2016,10,17,9,15,771.5,93.5,1.6,17.0,482.0,742.81,582.88
2016,10,17,9,30,791.0,96.0,1.6,17.0,520.0,793.17,616.72
2016,10,17,9,45,807.0,97.5,1.65,17.5,552.5,838.02,645.53
2016,10,17,10,0,823.0,99.0,1.7,18.0,585.0,880.99,672.69
2016,10,17,10,15,832.5,100.5,1.75,18.0,610.5,915.76,695.31
2016,10,17,10,30,842.0,102.0,1.8,18.0,636.0,947.79,716.11
2016,10,17,10,45,851.0,101.5,1.85,18.0,654.5,974.04,733.07
2016,10,17,11,0,860.0,101.0,1.9,18.0,673.0,997.13,748.05
2016,10,17,11,15,863.5,101.5,1.95,18.0,683.5,999.33,749.37
2016,10,17,11,30,867.0,102.0,2.0,18.0,694.0,1011.0,757.35
2016,10,17,11,45,869.0,101.5,2.15,18.5,696.5,1016.45,761.08
2016,10,17,12,0,871.0,101.0,2.3,19.0,699.0,1018.31,762.56
2016,10,17,12,15,869.0,100.5,2.4,19.0,693.5,1012.48,759.95
2016,10,17,12,30,867.0,100.0,2.5,19.0,688.0,1003.08,755.15
2016,10,17,12,45,869.5,96.5,2.7,19.0,676.0,991.19,749.74
2016,10,17,13,0,872.0,93.0,2.9,19.0,664.0,975.68,741.82
2016,10,17,13,15,865.0,91.5,3.05,18.5,642.5,949.81,727.7
2016,10,17,13,30,858.0,90.0,3.2,18.0,621.0,920.87,711.32
2016,10,17,13,45,848.0,88.5,3.35,18.0,593.0,896.83,696.83
2016,10,17,14,0,838.0,87.0,3.5,18.0,565.0,859.05,672.35
2016,10,17,14,15,823.0,85.0,3.6,18.0,530.5,814.08,642.14
2016,10,17,14,30,808.0,83.0,3.7,18.0,496.0,767.32,610.18
2016,10,17,14,45,787.0,80.0,3.8,18.0,456.0,713.33,572.25
2016,10,17,15,0,766.0,77.0,3.9,18.0,416.0,658.65,533.04
2016,10,17,15,15,736.5,73.5,4.0,17.5,371.5,597.34,487.03
2016,10,17,15,30,707.0,70.0,4.1,17.0,327.0,536.81,439.76
2016,10,17,15,45,662.5,66.0,4.25,17.0,279.5,470.94,385.77
2016,10,17,16,0,618.0,62.0,4.4,17.0,232.0,405.83,330.63
2016,10,17,16,15,552.5,55.0,4.35,17.0,184.5,331.47,266.13
2016,10,17,16,30,487.0,48.0,4.3,17.0,137.0,263.65,205.66
2016,10,17,16,45,375.5,38.0,4.3,17.0,93.5,184.34,136.05
2016,10,17,17,0,264.0,28.0,4.3,17.0,50.0,116.9,67.57
2016,10,17,17,15,132.0,14.0,4.25,16.5,25.0,39.5,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,23.5,5.5,4.0,14.0,6.0,0.0,0.0
2016,10,18,6,30,47.0,11.0,4.0,14.0,12.0,18.3,0.0
2016,10,18,6,45,188.5,25.0,4.05,14.5,45.5,87.02,36.7
2016,10,18,7,0,330.0,39.0,4.1,15.0,79.0,165.41,120.79
2016,10,18,7,15,422.0,48.5,4.25,15.0,124.0,233.18,182.09
2016,10,18,7,30,514.0,58.0,4.4,15.0,169.0,311.21,251.14
2016,10,18,7,45,577.0,63.5,4.55,15.5,217.0,380.32,311.76
2016,10,18,8,0,640.0,69.0,4.7,16.0,265.0,455.17,375.41
2016,10,18,8,15,678.0,73.5,4.75,16.0,311.5,518.94,428.98
2016,10,18,8,30,716.0,78.0,4.8,16.0,358.0,584.96,482.82
2016,10,18,8,45,749.0,79.5,4.9,16.5,402.0,642.86,528.27
2016,10,18,9,0,782.0,81.0,5.0,17.0,446.0,704.51,573.85
2016,10,18,9,15,800.5,83.5,5.05,17.0,484.0,756.11,611.59
2016,10,18,9,30,819.0,86.0,5.1,17.0,522.0,806.56,648.02
2016,10,18,9,45,841.0,84.5,5.15,17.0,556.0,853.81,681.71
2016,10,18,10,0,863.0,83.0,5.2,17.0,590.0,889.19,706.44
2016,10,18,10,15,872.5,84.5,5.2,17.0,615.5,924.31,730.63
2016,10,18,10,30,882.0,86.0,5.2,17.0,641.0,956.63,752.72
2016,10,18,10,45,888.0,86.5,5.2,17.5,659.5,981.36,767.86
2016,10,18,11,0,894.0,87.0,5.2,18.0,678.0,1002.8,780.7
2016,10,18,11,15,897.5,87.5,5.2,18.0,688.5,1018.29,790.96
2016,10,18,11,30,901.0,88.0,5.2,18.0,699.0,1030.2,798.86
2016,10,18,11,45,901.5,88.5,5.2,18.0,701.5,1035.39,802.23
2016,10,18,12,0,902.0,89.0,5.2,18.0,704.0,1036.86,803.21
2016,10,18,12,15,900.5,88.5,5.25,18.0,698.0,1031.37,799.92
2016,10,18,12,30,899.0,88.0,5.3,18.0,692.0,1022.19,794.24
2016,10,18,12,45,896.5,86.5,5.35,18.0,679.0,1007.18,784.59
2016,10,18,13,0,894.0,85.0,5.4,18.0,666.0,988.61,772.55
2016,10,18,13,15,887.0,84.0,5.5,18.0,644.5,962.86,755.79
2016,10,18,13,30,880.0,83.0,5.6,18.0,623.0,933.97,736.74
2016,10,18,13,45,872.5,80.5,5.7,18.0,595.5,899.85,713.79
2016,10,18,14,0,865.0,78.0,5.8,18.0,568.0,862.97,688.62
2016,10,18,14,15,850.5,76.5,5.85,18.0,533.0,818.81,657.54
2016,10,18,14,30,836.0,75.0,5.9,18.0,498.0,781.02,630.94
2016,10,18,14,45,815.0,73.0,6.0,18.0,457.5,727.16,591.88
2016,10,18,15,0,794.0,71.0,6.1,18.0,417.0,672.54,551.56
2016,10,18,15,15,765.5,67.5,6.15,18.0,372.5,610.7,503.23
2016,10,18,15,30,737.0,64.0,6.2,18.0,328.0,549.51,453.42
2016,10,18,15,45,692.0,60.5,6.3,18.0,280.0,479.94,395.36
2016,10,18,16,0,647.0,57.0,6.4,18.0,232.0,415.84,339.92
2016,10,18,16,15,582.0,50.5,6.35,17.5,184.0,340.76,274.5
2016,10,18,16,30,517.0,44.0,6.3,17.0,136.0,272.17,212.94
2016,10,18,16,45,402.5,35.0,6.3,17.0,92.0,191.19,140.87
2016,10,18,17,0,288.0,26.0,6.3,17.0,48.0,121.28,65.24
2016,10,18,17,15,144.0,13.0,6.4,16.5,24.0,41.47,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
