Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,209.0,16.0,3.3,15.0,40.0,84.59,29.4
2016,10,19,7,0,418.0,32.0,3.3,15.0,80.0,189.21,137.18
2016,10,19,7,15,504.5,39.5,3.3,15.5,126.0,257.44,199.8
2016,10,19,7,30,591.0,47.0,3.3,16.0,172.0,335.41,268.43
2016,10,19,7,45,645.0,51.5,3.35,16.5,220.0,400.62,325.58
2016,10,19,8,0,699.0,56.0,3.4,17.0,268.0,472.82,386.28
2016,10,19,8,15,734.0,59.5,3.35,17.0,314.5,536.43,438.71
2016,10,19,8,30,769.0,63.0,3.3,17.0,361.0,601.78,490.71
2016,10,19,8,45,794.0,65.5,3.25,17.5,404.0,660.19,534.21
2016,10,19,9,0,819.0,68.0,3.2,18.0,447.0,718.61,575.06
2016,10,19,9,15,836.5,70.0,3.1,18.0,485.0,762.12,604.84
2016,10,19,9,30,854.0,72.0,3.0,18.0,523.0,811.62,638.48
2016,10,19,9,45,867.5,73.0,2.95,18.5,555.5,854.85,666.05
2016,10,19,10,0,881.0,74.0,2.9,19.0,588.0,895.94,691.68
2016,10,19,10,15,890.0,75.5,2.9,19.0,613.5,931.04,714.54
2016,10,19,10,30,899.0,77.0,2.9,19.0,639.0,963.27,735.36
2016,10,19,10,45,904.5,77.5,2.9,19.5,657.0,987.8,749.48
2016,10,19,11,0,910.0,78.0,2.9,20.0,675.0,1008.95,761.39
2016,10,19,11,15,913.0,78.5,2.9,20.0,685.5,1024.1,770.81
2016,10,19,11,30,916.0,79.0,2.9,20.0,696.0,1035.59,777.97
2016,10,19,11,45,916.0,79.5,2.95,20.0,698.0,1040.3,781.28
2016,10,19,12,0,916.0,80.0,3.0,20.0,700.0,1041.23,782.32
2016,10,19,12,15,914.0,79.5,3.05,20.0,694.0,1035.13,778.86
2016,10,19,12,30,912.0,79.0,3.1,20.0,688.0,1025.3,773.11
2016,10,19,12,45,905.5,79.5,3.2,20.0,674.0,1008.52,763.25
2016,10,19,13,0,899.0,80.0,3.3,20.0,660.0,988.27,751.14
2016,10,19,13,15,892.0,79.0,3.4,20.0,638.5,962.4,735.18
2016,10,19,13,30,885.0,78.0,3.5,20.0,617.0,933.37,717.01
2016,10,19,13,45,874.0,77.0,3.6,20.0,588.5,897.72,694.08
2016,10,19,14,0,863.0,76.0,3.7,20.0,560.0,859.51,669.14
2016,10,19,14,15,849.0,74.0,3.75,20.0,525.5,815.24,639.29
2016,10,19,14,30,835.0,72.0,3.8,20.0,491.0,769.12,607.72
2016,10,19,14,45,815.0,70.0,3.9,20.0,451.0,724.25,576.77
2016,10,19,15,0,795.0,68.0,4.0,20.0,411.0,670.41,538.45
2016,10,19,15,15,767.0,64.5,4.05,19.5,366.5,608.91,493.05
2016,10,19,15,30,739.0,61.0,4.1,19.0,322.0,548.04,445.73
2016,10,19,15,45,697.5,57.0,4.2,19.0,274.5,479.9,390.15
2016,10,19,16,0,656.0,53.0,4.3,19.0,227.0,414.5,334.89
2016,10,19,16,15,592.0,47.0,4.35,18.5,179.5,339.83,270.91
2016,10,19,16,30,528.0,41.0,4.4,18.0,132.0,274.06,212.32
2016,10,19,16,45,418.5,32.0,4.45,17.5,89.0,194.22,141.66
2016,10,19,17,0,309.0,23.0,4.5,17.0,46.0,123.99,59.83
2016,10,19,17,15,154.5,11.5,4.55,16.5,23.0,42.77,0.0
2016,10,19,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,205.5,16.0,3.35,15.5,39.5,83.87,22.0
2016,10,20,7,0,411.0,32.0,3.5,16.0,79.0,188.12,135.34
2016,10,20,7,15,501.0,40.0,3.5,16.0,125.5,258.02,199.89
2016,10,20,7,30,591.0,48.0,3.5,16.0,172.0,338.08,270.68
2016,10,20,7,45,646.0,53.5,3.55,16.5,220.5,404.66,329.03
2016,10,20,8,0,701.0,59.0,3.6,17.0,269.0,478.73,391.29
2016,10,20,8,15,737.5,63.0,3.4,17.0,316.0,544.08,444.8
2016,10,20,8,30,774.0,67.0,3.2,17.0,363.0,611.28,497.7
2016,10,20,8,45,800.5,69.5,3.0,17.5,407.0,671.1,541.54
2016,10,20,9,0,827.0,72.0,2.8,18.0,451.0,731.0,582.39
2016,10,20,9,15,845.0,74.0,2.8,18.5,489.5,783.24,617.48
2016,10,20,9,30,863.0,76.0,2.8,19.0,528.0,825.35,644.65
2016,10,20,9,45,883.0,75.0,2.8,19.5,562.5,872.11,674.72
2016,10,20,10,0,903.0,74.0,2.8,20.0,597.0,917.09,703.0
2016,10,20,10,15,911.5,75.5,2.85,20.0,622.5,952.29,726.02
2016,10,20,10,30,920.0,77.0,2.9,20.0,648.0,984.52,747.03
2016,10,20,10,45,925.0,77.5,3.0,20.5,666.0,1008.93,761.77
2016,10,20,11,0,930.0,78.0,3.1,21.0,684.0,1029.88,774.29
2016,10,20,11,15,932.5,78.5,3.15,21.0,694.5,1044.73,783.91
2016,10,20,11,30,935.0,79.0,3.2,21.0,705.0,1055.83,791.24
2016,10,20,11,45,935.0,79.5,3.3,21.5,707.0,1060.58,793.46
2016,10,20,12,0,935.0,80.0,3.4,22.0,709.0,1061.48,793.33
2016,10,20,12,15,933.0,79.5,3.45,22.0,703.0,1055.27,789.77
2016,10,20,12,30,931.0,79.0,3.5,22.0,697.0,1045.25,783.89
2016,10,20,12,45,925.5,79.0,3.6,22.0,682.5,1028.61,774.11
2016,10,20,13,0,920.0,79.0,3.7,22.0,668.0,1008.39,762.02
2016,10,20,13,15,913.0,78.5,3.75,22.0,646.5,982.68,745.89
2016,10,20,13,30,906.0,78.0,3.8,22.0,625.0,953.74,727.56
2016,10,20,13,45,894.0,77.0,3.85,22.0,596.0,916.59,703.47
2016,10,20,14,0,882.0,76.0,3.9,22.0,567.0,876.88,677.42
2016,10,20,14,15,867.5,74.0,3.9,22.0,531.5,831.53,646.86
2016,10,20,14,30,853.0,72.0,3.9,22.0,496.0,784.3,614.6
2016,10,20,14,45,831.5,70.0,3.95,22.0,455.0,737.56,582.42
2016,10,20,15,0,810.0,68.0,4.0,22.0,414.0,681.91,543.01
2016,10,20,15,15,781.5,65.0,4.0,21.5,369.0,619.95,497.67
2016,10,20,15,30,753.0,62.0,4.0,21.0,324.0,558.59,450.32
2016,10,20,15,45,710.0,57.5,4.05,20.5,275.5,488.25,394.21
2016,10,20,16,0,667.0,53.0,4.1,20.0,227.0,420.81,338.21
2016,10,20,16,15,601.0,47.0,4.1,19.5,179.0,344.53,273.13
2016,10,20,16,30,535.0,41.0,4.1,19.0,131.0,277.61,213.75
2016,10,20,16,45,420.5,31.5,4.15,18.5,87.5,195.08,140.89
2016,10,20,17,0,306.0,22.0,4.2,18.0,44.0,121.74,49.69
2016,10,20,17,15,153.0,11.0,4.25,17.5,22.0,42.24,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,15.5,3.75,16.0,37.0,80.72,12.18
2016,10,21,7,0,391.0,31.0,3.8,16.0,74.0,181.67,129.98
2016,10,21,7,15,481.0,39.0,3.75,16.0,119.5,250.43,194.03
2016,10,21,7,30,571.0,47.0,3.7,16.0,165.0,329.41,264.0
2016,10,21,7,45,627.0,52.5,3.65,16.5,212.5,395.36,321.85
2016,10,21,8,0,683.0,58.0,3.6,17.0,260.0,468.98,383.74
2016,10,21,8,15,719.0,61.5,3.5,17.0,306.0,532.48,436.17
2016,10,21,8,30,755.0,65.0,3.4,17.0,352.0,597.81,488.19
2016,10,21,8,45,781.0,68.0,3.3,17.5,395.0,656.88,532.16
2016,10,21,9,0,807.0,71.0,3.2,18.0,438.0,716.07,573.51
2016,10,21,9,15,526.5,147.0,3.2,18.0,394.5,606.6,488.0
2016,10,21,9,30,246.0,223.0,3.2,18.0,351.0,457.26,367.68
2016,10,21,9,45,554.5,151.5,3.2,18.5,463.5,687.62,548.47
2016,10,21,10,0,863.0,80.0,3.2,19.0,576.0,889.36,690.97
2016,10,21,10,15,872.0,81.5,3.25,19.0,601.5,923.85,712.62
2016,10,21,10,30,881.0,83.0,3.3,19.0,627.0,955.53,733.66
2016,10,21,10,45,634.5,174.0,3.35,19.5,571.5,855.15,661.46
2016,10,21,11,0,388.0,265.0,3.4,20.0,516.0,687.13,535.4
2016,10,21,11,15,340.0,281.5,3.5,20.0,504.0,662.73,517.27
2016,10,21,11,30,292.0,298.0,3.6,20.0,492.0,635.87,496.3
2016,10,21,11,45,305.5,296.0,3.75,20.0,499.5,648.79,506.68
2016,10,21,12,0,319.0,294.0,3.9,20.0,507.0,660.39,515.95
2016,10,21,12,15,321.5,289.5,4.15,20.0,503.0,656.47,513.96
2016,10,21,12,30,324.0,285.0,4.4,20.0,499.0,651.09,511.15
2016,10,21,12,45,600.5,186.5,4.7,20.0,572.5,847.2,663.19
2016,10,21,13,0,877.0,88.0,5.0,20.0,646.0,977.77,757.69
2016,10,21,13,15,554.5,179.0,5.25,20.0,527.5,760.96,602.45
2016,10,21,13,30,232.0,270.0,5.5,20.0,409.0,500.9,400.14
2016,10,21,13,45,290.5,246.0,5.75,20.0,412.0,542.05,435.19
2016,10,21,14,0,349.0,222.0,6.0,20.0,415.0,556.77,449.23
2016,10,21,14,15,546.5,155.5,6.15,19.5,435.0,657.52,533.39
2016,10,21,14,30,744.0,89.0,6.3,19.0,455.0,725.46,588.99
2016,10,21,14,45,568.5,118.5,6.45,19.0,385.0,596.13,488.6
2016,10,21,15,0,393.0,148.0,6.6,19.0,315.0,466.01,383.36
2016,10,21,15,15,544.0,108.5,6.6,18.5,311.0,511.55,422.81
2016,10,21,15,30,695.0,69.0,6.6,18.0,307.0,533.76,441.78
2016,10,21,15,45,647.5,64.0,6.65,18.0,260.0,463.2,382.26
2016,10,21,16,0,600.0,59.0,6.7,18.0,213.0,396.24,324.23
2016,10,21,16,15,529.5,52.0,6.65,17.5,166.5,320.55,258.11
2016,10,21,16,30,459.0,45.0,6.6,17.0,120.0,251.96,196.54
2016,10,21,16,45,341.0,34.0,6.6,17.0,79.0,171.01,123.94
2016,10,21,17,0,223.0,23.0,6.6,17.0,38.0,98.65,30.39
2016,10,21,17,15,111.5,11.5,6.5,16.5,19.0,33.68,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,45,85.5,18.5,4.2,14.5,27.5,51.77,0.0
2016,10,22,7,0,171.0,37.0,4.2,15.0,55.0,113.5,80.74
2016,10,22,7,15,215.5,54.5,4.2,15.0,89.5,160.41,124.83
2016,10,22,7,30,260.0,72.0,4.2,15.0,124.0,212.63,171.56
2016,10,22,7,45,290.0,88.0,4.25,15.5,161.0,260.82,214.03
2016,10,22,8,0,320.0,104.0,4.3,16.0,198.0,312.04,257.9
2016,10,22,8,15,343.5,117.5,4.25,16.0,233.5,359.33,297.84
2016,10,22,8,30,367.0,131.0,4.2,16.0,269.0,408.36,338.18
2016,10,22,8,45,589.0,103.0,4.2,16.0,355.0,564.1,465.0
2016,10,22,9,0,811.0,75.0,4.2,16.0,441.0,725.22,589.26
2016,10,22,9,15,829.5,77.5,4.2,16.0,479.5,777.78,626.36
2016,10,22,9,30,848.0,80.0,4.2,16.0,518.0,829.11,662.62
2016,10,22,9,45,847.5,87.0,4.2,16.5,547.5,867.71,687.83
2016,10,22,10,0,847.0,94.0,4.2,17.0,577.0,903.21,710.58
2016,10,22,10,15,857.0,95.5,4.2,17.0,602.5,938.83,734.58
2016,10,22,10,30,867.0,97.0,4.2,17.0,628.0,971.67,756.51
2016,10,22,10,45,874.0,97.5,4.25,17.5,646.5,997.38,772.26
2016,10,22,11,0,881.0,98.0,4.3,18.0,665.0,1006.95,776.85
2016,10,22,11,15,884.5,98.5,4.35,18.0,675.0,1022.1,787.06
2016,10,22,11,30,888.0,99.0,4.4,18.0,685.0,1033.73,795.01
2016,10,22,11,45,890.0,98.5,4.5,18.0,687.5,1039.05,799.4
2016,10,22,12,0,892.0,98.0,4.6,18.0,690.0,1040.72,801.49
2016,10,22,12,15,890.0,98.0,4.7,18.0,684.0,1035.21,798.78
2016,10,22,12,30,888.0,98.0,4.8,18.0,678.0,1026.07,793.73
2016,10,22,12,45,878.5,99.0,4.95,18.0,663.0,1007.04,782.28
2016,10,22,13,0,869.0,100.0,5.1,18.0,648.0,997.32,777.47
2016,10,22,13,15,861.0,99.0,5.2,18.0,626.5,970.51,760.11
2016,10,22,13,30,853.0,98.0,5.3,18.0,605.0,940.62,740.55
2016,10,22,13,45,842.5,95.5,5.4,18.0,576.5,903.8,715.84
2016,10,22,14,0,832.0,93.0,5.5,18.0,548.0,864.43,689.03
2016,10,22,14,15,759.0,98.5,5.55,17.5,493.0,778.98,628.35
2016,10,22,14,30,686.0,104.0,5.6,17.0,438.0,701.01,572.0
2016,10,22,14,45,641.5,104.0,5.65,17.0,396.0,636.94,523.85
2016,10,22,15,0,597.0,104.0,5.7,17.0,354.0,574.31,474.46
2016,10,22,15,15,555.5,102.0,5.65,17.0,314.0,513.45,425.27
2016,10,22,15,30,514.0,100.0,5.6,17.0,274.0,448.79,372.04
2016,10,22,15,45,481.0,88.5,5.6,17.0,232.0,389.3,321.89
2016,10,22,16,0,448.0,77.0,5.6,17.0,190.0,332.47,272.54
2016,10,22,16,15,391.5,64.5,5.5,16.5,147.5,266.77,215.09
2016,10,22,16,30,335.0,52.0,5.4,16.0,105.0,207.24,161.75
2016,10,22,16,45,240.5,37.5,5.3,16.0,68.5,139.15,100.18
2016,10,22,17,0,146.0,23.0,5.2,16.0,32.0,75.72,12.46
2016,10,22,17,15,73.0,11.5,5.1,15.5,16.0,25.28,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,6,45,176.5,16.0,1.8,14.5,34.0,76.22,0.0
2016,10,23,7,0,353.0,32.0,1.9,15.0,68.0,171.87,121.23
2016,10,23,7,15,448.5,40.5,1.9,15.0,112.5,241.59,186.8
2016,10,23,7,30,544.0,49.0,1.9,15.0,157.0,322.07,257.38
2016,10,23,7,45,601.5,55.5,1.95,15.5,204.5,391.08,317.06
2016,10,23,8,0,659.0,62.0,2.0,16.0,252.0,465.34,378.81
2016,10,23,8,15,698.0,66.0,2.0,16.0,298.0,527.13,429.36
2016,10,23,8,30,737.0,70.0,2.0,16.0,344.0,594.16,482.09
2016,10,23,8,45,763.0,73.5,2.05,16.5,387.0,653.07,525.9
2016,10,23,9,0,789.0,77.0,2.1,17.0,430.0,712.11,567.18
2016,10,23,9,15,628.0,126.0,2.05,17.0,422.0,676.45,538.69
2016,10,23,9,30,467.0,175.0,2.0,17.0,414.0,611.36,486.91
2016,10,23,9,45,668.5,127.5,2.0,17.5,493.5,763.99,599.56
2016,10,23,10,0,870.0,80.0,2.0,18.0,573.0,897.92,689.63
2016,10,23,10,15,787.0,109.5,2.1,18.0,570.5,890.51,682.99
2016,10,23,10,30,704.0,139.0,2.2,18.0,568.0,871.5,669.94
2016,10,23,10,45,706.0,143.5,2.35,18.0,584.0,894.05,686.32
2016,10,23,11,0,708.0,148.0,2.5,18.0,600.0,913.71,700.35
2016,10,23,11,15,372.5,208.5,2.6,18.0,447.0,640.56,502.28
2016,10,23,11,30,37.0,269.0,2.7,18.0,294.0,296.1,233.13
2016,10,23,11,45,37.0,269.5,2.8,18.0,294.5,296.66,234.77
2016,10,23,12,0,37.0,270.0,2.9,18.0,295.0,297.23,235.29
2016,10,23,12,15,34.0,264.5,2.95,18.0,287.5,288.0,228.04
2016,10,23,12,30,31.0,259.0,3.0,18.0,280.0,278.84,220.9
2016,10,23,12,45,36.0,259.0,3.1,18.0,282.5,283.94,225.35
2016,10,23,13,0,41.0,259.0,3.2,18.0,285.0,288.96,229.75
2016,10,23,13,15,40.5,250.5,3.25,18.0,275.0,278.95,222.13
2016,10,23,13,30,40.0,242.0,3.3,18.0,265.0,269.03,214.62
2016,10,23,13,45,29.0,221.0,3.4,18.0,237.5,235.59,188.01
2016,10,23,14,0,18.0,200.0,3.5,18.0,210.0,185.83,148.02
2016,10,23,14,15,16.5,187.5,3.6,18.0,196.0,172.95,137.92
2016,10,23,14,30,15.0,175.0,3.7,18.0,182.0,160.3,127.87
2016,10,23,14,45,12.0,161.0,3.8,18.0,166.5,145.25,115.74
2016,10,23,15,0,9.0,147.0,3.9,18.0,151.0,130.59,103.83
2016,10,23,15,15,5.5,131.0,4.0,17.5,133.5,114.0,90.38
2016,10,23,15,30,2.0,115.0,4.1,17.0,116.0,97.88,77.13
2016,10,23,15,45,1.0,97.0,4.2,17.0,97.5,81.65,63.49
2016,10,23,16,0,0.0,79.0,4.3,17.0,79.0,65.59,49.82
2016,10,23,16,15,0.0,61.0,4.25,16.5,61.0,50.13,36.58
2016,10,23,16,30,0.0,43.0,4.2,16.0,43.0,34.59,23.13
2016,10,23,16,45,0.0,27.5,4.2,16.0,27.5,21.42,11.25
2016,10,23,17,0,0.0,12.0,4.2,16.0,12.0,9.13,0.0
2016,10,23,17,15,0.0,6.0,4.15,15.5,6.0,4.72,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.0,7.05,15.5,12.0,9.14,0.0
2016,10,24,7,0,0.0,24.0,7.2,16.0,24.0,18.33,8.51
2016,10,24,7,15,0.0,40.5,7.25,16.0,40.5,32.42,21.22
2016,10,24,7,30,0.0,57.0,7.3,16.0,57.0,46.47,33.51
2016,10,24,7,45,0.0,74.5,7.35,16.0,74.5,61.47,46.52
2016,10,24,8,0,0.0,92.0,7.4,16.0,92.0,76.48,59.4
2016,10,24,8,15,0.5,109.0,7.35,16.0,109.0,91.37,72.02
2016,10,24,8,30,1.0,126.0,7.3,16.0,126.0,106.42,84.62
2016,10,24,8,45,73.0,157.5,7.3,16.5,190.0,200.96,165.22
2016,10,24,9,0,145.0,189.0,7.3,17.0,254.0,308.49,254.84
2016,10,24,9,15,76.5,181.5,7.3,17.0,216.0,232.2,190.14
2016,10,24,9,30,8.0,174.0,7.3,17.0,178.0,152.86,122.18
2016,10,24,9,45,4.0,136.5,7.35,17.0,138.5,113.44,89.28
2016,10,24,10,0,0.0,99.0,7.4,17.0,99.0,76.85,58.6
2016,10,24,10,15,12.5,165.5,7.35,17.0,173.0,147.22,117.22
2016,10,24,10,30,25.0,232.0,7.3,17.0,247.0,223.03,179.38
2016,10,24,10,45,79.5,263.5,7.3,17.5,314.0,332.58,269.1
2016,10,24,11,0,134.0,295.0,7.3,18.0,381.0,447.55,360.91
2016,10,24,11,15,71.0,252.0,7.25,18.0,297.5,312.07,251.28
2016,10,24,11,30,8.0,209.0,7.2,18.0,214.0,182.88,144.77
2016,10,24,11,45,19.0,234.0,7.15,18.0,246.5,218.22,173.9
2016,10,24,12,0,30.0,259.0,7.1,18.0,279.0,278.43,222.63
2016,10,24,12,15,22.5,243.5,7.05,18.0,258.0,231.22,184.44
2016,10,24,12,30,15.0,228.0,7.0,18.0,237.0,208.46,165.87
2016,10,24,12,45,29.5,244.0,7.0,18.0,262.0,261.36,209.24
2016,10,24,13,0,44.0,260.0,7.0,18.0,287.0,293.83,235.94
2016,10,24,13,15,22.0,161.5,7.0,18.0,175.0,166.23,132.4
2016,10,24,13,30,0.0,63.0,7.0,18.0,63.0,48.39,34.67
2016,10,24,13,45,0.0,60.0,7.0,18.0,60.0,46.06,32.82
2016,10,24,14,0,0.0,57.0,7.0,18.0,57.0,43.72,30.94
2016,10,24,14,15,0.0,88.5,6.95,18.0,88.5,68.25,51.48
2016,10,24,14,30,0.0,120.0,6.9,18.0,120.0,96.13,74.81
2016,10,24,14,45,14.5,138.5,6.9,18.0,144.5,125.46,99.87
2016,10,24,15,0,29.0,157.0,6.9,18.0,169.0,168.9,136.47
2016,10,24,15,15,24.5,139.5,6.85,17.5,149.0,135.94,109.33
2016,10,24,15,30,20.0,122.0,6.8,17.0,129.0,116.76,93.44
2016,10,24,15,45,12.5,103.5,6.75,17.0,107.5,95.38,75.25
2016,10,24,16,0,5.0,85.0,6.7,17.0,86.0,74.86,57.64
2016,10,24,16,15,2.5,65.5,6.55,16.5,66.0,56.41,41.79
2016,10,24,16,30,0.0,46.0,6.4,16.0,46.0,38.11,25.96
2016,10,24,16,45,0.0,29.0,6.3,16.0,29.0,23.34,12.53
2016,10,24,17,0,0.0,12.0,6.2,16.0,12.0,9.13,0.0
2016,10,24,17,15,0.0,6.0,6.15,16.0,6.0,4.72,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.5,6.0,16.5,11.5,8.75,0.0
2016,10,25,7,0,0.0,23.0,6.0,17.0,23.0,17.56,7.68
2016,10,25,7,15,0.0,40.0,6.0,17.0,40.0,32.15,20.86
2016,10,25,7,30,0.0,57.0,6.0,17.0,57.0,46.76,33.58
2016,10,25,7,45,0.0,75.5,6.05,17.0,75.5,62.81,47.44
2016,10,25,8,0,0.0,94.0,6.1,17.0,94.0,78.86,61.16
2016,10,25,8,15,3.0,110.5,6.25,17.0,112.0,94.8,74.66
2016,10,25,8,30,6.0,127.0,6.4,17.0,130.0,111.15,88.38
2016,10,25,8,45,3.0,126.0,6.55,17.0,127.5,106.27,84.06
2016,10,25,9,0,0.0,125.0,6.7,17.0,125.0,101.8,80.05
2016,10,25,9,15,0.0,114.0,6.65,17.0,114.0,90.85,70.72
2016,10,25,9,30,0.0,103.0,6.6,17.0,103.0,80.7,62.09
2016,10,25,9,45,3.0,143.0,6.6,17.5,144.5,118.65,93.41
2016,10,25,10,0,6.0,183.0,6.6,18.0,186.0,158.44,125.79
2016,10,25,10,15,3.0,167.5,6.55,18.0,169.0,140.39,110.66
2016,10,25,10,30,0.0,152.0,6.5,18.0,152.0,122.93,96.08
2016,10,25,10,45,0.0,162.5,6.45,18.0,162.5,132.2,103.55
2016,10,25,11,0,0.0,173.0,6.4,18.0,173.0,141.59,111.1
2016,10,25,11,15,5.0,194.0,6.25,18.0,197.5,166.0,131.08
2016,10,25,11,30,10.0,215.0,6.1,18.0,222.0,190.96,151.42
2016,10,25,11,45,5.0,193.0,6.0,18.5,196.5,164.88,129.76
2016,10,25,12,0,0.0,171.0,5.9,19.0,171.0,139.41,108.67
2016,10,25,12,15,1.0,176.0,5.8,19.0,176.5,145.06,113.34
2016,10,25,12,30,2.0,181.0,5.7,19.0,182.0,150.81,118.09
2016,10,25,12,45,15.0,211.5,5.65,19.0,220.5,192.93,152.77
2016,10,25,13,0,28.0,242.0,5.6,19.0,259.0,236.2,188.11
2016,10,25,13,15,158.5,246.5,5.55,19.0,339.0,411.8,332.22
2016,10,25,13,30,289.0,251.0,5.5,19.0,419.0,558.43,449.29
2016,10,25,13,45,150.0,219.0,5.45,19.0,306.0,365.4,295.49
2016,10,25,14,0,11.0,187.0,5.4,19.0,193.0,167.62,132.81
2016,10,25,14,15,5.5,164.5,5.35,18.5,167.5,141.82,112.23
2016,10,25,14,30,0.0,142.0,5.3,18.0,142.0,116.74,91.82
2016,10,25,14,45,0.0,120.0,5.25,18.0,120.0,97.11,75.77
2016,10,25,15,0,0.0,98.0,5.2,18.0,98.0,77.81,59.85
2016,10,25,15,15,0.0,86.5,5.1,18.0,86.5,68.25,51.97
2016,10,25,15,30,0.0,75.0,5.0,18.0,75.0,58.77,44.05
2016,10,25,15,45,0.0,63.0,4.95,18.0,63.0,48.9,35.72
2016,10,25,16,0,0.0,51.0,4.9,18.0,51.0,39.09,27.33
2016,10,25,16,15,0.0,39.0,4.85,17.5,39.0,29.81,19.36
2016,10,25,16,30,0.0,27.0,4.8,17.0,27.0,20.59,11.35
2016,10,25,16,45,0.0,17.0,4.8,17.0,17.0,12.94,4.24
2016,10,25,17,0,0.0,7.0,4.8,17.0,7.0,5.31,0.0
2016,10,25,17,15,0.0,3.5,4.8,16.5,3.5,2.75,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.0,13.5,4.1,15.5,30.5,74.98,0.0
2016,10,26,7,0,364.0,27.0,4.2,16.0,61.0,173.84,117.13
2016,10,26,7,15,462.0,35.0,4.25,16.0,104.5,244.44,188.51
2016,10,26,7,30,560.0,43.0,4.3,16.0,148.0,326.36,261.64
2016,10,26,7,45,618.5,48.5,4.35,16.0,194.5,392.82,321.26
2016,10,26,8,0,677.0,54.0,4.4,16.0,241.0,467.49,385.73
2016,10,26,8,15,338.5,73.5,4.35,16.0,167.0,310.19,258.52
2016,10,26,8,30,0.0,93.0,4.3,16.0,93.0,74.37,57.41
2016,10,26,8,45,8.5,126.0,4.25,16.5,130.0,110.51,87.9
2016,10,26,9,0,17.0,159.0,4.2,17.0,167.0,148.34,119.14
2016,10,26,9,15,139.5,184.5,4.15,17.0,254.0,304.99,250.26
2016,10,26,9,30,262.0,210.0,4.1,17.0,341.0,461.07,376.01
2016,10,26,9,45,562.5,143.0,4.05,17.5,447.5,690.33,556.68
2016,10,26,10,0,863.0,76.0,4.0,18.0,554.0,889.56,699.28
2016,10,26,10,15,873.5,77.5,4.0,18.0,579.5,925.22,722.05
2016,10,26,10,30,884.0,79.0,4.0,18.0,605.0,958.16,744.01
2016,10,26,10,45,888.0,81.0,4.05,18.5,622.5,982.41,758.73
2016,10,26,11,0,892.0,83.0,4.1,19.0,640.0,1003.32,771.21
2016,10,26,11,15,896.5,83.5,4.1,19.0,651.0,1019.46,781.65
2016,10,26,11,30,901.0,84.0,4.1,19.0,662.0,1032.07,789.84
2016,10,26,11,45,900.5,85.0,4.2,19.0,664.0,1036.57,793.3
2016,10,26,12,0,900.0,86.0,4.3,19.0,666.0,1037.38,794.47
2016,10,26,12,15,898.5,85.5,4.2,19.0,660.5,1031.67,790.06
2016,10,26,12,30,897.0,85.0,4.1,19.0,655.0,1022.31,783.38
2016,10,26,12,45,893.0,84.5,4.0,19.0,641.5,1006.86,772.68
2016,10,26,13,0,889.0,84.0,3.9,19.0,628.0,987.96,759.79
2016,10,26,13,15,881.0,82.5,3.75,19.0,606.5,960.65,740.86
2016,10,26,13,30,873.0,81.0,3.6,19.0,585.0,930.31,719.94
2016,10,26,13,45,863.0,79.5,3.5,19.0,557.0,895.3,696.06
2016,10,26,14,0,853.0,78.0,3.4,19.0,529.0,857.75,670.34
2016,10,26,14,15,837.0,76.0,3.25,18.5,494.0,821.22,646.16
2016,10,26,14,30,821.0,74.0,3.1,18.0,459.0,773.29,613.39
2016,10,26,14,45,799.5,71.0,3.0,18.0,419.0,718.51,574.27
2016,10,26,15,0,778.0,68.0,2.9,18.0,379.0,663.12,534.04
2016,10,26,15,15,746.0,64.5,2.75,18.0,334.5,599.74,485.69
2016,10,26,15,30,714.0,61.0,2.6,18.0,290.0,537.39,435.88
2016,10,26,15,45,667.0,56.0,2.5,18.0,243.5,466.18,377.68
2016,10,26,16,0,620.0,51.0,2.4,18.0,197.0,401.4,322.57
2016,10,26,16,15,544.0,44.5,2.2,17.5,150.5,322.77,255.24
2016,10,26,16,30,468.0,38.0,2.0,17.0,104.0,251.92,192.42
2016,10,26,16,45,332.0,27.5,1.85,17.0,65.0,164.8,110.77
2016,10,26,17,0,196.0,17.0,1.7,17.0,26.0,83.37,0.0
2016,10,26,17,15,98.0,8.5,1.65,16.5,13.0,29.07,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,27,7,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,27,7,15,0.0,1.0,5.0,16.0,1.0,0.76,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.51,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.27,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.03,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,3.41,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,3.8,0.0
2016,10,27,8,45,52.5,94.0,4.85,17.5,116.5,119.48,96.55
2016,10,27,9,0,105.0,183.0,4.9,18.0,228.0,257.65,210.92
2016,10,27,9,15,52.5,160.5,4.75,18.0,183.0,191.38,154.93
2016,10,27,9,30,0.0,138.0,4.6,18.0,138.0,112.45,88.05
2016,10,27,9,45,0.0,149.0,4.5,18.0,149.0,121.96,95.74
2016,10,27,10,0,0.0,160.0,4.4,18.0,160.0,131.57,103.41
2016,10,27,10,15,4.5,179.5,4.4,18.0,182.5,153.61,121.39
2016,10,27,10,30,9.0,199.0,4.4,18.0,205.0,176.19,139.7
2016,10,27,10,45,4.5,185.5,4.45,18.0,188.5,158.43,124.93
2016,10,27,11,0,0.0,172.0,4.5,18.0,172.0,141.03,110.5
2016,10,27,11,15,0.0,160.5,4.7,18.0,160.5,130.29,101.74
2016,10,27,11,30,0.0,149.0,4.9,18.0,149.0,119.84,93.2
2016,10,27,11,45,0.0,149.5,5.1,18.0,149.5,120.25,93.53
2016,10,27,12,0,0.0,150.0,5.3,18.0,150.0,120.69,93.91
2016,10,27,12,15,0.0,149.5,5.3,18.0,149.5,120.28,93.6
2016,10,27,12,30,0.0,149.0,5.3,18.0,149.0,119.92,93.34
2016,10,27,12,45,1.0,164.0,5.3,18.0,165.0,134.65,105.49
2016,10,27,13,0,2.0,179.0,5.3,18.0,181.0,149.84,118.0
2016,10,27,13,15,1.0,103.0,5.2,18.0,104.0,81.09,61.74
2016,10,27,13,30,0.0,27.0,5.1,18.0,27.0,20.66,11.63
2016,10,27,13,45,0.0,85.0,5.1,18.0,85.0,65.4,48.96
2016,10,27,14,0,0.0,143.0,5.1,18.0,143.0,116.37,91.22
2016,10,27,14,15,0.0,119.5,5.05,18.0,119.5,95.47,74.1
2016,10,27,14,30,0.0,96.0,5.0,18.0,96.0,75.07,57.32
2016,10,27,14,45,0.0,59.5,4.95,18.0,59.5,45.59,32.78
2016,10,27,15,0,0.0,23.0,4.9,18.0,23.0,17.53,9.19
2016,10,27,15,15,0.0,20.0,4.7,17.5,20.0,15.22,7.29
2016,10,27,15,30,0.0,17.0,4.5,17.0,17.0,12.93,5.36
2016,10,27,15,45,0.0,14.0,4.35,17.0,14.0,10.63,3.4
2016,10,27,16,0,0.0,11.0,4.2,17.0,11.0,8.34,1.42
2016,10,27,16,15,0.0,8.5,4.15,17.0,8.5,6.44,0.0
2016,10,27,16,30,0.0,6.0,4.1,17.0,6.0,4.54,0.0
2016,10,27,16,45,0.0,3.5,4.05,17.0,3.5,2.64,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.79,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.39,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.5,2.3,16.0,9.5,7.47,0.0
2016,10,28,7,0,0.0,19.0,2.4,16.0,19.0,14.49,4.64
2016,10,28,7,15,0.0,34.5,2.3,16.0,34.5,27.14,16.68
2016,10,28,7,30,0.0,50.0,2.2,16.0,50.0,40.36,28.29
2016,10,28,7,45,0.0,67.0,2.1,16.5,67.0,55.01,40.92
2016,10,28,8,0,0.0,84.0,2.0,17.0,84.0,69.65,53.35
2016,10,28,8,15,0.0,101.0,1.9,17.0,101.0,84.33,65.73
2016,10,28,8,30,0.0,118.0,1.8,17.0,118.0,99.11,78.0
2016,10,28,8,45,0.0,107.0,1.75,17.0,107.0,86.62,67.43
2016,10,28,9,0,0.0,96.0,1.7,17.0,96.0,75.64,58.14
2016,10,28,9,15,0.0,111.5,1.7,17.0,111.5,88.96,69.1
2016,10,28,9,30,0.0,127.0,1.7,17.0,127.0,102.43,80.06
2016,10,28,9,45,9.0,164.0,1.7,17.5,169.0,144.37,114.41
2016,10,28,10,0,18.0,201.0,1.7,18.0,211.0,188.2,149.57
2016,10,28,10,15,71.0,234.5,1.85,18.0,276.0,293.29,234.6
2016,10,28,10,30,124.0,268.0,2.0,18.0,341.0,406.18,322.91
2016,10,28,10,45,62.0,211.0,2.15,18.0,247.5,259.21,206.67
2016,10,28,11,0,0.0,154.0,2.3,18.0,154.0,124.67,96.85
2016,10,28,11,15,55.5,223.5,2.4,18.0,258.5,267.24,213.54
2016,10,28,11,30,111.0,293.0,2.5,18.0,363.0,403.69,320.72
2016,10,28,11,45,138.0,295.5,2.7,18.0,383.5,458.99,363.25
2016,10,28,12,0,165.0,298.0,2.9,18.0,404.0,489.63,387.49
2016,10,28,12,15,87.0,253.0,2.95,18.0,309.0,332.59,264.97
2016,10,28,12,30,9.0,208.0,3.0,18.0,214.0,184.26,145.2
2016,10,28,12,45,6.5,197.5,3.05,18.0,202.0,171.84,135.52
2016,10,28,13,0,4.0,187.0,3.1,18.0,190.0,159.63,125.71
2016,10,28,13,15,16.0,204.0,3.0,18.0,213.5,188.2,149.45
2016,10,28,13,30,28.0,221.0,2.9,18.0,237.0,217.14,173.29
2016,10,28,13,45,88.0,226.5,2.85,18.0,273.0,299.31,241.14
2016,10,28,14,0,148.0,232.0,2.8,18.0,309.0,377.64,304.44
2016,10,28,14,15,215.0,209.5,2.65,18.0,313.0,403.99,327.01
2016,10,28,14,30,282.0,187.0,2.5,18.0,317.0,443.19,359.04
2016,10,28,14,45,519.5,128.0,2.45,18.0,341.5,565.04,457.37
2016,10,28,15,0,757.0,69.0,2.4,18.0,366.0,650.51,523.66
2016,10,28,15,15,724.0,65.5,2.35,17.5,322.0,587.43,475.77
2016,10,28,15,30,691.0,62.0,2.3,17.0,278.0,525.49,427.38
2016,10,28,15,45,643.0,57.0,2.25,17.0,232.0,458.02,371.94
2016,10,28,16,0,595.0,52.0,2.2,17.0,186.0,391.25,315.19
2016,10,28,16,15,514.0,44.5,2.1,16.5,140.5,310.45,246.05
2016,10,28,16,30,433.0,37.0,2.0,16.0,95.0,238.11,181.77
2016,10,28,16,45,290.5,26.0,1.9,16.0,58.0,149.4,94.89
2016,10,28,17,0,148.0,15.0,1.8,16.0,21.0,54.34,0.0
2016,10,28,17,15,74.0,7.5,1.7,16.0,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
