Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,130.5,14.0,3.6,16.0,24.5,48.4,0.0
2016,10,29,7,0,261.0,28.0,3.8,16.0,49.0,139.34,85.06
2016,10,29,7,15,368.0,38.0,3.9,16.0,90.5,212.28,162.63
2016,10,29,7,30,475.0,48.0,4.0,16.0,132.0,295.62,236.59
2016,10,29,7,45,237.5,49.5,4.15,16.5,91.5,194.98,158.89
2016,10,29,8,0,0.0,51.0,4.3,17.0,51.0,39.03,27.45
2016,10,29,8,15,0.0,61.5,4.35,17.0,61.5,47.14,34.42
2016,10,29,8,30,0.0,72.0,4.4,17.0,72.0,55.68,41.61
2016,10,29,8,45,35.5,123.5,4.45,17.0,138.5,138.8,112.24
2016,10,29,9,0,71.0,175.0,4.5,17.0,205.0,223.85,183.06
2016,10,29,9,15,138.0,193.0,4.45,17.0,257.5,316.34,259.51
2016,10,29,9,30,205.0,211.0,4.4,17.0,310.0,397.87,325.74
2016,10,29,9,45,118.5,212.0,4.4,17.5,270.5,328.66,266.99
2016,10,29,10,0,32.0,213.0,4.4,18.0,231.0,233.31,186.99
2016,10,29,10,15,47.5,232.5,4.3,18.0,260.0,269.69,216.55
2016,10,29,10,30,63.0,252.0,4.2,18.0,289.0,307.1,246.37
2016,10,29,10,45,114.5,268.0,4.15,18.0,337.5,399.66,320.29
2016,10,29,11,0,166.0,284.0,4.1,18.0,386.0,471.53,376.83
2016,10,29,11,15,229.0,281.0,4.0,18.0,424.0,533.37,425.49
2016,10,29,11,30,292.0,278.0,3.9,18.0,462.0,620.59,491.94
2016,10,29,11,45,304.0,276.5,3.85,18.0,468.5,632.41,500.41
2016,10,29,12,0,316.0,275.0,3.8,18.0,475.0,642.97,508.4
2016,10,29,12,15,241.5,282.5,3.75,18.0,434.5,549.64,436.68
2016,10,29,12,30,167.0,290.0,3.7,18.0,394.0,481.46,382.93
2016,10,29,12,45,229.5,275.5,3.65,18.5,415.0,525.02,417.97
2016,10,29,13,0,292.0,261.0,3.6,19.0,436.0,589.72,467.44
2016,10,29,13,15,186.5,254.5,3.55,19.0,365.0,451.5,360.16
2016,10,29,13,30,81.0,248.0,3.5,19.0,294.0,319.47,255.16
2016,10,29,13,45,44.5,213.0,3.5,19.0,238.0,244.8,195.6
2016,10,29,14,0,8.0,178.0,3.5,19.0,182.0,157.56,124.49
2016,10,29,14,15,122.5,184.5,3.5,18.5,240.5,297.25,241.76
2016,10,29,14,30,237.0,191.0,3.5,18.0,299.0,412.36,336.11
2016,10,29,14,45,495.0,129.5,3.5,18.0,329.5,548.67,447.73
2016,10,29,15,0,753.0,68.0,3.5,18.0,360.0,647.14,525.66
2016,10,29,15,15,719.5,64.5,3.5,18.0,316.0,583.95,476.29
2016,10,29,15,30,686.0,61.0,3.5,18.0,272.0,521.96,426.45
2016,10,29,15,45,631.5,56.5,3.5,18.0,226.0,451.65,368.18
2016,10,29,16,0,577.0,52.0,3.5,18.0,180.0,382.69,309.16
2016,10,29,16,15,496.0,44.5,3.5,17.5,135.5,302.85,240.33
2016,10,29,16,30,415.0,37.0,3.5,17.0,91.0,231.44,176.33
2016,10,29,16,45,207.5,27.5,3.55,17.0,54.5,119.74,72.18
2016,10,29,17,0,0.0,18.0,3.6,17.0,18.0,14.16,0.0
2016,10,29,17,15,0.0,9.0,3.65,16.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,7.75,16.0,1.5,1.18,0.0
2016,10,30,7,0,0.0,3.0,7.9,16.0,3.0,2.27,0.0
2016,10,30,7,15,0.0,6.0,7.95,16.0,6.0,4.54,0.0
2016,10,30,7,30,0.0,9.0,8.0,16.0,9.0,6.82,0.06
2016,10,30,7,45,0.0,12.0,8.05,16.5,12.0,9.1,2.05
2016,10,30,8,0,0.0,15.0,8.1,17.0,15.0,11.39,4.02
2016,10,30,8,15,0.0,18.5,8.05,17.0,18.5,14.07,6.32
2016,10,30,8,30,0.0,22.0,8.0,17.0,22.0,16.75,8.6
2016,10,30,8,45,0.0,18.0,8.0,17.0,18.0,13.7,5.99
2016,10,30,9,0,0.0,14.0,8.0,17.0,14.0,10.66,3.39
2016,10,30,9,15,0.0,41.5,7.9,17.0,41.5,31.73,21.18
2016,10,30,9,30,0.0,69.0,7.8,17.0,69.0,52.96,38.97
2016,10,30,9,45,0.0,98.5,7.7,17.5,98.5,76.8,58.71
2016,10,30,10,0,0.0,128.0,7.6,18.0,128.0,102.55,79.8
2016,10,30,10,15,61.5,196.0,7.4,18.0,231.5,242.1,196.51
2016,10,30,10,30,123.0,264.0,7.2,18.0,335.0,402.37,326.42
2016,10,30,10,45,464.5,187.5,7.05,18.0,468.0,700.08,568.8
2016,10,30,11,0,806.0,111.0,6.9,18.0,601.0,966.19,768.98
2016,10,30,11,15,540.5,195.0,6.7,18.0,526.0,800.15,642.28
2016,10,30,11,30,275.0,279.0,6.5,18.0,451.0,605.31,486.19
2016,10,30,11,45,312.0,272.0,6.35,18.0,468.0,636.19,511.26
2016,10,30,12,0,349.0,265.0,6.2,18.0,485.0,665.9,534.59
2016,10,30,12,15,321.5,268.5,6.1,18.0,469.5,640.49,514.15
2016,10,30,12,30,294.0,272.0,6.0,18.0,454.0,614.06,493.14
2016,10,30,12,45,257.5,271.0,5.9,18.0,427.5,572.68,460.49
2016,10,30,13,0,221.0,270.0,5.8,18.0,401.0,507.86,409.91
2016,10,30,13,15,351.5,233.0,5.7,18.0,433.5,609.13,492.5
2016,10,30,13,30,482.0,196.0,5.6,18.0,466.0,703.6,567.65
2016,10,30,13,45,628.0,146.5,5.6,18.0,479.5,776.76,625.65
2016,10,30,14,0,774.0,97.0,5.6,18.0,493.0,822.83,661.04
2016,10,30,14,15,754.5,94.5,5.55,18.0,458.5,775.51,626.31
2016,10,30,14,30,735.0,92.0,5.5,18.0,424.0,732.0,594.56
2016,10,30,14,45,704.0,89.5,5.45,18.0,384.0,673.75,551.03
2016,10,30,15,0,673.0,87.0,5.4,18.0,344.0,615.89,506.61
2016,10,30,15,15,633.5,82.0,5.35,17.5,301.0,550.19,454.79
2016,10,30,15,30,594.0,77.0,5.3,17.0,258.0,486.51,403.01
2016,10,30,15,45,532.0,71.0,5.3,17.0,213.0,411.18,339.45
2016,10,30,16,0,470.0,65.0,5.3,17.0,168.0,340.87,278.4
2016,10,30,16,15,380.0,55.0,5.2,16.5,125.0,257.25,205.81
2016,10,30,16,30,290.0,45.0,5.1,16.0,82.0,187.89,143.62
2016,10,30,16,45,158.5,29.5,5.0,16.0,48.5,105.03,59.74
2016,10,30,17,0,27.0,14.0,4.9,16.0,15.0,18.85,0.0
2016,10,30,17,15,13.5,7.0,4.7,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,103.5,14.0,2.25,15.0,22.0,41.01,0.0
2016,10,31,7,0,207.0,28.0,2.3,15.0,44.0,119.45,63.96
2016,10,31,7,15,321.0,39.5,2.3,15.0,84.5,195.57,149.01
2016,10,31,7,30,435.0,51.0,2.3,15.0,125.0,281.31,224.63
2016,10,31,7,45,513.0,57.0,2.35,15.5,170.5,355.32,289.0
2016,10,31,8,0,591.0,63.0,2.4,16.0,216.0,436.48,357.24
2016,10,31,8,15,636.0,68.0,2.45,16.0,260.5,502.65,412.18
2016,10,31,8,30,681.0,73.0,2.5,16.0,305.0,571.77,467.69
2016,10,31,8,45,715.5,76.0,2.6,16.5,347.5,633.41,514.84
2016,10,31,9,0,750.0,79.0,2.7,17.0,390.0,692.29,557.2
2016,10,31,9,15,741.0,84.5,2.75,17.0,415.0,723.35,578.91
2016,10,31,9,30,732.0,90.0,2.8,17.0,440.0,751.3,598.3
2016,10,31,9,45,770.5,91.5,2.9,17.0,482.0,813.37,642.63
2016,10,31,10,0,809.0,93.0,3.0,17.0,524.0,875.16,685.83
2016,10,31,10,15,644.0,148.5,3.05,17.0,501.5,813.19,640.19
2016,10,31,10,30,479.0,204.0,3.1,17.0,479.0,722.62,572.03
2016,10,31,10,45,400.5,231.0,3.15,17.0,465.5,662.72,526.58
2016,10,31,11,0,322.0,258.0,3.2,17.0,452.0,622.6,494.46
2016,10,31,11,15,360.5,253.0,3.25,17.0,474.0,659.76,523.3
2016,10,31,11,30,399.0,248.0,3.3,17.0,496.0,696.21,550.99
2016,10,31,11,45,627.5,172.0,3.4,17.5,563.0,881.91,688.4
2016,10,31,12,0,856.0,96.0,3.5,18.0,630.0,1020.48,782.81
2016,10,31,12,15,483.0,189.0,3.6,18.0,490.0,740.17,582.72
2016,10,31,12,30,110.0,282.0,3.7,18.0,350.0,392.1,312.07
2016,10,31,12,45,77.0,263.5,3.8,18.0,310.5,336.46,269.08
2016,10,31,13,0,44.0,245.0,3.9,18.0,271.0,281.95,225.28
2016,10,31,13,15,44.0,236.5,4.0,18.0,262.0,272.32,218.08
2016,10,31,13,30,44.0,228.0,4.1,18.0,253.0,262.77,210.84
2016,10,31,13,45,93.0,226.5,4.25,18.0,275.0,306.33,247.91
2016,10,31,14,0,142.0,225.0,4.4,18.0,297.0,366.78,297.75
2016,10,31,14,15,195.0,205.0,4.5,17.5,296.5,384.4,314.44
2016,10,31,14,30,248.0,185.0,4.6,17.0,296.0,415.91,341.89
2016,10,31,14,45,484.0,130.0,4.75,17.0,322.0,542.23,447.36
2016,10,31,15,0,720.0,75.0,4.9,17.0,348.0,632.53,521.16
2016,10,31,15,15,682.5,71.0,5.0,17.0,304.0,571.35,472.2
2016,10,31,15,30,645.0,67.0,5.1,17.0,260.0,508.11,420.37
2016,10,31,15,45,586.0,61.5,5.2,17.0,214.5,432.9,357.1
2016,10,31,16,0,527.0,56.0,5.3,17.0,169.0,362.51,295.9
2016,10,31,16,15,438.0,47.5,5.25,16.5,125.5,280.31,224.06
2016,10,31,16,30,349.0,39.0,5.2,16.0,82.0,207.32,157.98
2016,10,31,16,45,174.5,26.5,5.2,16.0,48.0,106.5,55.84
2016,10,31,17,0,0.0,14.0,5.2,16.0,14.0,11.02,0.0
2016,10,31,17,15,0.0,7.0,5.35,16.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,6,45,104.0,13.5,4.5,14.5,21.0,40.92,0.0
2016,11,1,7,0,208.0,27.0,4.4,15.0,42.0,118.36,57.16
2016,11,1,7,15,325.0,38.0,4.3,15.0,82.0,196.46,149.52
2016,11,1,7,30,442.0,49.0,4.2,15.0,122.0,283.37,227.18
2016,11,1,7,45,518.5,55.5,4.1,15.5,167.5,357.38,292.32
2016,11,1,8,0,595.0,62.0,4.0,16.0,213.0,438.49,361.39
2016,11,1,8,15,640.5,67.0,3.9,16.0,258.0,505.14,417.42
2016,11,1,8,30,686.0,72.0,3.8,16.0,303.0,574.79,473.94
2016,11,1,8,45,721.0,74.5,3.7,16.0,345.0,632.47,519.06
2016,11,1,9,0,756.0,77.0,3.6,16.0,387.0,695.32,565.52
2016,11,1,9,15,777.5,79.5,3.5,16.0,424.5,747.78,603.01
2016,11,1,9,30,799.0,82.0,3.4,16.0,462.0,799.37,639.11
2016,11,1,9,45,452.0,158.0,3.3,16.5,376.0,604.64,488.59
2016,11,1,10,0,105.0,234.0,3.2,17.0,290.0,326.99,263.8
2016,11,1,10,15,482.5,160.0,3.15,17.0,433.0,664.35,534.64
2016,11,1,10,30,860.0,86.0,3.1,17.0,576.0,959.13,745.12
2016,11,1,10,45,866.0,87.5,3.1,17.0,593.5,972.42,750.76
2016,11,1,11,0,872.0,89.0,3.1,17.0,611.0,994.19,764.96
2016,11,1,11,15,876.0,89.5,3.15,17.0,621.0,1009.44,775.11
2016,11,1,11,30,880.0,90.0,3.2,17.0,631.0,1021.26,783.13
2016,11,1,11,45,879.0,91.0,3.25,17.0,633.0,1025.06,785.87
2016,11,1,12,0,878.0,92.0,3.3,17.0,635.0,1025.3,786.41
2016,11,1,12,15,876.0,91.5,3.35,17.0,629.0,1019.13,782.78
2016,11,1,12,30,874.0,91.0,3.4,17.0,623.0,1009.45,776.94
2016,11,1,12,45,868.0,90.5,3.45,17.0,609.0,1004.87,774.8
2016,11,1,13,0,862.0,90.0,3.5,17.0,595.0,984.1,761.53
2016,11,1,13,15,853.5,89.0,3.45,17.0,574.0,957.06,743.36
2016,11,1,13,30,845.0,88.0,3.4,17.0,553.0,927.06,723.18
2016,11,1,13,45,832.5,86.0,3.35,17.0,524.5,889.41,697.54
2016,11,1,14,0,820.0,84.0,3.3,17.0,496.0,849.41,670.12
2016,11,1,14,15,802.0,82.0,3.3,17.0,462.0,802.65,637.82
2016,11,1,14,30,784.0,80.0,3.3,17.0,428.0,754.42,604.0
2016,11,1,14,45,757.0,77.0,3.3,17.0,388.0,696.93,562.64
2016,11,1,15,0,730.0,74.0,3.3,17.0,348.0,639.33,520.34
2016,11,1,15,15,693.0,70.0,3.35,16.5,304.5,578.06,473.84
2016,11,1,15,30,656.0,66.0,3.4,16.0,261.0,514.66,423.42
2016,11,1,15,45,597.5,60.5,3.5,16.0,215.0,439.19,360.71
2016,11,1,16,0,539.0,55.0,3.6,16.0,169.0,368.47,299.78
2016,11,1,16,15,448.5,46.5,3.65,15.5,124.5,284.88,227.27
2016,11,1,16,30,358.0,38.0,3.7,15.0,80.0,210.67,159.97
2016,11,1,16,45,211.0,24.5,3.8,15.0,46.5,117.71,55.82
2016,11,1,17,0,64.0,11.0,3.9,15.0,13.0,27.42,0.0
2016,11,1,17,15,32.0,5.5,3.95,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,126.5,12.0,2.8,13.0,20.5,46.49,0.0
2016,11,2,7,0,253.0,24.0,2.9,13.0,41.0,131.07,55.25
2016,11,2,7,15,369.5,34.0,2.95,13.0,82.0,211.76,161.27
2016,11,2,7,30,486.0,44.0,3.0,13.0,123.0,299.75,240.99
2016,11,2,7,45,554.5,51.0,3.1,13.5,169.0,372.09,305.33
2016,11,2,8,0,623.0,58.0,3.2,14.0,215.0,450.88,372.91
2016,11,2,8,15,667.5,63.0,3.15,14.5,260.0,518.16,428.75
2016,11,2,8,30,712.0,68.0,3.1,15.0,305.0,584.54,481.84
2016,11,2,8,45,743.0,71.5,3.05,15.5,347.0,645.72,528.08
2016,11,2,9,0,774.0,75.0,3.0,16.0,389.0,707.48,572.28
2016,11,2,9,15,795.5,77.5,2.85,16.0,426.5,760.61,609.39
2016,11,2,9,30,817.0,80.0,2.7,16.0,464.0,812.81,644.91
2016,11,2,9,45,841.0,79.0,2.6,16.5,497.5,861.7,676.28
2016,11,2,10,0,865.0,78.0,2.5,17.0,531.0,898.67,698.55
2016,11,2,10,15,875.0,79.0,2.25,17.0,556.0,933.02,718.55
2016,11,2,10,30,885.0,80.0,2.0,17.0,581.0,964.66,736.0
2016,11,2,10,45,891.0,81.5,1.75,17.5,598.5,990.06,747.2
2016,11,2,11,0,897.0,83.0,1.5,18.0,616.0,1012.23,755.64
2016,11,2,11,15,900.5,83.0,1.4,18.0,626.0,1026.64,762.52
2016,11,2,11,30,904.0,83.0,1.3,18.0,636.0,1037.52,767.2
2016,11,2,11,45,904.0,83.5,1.25,18.0,637.5,1041.84,768.71
2016,11,2,12,0,904.0,84.0,1.2,18.0,639.0,1042.51,768.11
2016,11,2,12,15,902.0,83.5,1.25,18.0,633.0,1036.23,765.22
2016,11,2,12,30,900.0,83.0,1.3,18.0,627.0,1026.35,760.22
2016,11,2,12,45,898.5,81.5,1.4,18.0,614.0,1012.17,753.45
2016,11,2,13,0,897.0,80.0,1.5,18.0,601.0,994.48,744.41
2016,11,2,13,15,889.0,78.5,1.65,18.0,579.5,967.11,729.61
2016,11,2,13,30,881.0,77.0,1.8,18.0,558.0,936.71,712.53
2016,11,2,13,45,868.5,76.0,1.95,18.0,529.5,900.0,690.73
2016,11,2,14,0,856.0,75.0,2.1,18.0,501.0,870.63,673.58
2016,11,2,14,15,839.0,73.0,2.25,18.0,466.5,823.65,643.48
2016,11,2,14,30,822.0,71.0,2.4,18.0,432.0,775.07,611.57
2016,11,2,14,45,797.0,68.0,2.6,18.0,392.0,717.79,572.62
2016,11,2,15,0,772.0,65.0,2.8,18.0,352.0,660.19,532.13
2016,11,2,15,15,737.0,61.5,2.95,17.5,307.5,595.23,484.59
2016,11,2,15,30,702.0,58.0,3.1,17.0,263.0,531.57,434.76
2016,11,2,15,45,648.5,53.0,3.3,17.0,217.0,457.24,373.55
2016,11,2,16,0,595.0,48.0,3.5,17.0,171.0,390.86,316.24
2016,11,2,16,15,509.0,40.5,3.55,16.5,126.0,307.69,244.03
2016,11,2,16,30,423.0,33.0,3.6,16.0,81.0,233.59,175.76
2016,11,2,16,45,267.5,21.5,3.65,16.0,46.5,134.59,54.9
2016,11,2,17,0,112.0,10.0,3.7,16.0,12.0,40.87,0.0
2016,11,2,17,15,56.0,5.0,3.7,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,14.0,19.5,46.03,0.0
2016,11,3,7,0,254.0,22.0,3.8,14.0,39.0,129.24,42.98
2016,11,3,7,15,371.5,32.5,3.9,14.0,79.5,211.75,159.92
2016,11,3,7,30,489.0,43.0,4.0,14.0,120.0,300.79,241.22
2016,11,3,7,45,559.5,49.5,4.1,14.5,166.0,373.77,306.37
2016,11,3,8,0,630.0,56.0,4.2,15.0,212.0,453.35,374.99
2016,11,3,8,15,675.0,61.0,4.1,15.5,257.5,521.21,431.57
2016,11,3,8,30,720.0,66.0,4.0,16.0,303.0,588.4,485.59
2016,11,3,8,45,751.5,69.0,3.9,16.5,345.0,649.66,532.01
2016,11,3,9,0,783.0,72.0,3.8,17.0,387.0,711.5,576.5
2016,11,3,9,15,804.5,74.5,3.5,17.0,424.5,764.89,613.65
2016,11,3,9,30,826.0,77.0,3.2,17.0,462.0,817.34,648.98
2016,11,3,9,45,850.0,76.0,2.95,17.5,495.5,866.4,679.77
2016,11,3,10,0,874.0,75.0,2.7,18.0,529.0,903.61,701.2
2016,11,3,10,15,884.0,76.5,2.4,18.0,554.0,938.8,721.46
2016,11,3,10,30,894.0,78.0,2.1,18.0,579.0,971.25,739.01
2016,11,3,10,45,899.5,79.0,1.85,18.5,596.5,995.7,749.63
2016,11,3,11,0,905.0,80.0,1.6,19.0,614.0,1016.87,757.54
2016,11,3,11,15,908.5,80.5,1.4,19.0,624.0,1031.98,763.26
2016,11,3,11,30,912.0,81.0,1.2,19.0,634.0,1043.55,766.43
2016,11,3,11,45,911.0,81.5,1.05,19.5,635.5,1046.88,763.72
2016,11,3,12,0,910.0,82.0,0.9,20.0,637.0,1046.53,758.77
2016,11,3,12,15,908.0,82.0,0.8,20.0,631.0,1040.86,753.14
2016,11,3,12,30,906.0,82.0,0.7,20.0,625.0,1031.57,745.45
2016,11,3,12,45,901.0,81.0,0.65,20.5,611.0,1014.46,732.85
2016,11,3,13,0,896.0,80.0,0.6,21.0,597.0,993.94,718.42
2016,11,3,13,15,887.5,79.0,0.75,21.0,576.0,966.76,705.73
2016,11,3,13,30,879.0,78.0,0.9,21.0,555.0,936.59,690.74
2016,11,3,13,45,865.0,77.0,1.05,21.0,526.0,898.59,670.08
2016,11,3,14,0,851.0,76.0,1.2,21.0,497.0,868.07,653.79
2016,11,3,14,15,733.0,91.5,1.3,20.5,436.0,761.27,584.81
2016,11,3,14,30,615.0,107.0,1.4,20.0,375.0,654.91,513.55
2016,11,3,14,45,689.5,87.0,1.55,20.0,361.0,662.5,522.31
2016,11,3,15,0,764.0,67.0,1.7,20.0,347.0,657.45,520.52
2016,11,3,15,15,728.0,63.0,1.75,19.5,303.0,591.56,472.84
2016,11,3,15,30,692.0,59.0,1.8,19.0,259.0,527.09,423.58
2016,11,3,15,45,636.0,54.0,1.9,19.0,213.0,455.53,365.87
2016,11,3,16,0,580.0,49.0,2.0,19.0,167.0,385.01,306.69
2016,11,3,16,15,490.5,41.0,2.0,18.5,122.5,300.37,234.76
2016,11,3,16,30,401.0,33.0,2.0,18.0,78.0,225.22,166.47
2016,11,3,16,45,200.5,16.5,2.05,18.0,39.0,104.99,32.54
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,6,45,106.5,11.5,2.6,15.0,17.5,40.54,0.0
2016,11,4,7,0,213.0,23.0,2.4,15.0,35.0,114.74,24.64
2016,11,4,7,15,334.0,34.0,2.2,15.0,75.0,198.16,147.56
2016,11,4,7,30,455.0,45.0,2.0,15.0,115.0,287.39,228.04
2016,11,4,7,45,528.5,52.0,1.85,15.5,160.5,360.93,292.02
2016,11,4,8,0,602.0,59.0,1.7,16.0,206.0,441.33,359.0
2016,11,4,8,15,648.5,64.5,1.55,16.0,251.0,509.44,414.3
2016,11,4,8,30,695.0,70.0,1.4,16.0,296.0,580.67,469.51
2016,11,4,8,45,727.5,73.5,1.25,16.5,338.0,637.79,510.29
2016,11,4,9,0,760.0,77.0,1.1,17.0,380.0,700.07,551.79
2016,11,4,9,15,782.5,80.0,0.9,17.0,417.5,754.04,585.85
2016,11,4,9,30,805.0,83.0,0.7,17.0,455.0,807.2,617.7
2016,11,4,9,45,821.0,85.0,0.55,17.5,486.5,852.31,642.3
2016,11,4,10,0,837.0,87.0,0.4,18.0,518.0,895.54,664.71
2016,11,4,10,15,848.0,88.5,0.45,18.0,543.0,931.32,687.15
2016,11,4,10,30,859.0,90.0,0.5,18.0,568.0,964.43,707.95
2016,11,4,10,45,866.5,91.0,0.55,18.5,586.0,990.63,723.03
2016,11,4,11,0,874.0,92.0,0.6,19.0,604.0,1013.65,736.22
2016,11,4,11,15,877.5,92.5,0.75,19.0,614.0,1028.69,748.29
2016,11,4,11,30,881.0,93.0,0.9,19.0,624.0,1040.2,758.34
2016,11,4,11,45,881.0,93.5,1.05,19.0,626.0,1044.53,763.96
2016,11,4,12,0,881.0,94.0,1.2,19.0,628.0,1045.21,767.35
2016,11,4,12,15,879.0,93.5,1.3,19.0,621.5,1038.95,765.42
2016,11,4,12,30,877.0,93.0,1.4,19.0,615.0,1029.09,761.31
2016,11,4,12,45,876.5,90.5,1.55,19.0,602.5,1014.67,755.11
2016,11,4,13,0,876.0,88.0,1.7,19.0,590.0,996.73,746.5
2016,11,4,13,15,867.5,86.5,1.75,19.0,568.5,968.89,729.83
2016,11,4,13,30,859.0,85.0,1.8,19.0,547.0,938.05,711.15
2016,11,4,13,45,847.5,83.0,1.9,19.0,519.0,901.05,688.68
2016,11,4,14,0,836.0,81.0,2.0,19.0,491.0,861.61,664.17
2016,11,4,14,15,818.0,78.5,2.0,19.0,456.0,813.85,632.41
2016,11,4,14,30,800.0,76.0,2.0,19.0,421.0,764.6,599.14
2016,11,4,14,45,776.0,72.5,2.05,19.0,381.5,708.35,560.46
2016,11,4,15,0,752.0,69.0,2.1,19.0,342.0,651.74,520.5
2016,11,4,15,15,715.0,65.0,2.1,18.5,298.0,585.67,472.01
2016,11,4,15,30,678.0,61.0,2.1,18.0,254.0,525.07,424.71
2016,11,4,15,45,623.0,55.0,2.1,18.0,208.5,450.08,363.51
2016,11,4,16,0,568.0,49.0,2.1,18.0,163.0,379.55,303.66
2016,11,4,16,15,477.5,41.0,2.1,17.5,119.0,295.05,231.38
2016,11,4,16,30,387.0,33.0,2.1,17.0,75.0,220.09,162.3
2016,11,4,16,45,193.5,16.5,2.1,17.0,37.5,102.3,21.12
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,10.5,1.6,15.0,16.5,41.67,0.0
2016,11,5,7,0,225.0,21.0,1.7,15.0,33.0,116.85,8.26
2016,11,5,7,15,342.5,31.5,1.7,15.0,72.5,199.92,147.35
2016,11,5,7,30,460.0,42.0,1.7,15.0,112.0,287.36,227.33
2016,11,5,7,45,529.0,49.0,1.75,15.5,156.0,358.53,289.78
2016,11,5,8,0,598.0,56.0,1.8,16.0,200.0,436.22,355.28
2016,11,5,8,15,643.0,61.5,1.75,16.0,244.0,503.04,410.31
2016,11,5,8,30,688.0,67.0,1.7,16.0,288.0,572.88,465.54
2016,11,5,8,45,381.5,115.0,1.7,16.5,240.5,431.17,352.11
2016,11,5,9,0,75.0,163.0,1.7,17.0,193.0,218.15,176.81
2016,11,5,9,15,106.0,181.0,1.65,17.0,227.5,281.94,229.33
2016,11,5,9,30,137.0,199.0,1.6,17.0,262.0,332.07,269.13
2016,11,5,9,45,486.5,138.5,1.6,17.5,384.0,614.77,492.2
2016,11,5,10,0,836.0,78.0,1.6,18.0,506.0,883.86,680.0
2016,11,5,10,15,642.5,139.5,1.6,18.0,478.0,804.27,620.76
2016,11,5,10,30,449.0,201.0,1.6,18.0,450.0,693.11,539.68
2016,11,5,10,45,450.5,208.0,1.65,18.0,464.0,712.44,554.33
2016,11,5,11,0,452.0,215.0,1.7,18.0,478.0,729.88,566.38
2016,11,5,11,15,443.0,221.0,1.75,18.0,482.5,733.63,568.63
2016,11,5,11,30,434.0,227.0,1.8,18.0,487.0,735.16,569.53
2016,11,5,11,45,431.0,229.5,1.9,18.5,488.0,736.89,570.21
2016,11,5,12,0,428.0,232.0,2.0,19.0,489.0,736.56,569.5
2016,11,5,12,15,506.0,203.5,2.05,19.0,505.0,782.77,604.91
2016,11,5,12,30,584.0,175.0,2.1,19.0,521.0,824.53,635.73
2016,11,5,12,45,583.0,170.5,2.2,19.0,509.5,810.75,626.94
2016,11,5,13,0,582.0,166.0,2.3,19.0,498.0,794.57,617.01
2016,11,5,13,15,548.0,170.5,2.25,19.0,473.5,754.71,589.11
2016,11,5,13,30,514.0,175.0,2.2,19.0,449.0,713.91,559.8
2016,11,5,13,45,506.0,166.5,2.2,19.0,424.5,681.75,537.55
2016,11,5,14,0,498.0,158.0,2.2,19.0,400.0,648.19,513.92
2016,11,5,14,15,514.5,141.5,2.15,18.5,376.0,625.06,499.0
2016,11,5,14,30,531.0,125.0,2.1,18.0,352.0,598.93,481.39
2016,11,5,14,45,506.5,116.0,2.05,18.0,316.0,547.02,442.17
2016,11,5,15,0,482.0,107.0,2.0,18.0,280.0,495.77,402.74
2016,11,5,15,15,451.0,97.5,2.0,18.0,243.5,440.52,359.25
2016,11,5,15,30,420.0,88.0,2.0,18.0,207.0,387.23,316.02
2016,11,5,15,45,382.0,75.5,2.0,18.0,169.0,328.7,267.26
2016,11,5,16,0,344.0,63.0,2.0,18.0,131.0,273.61,219.84
2016,11,5,16,15,281.5,49.0,1.95,17.5,94.5,209.0,163.89
2016,11,5,16,30,219.0,35.0,1.9,17.0,58.0,151.55,110.45
2016,11,5,16,45,109.5,17.5,1.85,16.5,29.0,70.34,3.86
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,16.0,7.0,5.51,0.0
2016,11,6,7,0,0.0,14.0,0.8,16.0,14.0,10.67,0.0
2016,11,6,7,15,1.5,32.0,0.85,16.0,32.0,28.02,16.24
2016,11,6,7,30,3.0,50.0,0.9,16.0,50.0,45.24,31.91
2016,11,6,7,45,14.0,68.5,0.95,16.5,71.5,67.72,51.37
2016,11,6,8,0,25.0,87.0,1.0,17.0,93.0,99.74,78.64
2016,11,6,8,15,32.0,104.5,1.0,17.0,114.0,122.24,97.8
2016,11,6,8,30,39.0,122.0,1.0,17.0,135.0,145.57,117.36
2016,11,6,8,45,43.0,139.0,1.0,17.0,154.5,166.92,134.91
2016,11,6,9,0,47.0,156.0,1.0,17.0,174.0,188.78,152.6
2016,11,6,9,15,54.0,172.5,1.0,17.0,195.0,212.96,172.01
2016,11,6,9,30,61.0,189.0,1.0,17.0,216.0,237.82,191.72
2016,11,6,9,45,88.0,206.5,1.0,17.5,249.5,282.19,226.84
2016,11,6,10,0,115.0,224.0,1.0,18.0,283.0,348.83,278.16
2016,11,6,10,15,214.0,227.0,1.05,18.0,342.5,447.4,355.54
2016,11,6,10,30,313.0,230.0,1.1,18.0,402.0,573.51,450.03
2016,11,6,10,45,264.5,245.5,1.15,18.5,394.0,550.57,429.7
2016,11,6,11,0,216.0,261.0,1.2,19.0,386.0,501.03,391.62
2016,11,6,11,15,220.5,265.5,1.2,19.0,395.0,513.2,400.83
2016,11,6,11,30,225.0,270.0,1.2,19.0,404.0,524.77,409.1
2016,11,6,11,45,301.5,256.5,1.2,19.0,436.5,612.51,474.35
2016,11,6,12,0,378.0,243.0,1.2,19.0,469.0,674.77,519.87
2016,11,6,12,15,371.0,242.0,1.15,19.0,462.0,664.92,511.75
2016,11,6,12,30,364.0,241.0,1.1,19.0,455.0,653.64,503.46
2016,11,6,12,45,372.0,233.0,1.05,19.0,447.0,647.68,499.54
2016,11,6,13,0,380.0,225.0,1.0,19.0,439.0,640.05,494.43
2016,11,6,13,15,304.0,229.0,0.95,19.0,396.5,564.0,438.19
2016,11,6,13,30,228.0,233.0,0.9,19.0,354.0,468.19,367.27
2016,11,6,13,45,189.0,222.5,0.85,19.0,319.0,414.85,327.5
2016,11,6,14,0,150.0,212.0,0.8,19.0,284.0,363.37,288.12
2016,11,6,14,15,389.5,156.0,0.8,19.0,325.5,536.01,424.25
2016,11,6,14,30,629.0,100.0,0.8,19.0,367.0,660.22,516.34
2016,11,6,14,45,506.0,110.5,0.85,19.0,312.0,540.85,428.39
2016,11,6,15,0,383.0,121.0,0.9,19.0,257.0,440.56,352.63
2016,11,6,15,15,361.5,108.0,0.9,18.5,223.0,392.4,316.48
2016,11,6,15,30,340.0,95.0,0.9,18.0,189.0,345.5,279.57
2016,11,6,15,45,311.0,80.0,0.9,18.0,154.0,293.51,236.75
2016,11,6,16,0,282.0,65.0,0.9,18.0,119.0,244.1,194.68
2016,11,6,16,15,229.0,49.5,0.8,17.5,85.5,185.67,144.38
2016,11,6,16,30,176.0,34.0,0.7,17.0,52.0,133.24,95.48
2016,11,6,16,45,88.0,17.0,0.65,17.0,26.0,61.84,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,2.1,16.0,11.0,8.65,0.0
2016,11,7,7,0,0.0,22.0,2.1,16.0,22.0,20.11,0.0
2016,11,7,7,15,100.5,35.5,2.05,16.0,50.0,94.58,66.21
2016,11,7,7,30,201.0,49.0,2.0,16.0,78.0,171.81,134.92
2016,11,7,7,45,235.5,65.0,1.95,16.5,111.0,219.4,177.09
2016,11,7,8,0,270.0,81.0,1.9,17.0,144.0,270.56,221.05
2016,11,7,8,15,291.0,96.5,1.85,17.0,177.0,301.36,247.96
2016,11,7,8,30,312.0,112.0,1.8,17.0,210.0,347.14,285.78
2016,11,7,8,45,324.5,127.0,1.75,17.5,241.5,387.55,317.54
2016,11,7,9,0,337.0,142.0,1.7,18.0,273.0,428.41,348.66
2016,11,7,9,15,313.0,161.5,1.65,18.0,292.5,445.41,360.47
2016,11,7,9,30,289.0,181.0,1.6,18.0,312.0,459.68,369.96
2016,11,7,9,45,264.5,199.0,1.55,18.5,324.5,469.17,374.9
2016,11,7,10,0,240.0,217.0,1.5,19.0,337.0,476.29,377.91
2016,11,7,10,15,297.5,218.0,1.4,19.0,375.0,537.89,424.3
2016,11,7,10,30,355.0,219.0,1.3,19.0,413.0,601.47,470.54
2016,11,7,10,45,418.0,211.5,1.25,19.5,447.0,685.12,528.98
2016,11,7,11,0,481.0,204.0,1.2,20.0,481.0,747.58,571.17
2016,11,7,11,15,477.0,209.0,1.1,20.0,487.0,755.67,574.34
2016,11,7,11,30,473.0,214.0,1.0,20.0,493.0,761.54,576.58
2016,11,7,11,45,428.0,226.5,0.9,20.0,480.0,731.4,553.31
2016,11,7,12,0,383.0,239.0,0.8,20.0,467.0,675.75,513.38
2016,11,7,12,15,381.5,237.0,0.75,20.0,462.0,670.3,509.79
2016,11,7,12,30,380.0,235.0,0.7,20.0,457.0,663.33,504.6
2016,11,7,12,45,588.5,165.5,0.65,20.5,500.0,821.46,614.78
2016,11,7,13,0,797.0,96.0,0.6,21.0,543.0,930.0,681.78
2016,11,7,13,15,658.0,133.0,0.65,20.5,493.0,830.14,617.99
2016,11,7,13,30,519.0,170.0,0.7,20.0,443.0,714.05,543.01
2016,11,7,13,45,427.0,179.5,0.75,20.0,396.0,625.25,481.84
2016,11,7,14,0,335.0,189.0,0.8,20.0,349.0,519.99,406.54
2016,11,7,14,15,337.5,173.5,0.85,20.0,325.0,492.49,388.51
2016,11,7,14,30,340.0,158.0,0.9,20.0,301.0,463.86,368.42
2016,11,7,14,45,267.5,150.0,1.0,20.0,255.5,385.41,308.59
2016,11,7,15,0,195.0,142.0,1.1,20.0,210.0,296.97,239.56
2016,11,7,15,15,180.0,125.0,1.1,19.5,182.0,259.85,210.59
2016,11,7,15,30,165.0,108.0,1.1,19.0,154.0,223.97,181.52
2016,11,7,15,45,146.0,89.5,1.1,19.0,124.5,185.16,148.92
2016,11,7,16,0,127.0,71.0,1.1,19.0,95.0,148.15,117.12
2016,11,7,16,15,94.5,52.5,1.1,18.5,68.0,106.54,81.2
2016,11,7,16,30,62.0,34.0,1.1,18.0,41.0,67.92,45.96
2016,11,7,16,45,31.0,17.0,1.1,18.0,20.5,30.2,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
