Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,77.5,9.0,0.75,16.0,12.5,30.37,0.0
2016,11,8,7,0,155.0,18.0,0.8,16.0,25.0,87.42,0.0
2016,11,8,7,15,278.5,29.5,0.8,16.0,61.0,172.85,121.26
2016,11,8,7,30,402.0,41.0,0.8,16.0,97.0,260.36,203.14
2016,11,8,7,45,480.0,48.0,0.85,16.5,139.5,333.19,266.11
2016,11,8,8,0,558.0,55.0,0.9,17.0,182.0,413.49,332.76
2016,11,8,8,15,606.0,60.0,0.95,17.0,225.0,479.5,386.76
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,548.85,441.45
2016,11,8,8,45,688.5,68.5,1.05,17.5,308.0,609.43,486.36
2016,11,8,9,0,723.0,72.0,1.1,18.0,348.0,667.39,526.93
2016,11,8,9,15,745.5,74.5,1.1,18.0,384.0,719.05,562.4
2016,11,8,9,30,768.0,77.0,1.1,18.0,420.0,770.03,596.66
2016,11,8,9,45,798.0,74.5,1.15,18.5,453.0,820.41,629.32
2016,11,8,10,0,828.0,72.0,1.2,19.0,486.0,869.66,660.62
2016,11,8,10,15,838.5,73.5,1.2,19.0,510.0,893.7,675.11
2016,11,8,10,30,849.0,75.0,1.2,19.0,534.0,925.46,695.03
2016,11,8,10,45,854.5,76.0,1.25,19.5,550.5,948.94,708.78
2016,11,8,11,0,860.0,77.0,1.3,20.0,567.0,969.36,720.64
2016,11,8,11,15,864.0,77.5,1.3,20.0,577.0,984.41,729.66
2016,11,8,11,30,868.0,78.0,1.3,20.0,587.0,996.14,736.72
2016,11,8,11,45,867.5,79.0,1.35,20.0,588.5,1000.5,740.05
2016,11,8,12,0,867.0,80.0,1.4,20.0,590.0,1001.37,741.4
2016,11,8,12,15,865.0,79.5,1.4,20.0,585.0,995.34,737.64
2016,11,8,12,30,863.0,79.0,1.4,20.0,580.0,985.89,731.91
2016,11,8,12,45,854.5,80.0,1.45,20.0,566.0,968.47,721.93
2016,11,8,13,0,846.0,81.0,1.5,20.0,552.0,947.95,710.03
2016,11,8,13,15,562.5,151.0,1.5,20.0,459.5,757.91,581.78
2016,11,8,13,30,279.0,221.0,1.5,20.0,367.0,525.33,411.29
2016,11,8,13,45,542.0,148.0,1.5,20.0,412.0,695.04,543.32
2016,11,8,14,0,805.0,75.0,1.5,20.0,457.0,829.03,636.83
2016,11,8,14,15,787.5,73.0,1.55,20.0,424.0,783.62,605.45
2016,11,8,14,30,770.0,71.0,1.6,20.0,391.0,736.81,574.48
2016,11,8,14,45,743.5,68.0,1.65,20.0,353.0,680.7,536.01
2016,11,8,15,0,717.0,65.0,1.7,20.0,315.0,624.51,496.43
2016,11,8,15,15,679.5,61.0,1.9,19.5,273.0,559.93,450.2
2016,11,8,15,30,642.0,57.0,2.1,19.0,231.0,500.87,404.66
2016,11,8,15,45,582.0,51.5,2.35,19.0,187.0,425.54,343.48
2016,11,8,16,0,522.0,46.0,2.6,19.0,143.0,355.24,283.8
2016,11,8,16,15,428.0,37.5,3.0,18.5,102.0,270.99,211.49
2016,11,8,16,30,334.0,29.0,3.4,18.0,61.0,197.02,139.42
2016,11,8,16,45,167.0,14.5,3.85,18.0,30.5,89.55,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.5,2.7,15.0,11.0,25.24,0.0
2016,11,9,7,0,123.0,17.0,2.6,15.0,22.0,73.27,0.0
2016,11,9,7,15,238.0,30.5,2.5,15.0,57.0,156.09,107.86
2016,11,9,7,30,353.0,44.0,2.4,15.0,92.0,240.04,189.15
2016,11,9,7,45,429.5,53.5,2.35,15.5,134.5,312.43,253.09
2016,11,9,8,0,506.0,63.0,2.3,16.0,177.0,392.24,320.97
2016,11,9,8,15,556.0,69.5,2.15,16.0,219.5,459.12,376.81
2016,11,9,8,30,606.0,76.0,2.0,16.0,262.0,529.54,433.27
2016,11,9,8,45,641.5,81.0,1.85,16.5,302.0,590.85,479.6
2016,11,9,9,0,677.0,86.0,1.7,17.0,342.0,653.49,523.91
2016,11,9,9,15,701.5,89.5,1.55,17.0,378.0,706.37,560.06
2016,11,9,9,30,726.0,93.0,1.4,17.0,414.0,758.88,594.77
2016,11,9,9,45,766.0,88.5,1.3,17.5,449.0,809.28,626.22
2016,11,9,10,0,806.0,84.0,1.2,18.0,484.0,864.94,660.25
2016,11,9,10,15,817.5,86.0,1.15,18.5,508.0,900.84,680.66
2016,11,9,10,30,829.0,88.0,1.1,19.0,532.0,934.26,699.3
2016,11,9,10,45,835.0,89.5,1.1,19.5,549.0,958.96,712.87
2016,11,9,11,0,841.0,91.0,1.1,20.0,566.0,980.58,724.53
2016,11,9,11,15,844.5,91.5,1.1,20.0,576.0,995.22,733.14
2016,11,9,11,30,848.0,92.0,1.1,20.0,586.0,1006.5,739.82
2016,11,9,11,45,847.5,92.5,1.1,20.5,587.5,1010.24,740.47
2016,11,9,12,0,847.0,93.0,1.1,21.0,589.0,1010.5,739.16
2016,11,9,12,15,844.0,92.5,1.2,21.0,583.0,1003.46,736.7
2016,11,9,12,30,841.0,92.0,1.3,21.0,577.0,993.0,732.16
2016,11,9,12,45,841.0,89.5,1.4,21.0,564.5,979.67,725.82
2016,11,9,13,0,841.0,87.0,1.5,21.0,552.0,962.97,717.27
2016,11,9,13,15,832.0,85.5,1.6,21.0,531.5,935.53,701.57
2016,11,9,13,30,823.0,84.0,1.7,21.0,511.0,905.27,683.87
2016,11,9,13,45,807.0,83.0,1.85,21.0,483.0,866.58,660.69
2016,11,9,14,0,791.0,82.0,2.0,21.0,455.0,825.84,635.54
2016,11,9,14,15,771.5,79.5,2.0,21.0,421.5,778.52,603.89
2016,11,9,14,30,752.0,77.0,2.0,21.0,388.0,729.96,570.84
2016,11,9,14,45,723.5,74.0,2.05,21.0,349.5,672.9,531.22
2016,11,9,15,0,695.0,71.0,2.1,21.0,311.0,620.37,493.91
2016,11,9,15,15,656.0,66.5,2.05,20.5,269.0,555.17,445.21
2016,11,9,15,30,617.0,62.0,2.0,20.0,227.0,491.95,395.67
2016,11,9,15,45,559.0,55.5,1.95,20.0,183.5,417.67,334.88
2016,11,9,16,0,501.0,49.0,1.9,20.0,140.0,348.2,275.89
2016,11,9,16,15,406.5,39.5,1.85,19.5,99.5,263.57,203.65
2016,11,9,16,30,312.0,30.0,1.8,19.0,59.0,189.27,130.87
2016,11,9,16,45,156.0,15.0,1.8,18.5,29.5,85.93,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.0,1.9,16.0,10.0,7.87,0.0
2016,11,10,7,0,0.0,20.0,1.9,16.0,20.0,15.74,0.0
2016,11,10,7,15,177.5,31.0,1.95,16.0,54.5,132.2,88.08
2016,11,10,7,30,355.0,42.0,2.0,16.0,89.0,239.5,187.37
2016,11,10,7,45,432.5,50.5,2.1,16.5,130.5,311.4,250.83
2016,11,10,8,0,510.0,59.0,2.2,17.0,172.0,390.76,318.35
2016,11,10,8,15,487.5,75.5,2.15,17.0,202.0,422.22,345.79
2016,11,10,8,30,465.0,92.0,2.1,17.0,232.0,445.17,365.22
2016,11,10,8,45,500.0,98.0,2.05,17.5,268.5,499.66,408.05
2016,11,10,9,0,535.0,104.0,2.0,18.0,305.0,564.24,456.67
2016,11,10,9,15,454.5,133.0,1.8,18.0,315.5,547.57,441.0
2016,11,10,9,30,374.0,162.0,1.6,18.0,326.0,510.49,410.31
2016,11,10,9,45,468.0,152.5,1.45,18.5,373.0,616.79,489.15
2016,11,10,10,0,562.0,143.0,1.3,19.0,420.0,706.9,551.52
2016,11,10,10,15,331.0,190.0,1.1,19.0,355.5,537.39,421.86
2016,11,10,10,30,100.0,237.0,0.9,19.0,291.0,334.76,263.55
2016,11,10,10,45,238.5,230.5,0.7,19.5,363.5,509.61,397.56
2016,11,10,11,0,377.0,224.0,0.5,20.0,436.0,643.96,491.64
2016,11,10,11,15,438.0,212.5,0.8,20.0,462.5,721.15,547.79
2016,11,10,11,30,499.0,201.0,1.1,20.0,489.0,774.6,588.53
2016,11,10,11,45,499.0,201.0,1.45,20.0,490.5,776.94,593.41
2016,11,10,12,0,499.0,201.0,1.8,20.0,492.0,777.05,596.82
2016,11,10,12,15,376.5,227.5,1.9,20.0,445.5,655.6,509.15
2016,11,10,12,30,254.0,254.0,2.0,20.0,399.0,560.7,438.16
2016,11,10,12,45,225.0,251.0,2.15,20.0,377.5,501.18,395.17
2016,11,10,13,0,196.0,248.0,2.3,20.0,356.0,466.15,369.1
2016,11,10,13,15,299.0,221.0,2.25,20.0,378.5,552.42,437.2
2016,11,10,13,30,402.0,194.0,2.2,20.0,401.0,632.27,498.27
2016,11,10,13,45,459.5,170.0,2.15,20.0,394.0,646.05,509.72
2016,11,10,14,0,517.0,146.0,2.1,20.0,387.0,654.25,517.5
2016,11,10,14,15,415.0,152.0,2.0,20.0,336.5,555.62,442.57
2016,11,10,14,30,313.0,158.0,1.9,20.0,286.0,444.23,357.16
2016,11,10,14,45,302.0,143.5,1.85,20.0,257.5,406.44,328.67
2016,11,10,15,0,291.0,129.0,1.8,20.0,229.0,368.9,299.31
2016,11,10,15,15,275.5,113.5,1.75,20.0,197.5,327.45,266.11
2016,11,10,15,30,260.0,98.0,1.7,20.0,166.0,287.01,232.87
2016,11,10,15,45,371.0,72.5,1.7,20.0,150.0,322.77,260.13
2016,11,10,16,0,482.0,47.0,1.7,20.0,134.0,336.75,266.95
2016,11,10,16,15,387.5,38.0,1.65,19.5,94.5,253.71,195.57
2016,11,10,16,30,293.0,29.0,1.6,19.0,55.0,181.04,122.88
2016,11,10,16,45,146.5,14.5,1.55,19.0,27.5,81.71,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,6.5,1.1,16.0,6.5,0.0,0.0
2016,11,11,7,0,0.0,13.0,1.2,16.0,13.0,10.23,0.0
2016,11,11,7,15,55.0,29.5,1.25,16.0,36.5,60.64,36.41
2016,11,11,7,30,110.0,46.0,1.3,16.0,60.0,116.91,89.6
2016,11,11,7,45,137.0,64.5,1.4,16.5,89.0,157.87,125.94
2016,11,11,8,0,164.0,83.0,1.5,17.0,118.0,201.42,163.59
2016,11,11,8,15,181.0,100.5,1.5,17.0,147.5,239.93,196.51
2016,11,11,8,30,198.0,118.0,1.5,17.0,177.0,279.94,229.84
2016,11,11,8,45,211.0,133.5,1.5,17.5,205.0,315.86,258.59
2016,11,11,9,0,224.0,149.0,1.5,18.0,233.0,352.64,287.25
2016,11,11,9,15,255.5,161.5,1.55,18.0,266.0,401.36,325.7
2016,11,11,9,30,287.0,174.0,1.6,18.0,299.0,452.0,364.87
2016,11,11,9,45,292.5,187.0,1.65,18.5,322.0,481.85,386.28
2016,11,11,10,0,298.0,200.0,1.7,19.0,345.0,511.22,407.12
2016,11,11,10,15,272.5,215.0,1.7,19.0,353.0,513.3,407.11
2016,11,11,10,30,247.0,230.0,1.7,19.0,361.0,513.2,405.64
2016,11,11,10,45,246.0,238.5,1.7,19.0,372.5,527.32,415.6
2016,11,11,11,0,245.0,247.0,1.7,19.0,384.0,516.66,407.52
2016,11,11,11,15,165.5,252.0,1.65,19.0,345.5,444.86,351.01
2016,11,11,11,30,86.0,257.0,1.6,19.0,307.0,346.95,274.11
2016,11,11,11,45,190.5,253.5,1.6,19.0,364.0,473.83,374.33
2016,11,11,12,0,295.0,250.0,1.6,19.0,421.0,601.43,470.12
2016,11,11,12,15,386.5,226.0,1.55,19.0,447.5,664.56,517.08
2016,11,11,12,30,478.0,202.0,1.5,19.0,474.0,750.85,579.23
2016,11,11,12,45,416.5,211.5,1.5,19.0,444.0,693.52,536.77
2016,11,11,13,0,355.0,221.0,1.5,19.0,414.0,613.97,479.62
2016,11,11,13,15,216.0,221.0,1.45,19.0,337.5,450.04,356.28
2016,11,11,13,30,77.0,221.0,1.4,19.0,261.0,293.86,233.55
2016,11,11,13,45,388.5,158.0,1.4,19.0,340.5,567.9,452.04
2016,11,11,14,0,700.0,95.0,1.4,19.0,420.0,767.44,597.03
2016,11,11,14,15,437.0,133.0,1.4,19.0,331.0,553.08,439.22
2016,11,11,14,30,174.0,171.0,1.4,19.0,242.0,329.9,265.5
2016,11,11,14,45,165.5,155.5,1.4,19.0,217.5,299.71,243.03
2016,11,11,15,0,157.0,140.0,1.4,19.0,193.0,270.06,219.47
2016,11,11,15,15,146.0,122.0,1.3,18.5,166.0,236.09,192.17
2016,11,11,15,30,135.0,104.0,1.2,18.0,139.0,203.04,164.97
2016,11,11,15,45,119.5,85.0,1.2,18.0,112.0,166.97,134.36
2016,11,11,16,0,104.0,66.0,1.2,18.0,85.0,132.29,104.3
2016,11,11,16,15,73.0,48.0,1.1,18.0,59.5,92.96,69.88
2016,11,11,16,30,42.0,30.0,1.0,18.0,34.0,56.24,34.59
2016,11,11,16,45,21.0,15.0,0.95,18.0,17.0,19.44,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,66.5,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,133.0,14.0,3.0,16.0,18.0,58.62,0.0
2016,11,12,7,15,265.5,25.0,2.9,16.0,52.0,161.66,99.97
2016,11,12,7,30,398.0,36.0,2.8,16.0,86.0,254.78,198.46
2016,11,12,7,45,478.0,43.0,2.75,16.5,128.0,328.01,264.23
2016,11,12,8,0,558.0,50.0,2.7,17.0,170.0,409.09,333.61
2016,11,12,8,15,607.5,55.0,2.5,17.0,212.0,475.74,389.62
2016,11,12,8,30,657.0,60.0,2.3,17.0,254.0,545.94,446.1
2016,11,12,8,45,691.5,63.5,2.15,17.5,294.0,602.72,488.55
2016,11,12,9,0,726.0,67.0,2.0,18.0,334.0,664.52,532.19
2016,11,12,9,15,749.5,69.5,1.85,18.0,369.5,716.9,568.25
2016,11,12,9,30,773.0,72.0,1.7,18.0,405.0,768.7,602.77
2016,11,12,9,45,796.0,72.0,1.55,18.0,436.5,815.98,633.0
2016,11,12,10,0,819.0,72.0,1.4,18.0,468.0,861.92,661.37
2016,11,12,10,15,830.5,73.5,1.4,18.0,492.0,897.38,683.93
2016,11,12,10,30,842.0,75.0,1.4,18.0,516.0,919.1,697.19
2016,11,12,10,45,849.0,75.5,1.45,18.5,533.5,943.27,711.69
2016,11,12,11,0,856.0,76.0,1.5,19.0,551.0,964.46,724.17
2016,11,12,11,15,860.0,76.5,1.6,19.0,560.5,979.51,734.81
2016,11,12,11,30,864.0,77.0,1.7,19.0,570.0,991.28,743.48
2016,11,12,11,45,864.5,77.5,1.85,19.5,572.5,996.09,746.99
2016,11,12,12,0,865.0,78.0,2.0,20.0,575.0,997.48,748.36
2016,11,12,12,15,494.5,167.5,2.3,20.0,451.5,732.12,568.47
2016,11,12,12,30,124.0,257.0,2.6,20.0,328.0,410.0,323.27
2016,11,12,12,45,131.0,251.0,2.9,20.0,324.5,408.68,324.78
2016,11,12,13,0,138.0,245.0,3.2,20.0,321.0,406.88,324.4
2016,11,12,13,15,343.0,199.5,3.45,19.5,376.5,570.12,457.08
2016,11,12,13,30,548.0,154.0,3.7,19.0,432.0,725.45,578.76
2016,11,12,13,45,674.0,114.0,4.0,19.0,437.0,789.54,627.12
2016,11,12,14,0,800.0,74.0,4.3,19.0,442.0,825.57,655.42
2016,11,12,14,15,781.5,71.5,4.45,19.0,409.5,779.08,622.96
2016,11,12,14,30,763.0,69.0,4.6,19.0,377.0,731.29,589.43
2016,11,12,14,45,736.0,66.0,4.75,19.0,339.0,675.28,548.77
2016,11,12,15,0,709.0,63.0,4.9,19.0,301.0,619.26,506.98
2016,11,12,15,15,670.0,59.0,5.05,18.5,259.5,554.15,457.14
2016,11,12,15,30,631.0,55.0,5.2,18.0,218.0,494.94,408.66
2016,11,12,15,45,569.0,49.5,5.4,18.0,175.5,419.05,344.12
2016,11,12,16,0,507.0,44.0,5.6,18.0,133.0,348.39,281.82
2016,11,12,16,15,406.5,35.5,5.7,17.5,92.5,261.68,205.0
2016,11,12,16,30,306.0,27.0,5.8,17.0,52.0,184.88,122.16
2016,11,12,16,45,153.0,13.5,5.9,17.0,26.0,66.55,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,72.5,6.5,0.8,15.0,8.5,0.0,0.0
2016,11,13,7,0,145.0,13.0,0.7,15.0,17.0,62.2,0.0
2016,11,13,7,15,282.5,24.0,0.6,15.0,51.5,166.82,97.03
2016,11,13,7,30,420.0,35.0,0.5,15.0,86.0,264.4,203.33
2016,11,13,7,45,497.0,42.5,0.45,15.5,128.0,337.73,267.66
2016,11,13,8,0,574.0,50.0,0.4,16.0,170.0,418.62,334.24
2016,11,13,8,15,624.0,55.0,0.65,16.0,213.0,486.39,391.09
2016,11,13,8,30,674.0,60.0,0.9,16.0,256.0,553.55,446.09
2016,11,13,8,45,337.0,84.5,1.2,16.5,182.5,365.8,299.75
2016,11,13,9,0,0.0,109.0,1.5,17.0,109.0,90.71,70.49
2016,11,13,9,15,23.5,140.5,1.65,17.0,151.0,140.34,112.85
2016,11,13,9,30,47.0,172.0,1.8,17.0,193.0,210.19,170.44
2016,11,13,9,45,94.0,191.5,2.0,17.5,236.0,274.36,222.91
2016,11,13,10,0,141.0,211.0,2.2,18.0,279.0,361.9,292.49
2016,11,13,10,15,109.5,218.5,2.25,18.0,273.0,322.74,260.22
2016,11,13,10,30,78.0,226.0,2.3,18.0,267.0,302.23,242.79
2016,11,13,10,45,89.5,236.5,2.35,18.0,284.5,326.42,262.06
2016,11,13,11,0,101.0,247.0,2.4,18.0,302.0,351.06,281.42
2016,11,13,11,15,101.0,251.5,2.5,18.0,307.5,356.84,285.75
2016,11,13,11,30,101.0,256.0,2.6,18.0,313.0,362.59,290.17
2016,11,13,11,45,101.5,257.0,2.75,18.5,314.5,364.42,291.17
2016,11,13,12,0,102.0,258.0,2.9,19.0,316.0,366.19,292.19
2016,11,13,12,15,101.5,255.5,2.95,19.0,313.0,362.51,289.44
2016,11,13,12,30,101.0,253.0,3.0,19.0,310.0,358.78,286.72
2016,11,13,12,45,101.5,247.0,3.1,19.0,303.0,351.64,281.52
2016,11,13,13,0,102.0,241.0,3.2,19.0,296.0,344.45,276.3
2016,11,13,13,15,474.5,158.0,3.2,19.0,399.0,673.14,538.41
2016,11,13,13,30,847.0,75.0,3.2,19.0,502.0,918.19,714.92
2016,11,13,13,45,834.0,73.5,3.2,19.0,474.5,881.31,687.86
2016,11,13,14,0,821.0,72.0,3.2,19.0,447.0,842.18,661.4
2016,11,13,14,15,802.0,69.5,3.1,19.0,414.0,794.64,627.98
2016,11,13,14,30,783.0,67.0,3.0,19.0,381.0,745.78,593.2
2016,11,13,14,45,756.5,64.0,2.95,19.0,342.5,689.45,552.52
2016,11,13,15,0,730.0,61.0,2.9,19.0,304.0,633.03,510.87
2016,11,13,15,15,691.0,57.0,2.85,18.5,262.0,567.06,461.37
2016,11,13,15,30,652.0,53.0,2.8,18.0,220.0,502.85,409.9
2016,11,13,15,45,591.0,47.5,2.8,18.0,176.5,430.41,349.13
2016,11,13,16,0,530.0,42.0,2.8,18.0,133.0,359.25,287.41
2016,11,13,16,15,429.5,33.5,2.8,17.5,92.5,271.34,210.53
2016,11,13,16,30,329.0,25.0,2.8,17.0,52.0,192.55,123.26
2016,11,13,16,45,164.5,12.5,2.8,17.0,26.0,70.23,0.0
2016,11,13,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,3.0,15.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,3.0,15.0,15.0,60.4,0.0
2016,11,14,7,15,284.5,23.0,2.95,15.0,49.5,165.72,89.27
2016,11,14,7,30,427.0,34.0,2.9,15.0,84.0,266.91,207.01
2016,11,14,7,45,509.5,41.0,2.85,15.5,127.0,342.83,276.4
2016,11,14,8,0,592.0,48.0,2.8,16.0,170.0,426.88,348.7
2016,11,14,8,15,642.5,52.5,2.65,16.0,213.0,491.0,403.41
2016,11,14,8,30,693.0,57.0,2.5,16.0,256.0,563.15,462.03
2016,11,14,8,45,348.5,91.5,2.4,16.0,192.0,383.18,317.19
2016,11,14,9,0,4.0,126.0,2.3,16.0,128.0,111.9,88.7
2016,11,14,9,15,2.0,131.0,2.15,16.0,132.0,113.28,90.05
2016,11,14,9,30,0.0,136.0,2.0,16.0,136.0,114.92,91.14
2016,11,14,9,45,11.5,158.5,1.9,16.5,164.0,146.59,117.39
2016,11,14,10,0,23.0,181.0,1.8,17.0,192.0,179.43,144.11
2016,11,14,10,15,25.5,191.5,1.65,17.0,204.5,191.89,153.91
2016,11,14,10,30,28.0,202.0,1.5,17.0,217.0,204.63,163.92
2016,11,14,10,45,29.5,209.0,1.4,17.5,225.0,234.46,187.08
2016,11,14,11,0,31.0,216.0,1.3,18.0,233.0,243.76,193.72
2016,11,14,11,15,40.5,226.5,1.3,18.0,249.0,265.57,211.06
2016,11,14,11,30,50.0,237.0,1.3,18.0,265.0,287.79,228.57
2016,11,14,11,45,111.0,248.0,1.3,18.0,311.0,363.66,289.44
2016,11,14,12,0,172.0,259.0,1.3,18.0,357.0,463.97,366.62
2016,11,14,12,15,165.0,256.5,1.45,18.0,349.5,453.26,358.32
2016,11,14,12,30,158.0,254.0,1.6,18.0,342.0,442.2,350.53
2016,11,14,12,45,113.5,242.5,1.75,18.0,305.0,382.05,303.99
2016,11,14,13,0,69.0,231.0,1.9,18.0,268.0,300.18,239.85
2016,11,14,13,15,52.5,215.5,2.15,18.0,243.5,265.36,212.67
2016,11,14,13,30,36.0,200.0,2.4,18.0,219.0,231.45,185.57
2016,11,14,13,45,27.5,185.0,2.65,18.0,198.5,187.71,150.5
2016,11,14,14,0,19.0,170.0,2.9,18.0,178.0,165.23,132.26
2016,11,14,14,15,16.5,158.0,3.05,18.0,165.0,151.8,121.45
2016,11,14,14,30,14.0,146.0,3.2,18.0,152.0,138.72,110.83
2016,11,14,14,45,373.0,104.0,3.4,18.0,227.5,435.62,360.68
2016,11,14,15,0,732.0,62.0,3.6,18.0,303.0,636.45,519.45
2016,11,14,15,15,692.0,58.0,3.7,17.5,261.0,569.69,467.53
2016,11,14,15,30,652.0,54.0,3.8,17.0,219.0,504.72,415.05
2016,11,14,15,45,591.0,48.5,3.9,17.0,175.5,432.6,353.77
2016,11,14,16,0,530.0,43.0,4.0,17.0,132.0,361.32,291.18
2016,11,14,16,15,427.0,34.0,4.0,16.5,91.5,271.53,211.71
2016,11,14,16,30,324.0,25.0,4.0,16.0,51.0,190.24,118.71
2016,11,14,16,45,162.0,12.5,4.0,16.0,25.5,69.58,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,85.5,5.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,171.0,11.0,1.1,15.0,15.0,70.09,0.0
2016,11,15,7,15,314.0,20.5,1.2,15.0,49.0,174.53,83.74
2016,11,15,7,30,457.0,30.0,1.3,15.0,83.0,271.7,208.32
2016,11,15,7,45,532.5,36.0,1.45,15.5,124.5,345.01,275.8
2016,11,15,8,0,608.0,42.0,1.6,16.0,166.0,425.18,344.65
2016,11,15,8,15,655.0,46.0,1.65,16.0,208.0,491.56,400.78
2016,11,15,8,30,702.0,50.0,1.7,16.0,250.0,560.97,457.19
2016,11,15,8,45,363.0,92.5,1.75,16.5,196.5,395.2,324.77
2016,11,15,9,0,24.0,135.0,1.8,17.0,143.0,137.61,110.11
2016,11,15,9,15,121.0,155.0,1.85,17.0,204.5,268.87,220.63
2016,11,15,9,30,218.0,175.0,1.9,17.0,266.0,378.17,309.37
2016,11,15,9,45,506.0,126.0,1.95,17.0,359.0,620.19,500.42
2016,11,15,10,0,794.0,77.0,2.0,17.0,452.0,845.45,661.65
2016,11,15,10,15,597.0,135.5,2.1,17.0,426.0,758.36,597.14
2016,11,15,10,30,400.0,194.0,2.2,17.0,400.0,641.32,509.2
2016,11,15,10,45,381.5,206.0,2.3,17.5,407.5,622.86,495.45
2016,11,15,11,0,363.0,218.0,2.4,18.0,415.0,625.15,495.73
2016,11,15,11,15,599.0,151.0,2.6,18.0,483.0,825.22,645.73
2016,11,15,11,30,835.0,84.0,2.8,18.0,551.0,983.52,755.73
2016,11,15,11,45,477.0,170.0,3.05,18.0,437.5,719.87,568.4
2016,11,15,12,0,119.0,256.0,3.3,18.0,324.0,406.69,324.42
2016,11,15,12,15,230.5,242.0,3.7,18.0,371.0,502.64,404.44
2016,11,15,12,30,342.0,228.0,4.1,18.0,418.0,621.27,498.12
2016,11,15,12,45,367.0,217.0,4.6,18.0,416.0,628.95,506.14
2016,11,15,13,0,392.0,206.0,5.1,18.0,414.0,634.58,513.3
2016,11,15,13,15,601.0,141.5,5.45,17.5,447.0,787.35,635.42
2016,11,15,13,30,810.0,77.0,5.8,17.0,480.0,886.78,712.97
2016,11,15,13,45,468.0,136.5,6.15,17.0,366.5,617.43,508.38
2016,11,15,14,0,126.0,196.0,6.5,17.0,253.0,329.39,270.97
2016,11,15,14,15,123.5,181.5,6.5,17.0,234.0,307.01,253.58
2016,11,15,14,30,121.0,167.0,6.5,17.0,215.0,284.71,235.6
2016,11,15,14,45,118.0,150.5,6.55,17.0,193.0,259.57,215.08
2016,11,15,15,0,115.0,134.0,6.6,17.0,171.0,234.63,194.42
2016,11,15,15,15,107.5,116.5,6.55,16.5,147.5,205.52,170.1
2016,11,15,15,30,100.0,99.0,6.5,16.0,124.0,177.08,145.83
2016,11,15,15,45,87.5,80.5,6.45,16.0,99.0,145.01,117.68
2016,11,15,16,0,75.0,62.0,6.4,16.0,74.0,114.05,90.12
2016,11,15,16,15,47.5,44.5,6.25,16.0,51.0,78.36,58.15
2016,11,15,16,30,20.0,27.0,6.1,16.0,28.0,36.24,17.7
2016,11,15,16,45,10.0,13.5,6.0,16.0,14.0,14.33,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,13.5,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,11.02,0.0
2016,11,16,7,15,217.0,23.5,6.45,14.0,48.0,135.81,54.9
2016,11,16,7,30,434.0,33.0,6.5,14.0,82.0,269.51,209.07
2016,11,16,7,45,519.0,40.0,6.6,14.5,125.0,347.04,283.05
2016,11,16,8,0,604.0,47.0,6.7,15.0,168.0,432.91,359.57
2016,11,16,8,15,656.0,52.0,6.75,15.0,211.5,498.86,418.59
2016,11,16,8,30,708.0,57.0,6.8,15.0,255.0,573.21,482.46
2016,11,16,8,45,739.5,60.5,6.85,15.0,295.5,633.98,532.24
2016,11,16,9,0,771.0,64.0,6.9,15.0,336.0,695.4,580.88
2016,11,16,9,15,794.0,66.5,6.95,15.0,372.5,749.05,622.4
2016,11,16,9,30,817.0,69.0,7.0,15.0,409.0,801.97,662.67
2016,11,16,9,45,832.5,71.0,7.05,15.0,440.0,846.61,696.02
2016,11,16,10,0,848.0,73.0,7.1,15.0,471.0,889.39,727.66
2016,11,16,10,15,859.0,74.5,7.2,15.0,495.5,925.19,754.0
2016,11,16,10,30,870.0,76.0,7.3,15.0,520.0,947.12,769.85
2016,11,16,10,45,876.0,77.5,7.4,15.5,537.0,972.2,786.68
2016,11,16,11,0,882.0,79.0,7.5,16.0,554.0,994.18,801.21
2016,11,16,11,15,885.5,79.5,7.6,15.5,564.0,1009.14,813.71
2016,11,16,11,30,889.0,80.0,7.7,15.0,574.0,1020.72,823.93
2016,11,16,11,45,886.0,81.5,7.8,15.0,575.0,1023.49,826.21
2016,11,16,12,0,883.0,83.0,7.9,15.0,576.0,1022.74,826.09
2016,11,16,12,15,880.5,82.5,7.9,15.0,570.5,1016.46,821.57
2016,11,16,12,30,878.0,82.0,7.9,15.0,565.0,1006.74,814.67
2016,11,16,12,45,870.5,82.0,7.9,15.0,551.5,1001.52,811.33
2016,11,16,13,0,863.0,82.0,7.9,15.0,538.0,980.56,796.3
2016,11,16,13,15,853.5,81.0,7.85,15.0,517.5,953.28,776.42
2016,11,16,13,30,844.0,80.0,7.8,15.0,497.0,923.14,754.41
2016,11,16,13,45,829.5,78.5,7.8,15.0,469.5,885.1,726.5
2016,11,16,14,0,815.0,77.0,7.8,15.0,442.0,844.87,696.74
2016,11,16,14,15,795.0,74.5,7.75,15.0,408.5,796.79,660.41
2016,11,16,14,30,775.0,72.0,7.7,15.0,375.0,747.42,622.65
2016,11,16,14,45,746.0,69.0,7.7,15.0,336.5,689.47,577.57
2016,11,16,15,0,717.0,66.0,7.7,15.0,298.0,631.55,531.62
2016,11,16,15,15,674.5,62.0,7.65,14.5,256.0,568.4,480.55
2016,11,16,15,30,632.0,58.0,7.6,14.0,214.0,502.95,424.7
2016,11,16,15,45,566.5,51.5,7.55,14.0,171.0,423.55,354.72
2016,11,16,16,0,501.0,45.0,7.5,14.0,128.0,349.66,287.59
2016,11,16,16,15,390.0,36.0,7.4,14.0,87.5,257.2,202.94
2016,11,16,16,30,279.0,27.0,7.3,14.0,47.0,172.01,100.19
2016,11,16,16,45,139.5,13.5,7.2,14.0,23.5,62.54,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,15.5,2.15,12.0,38.5,123.56,38.16
2016,11,17,7,30,421.0,31.0,2.1,12.0,77.0,261.49,201.06
2016,11,17,7,45,507.0,38.5,2.05,12.5,119.5,339.1,274.28
2016,11,17,8,0,593.0,46.0,2.0,13.0,162.0,425.41,348.99
2016,11,17,8,15,645.0,50.5,2.0,13.0,205.0,490.22,404.97
2016,11,17,8,30,697.0,55.0,2.0,13.0,248.0,563.37,465.24
2016,11,17,8,45,733.0,58.0,2.0,13.0,289.0,626.18,513.96
2016,11,17,9,0,769.0,61.0,2.0,13.0,330.0,690.06,561.56
2016,11,17,9,15,793.0,63.5,1.95,13.0,366.5,744.33,600.29
2016,11,17,9,30,817.0,66.0,1.9,13.0,403.0,797.98,637.6
2016,11,17,9,45,836.0,67.5,1.9,13.5,434.5,844.98,668.53
2016,11,17,10,0,855.0,69.0,1.9,14.0,466.0,880.19,690.59
2016,11,17,10,15,866.5,70.0,1.85,14.0,490.5,915.41,713.2
2016,11,17,10,30,878.0,71.0,1.8,14.0,515.0,948.14,733.79
2016,11,17,10,45,886.5,71.5,1.75,14.5,533.0,974.54,748.52
2016,11,17,11,0,895.0,72.0,1.7,15.0,551.0,997.91,761.14
2016,11,17,11,15,899.0,72.5,1.65,15.0,561.0,1013.56,770.01
2016,11,17,11,30,903.0,73.0,1.6,15.0,571.0,1025.81,776.78
2016,11,17,11,45,905.0,73.0,1.55,15.0,573.5,1031.86,779.6
2016,11,17,12,0,907.0,73.0,1.5,15.0,576.0,1034.36,780.31
2016,11,17,12,15,904.5,72.5,1.5,15.0,570.5,1028.04,776.26
2016,11,17,12,30,902.0,72.0,1.5,15.0,565.0,1018.2,770.18
2016,11,17,12,45,898.0,71.0,1.55,15.5,552.0,1002.73,759.94
2016,11,17,13,0,894.0,70.0,1.6,16.0,539.0,983.91,747.63
2016,11,17,13,15,885.0,69.0,1.75,16.0,518.5,957.03,732.71
2016,11,17,13,30,876.0,68.0,1.9,16.0,498.0,927.26,715.54
2016,11,17,13,45,863.0,66.5,2.05,16.0,470.5,890.45,693.07
2016,11,17,14,0,850.0,65.0,2.2,16.0,443.0,851.37,668.51
2016,11,17,14,15,831.5,63.0,2.25,16.0,410.0,813.98,643.72
2016,11,17,14,30,813.0,61.0,2.3,16.0,377.0,765.46,610.32
2016,11,17,14,45,787.0,58.5,2.4,16.0,338.5,709.31,570.82
2016,11,17,15,0,761.0,56.0,2.5,16.0,300.0,652.94,529.94
2016,11,17,15,15,721.5,52.5,2.45,15.5,258.0,586.12,479.82
2016,11,17,15,30,682.0,49.0,2.4,15.0,216.0,521.01,427.48
2016,11,17,15,45,622.0,43.5,2.35,15.0,172.5,443.6,362.24
2016,11,17,16,0,562.0,38.0,2.3,15.0,129.0,370.83,298.42
2016,11,17,16,15,459.0,30.0,2.25,15.0,88.5,280.01,216.88
2016,11,17,16,30,356.0,22.0,2.2,15.0,48.0,195.73,107.69
2016,11,17,16,45,178.0,11.0,2.2,15.0,24.0,75.2,0.0
2016,11,17,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
