Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,7,15,194.0,16.0,4.2,12.5,36.5,116.75,21.68
2016,11,18,7,30,388.0,32.0,4.2,13.0,73.0,246.94,188.45
2016,11,18,7,45,477.0,40.0,4.25,13.5,115.0,325.07,263.67
2016,11,18,8,0,566.0,48.0,4.3,14.0,157.0,412.17,340.45
2016,11,18,8,15,620.5,54.0,4.3,14.0,200.5,483.4,402.75
2016,11,18,8,30,675.0,60.0,4.3,14.0,244.0,558.67,466.23
2016,11,18,8,45,711.5,63.5,4.35,14.5,285.0,616.74,512.49
2016,11,18,9,0,748.0,67.0,4.4,15.0,326.0,680.91,561.19
2016,11,18,9,15,772.5,70.0,4.55,15.0,362.0,735.54,602.89
2016,11,18,9,30,797.0,73.0,4.7,15.0,398.0,789.61,643.55
2016,11,18,9,45,819.0,74.0,4.85,15.5,430.0,838.13,678.22
2016,11,18,10,0,841.0,75.0,5.0,16.0,462.0,885.19,711.38
2016,11,18,10,15,851.0,76.5,5.05,16.0,486.0,919.92,735.89
2016,11,18,10,30,861.0,78.0,5.1,16.0,510.0,952.02,758.46
2016,11,18,10,45,867.5,79.0,5.2,16.5,527.0,977.25,774.92
2016,11,18,11,0,874.0,80.0,5.3,17.0,544.0,987.27,780.49
2016,11,18,11,15,876.5,80.5,5.4,17.0,553.5,1001.18,790.62
2016,11,18,11,30,879.0,81.0,5.5,17.0,563.0,1011.74,798.48
2016,11,18,11,45,879.0,81.0,5.65,17.0,564.5,1015.7,802.14
2016,11,18,12,0,879.0,81.0,5.8,17.0,566.0,1016.19,803.52
2016,11,18,12,15,876.5,81.0,5.9,17.0,560.5,1010.68,800.38
2016,11,18,12,30,874.0,81.0,6.0,17.0,555.0,1001.76,794.95
2016,11,18,12,45,872.0,79.0,6.1,17.0,542.5,987.4,785.7
2016,11,18,13,0,870.0,77.0,6.2,17.0,530.0,969.74,774.14
2016,11,18,13,15,861.5,76.0,6.25,17.0,510.5,955.26,764.71
2016,11,18,13,30,853.0,75.0,6.3,17.0,491.0,926.08,744.43
2016,11,18,13,45,840.0,73.5,6.35,17.0,464.0,889.39,718.5
2016,11,18,14,0,827.0,72.0,6.4,17.0,437.0,850.42,690.66
2016,11,18,14,15,808.5,69.5,6.4,17.0,404.0,803.42,656.16
2016,11,18,14,30,790.0,67.0,6.4,17.0,371.0,755.03,620.12
2016,11,18,14,45,762.0,64.5,6.4,17.0,333.0,698.12,576.78
2016,11,18,15,0,734.0,62.0,6.4,17.0,295.0,641.12,532.45
2016,11,18,15,15,693.0,57.5,6.3,16.5,253.5,573.11,478.77
2016,11,18,15,30,652.0,53.0,6.2,16.0,212.0,506.96,423.15
2016,11,18,15,45,587.0,47.5,6.15,16.0,168.5,432.82,358.21
2016,11,18,16,0,522.0,42.0,6.1,16.0,125.0,359.52,292.22
2016,11,18,16,15,412.5,33.0,6.05,15.5,85.0,266.72,207.85
2016,11,18,16,30,303.0,24.0,6.0,15.0,45.0,179.81,94.05
2016,11,18,16,45,151.5,12.0,6.0,15.0,22.5,66.35,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,10.0,9.9,15.0,10.0,7.6,0.0
2016,11,19,7,30,0.0,20.0,9.8,15.0,20.0,15.24,6.28
2016,11,19,7,45,0.0,32.0,9.7,15.0,32.0,24.45,14.67
2016,11,19,8,0,0.0,44.0,9.6,15.0,44.0,34.13,23.19
2016,11,19,8,15,0.0,57.0,9.5,15.0,57.0,45.29,32.91
2016,11,19,8,30,0.0,70.0,9.4,15.0,70.0,56.46,42.58
2016,11,19,8,45,0.0,82.5,9.35,15.5,82.5,67.19,51.67
2016,11,19,9,0,0.0,95.0,9.3,16.0,95.0,78.01,60.71
2016,11,19,9,15,0.0,100.0,9.25,16.0,100.0,81.48,63.57
2016,11,19,9,30,0.0,105.0,9.2,16.0,105.0,85.18,66.59
2016,11,19,9,45,5.0,134.0,9.15,16.0,136.5,117.09,93.5
2016,11,19,10,0,10.0,163.0,9.1,16.0,168.0,150.36,121.35
2016,11,19,10,15,5.0,111.0,8.95,16.0,113.5,93.43,73.38
2016,11,19,10,30,0.0,59.0,8.8,16.0,59.0,45.24,32.57
2016,11,19,10,45,0.0,43.0,8.75,16.0,43.0,32.92,22.16
2016,11,19,11,0,0.0,27.0,8.7,16.0,27.0,20.64,11.78
2016,11,19,11,15,0.0,29.0,8.45,16.0,29.0,22.18,13.06
2016,11,19,11,30,0.0,31.0,8.2,16.0,31.0,23.72,14.35
2016,11,19,11,45,17.5,126.5,8.0,16.5,136.5,131.58,105.26
2016,11,19,12,0,35.0,222.0,7.8,17.0,242.0,257.03,208.49
2016,11,19,12,15,17.5,188.0,7.65,17.0,198.0,179.42,144.22
2016,11,19,12,30,0.0,154.0,7.5,17.0,154.0,127.82,100.96
2016,11,19,12,45,0.0,121.5,7.35,17.0,121.5,97.37,75.81
2016,11,19,13,0,0.0,89.0,7.2,17.0,89.0,68.65,51.97
2016,11,19,13,15,0.0,73.5,7.15,16.5,73.5,56.45,41.91
2016,11,19,13,30,0.0,58.0,7.1,16.0,58.0,44.46,31.96
2016,11,19,13,45,0.0,46.5,7.05,16.0,46.5,35.58,24.52
2016,11,19,14,0,0.0,35.0,7.0,16.0,35.0,26.74,17.07
2016,11,19,14,15,0.0,20.0,6.9,16.0,20.0,15.24,7.32
2016,11,19,14,30,0.0,5.0,6.8,16.0,5.0,3.8,0.0
2016,11,19,14,45,0.0,4.5,6.75,16.0,4.5,3.42,0.0
2016,11,19,15,0,0.0,4.0,6.7,16.0,4.0,3.03,0.0
2016,11,19,15,15,0.0,3.0,6.6,16.0,3.0,2.27,0.0
2016,11,19,15,30,0.0,2.0,6.5,16.0,2.0,1.51,0.0
2016,11,19,15,45,0.0,1.5,6.4,16.0,1.5,1.13,0.0
2016,11,19,16,0,0.0,1.0,6.3,16.0,1.0,0.76,0.0
2016,11,19,16,15,0.0,0.5,6.2,16.0,0.5,0.38,0.0
2016,11,19,16,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,16,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,16.0,3.35,15.0,16.0,12.28,0.0
2016,11,20,7,30,0.0,32.0,3.3,15.0,32.0,28.35,16.33
2016,11,20,7,45,10.0,49.5,3.25,15.5,51.5,50.11,35.95
2016,11,20,8,0,20.0,67.0,3.2,16.0,71.0,80.02,61.81
2016,11,20,8,15,28.5,84.5,3.1,16.0,91.5,103.78,82.56
2016,11,20,8,30,37.0,102.0,3.0,16.0,112.0,128.38,103.8
2016,11,20,8,45,42.5,118.0,2.9,16.0,131.0,149.7,121.95
2016,11,20,9,0,48.0,134.0,2.8,16.0,150.0,171.69,140.39
2016,11,20,9,15,35.0,143.0,2.75,16.0,155.5,170.41,138.77
2016,11,20,9,30,22.0,152.0,2.7,16.0,161.0,152.76,123.54
2016,11,20,9,45,31.5,167.5,2.7,16.0,181.5,193.93,157.61
2016,11,20,10,0,41.0,183.0,2.7,16.0,202.0,220.14,179.01
2016,11,20,10,15,20.5,120.5,2.7,16.0,130.0,128.35,102.83
2016,11,20,10,30,0.0,58.0,2.7,16.0,58.0,44.46,31.93
2016,11,20,10,45,0.0,73.5,2.75,16.0,73.5,56.46,42.0
2016,11,20,11,0,0.0,89.0,2.8,16.0,89.0,68.62,52.13
2016,11,20,11,15,0.0,100.0,2.75,16.0,100.0,78.08,59.96
2016,11,20,11,30,0.0,111.0,2.7,16.0,111.0,87.73,67.95
2016,11,20,11,45,0.0,116.0,2.65,16.0,116.0,92.16,71.59
2016,11,20,12,0,0.0,121.0,2.6,16.0,121.0,96.68,75.33
2016,11,20,12,15,0.0,65.5,2.55,16.0,65.5,50.29,36.7
2016,11,20,12,30,0.0,10.0,2.5,16.0,10.0,7.63,0.8
2016,11,20,12,45,0.0,14.5,2.45,16.0,14.5,11.07,3.73
2016,11,20,13,0,0.0,19.0,2.4,16.0,19.0,14.51,6.65
2016,11,20,13,15,0.0,18.5,2.3,16.0,18.5,14.12,6.33
2016,11,20,13,30,0.0,18.0,2.2,16.0,18.0,13.73,6.02
2016,11,20,13,45,8.0,90.0,2.1,16.0,93.5,77.41,60.19
2016,11,20,14,0,16.0,162.0,2.0,16.0,169.0,156.12,125.87
2016,11,20,14,15,8.0,145.0,1.9,15.5,148.5,132.58,106.31
2016,11,20,14,30,0.0,128.0,1.8,15.0,128.0,109.82,87.41
2016,11,20,14,45,0.0,115.0,1.7,15.0,115.0,98.35,77.95
2016,11,20,15,0,0.0,102.0,1.6,15.0,102.0,87.06,68.5
2016,11,20,15,15,0.0,87.0,1.55,15.0,87.0,73.73,57.23
2016,11,20,15,30,0.0,72.0,1.5,15.0,72.0,60.49,45.88
2016,11,20,15,45,0.0,57.5,1.45,15.0,57.5,47.83,34.88
2016,11,20,16,0,0.0,43.0,1.4,15.0,43.0,35.1,23.74
2016,11,20,16,15,0.0,29.0,1.4,15.0,29.0,22.7,12.68
2016,11,20,16,30,0.0,15.0,1.4,15.0,15.0,11.42,0.02
2016,11,20,16,45,0.0,7.5,1.45,15.0,7.5,5.9,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,15.0,5.3,13.5,32.0,107.27,0.0
2016,11,21,7,30,359.0,30.0,5.3,14.0,64.0,231.33,169.69
2016,11,21,7,45,454.5,37.5,5.3,14.5,104.5,310.43,250.18
2016,11,21,8,0,550.0,45.0,5.3,15.0,145.0,399.21,329.12
2016,11,21,8,15,606.5,50.0,5.25,15.0,187.0,469.38,391.26
2016,11,21,8,30,663.0,55.0,5.2,15.0,229.0,539.34,451.41
2016,11,21,8,45,702.0,58.0,5.2,15.0,269.5,602.77,503.29
2016,11,21,9,0,741.0,61.0,5.2,15.0,310.0,667.57,554.18
2016,11,21,9,15,766.5,64.0,5.2,15.0,346.0,722.52,596.17
2016,11,21,9,30,792.0,67.0,5.2,15.0,382.0,777.06,637.02
2016,11,21,9,45,808.5,69.0,5.25,15.5,412.5,821.69,668.63
2016,11,21,10,0,825.0,71.0,5.3,16.0,443.0,864.64,698.52
2016,11,21,10,15,837.5,72.5,5.35,16.0,467.5,901.26,724.74
2016,11,21,10,30,850.0,74.0,5.4,16.0,492.0,935.47,749.09
2016,11,21,10,45,855.5,75.5,5.45,16.0,509.0,948.6,757.98
2016,11,21,11,0,861.0,77.0,5.5,16.0,526.0,969.91,773.09
2016,11,21,11,15,865.5,78.0,5.5,16.0,536.5,986.45,784.42
2016,11,21,11,30,870.0,79.0,5.5,16.0,547.0,999.74,793.56
2016,11,21,11,45,869.0,79.5,5.55,16.0,549.5,1003.44,796.3
2016,11,21,12,0,868.0,80.0,5.6,16.0,552.0,1003.73,796.81
2016,11,21,12,15,866.5,80.0,5.6,16.0,547.0,999.46,793.87
2016,11,21,12,30,865.0,80.0,5.6,16.0,542.0,991.83,788.69
2016,11,21,12,45,862.5,78.5,5.7,16.0,530.0,977.92,779.8
2016,11,21,13,0,860.0,77.0,5.8,16.0,518.0,972.56,777.29
2016,11,21,13,15,851.5,76.0,5.8,16.0,498.5,946.71,759.15
2016,11,21,13,30,843.0,75.0,5.8,16.0,479.0,917.99,738.99
2016,11,21,13,45,828.0,73.5,5.85,16.0,452.0,879.95,712.09
2016,11,21,14,0,813.0,72.0,5.9,16.0,425.0,839.78,683.34
2016,11,21,14,15,793.5,70.0,5.9,16.0,392.5,793.23,649.15
2016,11,21,14,30,774.0,68.0,5.9,16.0,360.0,745.36,613.44
2016,11,21,14,45,743.5,65.0,5.9,16.0,322.0,686.65,568.59
2016,11,21,15,0,713.0,62.0,5.9,16.0,284.0,628.11,522.89
2016,11,21,15,15,670.0,58.0,5.8,15.5,243.0,560.26,469.1
2016,11,21,15,30,627.0,54.0,5.7,15.0,202.0,499.6,417.56
2016,11,21,15,45,556.0,48.0,5.65,15.0,159.5,417.84,346.4
2016,11,21,16,0,485.0,42.0,5.6,15.0,117.0,342.1,278.33
2016,11,21,16,15,370.0,32.5,5.5,14.5,78.5,247.77,191.93
2016,11,21,16,30,255.0,23.0,5.4,14.0,40.0,157.97,66.1
2016,11,21,16,45,127.5,11.5,5.3,14.0,20.0,57.62,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,7,15,158.0,15.5,0.95,13.0,30.0,98.13,0.0
2016,11,22,7,30,316.0,31.0,1.0,13.0,60.0,211.68,151.4
2016,11,22,7,45,410.5,40.0,1.1,13.5,99.5,289.76,230.37
2016,11,22,8,0,505.0,49.0,1.2,14.0,139.0,377.51,306.21
2016,11,22,8,15,564.0,55.0,1.25,14.0,180.5,448.55,366.76
2016,11,22,8,30,623.0,61.0,1.3,14.0,222.0,524.06,428.72
2016,11,22,8,45,623.5,67.5,1.4,14.5,251.0,562.02,458.96
2016,11,22,9,0,624.0,74.0,1.5,15.0,280.0,598.41,486.09
2016,11,22,9,15,516.5,105.0,1.55,15.0,288.5,566.05,461.03
2016,11,22,9,30,409.0,136.0,1.6,15.0,297.0,532.62,433.56
2016,11,22,9,45,465.5,136.5,1.65,15.0,333.5,597.63,484.12
2016,11,22,10,0,522.0,137.0,1.7,15.0,370.0,664.63,533.99
2016,11,22,10,15,621.0,118.0,1.7,15.0,410.0,760.56,602.7
2016,11,22,10,30,720.0,99.0,1.7,15.0,450.0,848.16,663.2
2016,11,22,10,45,657.0,122.0,1.75,15.5,451.5,830.06,648.04
2016,11,22,11,0,594.0,145.0,1.8,16.0,453.0,804.82,629.1
2016,11,22,11,15,606.0,144.5,1.8,16.0,464.0,824.81,643.03
2016,11,22,11,30,618.0,144.0,1.8,16.0,475.0,842.37,654.82
2016,11,22,11,45,536.0,170.0,1.8,16.0,458.0,781.49,611.47
2016,11,22,12,0,454.0,196.0,1.8,16.0,441.0,728.49,572.23
2016,11,22,12,15,536.0,169.5,1.8,16.0,456.0,779.6,611.39
2016,11,22,12,30,618.0,143.0,1.8,16.0,471.0,838.17,652.55
2016,11,22,12,45,726.5,113.5,1.8,16.0,490.5,904.96,698.79
2016,11,22,13,0,835.0,84.0,1.8,16.0,510.0,957.29,734.45
2016,11,22,13,15,718.0,106.0,1.8,16.0,462.0,861.93,668.92
2016,11,22,13,30,601.0,128.0,1.8,16.0,414.0,760.02,598.58
2016,11,22,13,45,517.5,138.0,1.8,16.0,375.0,668.36,533.63
2016,11,22,14,0,434.0,148.0,1.8,16.0,336.0,589.86,475.17
2016,11,22,14,15,480.0,127.5,1.85,15.5,320.0,590.01,478.8
2016,11,22,14,30,526.0,107.0,1.9,15.0,304.0,584.97,477.28
2016,11,22,14,45,495.0,101.5,2.0,15.0,272.0,533.06,437.76
2016,11,22,15,0,464.0,96.0,2.1,15.0,240.0,482.34,398.04
2016,11,22,15,15,431.5,86.0,2.15,15.0,205.0,426.64,353.03
2016,11,22,15,30,399.0,76.0,2.2,15.0,170.0,373.08,308.26
2016,11,22,15,45,356.0,63.0,2.3,15.0,134.0,312.0,255.99
2016,11,22,16,0,313.0,50.0,2.4,15.0,98.0,254.88,205.34
2016,11,22,16,15,231.5,36.5,2.5,14.5,65.5,182.63,139.57
2016,11,22,16,30,150.0,23.0,2.6,14.0,33.0,110.77,40.56
2016,11,22,16,45,75.0,11.5,2.75,14.0,16.5,37.75,0.0
2016,11,22,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,7,15,117.5,17.0,3.65,13.0,27.5,80.57,0.0
2016,11,23,7,30,235.0,34.0,3.6,13.0,55.0,177.91,124.75
2016,11,23,7,45,327.0,46.0,3.55,13.5,93.0,251.01,200.99
2016,11,23,8,0,419.0,58.0,3.5,14.0,131.0,335.6,275.74
2016,11,23,8,15,484.5,65.5,3.5,14.0,172.5,409.17,340.02
2016,11,23,8,30,550.0,73.0,3.5,14.0,214.0,487.59,406.43
2016,11,23,8,45,589.5,79.5,3.55,14.5,253.0,550.82,457.94
2016,11,23,9,0,629.0,86.0,3.6,15.0,292.0,615.83,508.61
2016,11,23,9,15,660.0,90.0,3.55,15.0,328.0,672.61,551.51
2016,11,23,9,30,691.0,94.0,3.5,15.0,364.0,729.61,593.57
2016,11,23,9,45,725.5,93.0,3.45,15.0,397.0,783.52,632.42
2016,11,23,10,0,760.0,92.0,3.4,15.0,430.0,836.86,670.11
2016,11,23,10,15,774.5,94.0,3.4,15.0,454.5,867.91,691.33
2016,11,23,10,30,789.0,96.0,3.4,15.0,479.0,903.49,715.83
2016,11,23,10,45,801.0,96.5,3.45,15.0,497.0,932.49,735.79
2016,11,23,11,0,813.0,97.0,3.5,15.0,515.0,958.76,753.86
2016,11,23,11,15,818.0,97.5,3.55,15.0,525.5,975.07,764.97
2016,11,23,11,30,823.0,98.0,3.6,15.0,536.0,988.19,774.05
2016,11,23,11,45,825.5,98.0,3.65,15.0,539.0,994.89,778.79
2016,11,23,12,0,828.0,98.0,3.7,15.0,542.0,998.23,781.4
2016,11,23,12,15,826.0,97.5,3.8,15.0,537.0,993.0,778.53
2016,11,23,12,30,824.0,97.0,3.9,15.0,532.0,984.43,773.51
2016,11,23,12,45,582.5,150.5,4.05,15.0,454.5,803.15,643.6
2016,11,23,13,0,341.0,204.0,4.2,15.0,377.0,586.16,477.54
2016,11,23,13,15,560.0,150.0,4.35,15.0,421.0,750.61,609.59
2016,11,23,13,30,779.0,96.0,4.5,15.0,465.0,883.86,709.59
2016,11,23,13,45,764.5,93.5,4.7,15.0,439.0,853.35,688.52
2016,11,23,14,0,750.0,91.0,4.9,15.0,413.0,814.07,661.59
2016,11,23,14,15,727.5,88.0,5.05,15.0,380.5,765.58,626.82
2016,11,23,14,30,705.0,85.0,5.2,15.0,348.0,716.19,590.61
2016,11,23,14,45,677.0,80.0,5.35,15.0,311.0,659.49,547.75
2016,11,23,15,0,649.0,75.0,5.5,15.0,274.0,603.03,503.9
2016,11,23,15,15,602.0,69.5,5.45,14.5,233.5,533.31,447.45
2016,11,23,15,30,555.0,64.0,5.4,14.0,193.0,466.18,390.77
2016,11,23,15,45,486.0,56.0,5.35,14.0,151.5,386.3,321.08
2016,11,23,16,0,417.0,48.0,5.3,14.0,110.0,312.13,254.39
2016,11,23,16,15,300.5,36.5,5.15,13.5,73.0,218.08,168.18
2016,11,23,16,30,184.0,25.0,5.0,13.0,36.0,128.8,43.24
2016,11,23,16,45,92.0,12.5,4.9,13.0,18.0,45.22,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,123.5,16.5,2.55,11.0,27.0,63.88,0.0
2016,11,24,7,30,247.0,33.0,2.5,11.0,54.0,181.49,124.62
2016,11,24,7,45,354.5,43.5,2.45,11.0,94.0,262.6,211.13
2016,11,24,8,0,462.0,54.0,2.4,11.0,134.0,356.73,294.66
2016,11,24,8,15,527.0,61.5,2.35,11.0,176.5,431.62,360.05
2016,11,24,8,30,592.0,69.0,2.3,11.0,219.0,511.44,427.23
2016,11,24,8,45,642.0,73.0,2.3,11.5,260.5,581.15,483.45
2016,11,24,9,0,692.0,77.0,2.3,12.0,302.0,653.29,538.1
2016,11,24,9,15,722.0,80.5,2.15,12.0,339.0,710.83,579.86
2016,11,24,9,30,752.0,84.0,2.0,12.0,376.0,768.42,620.31
2016,11,24,9,45,776.0,86.0,1.95,12.5,408.0,812.28,649.21
2016,11,24,10,0,800.0,88.0,1.9,13.0,440.0,861.47,681.32
2016,11,24,10,15,814.0,90.0,1.65,13.0,465.5,899.81,703.87
2016,11,24,10,30,828.0,92.0,1.4,13.0,491.0,935.82,723.83
2016,11,24,10,45,837.5,93.0,1.15,13.5,509.5,963.72,735.89
2016,11,24,11,0,847.0,94.0,0.9,14.0,528.0,988.7,745.09
2016,11,24,11,15,852.0,94.5,0.85,14.0,538.5,1005.47,754.03
2016,11,24,11,30,857.0,95.0,0.8,14.0,549.0,1018.93,760.99
2016,11,24,11,45,859.0,95.0,0.75,14.0,551.5,1025.33,763.52
2016,11,24,12,0,861.0,95.0,0.7,14.0,554.0,1028.26,764.05
2016,11,24,12,15,858.5,95.0,1.05,14.0,549.0,1023.11,768.68
2016,11,24,12,30,856.0,95.0,1.4,14.0,544.0,1014.5,770.08
2016,11,24,12,45,850.5,93.5,1.75,14.5,531.5,997.67,763.57
2016,11,24,13,0,845.0,92.0,2.1,15.0,519.0,977.61,754.0
2016,11,24,13,15,834.5,91.0,2.2,15.0,498.5,950.18,737.3
2016,11,24,13,30,824.0,90.0,2.3,15.0,478.0,919.95,718.51
2016,11,24,13,45,809.0,87.5,2.45,15.0,451.0,881.21,693.9
2016,11,24,14,0,794.0,85.0,2.6,15.0,424.0,840.34,667.25
2016,11,24,14,15,772.0,82.5,2.55,15.0,391.0,791.55,632.81
2016,11,24,14,30,750.0,80.0,2.5,15.0,358.0,747.78,601.58
2016,11,24,14,45,718.0,76.0,2.5,15.0,320.0,687.58,557.64
2016,11,24,15,0,686.0,72.0,2.5,15.0,282.0,627.79,512.92
2016,11,24,15,15,639.0,67.0,2.45,14.5,240.0,557.14,458.39
2016,11,24,15,30,592.0,62.0,2.4,14.0,198.0,488.98,402.85
2016,11,24,15,45,523.0,54.0,2.4,14.0,155.5,407.37,333.83
2016,11,24,16,0,454.0,46.0,2.4,14.0,113.0,331.49,267.19
2016,11,24,16,15,335.0,35.0,2.4,13.5,75.0,234.71,179.43
2016,11,24,16,30,216.0,24.0,2.4,13.0,37.0,141.32,42.11
2016,11,24,16,45,108.0,12.0,2.45,13.0,18.5,51.18,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,58.5,15.0,3.85,12.0,20.0,35.88,0.0
2016,11,25,7,30,117.0,30.0,3.9,12.0,40.0,104.57,67.31
2016,11,25,7,45,180.0,45.5,3.95,12.5,71.0,174.17,138.31
2016,11,25,8,0,243.0,61.0,4.0,13.0,102.0,237.59,195.41
2016,11,25,8,15,277.5,76.0,4.05,13.0,135.0,288.99,241.45
2016,11,25,8,30,312.0,91.0,4.1,13.0,168.0,343.44,288.98
2016,11,25,8,45,336.0,104.0,4.15,13.5,200.0,390.69,328.79
2016,11,25,9,0,360.0,117.0,4.2,14.0,232.0,439.36,368.64
2016,11,25,9,15,388.0,123.5,4.2,14.0,261.0,484.84,405.81
2016,11,25,9,30,416.0,130.0,4.2,14.0,290.0,531.37,443.09
2016,11,25,9,45,395.5,146.0,4.25,14.5,308.0,547.32,453.77
2016,11,25,10,0,375.0,162.0,4.3,15.0,326.0,539.09,445.87
2016,11,25,10,15,367.0,174.0,4.35,15.0,342.0,556.39,458.75
2016,11,25,10,30,359.0,186.0,4.4,15.0,358.0,572.1,470.19
2016,11,25,10,45,365.5,192.5,4.45,15.0,373.5,593.5,486.51
2016,11,25,11,0,372.0,199.0,4.5,15.0,389.0,613.89,501.98
2016,11,25,11,15,286.0,217.5,4.5,15.0,365.0,555.13,453.47
2016,11,25,11,30,200.0,236.0,4.5,15.0,341.0,469.48,384.04
2016,11,25,11,45,195.0,239.5,4.5,15.0,342.5,469.57,384.12
2016,11,25,12,0,190.0,243.0,4.5,15.0,344.0,469.14,383.52
2016,11,25,12,15,182.5,239.0,4.45,15.0,335.5,455.99,372.95
2016,11,25,12,30,175.0,235.0,4.4,15.0,327.0,442.46,362.16
2016,11,25,12,45,172.5,229.5,4.4,15.5,318.5,431.72,353.23
2016,11,25,13,0,170.0,224.0,4.4,16.0,310.0,420.66,344.07
2016,11,25,13,15,114.0,210.5,4.4,15.5,267.0,347.2,284.65
2016,11,25,13,30,58.0,197.0,4.4,15.0,224.0,254.75,208.82
2016,11,25,13,45,146.0,187.0,4.4,15.0,250.0,344.3,285.28
2016,11,25,14,0,234.0,177.0,4.4,15.0,276.0,427.89,355.07
2016,11,25,14,15,266.5,159.0,4.4,15.0,263.5,426.46,355.05
2016,11,25,14,30,299.0,141.0,4.4,15.0,251.0,422.08,352.74
2016,11,25,14,45,281.0,129.5,4.45,15.0,224.5,383.32,321.11
2016,11,25,15,0,263.0,118.0,4.5,15.0,198.0,345.51,289.74
2016,11,25,15,15,244.0,102.5,4.55,14.5,168.5,302.85,254.2
2016,11,25,15,30,225.0,87.0,4.6,14.0,139.0,261.56,218.82
2016,11,25,15,45,200.0,70.0,4.65,14.0,109.0,216.07,178.57
2016,11,25,16,0,175.0,53.0,4.7,14.0,79.0,172.72,139.3
2016,11,25,16,15,116.0,37.5,4.75,14.0,52.0,117.1,87.64
2016,11,25,16,30,57.0,22.0,4.8,14.0,25.0,59.91,12.31
2016,11,25,16,45,28.5,11.0,4.85,14.0,12.5,19.72,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,13.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,7.35,12.5,4.0,3.15,0.0
2016,11,26,7,30,0.0,8.0,7.0,12.0,8.0,6.06,0.0
2016,11,26,7,45,0.0,16.0,6.65,12.0,16.0,12.16,4.38
2016,11,26,8,0,0.0,24.0,6.3,12.0,24.0,18.27,9.86
2016,11,26,8,15,0.0,32.5,5.85,12.0,32.5,24.79,15.64
2016,11,26,8,30,0.0,41.0,5.4,12.0,41.0,31.32,21.4
2016,11,26,8,45,0.0,49.0,5.0,12.0,49.0,37.48,26.79
2016,11,26,9,0,0.0,57.0,4.6,12.0,57.0,43.65,32.14
2016,11,26,9,15,0.0,64.5,4.6,12.0,64.5,49.45,37.11
2016,11,26,9,30,0.0,72.0,4.6,12.0,72.0,55.26,42.05
2016,11,26,9,45,0.0,74.0,4.65,12.0,74.0,56.81,43.31
2016,11,26,10,0,0.0,76.0,4.7,12.0,76.0,58.36,44.57
2016,11,26,10,15,34.5,139.5,4.9,12.0,156.0,163.63,135.33
2016,11,26,10,30,69.0,203.0,5.1,12.0,236.0,273.01,227.37
2016,11,26,10,45,107.5,215.0,5.3,12.0,268.5,325.38,271.63
2016,11,26,11,0,146.0,227.0,5.5,12.0,301.0,401.87,334.98
2016,11,26,11,15,188.0,229.5,5.55,12.0,326.5,448.32,373.68
2016,11,26,11,30,230.0,232.0,5.6,12.0,352.0,495.25,412.54
2016,11,26,11,45,211.5,235.0,5.7,12.5,346.0,481.1,399.72
2016,11,26,12,0,193.0,238.0,5.8,13.0,340.0,466.26,386.59
2016,11,26,12,15,131.0,231.5,5.75,13.0,300.5,394.43,326.65
2016,11,26,12,30,69.0,225.0,5.7,13.0,261.0,299.56,247.43
2016,11,26,12,45,41.5,203.5,5.7,13.0,225.0,245.13,201.92
2016,11,26,13,0,14.0,182.0,5.7,13.0,189.0,172.77,140.92
2016,11,26,13,15,50.0,192.0,5.65,13.0,216.0,240.39,198.94
2016,11,26,13,30,86.0,202.0,5.6,13.0,243.0,288.23,239.95
2016,11,26,13,45,43.0,148.5,5.6,13.5,169.0,182.14,150.28
2016,11,26,14,0,0.0,95.0,5.6,14.0,95.0,75.3,58.57
2016,11,26,14,15,0.0,106.0,5.75,14.0,106.0,86.63,68.33
2016,11,26,14,30,0.0,117.0,5.9,14.0,117.0,99.4,79.27
2016,11,26,14,45,0.0,103.5,6.1,14.0,103.5,87.3,69.08
2016,11,26,15,0,0.0,90.0,6.3,14.0,90.0,75.33,58.91
2016,11,26,15,15,0.0,76.0,6.6,14.0,76.0,62.94,48.28
2016,11,26,15,30,0.0,62.0,6.9,14.0,62.0,50.61,37.58
2016,11,26,15,45,0.0,48.0,7.25,14.0,48.0,38.29,26.82
2016,11,26,16,0,0.0,34.0,7.6,14.0,34.0,25.99,16.06
2016,11,26,16,15,0.0,22.0,7.75,14.0,22.0,16.78,7.65
2016,11,26,16,30,0.0,10.0,7.9,14.0,10.0,7.59,0.0
2016,11,26,16,45,0.0,5.0,8.1,14.0,5.0,3.93,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,33.0,17.0,8.4,13.0,19.5,26.92,0.0
2016,11,27,7,30,66.0,34.0,8.3,13.0,39.0,80.4,45.18
2016,11,27,7,45,189.5,48.0,8.2,13.5,76.0,172.92,136.37
2016,11,27,8,0,313.0,62.0,8.1,14.0,113.0,279.2,230.28
2016,11,27,8,15,384.0,72.0,8.05,14.0,152.5,350.61,294.52
2016,11,27,8,30,455.0,82.0,8.0,14.0,192.0,428.64,363.17
2016,11,27,8,45,538.5,82.0,7.95,14.0,235.0,514.85,437.46
2016,11,27,9,0,622.0,82.0,7.9,14.0,278.0,604.34,512.29
2016,11,27,9,15,654.0,86.0,7.8,14.0,313.5,661.5,558.05
2016,11,27,9,30,686.0,90.0,7.7,14.0,349.0,719.02,603.2
2016,11,27,9,45,684.0,91.0,7.6,14.0,367.5,743.25,621.2
2016,11,27,10,0,682.0,92.0,7.5,14.0,386.0,764.86,637.01
2016,11,27,10,15,550.0,132.0,7.35,14.0,377.5,699.0,583.53
2016,11,27,10,30,418.0,172.0,7.2,14.0,369.0,634.45,529.08
2016,11,27,10,45,617.5,131.5,7.05,14.5,435.5,800.99,660.54
2016,11,27,11,0,817.0,91.0,6.9,15.0,502.0,954.32,774.3
2016,11,27,11,15,822.0,92.0,6.75,15.0,512.5,971.47,785.09
2016,11,27,11,30,827.0,93.0,6.6,15.0,523.0,985.46,794.2
2016,11,27,11,45,830.0,92.5,6.5,15.0,526.5,992.31,798.41
2016,11,27,12,0,833.0,92.0,6.4,15.0,530.0,995.83,800.34
2016,11,27,12,15,830.5,91.5,6.25,15.0,525.0,990.38,795.53
2016,11,27,12,30,828.0,91.0,6.1,15.0,520.0,981.61,788.48
2016,11,27,12,45,661.5,128.5,6.0,15.0,466.0,858.97,696.94
2016,11,27,13,0,495.0,166.0,5.9,15.0,412.0,717.98,589.39
2016,11,27,13,15,486.5,160.5,5.7,15.0,394.5,693.65,570.92
2016,11,27,13,30,478.0,155.0,5.5,15.0,377.0,667.76,550.74
2016,11,27,13,45,426.5,154.5,5.35,15.0,344.5,606.73,502.18
2016,11,27,14,0,375.0,154.0,5.2,15.0,312.0,546.81,454.09
2016,11,27,14,15,542.0,116.0,5.1,14.5,324.5,632.43,526.24
2016,11,27,14,30,709.0,78.0,5.0,14.0,337.0,713.9,591.08
2016,11,27,14,45,673.0,75.0,4.9,14.0,300.0,653.59,543.65
2016,11,27,15,0,637.0,72.0,4.8,14.0,263.0,594.05,496.55
2016,11,27,15,15,588.5,66.5,4.65,14.0,223.0,523.97,438.93
2016,11,27,15,30,540.0,61.0,4.5,14.0,183.0,456.67,381.34
2016,11,27,15,45,464.0,53.5,4.35,14.0,142.5,373.8,309.41
2016,11,27,16,0,388.0,46.0,4.2,14.0,102.0,297.29,241.08
2016,11,27,16,15,273.0,34.5,4.05,13.5,67.0,205.19,155.97
2016,11,27,16,30,158.0,23.0,3.9,13.0,32.0,115.23,19.9
2016,11,27,16,45,79.0,11.5,3.8,13.0,16.0,40.02,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
