Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,20.0,14.0,8.8,14.0,15.5,19.21,0.0
2016,11,28,7,30,40.0,28.0,9.0,14.0,31.0,56.75,27.73
2016,11,28,7,45,91.0,45.5,9.25,14.0,58.5,108.18,82.82
2016,11,28,8,0,142.0,63.0,9.5,14.0,86.0,171.72,139.72
2016,11,28,8,15,177.0,79.5,9.55,14.0,116.5,218.81,182.3
2016,11,28,8,30,212.0,96.0,9.6,14.0,147.0,269.28,227.27
2016,11,28,8,45,238.5,111.0,9.65,14.0,178.0,314.69,267.23
2016,11,28,9,0,265.0,126.0,9.7,14.0,209.0,362.17,308.27
2016,11,28,9,15,298.5,132.5,9.7,14.0,236.5,405.88,345.87
2016,11,28,9,30,332.0,139.0,9.7,14.0,264.0,451.8,384.81
2016,11,28,9,45,418.5,136.0,9.7,14.0,306.5,555.42,471.58
2016,11,28,10,0,505.0,133.0,9.7,14.0,349.0,643.64,544.57
2016,11,28,10,15,546.0,131.5,9.65,14.0,377.5,694.48,584.79
2016,11,28,10,30,587.0,130.0,9.6,14.0,406.0,755.83,633.12
2016,11,28,10,45,527.5,152.0,9.55,14.5,407.0,726.94,607.89
2016,11,28,11,0,468.0,174.0,9.5,15.0,408.0,703.5,586.32
2016,11,28,11,15,602.5,149.0,9.45,15.0,457.0,824.83,683.11
2016,11,28,11,30,737.0,124.0,9.4,15.0,506.0,939.59,771.55
2016,11,28,11,45,613.5,151.5,9.35,15.0,471.0,848.55,700.23
2016,11,28,12,0,490.0,179.0,9.3,15.0,436.0,746.5,619.28
2016,11,28,12,15,614.5,151.0,9.2,15.0,470.0,848.19,700.17
2016,11,28,12,30,739.0,123.0,9.1,15.0,504.0,938.51,769.85
2016,11,28,12,45,706.5,118.5,9.05,15.0,476.0,892.45,734.32
2016,11,28,13,0,674.0,114.0,9.0,15.0,448.0,844.3,697.46
2016,11,28,13,15,619.5,132.0,8.85,15.0,430.0,799.03,662.45
2016,11,28,13,30,565.0,150.0,8.7,15.0,412.0,744.66,620.06
2016,11,28,13,45,594.0,126.5,8.6,15.0,388.0,737.15,614.87
2016,11,28,14,0,623.0,103.0,8.5,15.0,364.0,718.44,600.67
2016,11,28,14,15,512.0,113.5,8.35,15.0,317.0,604.15,509.22
2016,11,28,14,30,401.0,124.0,8.2,15.0,270.0,506.63,428.24
2016,11,28,14,45,351.0,122.0,8.1,15.0,240.0,448.64,379.56
2016,11,28,15,0,301.0,120.0,8.0,15.0,210.0,378.53,320.33
2016,11,28,15,15,269.5,105.5,7.8,14.5,177.5,326.86,276.37
2016,11,28,15,30,238.0,91.0,7.6,14.0,145.0,277.75,233.61
2016,11,28,15,45,199.5,74.5,7.4,14.0,113.0,224.41,186.03
2016,11,28,16,0,161.0,58.0,7.2,14.0,81.0,174.83,141.02
2016,11,28,16,15,95.0,40.0,7.0,14.0,52.5,112.86,83.59
2016,11,28,16,30,29.0,22.0,6.8,14.0,24.0,41.36,2.02
2016,11,28,16,45,14.5,11.0,6.65,14.0,12.0,14.37,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,7,15,193.5,11.0,6.15,11.0,24.5,87.83,0.0
2016,11,29,7,30,387.0,22.0,6.0,11.0,49.0,222.53,114.06
2016,11,29,7,45,490.5,29.0,5.9,11.5,89.0,312.27,248.04
2016,11,29,8,0,594.0,36.0,5.8,12.0,129.0,406.31,336.11
2016,11,29,8,15,653.0,40.5,5.7,12.0,171.0,479.51,402.94
2016,11,29,8,30,712.0,45.0,5.6,12.0,213.0,556.85,470.77
2016,11,29,8,45,749.5,48.0,5.5,12.5,253.5,620.71,522.76
2016,11,29,9,0,787.0,51.0,5.4,13.0,294.0,685.88,573.56
2016,11,29,9,15,812.0,53.5,5.2,13.0,330.5,733.28,609.49
2016,11,29,9,30,837.0,56.0,5.0,13.0,367.0,787.56,649.67
2016,11,29,9,45,853.5,57.5,4.8,13.5,398.0,832.32,680.16
2016,11,29,10,0,870.0,59.0,4.6,14.0,429.0,875.44,708.53
2016,11,29,10,15,881.5,60.5,4.4,14.0,453.5,911.98,732.65
2016,11,29,10,30,893.0,62.0,4.2,14.0,478.0,946.07,754.67
2016,11,29,10,45,899.0,63.0,4.05,14.5,496.0,971.44,769.48
2016,11,29,11,0,905.0,64.0,3.9,15.0,514.0,993.73,782.0
2016,11,29,11,15,909.0,64.5,3.85,15.0,524.5,1010.13,792.46
2016,11,29,11,30,913.0,65.0,3.8,15.0,535.0,1023.16,800.7
2016,11,29,11,45,912.0,65.5,3.8,15.0,537.5,1027.65,803.49
2016,11,29,12,0,911.0,66.0,3.8,15.0,540.0,1028.62,804.06
2016,11,29,12,15,909.0,66.0,3.9,15.0,535.5,1024.36,801.91
2016,11,29,12,30,907.0,66.0,4.0,15.0,531.0,1016.62,797.49
2016,11,29,12,45,893.5,68.5,4.1,15.0,518.0,997.32,785.04
2016,11,29,13,0,880.0,71.0,4.2,15.0,505.0,974.94,770.51
2016,11,29,13,15,871.0,70.0,4.3,15.0,485.5,949.36,753.73
2016,11,29,13,30,862.0,69.0,4.4,15.0,466.0,920.95,735.14
2016,11,29,13,45,847.0,68.0,4.5,15.0,440.0,894.71,717.95
2016,11,29,14,0,832.0,67.0,4.6,15.0,414.0,855.4,690.84
2016,11,29,14,15,812.5,65.0,4.6,15.0,382.0,808.95,657.34
2016,11,29,14,30,793.0,63.0,4.6,15.0,350.0,761.12,622.26
2016,11,29,14,45,765.0,60.0,4.7,15.0,313.0,704.24,579.94
2016,11,29,15,0,737.0,57.0,4.8,15.0,276.0,647.26,536.34
2016,11,29,15,15,694.5,53.0,4.7,14.5,235.5,579.13,482.72
2016,11,29,15,30,652.0,49.0,4.6,14.0,195.0,512.87,427.65
2016,11,29,15,45,584.0,43.0,4.6,14.0,153.0,431.26,356.88
2016,11,29,16,0,516.0,37.0,4.6,14.0,111.0,361.07,292.85
2016,11,29,16,15,398.0,28.5,4.5,13.5,73.0,264.06,200.63
2016,11,29,16,30,280.0,20.0,4.4,13.0,35.0,168.04,19.85
2016,11,29,16,45,140.0,10.0,4.35,13.0,17.5,63.28,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,15,109.0,12.5,2.2,12.0,19.5,54.35,0.0
2016,11,30,7,30,218.0,25.0,2.1,12.0,39.0,150.82,65.95
2016,11,30,7,45,323.5,35.5,2.05,12.5,75.5,237.85,185.23
2016,11,30,8,0,429.0,46.0,2.0,13.0,112.0,327.9,266.73
2016,11,30,8,15,496.5,53.0,2.0,13.0,151.5,401.28,331.1
2016,11,30,8,30,564.0,60.0,2.0,13.0,191.0,480.05,397.7
2016,11,30,8,45,612.0,64.0,2.0,13.0,230.5,546.33,452.27
2016,11,30,9,0,660.0,68.0,2.0,13.0,270.0,615.11,505.61
2016,11,30,9,15,433.5,109.5,2.1,13.0,248.5,503.88,417.66
2016,11,30,9,30,207.0,151.0,2.2,13.0,227.0,344.89,287.45
2016,11,30,9,45,163.0,166.0,2.35,13.5,229.5,330.61,274.81
2016,11,30,10,0,119.0,181.0,2.5,14.0,232.0,313.2,258.69
2016,11,30,10,15,228.5,182.0,2.65,14.0,286.0,438.64,362.07
2016,11,30,10,30,338.0,183.0,2.8,14.0,340.0,549.05,450.51
2016,11,30,10,45,197.5,196.0,2.95,14.0,288.5,412.36,339.32
2016,11,30,11,0,57.0,209.0,3.1,14.0,237.0,269.67,220.43
2016,11,30,11,15,177.5,212.5,3.35,14.0,302.5,417.52,343.9
2016,11,30,11,30,298.0,216.0,3.6,14.0,368.0,569.31,465.44
2016,11,30,11,45,248.5,224.0,3.9,14.0,351.5,530.57,433.57
2016,11,30,12,0,199.0,232.0,4.2,14.0,335.0,466.49,382.84
2016,11,30,12,15,186.5,230.5,4.6,14.0,326.5,451.52,371.72
2016,11,30,12,30,174.0,229.0,5.0,14.0,318.0,436.22,359.95
2016,11,30,12,45,177.5,223.5,5.4,14.0,312.5,431.52,357.18
2016,11,30,13,0,181.0,218.0,5.8,14.0,307.0,426.35,353.96
2016,11,30,13,15,135.5,208.0,6.0,14.0,273.5,367.33,305.16
2016,11,30,13,30,90.0,198.0,6.2,14.0,240.0,288.8,239.93
2016,11,30,13,45,45.0,155.0,6.45,14.0,176.0,192.92,159.29
2016,11,30,14,0,0.0,112.0,6.7,14.0,112.0,91.84,72.63
2016,11,30,14,15,0.0,103.5,6.65,13.5,103.5,84.52,66.71
2016,11,30,14,30,0.0,95.0,6.6,13.0,95.0,77.32,60.79
2016,11,30,14,45,0.0,84.5,6.6,13.0,84.5,68.26,53.09
2016,11,30,15,0,0.0,74.0,6.6,13.0,74.0,59.29,45.41
2016,11,30,15,15,280.0,66.5,6.5,13.0,129.0,300.99,256.99
2016,11,30,15,30,560.0,59.0,6.4,13.0,184.0,470.3,397.7
2016,11,30,15,45,479.0,52.5,6.35,13.0,143.0,384.39,321.4
2016,11,30,16,0,398.0,46.0,6.3,13.0,102.0,305.0,249.47
2016,11,30,16,15,279.0,34.5,6.2,13.0,66.5,209.88,159.46
2016,11,30,16,30,160.0,23.0,6.1,13.0,31.0,116.91,8.71
2016,11,30,16,45,80.0,11.5,6.1,13.0,15.5,40.86,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,149.0,11.0,5.5,12.0,20.5,69.39,0.0
2016,12,1,7,30,298.0,22.0,5.4,12.0,41.0,184.37,68.09
2016,12,1,7,45,412.5,30.5,5.35,12.5,79.5,278.8,217.64
2016,12,1,8,0,527.0,39.0,5.3,13.0,118.0,375.92,308.52
2016,12,1,8,15,592.5,44.5,5.45,13.0,160.0,444.89,372.03
2016,12,1,8,30,658.0,50.0,5.6,13.0,202.0,525.11,442.56
2016,12,1,8,45,702.0,54.0,5.75,13.0,243.0,592.73,499.89
2016,12,1,9,0,746.0,58.0,5.9,13.0,284.0,662.27,556.5
2016,12,1,9,15,774.0,60.5,5.95,13.0,320.5,718.74,601.13
2016,12,1,9,30,802.0,63.0,6.0,13.0,357.0,774.99,644.67
2016,12,1,9,45,819.0,66.0,6.05,13.5,388.0,821.79,678.85
2016,12,1,10,0,836.0,69.0,6.1,14.0,419.0,867.01,711.24
2016,12,1,10,15,849.5,70.5,6.1,14.0,444.5,905.15,738.96
2016,12,1,10,30,863.0,72.0,6.1,14.0,470.0,940.97,764.75
2016,12,1,10,45,872.0,73.0,6.1,14.0,488.5,957.79,776.25
2016,12,1,11,0,881.0,74.0,6.1,14.0,507.0,982.71,793.95
2016,12,1,11,15,886.0,74.5,6.1,14.0,518.5,999.93,805.95
2016,12,1,11,30,891.0,75.0,6.1,14.0,530.0,1013.9,815.72
2016,12,1,11,45,892.0,75.5,6.1,14.0,533.5,1020.47,820.21
2016,12,1,12,0,893.0,76.0,6.1,14.0,537.0,1023.6,822.4
2016,12,1,12,15,891.5,75.5,6.0,14.0,532.5,1019.41,818.74
2016,12,1,12,30,890.0,75.0,5.9,14.0,528.0,1011.79,812.79
2016,12,1,12,45,884.0,75.0,5.85,14.5,516.0,996.96,800.52
2016,12,1,13,0,878.0,75.0,5.8,15.0,504.0,978.93,786.12
2016,12,1,13,15,868.5,73.5,5.7,15.0,484.5,963.76,775.17
2016,12,1,13,30,859.0,72.0,5.6,15.0,465.0,933.99,753.49
2016,12,1,13,45,843.0,71.0,5.55,15.0,438.5,896.18,726.17
2016,12,1,14,0,827.0,70.0,5.5,15.0,412.0,856.2,697.07
2016,12,1,14,15,806.0,68.0,5.5,15.0,380.0,808.71,662.2
2016,12,1,14,30,785.0,66.0,5.5,15.0,348.0,759.92,625.8
2016,12,1,14,45,752.5,63.0,5.5,15.0,310.5,699.82,579.84
2016,12,1,15,0,720.0,60.0,5.5,15.0,273.0,639.94,532.97
2016,12,1,15,15,675.5,55.5,5.4,14.5,232.0,570.48,477.74
2016,12,1,15,30,631.0,51.0,5.3,14.0,191.0,508.57,425.48
2016,12,1,15,45,562.0,45.0,5.2,14.0,149.5,427.64,354.61
2016,12,1,16,0,493.0,39.0,5.1,14.0,108.0,352.43,286.27
2016,12,1,16,15,372.0,29.5,5.15,13.5,70.5,253.62,192.25
2016,12,1,16,30,251.0,20.0,5.2,13.0,33.0,155.68,9.43
2016,12,1,16,45,125.5,10.0,5.3,13.0,16.5,58.02,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,174.0,10.0,6.85,11.0,20.5,78.64,0.0
2016,12,2,7,30,348.0,20.0,6.8,11.0,41.0,199.04,56.29
2016,12,2,7,45,457.5,28.0,6.75,11.0,80.0,292.53,228.74
2016,12,2,8,0,567.0,36.0,6.7,11.0,119.0,388.87,322.29
2016,12,2,8,15,630.0,41.0,6.75,11.5,161.5,463.8,391.1
2016,12,2,8,30,693.0,46.0,6.8,12.0,204.0,543.26,461.13
2016,12,2,8,45,731.5,49.5,6.85,12.5,244.0,607.66,515.16
2016,12,2,9,0,770.0,53.0,6.9,13.0,284.0,673.49,568.06
2016,12,2,9,15,796.5,56.0,6.85,13.0,321.0,730.18,613.0
2016,12,2,9,30,823.0,59.0,6.8,13.0,358.0,786.57,656.68
2016,12,2,9,45,839.0,61.5,6.8,13.5,389.0,832.54,690.27
2016,12,2,10,0,855.0,64.0,6.8,14.0,420.0,866.96,714.38
2016,12,2,10,15,867.5,65.0,6.65,14.0,445.0,903.43,740.48
2016,12,2,10,30,880.0,66.0,6.5,14.0,470.0,937.58,764.49
2016,12,2,10,45,887.0,67.5,6.35,14.0,488.5,964.49,782.84
2016,12,2,11,0,894.0,69.0,6.2,14.0,507.0,988.44,798.91
2016,12,2,11,15,898.5,69.5,6.1,14.0,518.0,1005.4,810.09
2016,12,2,11,30,903.0,70.0,6.0,14.0,529.0,1019.07,818.96
2016,12,2,11,45,904.0,70.0,5.9,14.5,532.0,1025.12,820.78
2016,12,2,12,0,905.0,70.0,5.8,15.0,535.0,1027.7,820.25
2016,12,2,12,15,903.0,70.0,5.7,15.0,530.5,1023.73,816.73
2016,12,2,12,30,901.0,70.0,5.6,15.0,526.0,1016.31,810.91
2016,12,2,12,45,897.5,68.5,5.6,15.0,514.5,1001.94,800.96
2016,12,2,13,0,894.0,67.0,5.6,15.0,503.0,984.27,788.75
2016,12,2,13,15,885.0,66.0,5.6,15.0,483.5,958.72,770.85
2016,12,2,13,30,876.0,65.0,5.6,15.0,464.0,930.31,750.87
2016,12,2,13,45,858.0,65.0,5.7,15.5,437.5,892.27,722.81
2016,12,2,14,0,840.0,65.0,5.8,16.0,411.0,861.99,700.43
2016,12,2,14,15,820.0,62.5,5.8,15.5,379.0,814.48,666.78
2016,12,2,14,30,800.0,60.0,5.8,15.0,347.0,765.62,631.47
2016,12,2,14,45,766.5,58.0,5.85,15.0,309.5,705.66,585.64
2016,12,2,15,0,733.0,56.0,5.9,15.0,272.0,645.96,538.89
2016,12,2,15,15,689.5,52.0,5.75,15.0,231.5,577.42,483.2
2016,12,2,15,30,646.0,48.0,5.6,15.0,191.0,510.84,426.61
2016,12,2,15,45,574.0,42.5,5.45,15.0,149.0,427.53,353.8
2016,12,2,16,0,502.0,37.0,5.3,15.0,107.0,356.18,288.42
2016,12,2,16,15,382.5,28.0,5.2,14.5,70.0,258.16,194.77
2016,12,2,16,30,263.0,19.0,5.1,14.0,33.0,160.7,6.4
2016,12,2,16,45,131.5,9.5,5.1,13.5,16.5,60.27,0.0
2016,12,2,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,15,137.0,10.0,4.05,12.0,18.0,63.47,0.0
2016,12,3,7,30,274.0,20.0,4.0,12.0,36.0,168.92,28.23
2016,12,3,7,45,387.5,29.0,3.95,12.5,73.0,263.64,201.96
2016,12,3,8,0,501.0,38.0,3.9,13.0,110.0,359.04,292.45
2016,12,3,8,15,566.5,43.5,3.95,13.0,150.5,431.96,358.37
2016,12,3,8,30,632.0,49.0,4.0,13.0,191.0,505.25,422.51
2016,12,3,8,45,676.5,52.5,4.1,13.5,231.0,571.39,477.06
2016,12,3,9,0,721.0,56.0,4.2,14.0,271.0,639.51,530.57
2016,12,3,9,15,749.5,59.0,4.15,14.0,307.0,695.92,573.81
2016,12,3,9,30,778.0,62.0,4.1,14.0,343.0,752.29,616.0
2016,12,3,9,45,795.0,64.5,4.1,14.5,373.5,797.66,647.96
2016,12,3,10,0,812.0,67.0,4.1,15.0,404.0,841.53,678.2
2016,12,3,10,15,826.0,68.5,4.1,15.0,429.0,879.53,704.92
2016,12,3,10,30,840.0,70.0,4.1,15.0,454.0,915.33,729.82
2016,12,3,10,45,772.5,86.5,4.15,15.0,450.5,888.81,709.69
2016,12,3,11,0,705.0,103.0,4.2,15.0,447.0,863.27,690.77
2016,12,3,11,15,787.5,88.0,4.25,15.0,480.0,930.11,739.35
2016,12,3,11,30,870.0,73.0,4.3,15.0,513.0,989.48,781.37
2016,12,3,11,45,871.5,73.0,4.4,15.5,516.5,995.94,784.68
2016,12,3,12,0,873.0,73.0,4.5,16.0,520.0,999.06,786.2
2016,12,3,12,15,871.5,73.0,4.5,16.0,516.0,995.76,783.93
2016,12,3,12,30,870.0,73.0,4.5,16.0,512.0,989.13,779.5
2016,12,3,12,45,869.0,71.0,4.5,16.0,501.5,977.01,771.34
2016,12,3,13,0,868.0,69.0,4.5,16.0,491.0,961.63,761.01
2016,12,3,13,15,859.5,68.0,4.4,16.0,472.5,937.13,743.36
2016,12,3,13,30,851.0,67.0,4.3,16.0,454.0,909.83,723.82
2016,12,3,13,45,838.5,65.5,4.25,16.0,429.0,885.9,707.26
2016,12,3,14,0,826.0,64.0,4.2,16.0,404.0,848.82,680.95
2016,12,3,14,15,807.0,62.0,4.1,16.0,372.5,803.38,648.01
2016,12,3,14,30,788.0,60.0,4.0,16.0,341.0,756.54,613.59
2016,12,3,14,45,759.0,57.5,3.9,16.0,305.0,700.02,571.15
2016,12,3,15,0,730.0,55.0,3.8,16.0,269.0,643.46,527.73
2016,12,3,15,15,687.5,51.0,3.7,15.5,229.0,575.84,475.3
2016,12,3,15,30,645.0,47.0,3.6,15.0,189.0,510.1,421.67
2016,12,3,15,45,573.0,42.0,3.55,15.0,148.0,427.4,350.78
2016,12,3,16,0,501.0,37.0,3.5,15.0,107.0,356.58,286.86
2016,12,3,16,15,383.5,28.0,3.5,14.5,70.0,259.5,194.72
2016,12,3,16,30,266.0,19.0,3.5,14.0,33.0,162.55,3.99
2016,12,3,16,45,133.0,9.5,3.55,14.0,16.5,61.12,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,104.0,10.5,3.55,12.0,16.5,50.37,0.0
2016,12,4,7,30,208.0,21.0,3.6,12.0,33.0,138.03,4.03
2016,12,4,7,45,327.5,31.0,3.65,12.0,68.5,234.44,178.01
2016,12,4,8,0,447.0,41.0,3.7,12.0,104.0,331.19,270.35
2016,12,4,8,15,517.0,47.5,3.8,12.0,144.5,405.74,337.77
2016,12,4,8,30,587.0,54.0,3.9,12.0,185.0,486.04,407.75
2016,12,4,8,45,455.5,80.5,4.0,12.5,194.0,445.99,375.82
2016,12,4,9,0,324.0,107.0,4.1,13.0,203.0,399.27,336.43
2016,12,4,9,15,344.5,117.0,4.2,13.0,230.5,441.16,371.72
2016,12,4,9,30,365.0,127.0,4.3,13.0,258.0,483.75,406.58
2016,12,4,9,45,423.5,129.0,4.45,13.5,293.5,550.19,460.11
2016,12,4,10,0,482.0,131.0,4.6,14.0,329.0,619.04,514.4
2016,12,4,10,15,535.0,128.0,4.65,14.0,360.5,678.42,560.04
2016,12,4,10,30,588.0,125.0,4.7,14.0,392.0,748.99,613.55
2016,12,4,10,45,624.5,120.0,4.8,14.5,413.5,792.52,644.84
2016,12,4,11,0,661.0,115.0,4.9,15.0,435.0,834.38,674.72
2016,12,4,11,15,590.0,139.0,4.95,15.0,430.0,800.24,648.62
2016,12,4,11,30,519.0,163.0,5.0,15.0,425.0,753.22,613.13
2016,12,4,11,45,554.0,154.0,5.1,15.0,435.0,781.08,634.81
2016,12,4,12,0,589.0,145.0,5.2,15.0,445.0,817.3,662.45
2016,12,4,12,15,580.0,146.5,5.35,15.0,440.0,808.42,656.4
2016,12,4,12,30,571.0,148.0,5.5,15.0,435.0,787.49,641.51
2016,12,4,12,45,517.5,158.0,5.65,15.0,413.5,740.36,606.52
2016,12,4,13,0,464.0,168.0,5.8,15.0,392.0,691.97,569.28
2016,12,4,13,15,398.5,173.0,5.85,15.0,360.5,625.46,516.64
2016,12,4,13,30,333.0,178.0,5.9,15.0,329.0,538.29,447.34
2016,12,4,13,45,337.5,166.5,5.95,15.0,312.0,520.31,434.1
2016,12,4,14,0,342.0,155.0,6.0,15.0,295.0,501.06,419.47
2016,12,4,14,15,330.5,143.5,5.9,14.5,270.5,466.71,392.6
2016,12,4,14,30,319.0,132.0,5.8,14.0,246.0,432.26,365.22
2016,12,4,14,45,281.5,127.0,5.75,14.0,219.5,385.9,326.21
2016,12,4,15,0,244.0,122.0,5.7,14.0,193.0,342.32,288.91
2016,12,4,15,15,214.5,107.0,5.55,14.0,163.0,293.86,247.27
2016,12,4,15,30,185.0,92.0,5.4,14.0,133.0,247.88,207.01
2016,12,4,15,45,160.0,74.0,5.25,14.0,104.0,202.99,167.15
2016,12,4,16,0,135.0,56.0,5.1,14.0,75.0,160.31,128.44
2016,12,4,16,15,67.5,38.5,5.0,13.5,48.0,88.76,64.03
2016,12,4,16,30,0.0,21.0,4.9,13.0,21.0,18.8,0.0
2016,12,4,16,45,0.0,10.5,4.8,13.0,10.5,8.26,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,6.4,12.0,8.0,6.29,0.0
2016,12,5,7,30,0.0,16.0,6.3,12.0,16.0,12.24,0.0
2016,12,5,7,45,13.5,32.5,6.25,12.0,34.5,41.48,26.78
2016,12,5,8,0,27.0,49.0,6.2,12.0,53.0,67.13,50.88
2016,12,5,8,15,37.0,66.5,6.1,12.0,73.5,92.86,74.02
2016,12,5,8,30,47.0,84.0,6.0,12.0,94.0,119.26,97.58
2016,12,5,8,45,53.5,100.0,5.95,12.5,114.0,141.89,117.42
2016,12,5,9,0,60.0,116.0,5.9,13.0,134.0,165.23,137.51
2016,12,5,9,15,65.5,130.5,5.85,13.0,152.5,186.39,155.69
2016,12,5,9,30,71.0,145.0,5.8,13.0,171.0,208.18,174.16
2016,12,5,9,45,319.5,129.0,5.8,13.0,258.0,438.29,372.45
2016,12,5,10,0,568.0,113.0,5.8,13.0,345.0,683.07,571.61
2016,12,5,10,15,617.5,108.0,5.7,13.0,374.5,740.9,614.87
2016,12,5,10,30,667.0,103.0,5.6,13.0,404.0,798.18,657.75
2016,12,5,10,45,563.0,135.5,5.6,13.5,397.0,739.87,610.5
2016,12,5,11,0,459.0,168.0,5.6,14.0,390.0,686.85,566.76
2016,12,5,11,15,650.0,128.0,5.65,14.0,450.0,847.93,691.74
2016,12,5,11,30,841.0,88.0,5.7,14.0,510.0,991.46,797.91
2016,12,5,11,45,841.0,88.5,5.8,14.0,513.0,997.23,801.7
2016,12,5,12,0,841.0,89.0,5.9,14.0,516.0,999.64,804.02
2016,12,5,12,15,839.5,89.0,5.95,14.0,512.5,996.53,802.13
2016,12,5,12,30,838.0,89.0,6.0,14.0,509.0,990.08,797.98
2016,12,5,12,45,763.0,98.0,6.1,14.0,474.0,924.68,750.35
2016,12,5,13,0,688.0,107.0,6.2,14.0,439.0,851.58,696.48
2016,12,5,13,15,561.0,133.0,6.15,14.0,397.0,745.54,615.57
2016,12,5,13,30,434.0,159.0,6.1,14.0,355.0,634.14,527.51
2016,12,5,13,45,412.0,153.0,6.1,14.0,330.5,595.29,497.23
2016,12,5,14,0,390.0,147.0,6.1,14.0,306.0,556.09,466.09
2016,12,5,14,15,285.5,146.5,6.0,13.5,258.5,432.14,364.76
2016,12,5,14,30,181.0,146.0,5.9,13.0,211.0,318.25,269.16
2016,12,5,14,45,165.5,133.5,5.85,13.0,187.5,285.99,242.02
2016,12,5,15,0,150.0,121.0,5.8,13.0,164.0,254.92,215.33
2016,12,5,15,15,136.0,104.0,5.8,13.0,139.0,219.82,184.94
2016,12,5,15,30,122.0,87.0,5.8,13.0,114.0,185.85,155.0
2016,12,5,15,45,103.5,69.5,5.8,13.0,88.5,149.5,122.52
2016,12,5,16,0,85.0,52.0,5.8,13.0,63.0,114.65,90.89
2016,12,5,16,15,42.5,35.5,5.7,12.5,41.0,70.42,49.82
2016,12,5,16,30,0.0,19.0,5.6,12.0,19.0,15.94,0.0
2016,12,5,16,45,0.0,9.5,5.55,12.0,9.5,7.47,0.0
2016,12,5,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,7.35,10.0,13.0,10.23,0.0
2016,12,6,7,30,0.0,26.0,7.3,10.0,26.0,28.07,0.0
2016,12,6,7,45,154.0,35.5,7.25,10.5,56.5,150.45,111.22
2016,12,6,8,0,308.0,45.0,7.2,11.0,87.0,254.15,208.81
2016,12,6,8,15,353.0,57.0,7.15,11.0,121.0,311.14,262.25
2016,12,6,8,30,398.0,69.0,7.1,11.0,155.0,372.31,317.71
2016,12,6,8,45,428.0,79.0,7.05,11.5,188.0,423.93,363.12
2016,12,6,9,0,458.0,89.0,7.0,12.0,221.0,477.42,408.68
2016,12,6,9,15,484.0,95.5,6.85,12.0,251.5,524.78,448.69
2016,12,6,9,30,510.0,102.0,6.7,12.0,282.0,572.93,487.96
2016,12,6,9,45,602.0,92.5,6.55,12.0,323.5,669.27,565.1
2016,12,6,10,0,694.0,83.0,6.4,12.0,365.0,759.66,635.46
2016,12,6,10,15,684.0,91.5,6.3,12.0,384.0,781.7,651.16
2016,12,6,10,30,674.0,100.0,6.2,12.0,403.0,800.64,664.61
2016,12,6,10,45,773.0,85.5,6.1,12.0,446.5,886.63,729.56
2016,12,6,11,0,872.0,71.0,6.0,12.0,490.0,967.68,789.15
2016,12,6,11,15,877.0,72.0,5.95,12.0,501.5,985.84,801.34
2016,12,6,11,30,882.0,73.0,5.9,12.0,513.0,1000.82,811.59
2016,12,6,11,45,883.0,73.0,5.85,12.0,517.0,1007.11,815.55
2016,12,6,12,0,884.0,73.0,5.8,12.0,521.0,1010.02,817.22
2016,12,6,12,15,882.5,73.0,5.7,12.0,517.0,1007.0,814.34
2016,12,6,12,30,881.0,73.0,5.6,12.0,513.0,1000.61,809.18
2016,12,6,12,45,711.0,111.0,5.6,12.0,461.0,889.53,726.68
2016,12,6,13,0,541.0,149.0,5.6,12.0,409.0,745.86,617.63
2016,12,6,13,15,690.5,111.0,5.6,12.0,430.5,846.83,696.83
2016,12,6,13,30,840.0,73.0,5.6,12.0,452.0,919.87,752.54
2016,12,6,13,45,684.5,96.5,5.7,12.0,394.0,790.71,654.87
2016,12,6,14,0,529.0,120.0,5.8,12.0,336.0,648.87,545.05
2016,12,6,14,15,605.0,95.5,5.85,12.0,324.5,677.92,569.69
2016,12,6,14,30,681.0,71.0,5.9,12.0,313.0,688.85,579.09
2016,12,6,14,45,696.0,65.5,5.95,12.0,290.0,662.4,558.47
2016,12,6,15,0,711.0,60.0,6.0,12.0,267.0,637.96,538.99
2016,12,6,15,15,667.0,55.5,5.95,12.0,227.0,569.34,482.51
2016,12,6,15,30,623.0,51.0,5.9,12.0,187.0,508.46,429.78
2016,12,6,15,45,550.0,45.0,5.9,12.0,146.0,425.25,356.29
2016,12,6,16,0,477.0,39.0,5.9,12.0,105.0,348.07,285.59
2016,12,6,16,15,355.5,29.5,5.85,11.5,69.0,249.06,189.88
2016,12,6,16,30,234.0,20.0,5.8,11.0,33.0,150.26,1.86
2016,12,6,16,45,117.0,10.0,5.8,11.0,16.5,55.73,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,2.6,9.0,9.0,7.08,0.0
2016,12,7,7,30,0.0,18.0,2.6,9.0,18.0,15.41,0.0
2016,12,7,7,45,52.0,33.0,2.65,9.5,40.0,72.51,50.26
2016,12,7,8,0,104.0,48.0,2.7,10.0,62.0,131.09,105.12
2016,12,7,8,15,118.5,65.0,2.75,10.0,86.5,152.64,126.15
2016,12,7,8,30,133.0,82.0,2.8,10.0,111.0,186.4,156.65
2016,12,7,8,45,141.5,98.5,2.85,10.0,134.5,216.35,183.23
2016,12,7,9,0,150.0,115.0,2.9,10.0,158.0,246.92,209.76
2016,12,7,9,15,155.5,130.0,3.05,10.0,179.5,273.59,232.52
2016,12,7,9,30,161.0,145.0,3.2,10.0,201.0,300.57,255.16
2016,12,7,9,45,122.0,157.5,3.4,10.5,202.5,286.03,241.29
2016,12,7,10,0,83.0,170.0,3.6,11.0,204.0,249.65,209.34
2016,12,7,10,15,122.0,182.5,3.55,11.0,235.5,321.32,269.57
2016,12,7,10,30,161.0,195.0,3.5,11.0,267.0,375.75,314.64
2016,12,7,10,45,80.5,147.0,3.5,11.0,183.0,238.74,199.58
2016,12,7,11,0,0.0,99.0,3.5,11.0,99.0,77.96,61.19
2016,12,7,11,15,28.0,154.5,3.6,11.0,169.0,175.67,145.14
2016,12,7,11,30,56.0,210.0,3.7,11.0,239.0,271.65,225.46
2016,12,7,11,45,143.5,215.5,3.8,11.0,288.5,390.72,325.49
2016,12,7,12,0,231.0,221.0,3.9,11.0,338.0,487.14,405.2
2016,12,7,12,15,121.5,200.5,4.15,11.0,262.0,349.05,290.8
2016,12,7,12,30,12.0,180.0,4.4,11.0,186.0,169.72,138.95
2016,12,7,12,45,74.5,196.5,4.7,11.0,232.5,273.2,228.34
2016,12,7,13,0,137.0,213.0,5.0,11.0,279.0,379.15,317.69
2016,12,7,13,15,96.5,200.0,5.15,11.0,246.0,299.89,251.42
2016,12,7,13,30,56.0,187.0,5.3,11.0,213.0,244.62,204.35
2016,12,7,13,45,28.0,139.5,5.5,11.0,152.5,160.0,132.55
2016,12,7,14,0,0.0,92.0,5.7,11.0,92.0,72.95,57.32
2016,12,7,14,15,12.0,113.5,5.85,11.0,118.0,105.54,85.94
2016,12,7,14,30,24.0,135.0,6.0,11.0,144.0,141.07,116.83
2016,12,7,14,45,20.5,121.5,6.2,11.0,128.5,125.23,103.2
2016,12,7,15,0,17.0,108.0,6.4,11.0,113.0,109.85,89.86
2016,12,7,15,15,11.5,93.0,6.5,11.0,96.0,91.72,73.93
2016,12,7,15,30,6.0,78.0,6.6,11.0,79.0,74.19,58.4
2016,12,7,15,45,3.0,61.0,6.75,11.0,61.5,56.23,42.48
2016,12,7,16,0,0.0,44.0,6.9,11.0,44.0,38.32,26.57
2016,12,7,16,15,0.0,28.5,7.0,11.0,28.5,23.65,13.0
2016,12,7,16,30,0.0,13.0,7.1,11.0,13.0,9.9,0.0
2016,12,7,16,45,0.0,6.5,7.2,11.0,6.5,5.11,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,7.65,15.0,1.5,1.18,0.0
2016,12,8,7,30,0.0,3.0,7.6,15.0,3.0,2.27,0.0
2016,12,8,7,45,0.0,7.5,7.55,15.0,7.5,5.68,0.0
2016,12,8,8,0,0.0,12.0,7.5,15.0,12.0,9.1,1.84
2016,12,8,8,15,0.0,17.5,7.4,15.0,17.5,13.29,5.54
2016,12,8,8,30,0.0,23.0,7.3,15.0,23.0,17.5,9.23
2016,12,8,8,45,0.0,28.5,7.2,15.0,28.5,21.71,12.91
2016,12,8,9,0,0.0,34.0,7.1,15.0,34.0,25.93,16.56
2016,12,8,9,15,0.0,39.0,6.9,15.0,39.0,29.77,19.86
2016,12,8,9,30,0.0,44.0,6.7,15.0,44.0,33.62,23.14
2016,12,8,9,45,0.0,86.0,6.5,15.0,86.0,68.17,52.52
2016,12,8,10,0,0.0,128.0,6.3,15.0,128.0,109.11,87.03
2016,12,8,10,15,0.0,109.0,6.1,15.0,109.0,88.68,69.67
2016,12,8,10,30,0.0,90.0,5.9,15.0,90.0,70.36,54.12
