Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,10,45,0.0,107.0,5.75,15.0,107.0,85.66,66.95
2016,12,8,11,0,0.0,124.0,5.6,15.0,124.0,101.45,80.12
2016,12,8,11,15,13.0,158.5,5.35,15.0,165.0,148.58,120.01
2016,12,8,11,30,26.0,193.0,5.1,15.0,206.0,198.33,161.58
2016,12,8,11,45,26.0,194.5,4.95,15.0,207.5,199.69,162.54
2016,12,8,12,0,26.0,196.0,4.8,15.0,209.0,201.23,163.74
2016,12,8,12,15,13.0,140.5,4.65,15.0,147.0,129.88,104.21
2016,12,8,12,30,0.0,85.0,4.5,15.0,85.0,65.37,49.67
2016,12,8,12,45,0.0,96.0,4.35,15.0,96.0,75.09,57.92
2016,12,8,13,0,0.0,107.0,4.2,15.0,107.0,85.27,66.51
2016,12,8,13,15,0.0,126.5,4.05,15.0,126.5,104.27,82.5
2016,12,8,13,30,0.0,146.0,3.9,15.0,146.0,124.94,99.84
2016,12,8,13,45,0.0,123.5,3.8,15.0,123.5,102.86,81.47
2016,12,8,14,0,0.0,101.0,3.7,15.0,101.0,81.54,63.67
2016,12,8,14,15,0.0,86.5,3.55,15.0,86.5,68.47,52.73
2016,12,8,14,30,0.0,72.0,3.4,15.0,72.0,55.66,41.93
2016,12,8,14,45,0.0,64.5,3.3,15.0,64.5,49.46,36.69
2016,12,8,15,0,0.0,57.0,3.2,15.0,57.0,43.66,31.74
2016,12,8,15,15,0.0,48.0,3.05,15.0,48.0,36.72,25.77
2016,12,8,15,30,0.0,39.0,2.9,15.0,39.0,29.79,19.74
2016,12,8,15,45,0.0,30.5,2.8,15.0,30.5,23.26,14.02
2016,12,8,16,0,0.0,22.0,2.7,15.0,22.0,16.75,8.27
2016,12,8,16,15,0.0,14.0,2.55,15.0,14.0,10.64,2.64
2016,12,8,16,30,0.0,6.0,2.4,15.0,6.0,4.54,0.0
2016,12,8,16,45,0.0,3.0,2.3,15.0,3.0,2.36,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.5,2.6,14.0,4.5,3.54,0.0
2016,12,9,7,30,0.0,9.0,2.6,14.0,9.0,6.84,0.0
2016,12,9,7,45,0.0,21.5,2.65,14.5,21.5,16.41,6.33
2016,12,9,8,0,0.0,34.0,2.7,15.0,34.0,27.22,16.76
2016,12,9,8,15,0.0,48.0,2.75,15.0,48.0,39.87,27.89
2016,12,9,8,30,0.0,62.0,2.8,15.0,62.0,52.34,38.79
2016,12,9,8,45,0.0,76.0,2.85,15.0,76.0,64.8,49.59
2016,12,9,9,0,0.0,90.0,2.9,15.0,90.0,77.32,60.32
2016,12,9,9,15,0.0,102.5,2.85,15.0,102.5,88.28,69.61
2016,12,9,9,30,0.0,115.0,2.8,15.0,115.0,99.41,78.94
2016,12,9,9,45,9.0,132.5,2.75,15.5,136.5,124.01,99.65
2016,12,9,10,0,18.0,150.0,2.7,16.0,158.0,149.45,120.79
2016,12,9,10,15,24.0,162.0,2.55,16.0,173.0,166.68,135.03
2016,12,9,10,30,30.0,174.0,2.4,16.0,188.0,203.95,165.53
2016,12,9,10,45,15.0,160.0,2.3,16.0,167.0,153.56,123.37
2016,12,9,11,0,0.0,146.0,2.2,16.0,146.0,123.45,97.81
2016,12,9,11,15,17.0,172.0,2.15,16.0,180.5,166.98,134.38
2016,12,9,11,30,34.0,198.0,2.1,16.0,215.0,234.6,189.75
2016,12,9,11,45,59.0,209.0,2.05,16.0,238.5,273.68,221.82
2016,12,9,12,0,84.0,220.0,2.0,16.0,262.0,313.35,254.07
2016,12,9,12,15,74.5,216.0,2.0,16.0,253.5,298.49,241.78
2016,12,9,12,30,65.0,212.0,2.0,16.0,245.0,283.83,229.87
2016,12,9,12,45,32.5,182.0,2.05,16.0,198.5,213.38,172.3
2016,12,9,13,0,0.0,152.0,2.1,16.0,152.0,129.43,102.59
2016,12,9,13,15,15.0,164.0,2.1,16.0,170.5,157.61,126.77
2016,12,9,13,30,30.0,176.0,2.1,16.0,189.0,206.09,167.11
2016,12,9,13,45,28.5,166.5,2.1,16.0,178.5,194.12,157.36
2016,12,9,14,0,27.0,157.0,2.1,16.0,168.0,182.48,148.01
2016,12,9,14,15,55.0,151.0,2.1,16.0,171.5,201.48,164.9
2016,12,9,14,30,83.0,145.0,2.1,16.0,175.0,219.14,180.41
2016,12,9,14,45,79.0,130.0,2.1,16.0,156.0,197.32,162.37
2016,12,9,15,0,75.0,115.0,2.1,16.0,137.0,175.93,144.52
2016,12,9,15,15,322.5,82.0,2.1,15.5,155.5,356.68,296.96
2016,12,9,15,30,570.0,49.0,2.1,15.0,174.0,473.43,390.0
2016,12,9,15,45,503.0,43.0,2.15,15.0,135.5,396.43,323.75
2016,12,9,16,0,436.0,37.0,2.2,15.0,97.0,325.08,260.78
2016,12,9,16,15,323.5,28.0,2.2,15.0,63.5,233.02,174.16
2016,12,9,16,30,211.0,19.0,2.2,15.0,30.0,140.44,6.25
2016,12,9,16,45,105.5,9.5,2.25,15.0,15.0,51.21,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,5.3,15.0,1.5,1.18,0.0
2016,12,10,7,30,0.0,3.0,5.5,15.0,3.0,2.36,0.0
2016,12,10,7,45,0.0,7.0,5.75,15.0,7.0,5.3,0.0
2016,12,10,8,0,0.0,11.0,6.0,15.0,11.0,8.34,1.19
2016,12,10,8,15,0.0,16.5,6.1,15.0,16.5,12.53,4.88
2016,12,10,8,30,0.0,22.0,6.2,15.0,22.0,16.73,8.57
2016,12,10,8,45,0.0,27.0,6.3,15.0,27.0,20.56,11.92
2016,12,10,9,0,0.0,32.0,6.4,15.0,32.0,24.39,15.25
2016,12,10,9,15,0.0,36.5,6.25,15.0,36.5,27.85,18.22
2016,12,10,9,30,0.0,41.0,6.1,15.0,41.0,31.31,21.17
2016,12,10,9,45,0.0,45.0,6.0,15.0,45.0,34.4,23.78
2016,12,10,10,0,0.0,49.0,5.9,15.0,49.0,37.48,26.38
2016,12,10,10,15,0.0,80.5,5.85,15.0,80.5,62.19,47.32
2016,12,10,10,30,0.0,112.0,5.8,15.0,112.0,91.04,71.59
2016,12,10,10,45,0.0,69.0,5.75,15.0,69.0,52.95,39.35
2016,12,10,11,0,0.0,26.0,5.7,15.0,26.0,19.85,11.25
2016,12,10,11,15,0.0,16.5,5.5,15.0,16.5,12.59,5.06
2016,12,10,11,30,0.0,7.0,5.3,15.0,7.0,5.34,0.0
2016,12,10,11,45,0.0,41.0,5.15,15.0,41.0,31.37,21.01
2016,12,10,12,0,0.0,75.0,5.0,15.0,75.0,57.61,43.18
2016,12,10,12,15,0.0,57.5,4.75,15.0,57.5,44.08,31.75
2016,12,10,12,30,0.0,40.0,4.5,15.0,40.0,30.6,20.36
2016,12,10,12,45,0.0,26.5,4.25,15.0,26.5,20.24,11.58
2016,12,10,13,0,0.0,13.0,4.0,15.0,13.0,9.91,2.79
2016,12,10,13,15,0.0,29.5,3.75,15.0,29.5,22.53,13.56
2016,12,10,13,30,0.0,46.0,3.5,15.0,46.0,35.19,24.36
2016,12,10,13,45,0.0,30.0,3.25,15.0,30.0,22.9,13.92
2016,12,10,14,0,0.0,14.0,3.0,15.0,14.0,10.66,3.48
2016,12,10,14,15,0.0,50.5,2.9,15.0,50.5,38.63,27.42
2016,12,10,14,30,0.0,87.0,2.8,15.0,87.0,69.86,54.01
2016,12,10,14,45,0.0,77.5,2.75,15.0,77.5,61.72,47.11
2016,12,10,15,0,0.0,68.0,2.7,15.0,68.0,53.66,40.26
2016,12,10,15,15,0.0,57.5,2.85,15.0,57.5,44.7,32.56
2016,12,10,15,30,0.0,47.0,3.0,15.0,47.0,35.97,24.99
2016,12,10,15,45,0.0,36.5,3.15,15.0,36.5,27.89,17.92
2016,12,10,16,0,0.0,26.0,3.3,15.0,26.0,19.82,10.82
2016,12,10,16,15,0.0,17.0,3.45,14.5,17.0,12.93,4.47
2016,12,10,16,30,0.0,8.0,3.6,14.0,8.0,6.07,0.0
2016,12,10,16,45,0.0,4.0,3.75,14.0,4.0,3.15,0.0
2016,12,10,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,3.65,11.0,5.5,4.33,0.0
2016,12,11,7,30,0.0,11.0,3.6,11.0,11.0,8.65,0.0
2016,12,11,7,45,8.0,27.0,3.6,11.0,28.0,32.11,17.12
2016,12,11,8,0,16.0,43.0,3.6,11.0,45.0,54.6,39.91
2016,12,11,8,15,25.5,59.5,3.65,11.0,64.5,78.19,61.27
2016,12,11,8,30,35.0,76.0,3.7,11.0,84.0,102.39,82.95
2016,12,11,8,45,41.5,92.5,3.8,11.5,103.0,125.33,103.11
2016,12,11,9,0,48.0,109.0,3.9,12.0,122.0,148.91,123.49
2016,12,11,9,15,52.0,123.0,3.75,12.0,139.5,167.73,139.67
2016,12,11,9,30,56.0,137.0,3.6,12.0,157.0,187.09,156.07
2016,12,11,9,45,230.5,137.5,3.5,12.0,228.0,372.41,314.8
2016,12,11,10,0,405.0,138.0,3.4,12.0,299.0,556.4,465.04
2016,12,11,10,15,370.0,155.0,3.4,12.0,309.0,534.84,446.05
2016,12,11,10,30,335.0,172.0,3.4,12.0,319.0,532.24,442.53
2016,12,11,10,45,408.0,165.0,3.4,12.5,352.0,624.06,514.24
2016,12,11,11,0,481.0,158.0,3.4,13.0,385.0,695.57,568.68
2016,12,11,11,15,267.0,182.0,3.35,13.0,309.0,493.78,407.02
2016,12,11,11,30,53.0,206.0,3.3,13.0,233.0,264.48,216.86
2016,12,11,11,45,112.5,214.5,3.25,13.0,271.0,358.85,295.96
2016,12,11,12,0,172.0,223.0,3.2,13.0,309.0,430.66,354.78
2016,12,11,12,15,255.5,211.0,3.2,13.0,338.0,523.81,430.15
2016,12,11,12,30,339.0,199.0,3.2,13.0,367.0,591.68,484.87
2016,12,11,12,45,169.5,169.0,3.2,13.0,253.0,357.09,296.29
2016,12,11,13,0,0.0,139.0,3.2,13.0,139.0,116.28,92.77
2016,12,11,13,15,18.5,159.0,3.3,13.0,167.0,155.81,127.17
2016,12,11,13,30,37.0,179.0,3.4,13.0,195.0,216.94,178.75
2016,12,11,13,45,29.0,166.5,3.55,13.0,178.5,194.88,160.26
2016,12,11,14,0,21.0,154.0,3.7,13.0,162.0,156.31,128.04
2016,12,11,14,15,13.0,139.5,3.65,13.0,144.5,134.82,109.85
2016,12,11,14,30,5.0,125.0,3.6,13.0,127.0,114.05,92.12
2016,12,11,14,45,2.5,112.5,3.6,13.0,113.5,100.71,80.8
2016,12,11,15,0,0.0,100.0,3.6,13.0,100.0,87.77,69.7
2016,12,11,15,15,0.0,85.0,3.5,12.5,85.0,74.1,58.07
2016,12,11,15,30,0.0,70.0,3.4,12.0,70.0,60.52,46.33
2016,12,11,15,45,0.0,55.0,3.3,12.0,55.0,46.93,34.37
2016,12,11,16,0,0.0,40.0,3.2,12.0,40.0,33.19,22.21
2016,12,11,16,15,0.0,26.0,3.1,12.0,26.0,20.27,10.38
2016,12,11,16,30,0.0,12.0,3.0,12.0,12.0,9.13,0.0
2016,12,11,16,45,0.0,6.0,2.9,12.0,6.0,4.72,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,3.55,11.0,8.0,6.29,0.0
2016,12,12,7,30,0.0,16.0,3.5,11.0,16.0,12.59,0.0
2016,12,12,7,45,103.5,28.5,3.45,11.0,41.0,100.81,64.06
2016,12,12,8,0,207.0,41.0,3.4,11.0,66.0,191.83,153.81
2016,12,12,8,15,237.0,56.0,3.3,11.0,95.5,238.18,197.47
2016,12,12,8,30,267.0,71.0,3.2,11.0,125.0,287.23,241.59
2016,12,12,8,45,286.0,84.5,3.15,11.5,153.5,329.15,278.08
2016,12,12,9,0,305.0,98.0,3.1,12.0,182.0,372.24,314.36
2016,12,12,9,15,316.0,111.0,2.95,12.0,208.5,391.1,330.58
2016,12,12,9,30,327.0,124.0,2.8,12.0,235.0,427.43,360.06
2016,12,12,9,45,266.0,144.5,2.7,12.5,240.5,411.99,344.87
2016,12,12,10,0,205.0,165.0,2.6,13.0,246.0,371.82,310.07
2016,12,12,10,15,303.0,162.0,2.5,13.0,290.5,482.28,400.18
2016,12,12,10,30,401.0,159.0,2.4,13.0,335.0,600.53,492.42
2016,12,12,10,45,390.0,169.0,2.3,13.0,346.5,611.09,498.25
2016,12,12,11,0,379.0,179.0,2.2,13.0,358.0,596.51,486.32
2016,12,12,11,15,362.0,187.5,2.2,13.0,361.5,595.54,484.79
2016,12,12,11,30,345.0,196.0,2.2,13.0,365.0,592.88,481.91
2016,12,12,11,45,381.5,190.5,2.25,13.0,379.0,625.01,507.39
2016,12,12,12,0,418.0,185.0,2.3,13.0,393.0,680.99,549.68
2016,12,12,12,15,461.0,174.0,2.4,13.0,402.0,711.4,573.66
2016,12,12,12,30,504.0,163.0,2.5,13.0,411.0,739.36,596.0
2016,12,12,12,45,402.5,179.5,2.6,13.5,375.0,652.31,528.03
2016,12,12,13,0,301.0,196.0,2.7,14.0,339.0,543.77,443.43
2016,12,12,13,15,331.5,183.0,2.8,14.0,335.5,552.31,452.41
2016,12,12,13,30,362.0,170.0,2.9,14.0,332.0,558.64,458.95
2016,12,12,13,45,321.0,166.0,3.0,14.0,303.5,507.6,418.93
2016,12,12,14,0,280.0,162.0,3.1,14.0,275.0,457.77,379.5
2016,12,12,14,15,245.5,152.5,3.1,14.0,246.0,408.1,339.67
2016,12,12,14,30,211.0,143.0,3.1,14.0,217.0,360.14,300.56
2016,12,12,14,45,202.5,128.5,3.15,14.0,194.0,328.42,274.89
2016,12,12,15,0,194.0,114.0,3.2,14.0,171.0,297.0,248.87
2016,12,12,15,15,180.5,98.5,3.15,13.5,145.0,261.0,218.72
2016,12,12,15,30,167.0,83.0,3.1,13.0,119.0,225.92,188.58
2016,12,12,15,45,145.5,66.5,3.1,13.0,93.0,185.38,152.7
2016,12,12,16,0,124.0,50.0,3.1,13.0,67.0,146.59,117.61
2016,12,12,16,15,72.5,35.0,3.05,13.0,44.0,85.67,62.3
2016,12,12,16,30,21.0,20.0,3.0,13.0,21.0,29.63,0.0
2016,12,12,16,45,10.5,10.0,3.0,13.0,10.5,12.28,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.5,1.55,13.0,7.5,5.9,0.0
2016,12,13,7,30,0.0,15.0,1.6,13.0,15.0,11.8,0.0
2016,12,13,7,45,126.0,27.0,1.65,13.0,42.5,120.67,74.47
2016,12,13,8,0,252.0,39.0,1.7,13.0,70.0,213.67,169.41
2016,12,13,8,15,305.5,51.0,1.75,13.0,102.5,272.46,223.36
2016,12,13,8,30,359.0,63.0,1.8,13.0,135.0,336.47,279.43
2016,12,13,8,45,391.0,74.0,1.85,13.5,168.0,388.77,323.82
2016,12,13,9,0,423.0,85.0,1.9,14.0,201.0,443.23,368.49
2016,12,13,9,15,446.0,94.0,1.85,14.0,231.5,489.88,405.95
2016,12,13,9,30,469.0,103.0,1.8,14.0,262.0,537.24,442.88
2016,12,13,9,45,242.5,124.5,1.75,14.0,207.5,365.49,303.21
2016,12,13,10,0,16.0,146.0,1.7,14.0,153.0,143.92,116.29
2016,12,13,10,15,157.5,161.0,1.65,14.0,229.5,326.53,270.98
2016,12,13,10,30,299.0,176.0,1.6,14.0,306.0,503.31,411.74
2016,12,13,10,45,177.5,186.5,1.55,14.0,264.5,383.13,313.4
2016,12,13,11,0,56.0,197.0,1.5,14.0,223.0,257.39,209.48
2016,12,13,11,15,44.5,196.0,1.5,14.0,217.5,243.96,198.58
2016,12,13,11,30,33.0,195.0,1.5,14.0,212.0,230.57,187.21
2016,12,13,11,45,16.5,159.5,1.5,14.0,168.0,153.05,123.38
2016,12,13,12,0,0.0,124.0,1.5,14.0,124.0,100.85,79.5
2016,12,13,12,15,2.5,146.0,1.45,14.0,147.0,124.98,99.79
2016,12,13,12,30,5.0,168.0,1.4,14.0,170.0,150.43,120.89
2016,12,13,12,45,18.0,178.0,1.4,14.5,187.0,174.7,141.18
2016,12,13,13,0,31.0,188.0,1.4,15.0,204.0,220.66,178.8
2016,12,13,13,15,51.0,188.5,1.4,15.0,212.5,241.84,196.72
2016,12,13,13,30,71.0,189.0,1.4,15.0,221.0,262.73,214.4
2016,12,13,13,45,35.5,151.5,1.4,15.0,167.5,182.19,148.03
2016,12,13,14,0,0.0,114.0,1.4,15.0,114.0,94.49,74.33
2016,12,13,14,15,0.0,89.0,1.45,14.5,89.0,70.89,54.85
2016,12,13,14,30,0.0,64.0,1.5,14.0,64.0,49.06,36.48
2016,12,13,14,45,0.0,57.0,1.55,14.0,57.0,43.65,31.9
2016,12,13,15,0,0.0,50.0,1.6,14.0,50.0,38.25,27.27
2016,12,13,15,15,0.0,42.5,1.6,14.0,42.5,32.47,22.27
2016,12,13,15,30,0.0,35.0,1.6,14.0,35.0,26.71,17.23
2016,12,13,15,45,0.0,27.0,1.65,14.0,27.0,20.57,11.84
2016,12,13,16,0,0.0,19.0,1.7,14.0,19.0,14.45,6.43
2016,12,13,16,15,0.0,12.5,1.8,14.0,12.5,9.49,1.84
2016,12,13,16,30,0.0,6.0,1.9,14.0,6.0,4.54,0.0
2016,12,13,16,45,0.0,3.0,2.0,14.0,3.0,2.36,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,5.35,14.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,5.4,14.0,6.0,4.72,0.0
2016,12,14,7,45,0.0,18.0,5.5,14.0,18.0,13.73,3.1
2016,12,14,8,0,0.0,30.0,5.6,14.0,30.0,23.42,13.46
2016,12,14,8,15,0.0,44.0,5.6,14.0,44.0,36.2,24.77
2016,12,14,8,30,0.0,58.0,5.6,14.0,58.0,48.75,35.8
2016,12,14,8,45,0.0,72.0,5.7,14.5,72.0,61.25,46.62
2016,12,14,9,0,0.0,86.0,5.8,15.0,86.0,73.79,57.33
2016,12,14,9,15,0.0,99.5,5.8,15.0,99.5,85.88,67.63
2016,12,14,9,30,0.0,113.0,5.8,15.0,113.0,98.11,77.96
2016,12,14,9,45,0.0,120.0,5.85,15.0,120.0,103.36,82.31
2016,12,14,10,0,0.0,127.0,5.9,15.0,127.0,108.91,86.87
2016,12,14,10,15,0.0,109.5,5.85,15.0,109.5,89.61,70.49
2016,12,14,10,30,0.0,92.0,5.8,15.0,92.0,72.36,55.85
2016,12,14,10,45,0.0,94.5,5.75,15.0,94.5,74.32,57.43
2016,12,14,11,0,0.0,97.0,5.7,15.0,97.0,76.34,59.07
2016,12,14,11,15,2.5,132.5,5.7,15.0,134.0,112.2,89.25
2016,12,14,11,30,5.0,168.0,5.7,15.0,171.0,150.73,121.39
2016,12,14,11,45,37.5,191.0,5.75,15.0,210.0,229.84,188.23
2016,12,14,12,0,70.0,214.0,5.8,15.0,249.0,292.25,240.53
2016,12,14,12,15,37.5,191.0,5.75,15.0,209.5,229.73,187.93
2016,12,14,12,30,5.0,168.0,5.7,15.0,170.0,150.49,121.05
2016,12,14,12,45,2.5,145.5,5.7,15.0,146.5,124.99,99.84
2016,12,14,13,0,0.0,123.0,5.7,15.0,123.0,100.57,79.37
2016,12,14,13,15,16.0,149.5,5.6,15.0,157.0,143.48,116.15
2016,12,14,13,30,32.0,176.0,5.5,15.0,191.0,208.63,171.0
2016,12,14,13,45,21.5,162.0,5.45,15.0,171.5,164.3,133.87
2016,12,14,14,0,11.0,148.0,5.4,15.0,152.0,140.65,113.85
2016,12,14,14,15,5.5,124.0,5.3,15.0,126.0,111.24,89.08
2016,12,14,14,30,0.0,100.0,5.2,15.0,100.0,82.91,65.03
2016,12,14,14,45,0.0,89.5,5.1,15.0,89.5,73.75,57.33
2016,12,14,15,0,0.0,79.0,5.0,15.0,79.0,64.71,49.65
2016,12,14,15,15,0.0,67.0,5.1,15.0,67.0,54.21,40.64
2016,12,14,15,30,0.0,55.0,5.2,15.0,55.0,43.77,31.6
2016,12,14,15,45,0.0,43.0,5.35,15.0,43.0,33.36,22.52
2016,12,14,16,0,0.0,31.0,5.5,15.0,31.0,23.68,14.03
2016,12,14,16,15,0.0,20.5,5.65,14.5,20.5,15.62,6.66
2016,12,14,16,30,0.0,10.0,5.8,14.0,10.0,7.59,0.0
2016,12,14,16,45,0.0,5.0,5.95,14.0,5.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,7.5,15.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,7.5,15.0,3.0,2.36,0.0
2016,12,15,7,45,0.0,8.5,7.5,15.0,8.5,6.44,0.0
2016,12,15,8,0,0.0,14.0,7.5,15.0,14.0,10.63,2.96
2016,12,15,8,15,0.0,21.5,7.55,15.0,21.5,16.36,8.04
2016,12,15,8,30,0.0,29.0,7.6,15.0,29.0,22.1,13.08
2016,12,15,8,45,0.0,36.0,7.7,15.0,36.0,27.47,17.79
2016,12,15,9,0,0.0,43.0,7.8,15.0,43.0,32.85,22.46
2016,12,15,9,15,0.0,49.5,7.85,15.0,49.5,37.86,26.77
2016,12,15,9,30,0.0,56.0,7.9,15.0,56.0,42.87,31.04
2016,12,15,9,45,0.0,48.5,8.0,15.0,48.5,37.09,26.08
2016,12,15,10,0,0.0,41.0,8.1,15.0,41.0,31.32,21.12
2016,12,15,10,15,0.0,43.5,8.05,15.0,43.5,33.25,22.73
2016,12,15,10,30,0.0,46.0,8.0,15.0,46.0,35.19,24.34
2016,12,15,10,45,0.0,44.5,8.0,15.0,44.5,34.04,23.33
2016,12,15,11,0,0.0,43.0,8.0,15.0,43.0,32.89,22.33
2016,12,15,11,15,0.0,62.0,8.2,15.0,62.0,47.54,34.72
2016,12,15,11,30,0.0,81.0,8.4,15.0,81.0,62.26,47.13
2016,12,15,11,45,0.0,81.5,8.6,15.0,81.5,62.65,47.43
2016,12,15,12,0,0.0,82.0,8.8,15.0,82.0,63.04,47.75
2016,12,15,12,15,0.0,80.5,9.0,15.0,80.5,61.87,46.77
2016,12,15,12,30,0.0,79.0,9.2,15.0,79.0,60.71,45.8
2016,12,15,12,45,0.0,72.5,9.4,15.0,72.5,55.67,41.57
2016,12,15,13,0,0.0,66.0,9.6,15.0,66.0,50.63,37.34
2016,12,15,13,15,0.0,49.0,9.6,15.0,49.0,37.51,26.25
2016,12,15,13,30,0.0,32.0,9.6,15.0,32.0,24.44,15.17
2016,12,15,13,45,0.0,48.5,9.65,15.0,48.5,37.11,25.98
2016,12,15,14,0,0.0,65.0,9.7,15.0,65.0,49.83,36.85
2016,12,15,14,15,0.0,52.5,9.6,15.0,52.5,40.17,28.68
2016,12,15,14,30,0.0,40.0,9.5,15.0,40.0,30.55,20.49
2016,12,15,14,45,0.0,35.5,9.4,15.0,35.5,27.08,17.55
2016,12,15,15,0,0.0,31.0,9.3,15.0,31.0,23.63,14.59
2016,12,15,15,15,0.0,26.5,9.1,15.0,26.5,20.18,11.61
2016,12,15,15,30,0.0,22.0,8.9,15.0,22.0,16.73,8.6
2016,12,15,15,45,0.0,17.0,8.7,15.0,17.0,12.91,5.25
2016,12,15,16,0,0.0,12.0,8.5,15.0,12.0,9.1,1.91
2016,12,15,16,15,0.0,8.0,8.3,15.0,8.0,6.06,0.0
2016,12,15,16,30,0.0,4.0,8.1,15.0,4.0,3.02,0.0
2016,12,15,16,45,0.0,2.0,7.95,15.0,2.0,1.57,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,11.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,7,15,21.0,7.5,8.45,11.0,8.0,0.0,0.0
2016,12,16,7,30,42.0,15.0,8.4,11.0,16.0,30.3,0.0
2016,12,16,7,45,173.0,29.0,8.35,11.5,47.0,144.88,80.52
2016,12,16,8,0,304.0,43.0,8.3,12.0,78.0,247.45,197.68
2016,12,16,8,15,391.0,52.5,8.25,12.0,116.5,325.01,270.96
2016,12,16,8,30,478.0,62.0,8.2,12.0,155.0,413.36,350.38
2016,12,16,8,45,538.5,68.0,8.2,12.0,195.0,487.06,416.04
2016,12,16,9,0,599.0,74.0,8.2,12.0,235.0,564.39,483.01
2016,12,16,9,15,636.5,78.5,8.2,12.0,271.0,625.48,533.81
2016,12,16,9,30,674.0,83.0,8.2,12.0,307.0,687.53,584.28
2016,12,16,9,45,725.5,79.5,8.2,12.0,342.5,752.25,635.91
2016,12,16,10,0,777.0,76.0,8.2,12.0,378.0,811.74,682.5
2016,12,16,10,15,677.0,101.0,8.25,12.0,377.0,781.04,657.14
2016,12,16,10,30,577.0,126.0,8.3,12.0,376.0,733.64,618.6
2016,12,16,10,45,599.5,123.0,8.35,12.0,393.0,766.56,644.49
2016,12,16,11,0,622.0,120.0,8.4,12.0,410.0,797.54,668.52
2016,12,16,11,15,731.5,102.5,8.4,12.0,452.0,895.09,744.68
2016,12,16,11,30,841.0,85.0,8.4,12.0,494.0,984.56,813.21
2016,12,16,11,45,838.0,87.0,8.45,12.0,498.0,990.28,817.13
2016,12,16,12,0,835.0,89.0,8.5,12.0,502.0,992.62,818.95
2016,12,16,12,15,834.0,88.5,8.5,12.0,499.5,990.56,817.38
2016,12,16,12,30,833.0,88.0,8.5,12.0,497.0,985.18,813.45
2016,12,16,12,45,505.0,149.0,8.55,12.0,395.0,719.45,605.06
2016,12,16,13,0,177.0,210.0,8.6,12.0,293.0,416.78,351.14
2016,12,16,13,15,497.5,145.5,8.7,12.0,369.0,693.08,586.48
2016,12,16,13,30,818.0,81.0,8.8,12.0,445.0,914.59,763.13
2016,12,16,13,45,511.0,125.5,9.0,12.0,349.0,658.87,559.25
2016,12,16,14,0,204.0,170.0,9.2,12.0,253.0,380.19,323.71
2016,12,16,14,15,124.5,155.0,9.35,12.0,204.5,286.99,243.63
2016,12,16,14,30,45.0,140.0,9.5,12.0,156.0,181.17,151.47
2016,12,16,14,45,367.0,103.5,9.65,12.0,211.5,449.46,387.33
2016,12,16,15,0,689.0,67.0,9.8,12.0,267.0,645.14,552.46
2016,12,16,15,15,644.0,62.0,9.85,11.5,228.0,576.3,495.12
2016,12,16,15,30,599.0,57.0,9.9,11.0,189.0,509.62,437.45
2016,12,16,15,45,533.5,50.0,10.0,11.0,149.0,430.25,365.89
2016,12,16,16,0,468.0,43.0,10.1,11.0,109.0,355.97,296.71
2016,12,16,16,15,349.0,33.0,10.15,11.0,72.5,256.17,200.83
2016,12,16,16,30,230.0,23.0,10.2,11.0,36.0,158.02,45.08
2016,12,16,16,45,115.0,11.5,10.3,11.0,18.0,58.19,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,10.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,3.95,8.0,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,3.8,8.0,18.0,14.16,0.0
2016,12,17,7,45,243.0,25.5,3.7,8.5,52.5,173.67,93.41
2016,12,17,8,0,486.0,33.0,3.6,9.0,87.0,335.54,268.54
2016,12,17,8,15,565.0,39.5,3.55,9.0,129.0,409.0,340.04
2016,12,17,8,30,644.0,46.0,3.5,9.0,171.0,496.79,417.91
2016,12,17,8,45,692.5,50.5,3.45,9.0,212.0,567.28,478.72
2016,12,17,9,0,741.0,55.0,3.4,9.0,253.0,640.13,537.8
2016,12,17,9,15,772.5,58.5,3.35,9.0,291.0,700.64,585.2
2016,12,17,9,30,804.0,62.0,3.3,9.0,329.0,761.35,631.34
2016,12,17,9,45,825.5,64.0,3.3,9.5,361.5,811.51,667.3
2016,12,17,10,0,847.0,66.0,3.3,10.0,394.0,860.43,701.5
2016,12,17,10,15,861.5,68.0,3.35,10.0,421.0,901.44,730.81
2016,12,17,10,30,876.0,70.0,3.4,10.0,448.0,940.25,758.27
2016,12,17,10,45,884.5,71.5,3.5,10.5,468.0,970.19,778.07
2016,12,17,11,0,893.0,73.0,3.6,11.0,488.0,985.76,787.52
2016,12,17,11,15,898.5,73.5,3.65,11.0,500.5,1005.07,800.94
2016,12,17,11,30,904.0,74.0,3.7,11.0,513.0,1021.18,812.14
2016,12,17,11,45,904.5,74.5,3.8,11.0,518.0,1028.92,817.93
2016,12,17,12,0,905.0,75.0,3.9,11.0,523.0,1033.23,821.5
2016,12,17,12,15,903.5,75.0,3.95,11.0,520.0,1031.37,820.53
2016,12,17,12,30,902.0,75.0,4.0,11.0,517.0,1026.07,817.31
2016,12,17,12,45,896.0,75.0,4.05,11.0,507.0,1012.85,808.6
2016,12,17,13,0,890.0,75.0,4.1,11.0,497.0,1008.12,806.19
2016,12,17,13,15,882.0,74.0,4.1,11.0,479.5,984.85,790.11
2016,12,17,13,30,874.0,73.0,4.1,11.0,462.0,958.54,772.0
2016,12,17,13,45,860.0,71.5,4.15,11.0,437.0,923.11,747.41
2016,12,17,14,0,846.0,70.0,4.2,11.0,412.0,885.28,720.97
2016,12,17,14,15,826.5,67.5,4.2,11.0,381.5,839.2,687.64
2016,12,17,14,30,807.0,65.0,4.2,11.0,351.0,791.57,652.62
2016,12,17,14,45,778.0,62.5,4.2,11.0,314.5,734.99,609.94
2016,12,17,15,0,749.0,60.0,4.2,11.0,278.0,678.11,565.98
2016,12,17,15,15,706.5,55.5,4.15,10.5,238.0,609.18,511.86
2016,12,17,15,30,664.0,51.0,4.1,10.0,198.0,541.87,457.0
2016,12,17,15,45,595.0,45.5,4.05,10.0,156.5,465.03,389.6
2016,12,17,16,0,526.0,40.0,4.0,10.0,115.0,387.78,319.68
2016,12,17,16,15,409.5,31.0,4.0,10.0,77.0,287.43,224.76
2016,12,17,16,30,293.0,22.0,4.0,10.0,39.0,188.77,62.24
2016,12,17,16,45,146.5,11.0,4.05,10.0,19.5,71.51,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,8.5,5.35,7.0,8.5,0.0,0.0
2016,12,18,7,30,0.0,17.0,5.4,7.0,17.0,13.38,0.0
2016,12,18,7,45,251.5,24.0,5.45,7.5,51.5,175.62,89.59
2016,12,18,8,0,503.0,31.0,5.5,8.0,86.0,334.45,269.5
2016,12,18,8,15,582.5,37.0,5.45,8.0,128.0,416.26,349.62
2016,12,18,8,30,662.0,43.0,5.4,8.0,170.0,504.33,429.51
2016,12,18,8,45,713.0,46.5,5.35,8.5,211.5,575.88,491.78
2016,12,18,9,0,764.0,50.0,5.3,9.0,253.0,650.01,552.41
2016,12,18,9,15,796.0,53.0,5.2,9.0,291.5,711.0,601.3
2016,12,18,9,30,828.0,56.0,5.1,9.0,330.0,772.26,648.92
2016,12,18,9,45,849.5,58.5,5.0,9.5,363.5,823.8,686.42
2016,12,18,10,0,871.0,61.0,4.9,10.0,397.0,864.64,714.74
2016,12,18,10,15,886.0,62.5,4.75,10.0,424.5,905.51,743.46
2016,12,18,10,30,901.0,64.0,4.6,10.0,452.0,944.25,770.01
2016,12,18,10,45,911.0,65.0,4.5,10.0,472.5,975.11,790.73
2016,12,18,11,0,921.0,66.0,4.4,10.0,493.0,1003.13,809.23
2016,12,18,11,15,927.5,66.5,4.3,10.0,506.5,1023.96,822.39
2016,12,18,11,30,934.0,67.0,4.2,10.0,520.0,1041.51,833.23
2016,12,18,11,45,936.0,67.5,4.15,10.5,525.5,1051.11,837.68
2016,12,18,12,0,938.0,68.0,4.1,11.0,531.0,1057.18,839.84
2016,12,18,12,15,937.5,68.0,4.1,11.0,529.0,1056.45,839.28
2016,12,18,12,30,937.0,68.0,4.1,11.0,527.0,1052.14,836.42
2016,12,18,12,45,933.0,67.5,4.2,11.0,517.0,1040.08,828.86
2016,12,18,13,0,929.0,67.0,4.3,11.0,507.0,1024.59,819.51
2016,12,18,13,15,921.0,66.0,4.45,11.0,489.0,1001.16,804.94
2016,12,18,13,30,913.0,65.0,4.6,11.0,471.0,974.67,788.01
2016,12,18,13,45,899.0,64.0,4.75,11.5,446.0,939.66,763.1
2016,12,18,14,0,885.0,63.0,4.9,12.0,421.0,902.24,736.13
2016,12,18,14,15,866.5,61.0,4.95,12.0,390.0,857.33,703.78
2016,12,18,14,30,848.0,59.0,5.0,12.0,359.0,819.48,676.29
2016,12,18,14,45,819.0,57.0,5.1,12.0,322.5,762.31,633.42
2016,12,18,15,0,790.0,55.0,5.2,12.0,286.0,704.78,589.13
2016,12,18,15,15,749.5,51.0,5.2,11.5,245.5,636.41,535.39
2016,12,18,15,30,709.0,47.0,5.2,11.0,205.0,569.45,480.83
2016,12,18,15,45,643.0,42.0,5.25,11.0,162.5,486.92,409.0
2016,12,18,16,0,577.0,37.0,5.3,11.0,120.0,408.9,338.01
