Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,16,15,463.5,29.0,5.3,10.5,80.5,308.05,242.41
2016,12,18,16,30,350.0,21.0,5.3,10.0,41.0,210.56,78.4
2016,12,18,16,45,175.0,10.5,5.35,10.0,20.5,83.64,0.0
2016,12,18,17,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,19,7,15,85.5,5.5,4.6,7.0,7.5,0.0,0.0
2016,12,19,7,30,171.0,11.0,4.5,7.0,15.0,83.13,0.0
2016,12,19,7,45,317.5,21.0,4.4,7.5,48.5,204.15,97.92
2016,12,19,8,0,464.0,31.0,4.3,8.0,82.0,312.25,250.0
2016,12,19,8,15,544.5,37.5,4.3,8.0,122.5,393.1,328.78
2016,12,19,8,30,625.0,44.0,4.3,8.0,163.0,480.48,407.41
2016,12,19,8,45,674.5,48.5,4.35,8.5,203.5,550.54,468.41
2016,12,19,9,0,724.0,53.0,4.4,9.0,244.0,623.21,527.77
2016,12,19,9,15,756.5,56.5,4.4,9.5,281.5,683.74,575.26
2016,12,19,9,30,789.0,60.0,4.4,10.0,319.0,744.65,621.53
2016,12,19,9,45,812.5,61.5,4.4,10.5,352.0,795.38,658.62
2016,12,19,10,0,836.0,63.0,4.4,11.0,385.0,845.04,694.05
2016,12,19,10,15,851.0,65.0,4.4,11.0,412.0,886.29,723.81
2016,12,19,10,30,866.0,67.0,4.4,11.0,439.0,925.44,751.69
2016,12,19,10,45,874.5,68.5,4.45,11.5,458.5,944.28,763.4
2016,12,19,11,0,883.0,70.0,4.5,12.0,478.0,970.92,780.95
2016,12,19,11,15,889.0,70.5,4.5,12.0,491.0,990.78,794.53
2016,12,19,11,30,895.0,71.0,4.5,12.0,504.0,1007.51,805.96
2016,12,19,11,45,896.5,71.5,4.5,12.0,509.5,1016.42,811.91
2016,12,19,12,0,898.0,72.0,4.5,12.0,515.0,1021.94,815.64
2016,12,19,12,15,897.0,72.0,4.5,12.0,513.0,1020.82,814.79
2016,12,19,12,30,896.0,72.0,4.5,12.0,511.0,1016.28,811.72
2016,12,19,12,45,737.0,104.0,4.55,12.5,460.0,909.8,733.5
2016,12,19,13,0,578.0,136.0,4.6,13.0,409.0,780.15,636.78
2016,12,19,13,15,725.0,102.0,4.6,13.0,433.0,874.72,709.25
2016,12,19,13,30,872.0,68.0,4.6,13.0,457.0,940.13,757.7
2016,12,19,13,45,813.0,69.0,4.6,13.0,416.5,877.27,711.63
2016,12,19,14,0,754.0,70.0,4.6,13.0,376.0,803.23,657.29
2016,12,19,14,15,658.0,82.0,4.55,13.0,334.5,716.68,592.0
2016,12,19,14,30,562.0,94.0,4.5,13.0,293.0,627.0,522.84
2016,12,19,14,45,656.0,75.5,4.45,13.0,285.0,659.75,549.24
2016,12,19,15,0,750.0,57.0,4.4,13.0,277.0,677.45,562.65
2016,12,19,15,15,708.0,53.0,4.3,12.5,237.5,609.59,509.05
2016,12,19,15,30,666.0,49.0,4.2,12.0,198.0,543.32,455.36
2016,12,19,15,45,599.0,43.5,4.15,12.0,157.0,461.44,384.69
2016,12,19,16,0,532.0,38.0,4.1,12.0,116.0,384.27,315.48
2016,12,19,16,15,420.0,29.5,4.1,11.5,78.0,292.95,229.47
2016,12,19,16,30,308.0,21.0,4.1,11.0,40.0,197.42,80.22
2016,12,19,16,45,154.0,10.5,4.1,11.0,20.0,74.86,0.0
2016,12,19,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,15,74.5,5.5,4.95,8.0,7.0,0.0,0.0
2016,12,20,7,30,149.0,11.0,4.9,8.0,14.0,73.3,0.0
2016,12,20,7,45,291.5,21.0,4.85,8.5,46.0,190.31,84.05
2016,12,20,8,0,434.0,31.0,4.8,9.0,78.0,302.79,240.99
2016,12,20,8,15,514.5,37.5,4.7,9.0,117.5,380.63,317.4
2016,12,20,8,30,595.0,44.0,4.6,9.0,157.0,460.21,389.7
2016,12,20,8,45,642.5,49.0,4.5,9.5,196.0,528.04,448.85
2016,12,20,9,0,690.0,54.0,4.4,10.0,235.0,598.43,506.07
2016,12,20,9,15,722.5,57.0,4.25,10.0,271.5,657.03,552.55
2016,12,20,9,30,755.0,60.0,4.1,10.0,308.0,716.06,597.79
2016,12,20,9,45,780.0,61.5,4.0,10.5,340.0,766.89,634.72
2016,12,20,10,0,805.0,63.0,3.9,11.0,372.0,816.88,670.05
2016,12,20,10,15,819.5,65.0,3.8,11.0,398.0,856.83,698.31
2016,12,20,10,30,834.0,67.0,3.7,11.0,424.0,894.78,724.67
2016,12,20,10,45,843.0,68.0,3.65,11.5,443.5,923.83,743.16
2016,12,20,11,0,852.0,69.0,3.6,12.0,463.0,938.75,751.28
2016,12,20,11,15,857.5,70.0,3.55,12.0,475.5,958.43,764.37
2016,12,20,11,30,863.0,71.0,3.5,12.0,488.0,975.08,775.28
2016,12,20,11,45,864.5,71.5,3.5,12.5,493.5,983.86,779.62
2016,12,20,12,0,866.0,72.0,3.5,13.0,499.0,989.37,781.85
2016,12,20,12,15,864.5,72.0,3.55,13.0,497.0,987.85,781.09
2016,12,20,12,30,863.0,72.0,3.6,13.0,495.0,983.05,778.23
2016,12,20,12,45,855.0,72.5,3.7,13.5,484.5,969.13,767.95
2016,12,20,13,0,847.0,73.0,3.8,14.0,474.0,963.93,764.1
2016,12,20,13,15,838.5,72.0,3.85,14.0,457.5,941.16,748.74
2016,12,20,13,30,830.0,71.0,3.9,14.0,441.0,915.54,731.45
2016,12,20,13,45,816.0,69.5,3.95,14.0,417.5,881.41,707.85
2016,12,20,14,0,802.0,68.0,4.0,14.0,394.0,845.03,682.42
2016,12,20,14,15,783.0,66.0,3.9,14.0,364.5,801.6,650.69
2016,12,20,14,30,764.0,64.0,3.8,14.0,335.0,756.7,617.48
2016,12,20,14,45,736.5,61.0,3.7,14.0,301.0,702.47,576.54
2016,12,20,15,0,709.0,58.0,3.6,14.0,267.0,647.99,534.56
2016,12,20,15,15,667.0,54.0,3.5,13.5,228.5,581.81,483.15
2016,12,20,15,30,625.0,50.0,3.4,13.0,190.0,517.29,431.23
2016,12,20,15,45,562.0,44.0,3.3,13.0,150.5,444.91,368.6
2016,12,20,16,0,499.0,38.0,3.2,13.0,111.0,372.24,303.77
2016,12,20,16,15,389.5,29.5,3.2,12.5,75.0,277.18,216.52
2016,12,20,16,30,280.0,21.0,3.2,12.0,39.0,184.89,81.19
2016,12,20,16,45,140.0,10.5,3.25,12.0,19.5,69.04,0.0
2016,12,20,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,21,7,15,57.5,5.0,3.85,11.0,6.0,0.0,0.0
2016,12,21,7,30,115.0,10.0,3.9,11.0,12.0,57.56,0.0
2016,12,21,7,45,252.0,20.5,4.0,11.5,42.5,169.5,67.2
2016,12,21,8,0,389.0,31.0,4.1,12.0,73.0,277.76,217.51
2016,12,21,8,15,470.5,38.5,4.2,12.0,111.0,355.03,292.24
2016,12,21,8,30,552.0,46.0,4.3,12.0,149.0,439.96,367.92
2016,12,21,8,45,601.0,51.0,4.4,12.5,187.5,506.29,425.6
2016,12,21,9,0,650.0,56.0,4.5,13.0,226.0,575.7,482.74
2016,12,21,9,15,500.5,87.0,4.45,13.0,229.5,524.89,441.83
2016,12,21,9,30,351.0,118.0,4.4,13.0,233.0,455.45,383.57
2016,12,21,9,45,363.0,128.5,4.4,13.5,258.0,491.43,412.3
2016,12,21,10,0,375.0,139.0,4.4,14.0,283.0,527.14,439.76
2016,12,21,10,15,383.0,148.0,4.15,14.0,303.5,556.99,462.13
2016,12,21,10,30,391.0,157.0,3.9,14.0,324.0,585.93,483.63
2016,12,21,10,45,310.5,178.0,3.7,14.5,314.5,521.59,429.7
2016,12,21,11,0,230.0,199.0,3.5,15.0,305.0,452.74,372.26
2016,12,21,11,15,378.0,176.5,3.3,15.0,356.5,596.37,487.7
2016,12,21,11,30,526.0,154.0,3.1,15.0,408.0,747.18,601.93
2016,12,21,11,45,688.0,113.5,2.9,15.0,450.0,878.18,694.94
2016,12,21,12,0,850.0,73.0,2.7,15.0,492.0,974.42,759.92
2016,12,21,12,15,849.5,73.0,2.6,15.0,490.5,974.03,757.7
2016,12,21,12,30,849.0,73.0,2.5,15.0,489.0,970.4,754.35
2016,12,21,12,45,847.0,72.0,2.45,15.5,480.5,960.69,746.07
2016,12,21,13,0,845.0,71.0,2.4,16.0,472.0,959.6,744.0
2016,12,21,13,15,837.5,70.0,2.35,16.0,456.0,937.96,729.11
2016,12,21,13,30,830.0,69.0,2.3,16.0,440.0,913.43,712.47
2016,12,21,13,45,820.0,67.0,2.3,16.0,417.5,882.48,691.78
2016,12,21,14,0,810.0,65.0,2.3,16.0,395.0,849.1,669.26
2016,12,21,14,15,791.5,63.0,2.3,16.0,366.0,805.98,639.46
2016,12,21,14,30,773.0,61.0,2.3,16.0,337.0,761.38,608.13
2016,12,21,14,45,748.5,58.0,2.3,16.0,303.0,709.38,570.64
2016,12,21,15,0,724.0,55.0,2.3,16.0,269.0,656.92,531.85
2016,12,21,15,15,684.5,51.5,2.3,15.5,231.0,592.69,483.74
2016,12,21,15,30,645.0,48.0,2.3,15.0,193.0,529.88,434.87
2016,12,21,15,45,584.0,42.5,2.35,15.0,153.5,452.85,370.55
2016,12,21,16,0,523.0,37.0,2.4,15.0,114.0,380.11,307.06
2016,12,21,16,15,417.5,29.0,2.5,14.5,77.5,292.39,226.87
2016,12,21,16,30,312.0,21.0,2.6,14.0,41.0,201.67,95.03
2016,12,21,16,45,156.0,10.5,2.75,14.0,20.5,76.24,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,22,7,15,58.5,5.0,4.0,10.0,6.0,0.0,0.0
2016,12,22,7,30,117.0,10.0,3.9,10.0,12.0,58.22,0.0
2016,12,22,7,45,265.0,21.0,3.85,10.5,44.0,175.28,63.49
2016,12,22,8,0,413.0,32.0,3.8,11.0,76.0,290.9,227.72
2016,12,22,8,15,497.5,39.5,3.65,11.0,115.5,371.21,305.62
2016,12,22,8,30,582.0,47.0,3.5,11.0,155.0,459.35,383.52
2016,12,22,8,45,634.5,52.0,3.4,11.5,195.5,529.53,443.57
2016,12,22,9,0,687.0,57.0,3.3,12.0,236.0,597.45,498.21
2016,12,22,9,15,721.0,60.5,3.1,12.0,273.0,657.95,545.12
2016,12,22,9,30,755.0,64.0,2.9,12.0,310.0,718.97,590.68
2016,12,22,9,45,779.0,66.5,2.75,12.5,342.5,770.5,626.67
2016,12,22,10,0,803.0,69.0,2.6,13.0,375.0,821.14,660.81
2016,12,22,10,15,819.0,70.5,2.45,13.0,402.0,862.04,688.08
2016,12,22,10,30,835.0,72.0,2.3,13.0,429.0,900.96,713.33
2016,12,22,10,45,845.5,73.5,2.15,13.5,449.5,932.41,731.39
2016,12,22,11,0,856.0,75.0,2.0,14.0,470.0,961.19,747.19
2016,12,22,11,15,862.5,75.5,2.05,14.0,483.0,981.83,761.03
2016,12,22,11,30,869.0,76.0,2.1,14.0,496.0,999.34,772.9
2016,12,22,11,45,871.5,76.5,2.15,14.5,502.0,1009.58,778.52
2016,12,22,12,0,874.0,77.0,2.2,15.0,508.0,1016.44,782.05
2016,12,22,12,15,873.5,77.0,2.25,15.0,506.5,1016.18,782.39
2016,12,22,12,30,873.0,77.0,2.3,15.0,505.0,1012.48,780.63
2016,12,22,12,45,874.0,74.5,2.4,15.0,496.5,1003.54,776.03
2016,12,22,13,0,875.0,72.0,2.5,15.0,488.0,979.38,761.04
2016,12,22,13,15,867.0,71.5,2.4,15.0,471.5,969.36,753.95
2016,12,22,13,30,859.0,71.0,2.3,15.0,455.0,944.55,736.53
2016,12,22,13,45,848.0,69.0,2.2,15.0,431.5,912.09,713.91
2016,12,22,14,0,837.0,67.0,2.1,15.0,408.0,877.14,689.5
2016,12,22,14,15,818.0,65.0,2.0,15.0,378.5,832.84,658.24
2016,12,22,14,30,799.0,63.0,1.9,15.0,349.0,786.96,625.52
2016,12,22,14,45,770.0,60.5,1.8,15.0,313.5,731.0,584.85
2016,12,22,15,0,741.0,58.0,1.7,15.0,278.0,674.77,543.14
2016,12,22,15,15,700.0,54.0,1.65,14.5,239.0,608.02,493.58
2016,12,22,15,30,659.0,50.0,1.6,14.0,200.0,542.75,443.31
2016,12,22,15,45,594.5,44.5,1.55,14.0,159.0,462.62,377.04
2016,12,22,16,0,530.0,39.0,1.5,14.0,118.0,393.54,316.69
2016,12,22,16,15,422.0,30.5,1.55,13.5,80.0,297.33,230.99
2016,12,22,16,30,314.0,22.0,1.6,13.0,42.0,204.88,103.42
2016,12,22,16,45,157.0,11.0,1.7,13.0,21.0,77.33,0.0
2016,12,22,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.5,7.3,12.5,6.5,4.92,0.0
2016,12,23,8,0,0.0,13.0,7.0,13.0,13.0,9.87,2.23
2016,12,23,8,15,0.0,20.0,6.5,13.0,20.0,15.21,7.1
2016,12,23,8,30,0.0,27.0,6.0,13.0,27.0,20.57,11.87
2016,12,23,8,45,0.0,34.5,5.55,13.0,34.5,26.32,16.95
2016,12,23,9,0,0.0,42.0,5.1,13.0,42.0,32.08,22.0
2016,12,23,9,15,0.0,49.0,5.35,13.0,49.0,37.47,26.68
2016,12,23,9,30,0.0,56.0,5.6,13.0,56.0,42.87,31.33
2016,12,23,9,45,0.0,62.5,5.95,13.5,62.5,47.9,35.54
2016,12,23,10,0,0.0,69.0,6.3,14.0,69.0,52.93,39.71
2016,12,23,10,15,37.0,125.0,6.8,14.0,141.0,152.49,125.67
2016,12,23,10,30,74.0,181.0,7.3,14.0,213.0,256.25,213.58
2016,12,23,10,45,37.0,94.5,7.85,14.0,110.5,119.02,97.29
2016,12,23,11,0,0.0,8.0,8.4,14.0,8.0,6.09,0.0
2016,12,23,11,15,0.0,7.5,8.5,13.5,7.5,5.71,0.0
2016,12,23,11,30,0.0,7.0,8.6,13.0,7.0,5.33,0.0
2016,12,23,11,45,0.0,17.0,8.7,13.0,17.0,12.97,5.45
2016,12,23,12,0,0.0,27.0,8.8,13.0,27.0,20.63,11.99
2016,12,23,12,15,1.0,95.5,8.65,13.0,96.0,75.61,58.88
2016,12,23,12,30,2.0,164.0,8.5,13.0,165.0,143.24,116.05
2016,12,23,12,45,1.0,95.0,8.4,13.0,95.5,75.26,58.59
2016,12,23,13,0,0.0,26.0,8.3,13.0,26.0,19.85,11.35
2016,12,23,13,15,0.0,21.0,8.2,13.0,21.0,16.02,8.09
2016,12,23,13,30,0.0,16.0,8.1,13.0,16.0,12.2,4.82
2016,12,23,13,45,0.0,50.5,8.0,13.0,50.5,38.65,27.53
2016,12,23,14,0,0.0,85.0,7.9,13.0,85.0,66.42,51.34
2016,12,23,14,15,0.0,50.5,7.9,12.5,50.5,38.63,27.65
2016,12,23,14,30,0.0,16.0,7.9,12.0,16.0,12.17,4.88
2016,12,23,14,45,0.0,14.0,7.95,12.0,14.0,10.64,3.57
2016,12,23,15,0,0.0,12.0,8.0,12.0,12.0,9.11,2.24
2016,12,23,15,15,0.0,10.5,8.05,12.0,10.5,7.97,1.24
2016,12,23,15,30,0.0,9.0,8.1,12.0,9.0,6.82,0.23
2016,12,23,15,45,0.0,7.0,8.15,12.0,7.0,5.3,0.0
2016,12,23,16,0,0.0,5.0,8.2,12.0,5.0,3.78,0.0
2016,12,23,16,15,0.0,3.0,8.2,11.5,3.0,2.27,0.0
2016,12,23,16,30,0.0,1.0,8.2,11.0,1.0,0.75,0.0
2016,12,23,16,45,0.0,0.5,8.25,11.0,0.5,0.39,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,183.5,16.5,8.0,10.0,35.5,129.05,35.9
2016,12,24,8,0,367.0,33.0,8.0,10.0,71.0,265.59,208.87
2016,12,24,8,15,456.5,41.0,8.0,10.0,110.0,347.05,289.75
2016,12,24,8,30,546.0,49.0,8.0,10.0,149.0,436.84,371.8
2016,12,24,8,45,604.0,53.5,8.0,10.5,189.5,508.61,436.07
2016,12,24,9,0,662.0,58.0,8.0,11.0,230.0,584.1,500.53
2016,12,24,9,15,698.0,62.0,7.95,11.0,267.0,639.92,547.12
2016,12,24,9,30,734.0,66.0,7.9,11.0,304.0,702.37,597.95
2016,12,24,9,45,764.5,67.0,7.85,11.0,337.5,757.03,641.4
2016,12,24,10,0,795.0,68.0,7.8,11.0,371.0,811.16,683.64
2016,12,24,10,15,811.5,70.0,7.75,11.0,398.5,853.05,715.59
2016,12,24,10,30,828.0,72.0,7.7,11.0,426.0,893.06,745.74
2016,12,24,10,45,839.5,73.5,7.65,11.0,446.5,925.49,769.75
2016,12,24,11,0,851.0,75.0,7.6,11.0,467.0,955.33,791.67
2016,12,24,11,15,858.0,75.5,7.6,11.0,480.5,976.61,807.21
2016,12,24,11,30,865.0,76.0,7.6,11.0,494.0,994.79,820.5
2016,12,24,11,45,867.5,76.5,7.6,11.0,500.5,1005.22,827.99
2016,12,24,12,0,870.0,77.0,7.6,11.0,507.0,1012.29,833.13
2016,12,24,12,15,870.0,77.0,7.6,11.0,505.5,1012.76,833.43
2016,12,24,12,30,870.0,77.0,7.6,11.0,504.0,1009.81,831.34
2016,12,24,12,45,862.5,77.5,7.6,11.0,494.5,996.57,821.59
2016,12,24,13,0,855.0,78.0,7.6,11.0,485.0,980.11,809.56
2016,12,24,13,15,847.0,77.0,7.55,11.0,469.0,958.08,793.14
2016,12,24,13,30,839.0,76.0,7.5,11.0,453.0,933.11,774.54
2016,12,24,13,45,828.5,74.0,7.5,11.0,430.0,901.71,751.17
2016,12,24,14,0,818.0,72.0,7.5,11.0,407.0,867.83,725.75
2016,12,24,14,15,680.5,86.0,7.45,11.0,351.0,745.2,629.39
2016,12,24,14,30,543.0,100.0,7.4,11.0,295.0,620.86,529.6
2016,12,24,14,45,634.5,80.5,7.35,11.0,287.0,652.49,556.16
2016,12,24,15,0,726.0,61.0,7.3,11.0,279.0,668.64,569.19
2016,12,24,15,15,684.5,57.5,7.2,10.5,240.0,602.58,515.32
2016,12,24,15,30,643.0,54.0,7.1,10.0,201.0,543.96,466.05
2016,12,24,15,45,577.0,48.0,7.0,10.0,160.5,463.16,394.2
2016,12,24,16,0,511.0,42.0,6.9,10.0,120.0,387.4,324.68
2016,12,24,16,15,399.5,33.5,6.85,9.5,82.0,289.71,233.89
2016,12,24,16,30,288.0,25.0,6.8,9.0,44.0,197.27,114.29
2016,12,24,16,45,144.0,12.5,6.8,9.0,22.0,73.29,0.0
2016,12,24,17,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,63.0,18.0,1.85,9.0,24.5,59.15,11.33
2016,12,25,8,0,126.0,36.0,2.1,9.0,49.0,126.4,96.72
2016,12,25,8,15,156.5,52.0,2.35,9.0,76.0,169.03,138.65
2016,12,25,8,30,187.0,68.0,2.6,9.0,103.0,214.33,180.06
2016,12,25,8,45,209.5,83.0,2.85,9.5,130.5,255.38,216.68
2016,12,25,9,0,232.0,98.0,3.1,10.0,158.0,298.26,253.96
2016,12,25,9,15,242.0,113.0,3.3,10.0,184.0,333.14,283.97
2016,12,25,9,30,252.0,128.0,3.5,10.0,210.0,368.38,313.68
2016,12,25,9,45,256.5,140.5,3.7,10.5,231.0,395.88,335.85
2016,12,25,10,0,261.0,153.0,3.9,11.0,252.0,423.15,357.43
2016,12,25,10,15,263.5,164.5,4.0,11.0,270.5,446.94,376.37
2016,12,25,10,30,266.0,176.0,4.1,11.0,289.0,470.19,394.78
2016,12,25,10,45,140.5,173.5,4.25,11.0,234.0,330.11,277.4
2016,12,25,11,0,15.0,171.0,4.4,11.0,179.0,165.61,136.03
2016,12,25,11,15,231.0,172.0,4.45,11.0,284.0,444.13,374.01
2016,12,25,11,30,447.0,173.0,4.5,11.0,389.0,689.87,572.35
2016,12,25,11,45,534.5,152.0,4.55,11.0,413.5,757.19,624.32
2016,12,25,12,0,622.0,131.0,4.6,11.0,438.0,834.53,682.93
2016,12,25,12,15,531.0,154.5,4.6,11.0,416.5,759.61,625.4
2016,12,25,12,30,440.0,178.0,4.6,11.0,395.0,693.69,573.45
2016,12,25,12,45,337.0,192.5,4.6,11.0,357.0,580.28,483.12
2016,12,25,13,0,234.0,207.0,4.6,11.0,319.0,469.74,392.96
2016,12,25,13,15,171.0,202.0,4.6,11.0,282.0,399.06,334.47
2016,12,25,13,30,108.0,197.0,4.6,11.0,245.0,308.77,258.96
2016,12,25,13,45,99.5,186.0,4.65,11.5,229.0,286.36,240.22
2016,12,25,14,0,91.0,175.0,4.7,12.0,213.0,264.44,221.66
2016,12,25,14,15,169.5,159.5,4.7,12.0,223.5,333.01,281.39
2016,12,25,14,30,248.0,144.0,4.7,12.0,234.0,395.6,334.99
2016,12,25,14,45,236.5,131.5,4.75,12.0,210.5,362.77,307.69
2016,12,25,15,0,225.0,119.0,4.8,12.0,187.0,330.36,280.53
2016,12,25,15,15,210.0,104.0,4.7,11.5,161.0,292.52,248.58
2016,12,25,15,30,195.0,89.0,4.6,11.0,135.0,255.62,216.67
2016,12,25,15,45,176.0,72.5,4.6,11.0,108.0,215.05,180.52
2016,12,25,16,0,157.0,56.0,4.6,11.0,81.0,175.9,144.87
2016,12,25,16,15,113.5,40.5,4.55,10.5,55.5,126.38,99.29
2016,12,25,16,30,70.0,25.0,4.5,10.0,30.0,76.96,43.28
2016,12,25,16,45,35.0,12.5,4.5,10.0,15.0,25.31,0.0
2016,12,25,17,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,7,45,219.5,14.0,4.8,8.0,36.0,141.09,29.74
2016,12,26,8,0,439.0,28.0,4.8,8.0,72.0,290.34,227.93
2016,12,26,8,15,522.5,34.5,4.7,8.0,112.0,370.48,309.0
2016,12,26,8,30,606.0,41.0,4.6,8.0,152.0,457.84,388.32
2016,12,26,8,45,656.5,45.5,4.6,8.5,192.0,527.34,449.69
2016,12,26,9,0,707.0,50.0,4.6,9.0,232.0,599.74,509.5
2016,12,26,9,15,740.5,53.0,4.45,9.0,269.0,659.77,557.59
2016,12,26,9,30,774.0,56.0,4.3,9.0,306.0,720.4,604.51
2016,12,26,9,45,794.0,59.0,4.2,9.5,338.5,769.89,640.46
2016,12,26,10,0,814.0,62.0,4.1,10.0,371.0,818.3,674.53
2016,12,26,10,15,830.0,63.5,3.95,10.0,398.5,859.69,703.87
2016,12,26,10,30,846.0,65.0,3.8,10.0,426.0,888.67,723.44
2016,12,26,10,45,854.5,67.0,3.65,10.5,446.5,918.98,742.44
2016,12,26,11,0,863.0,69.0,3.5,11.0,467.0,946.63,759.15
2016,12,26,11,15,869.0,69.5,3.35,11.0,480.5,966.93,771.76
2016,12,26,11,30,875.0,70.0,3.2,11.0,494.0,984.18,782.18
2016,12,26,11,45,876.0,71.0,3.05,11.5,500.0,993.89,785.81
2016,12,26,12,0,877.0,72.0,2.9,12.0,506.0,1000.28,787.19
2016,12,26,12,15,876.5,72.0,2.7,12.0,504.5,1000.45,785.27
2016,12,26,12,30,876.0,72.0,2.5,12.0,503.0,997.27,781.1
2016,12,26,12,45,871.5,71.5,2.35,12.0,494.0,986.06,771.99
2016,12,26,13,0,867.0,71.0,2.2,12.0,485.0,971.63,760.83
2016,12,26,13,15,859.0,70.0,1.95,12.0,469.0,949.97,743.54
2016,12,26,13,30,851.0,69.0,1.7,12.0,453.0,936.56,731.98
2016,12,26,13,45,839.0,67.5,1.5,12.0,430.0,904.38,707.84
2016,12,26,14,0,827.0,66.0,1.3,12.0,407.0,869.76,682.1
2016,12,26,14,15,808.5,64.0,1.2,12.0,378.0,826.48,651.54
2016,12,26,14,30,790.0,62.0,1.1,12.0,349.0,781.61,619.56
2016,12,26,14,45,763.5,59.5,1.0,12.0,314.5,728.22,580.91
2016,12,26,15,0,737.0,57.0,0.9,12.0,280.0,674.39,541.21
2016,12,26,15,15,698.0,53.0,1.1,12.0,241.5,609.38,495.1
2016,12,26,15,30,659.0,49.0,1.3,12.0,203.0,545.71,447.43
2016,12,26,15,45,598.5,44.0,1.5,12.0,163.0,468.66,385.22
2016,12,26,16,0,538.0,39.0,1.7,12.0,123.0,395.68,322.75
2016,12,26,16,15,437.0,31.0,1.85,11.5,85.0,308.78,245.05
2016,12,26,16,30,336.0,23.0,2.0,11.0,47.0,222.03,138.08
2016,12,26,16,45,168.0,11.5,2.15,11.0,23.5,83.6,0.0
2016,12,26,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,7,45,191.0,15.5,2.35,9.5,34.5,129.24,22.01
2016,12,27,8,0,382.0,31.0,2.3,10.0,69.0,269.44,207.93
2016,12,27,8,15,468.5,38.5,2.4,10.0,108.0,348.67,286.09
2016,12,27,8,30,555.0,46.0,2.5,10.0,147.0,436.11,363.64
2016,12,27,8,45,611.5,50.5,2.7,10.5,187.0,506.9,424.9
2016,12,27,9,0,668.0,55.0,2.9,11.0,227.0,576.28,482.08
2016,12,27,9,15,703.0,59.0,2.9,11.0,264.0,637.35,530.4
2016,12,27,9,30,738.0,63.0,2.9,11.0,301.0,699.18,577.88
2016,12,27,9,45,764.5,65.0,2.95,11.0,334.0,751.85,617.41
2016,12,27,10,0,791.0,67.0,3.0,11.0,367.0,803.85,655.69
2016,12,27,10,15,807.0,69.0,3.0,11.0,394.5,845.4,685.27
2016,12,27,10,30,823.0,71.0,3.0,11.0,422.0,885.07,713.13
2016,12,27,10,45,833.0,72.5,3.05,11.5,442.5,916.24,733.59
2016,12,27,11,0,843.0,74.0,3.1,12.0,463.0,944.79,752.08
2016,12,27,11,15,850.0,74.5,3.25,12.0,477.0,966.24,767.66
2016,12,27,11,30,857.0,75.0,3.4,12.0,491.0,984.65,781.22
2016,12,27,11,45,858.5,76.0,3.6,12.5,497.0,995.0,788.11
2016,12,27,12,0,860.0,77.0,3.8,13.0,503.0,1002.03,792.78
2016,12,27,12,15,859.5,77.0,3.9,13.0,502.0,1002.31,793.58
2016,12,27,12,30,859.0,77.0,4.0,13.0,501.0,999.22,792.19
2016,12,27,12,45,856.0,76.0,4.15,13.0,492.5,988.92,786.12
2016,12,27,13,0,853.0,75.0,4.3,13.0,484.0,975.33,778.03
2016,12,27,13,15,845.0,74.0,4.3,13.0,468.0,953.65,763.07
2016,12,27,13,30,837.0,73.0,4.3,13.0,452.0,929.03,746.07
2016,12,27,13,45,825.5,71.5,4.3,13.0,429.5,897.67,724.11
2016,12,27,14,0,814.0,70.0,4.3,13.0,407.0,863.87,700.23
2016,12,27,14,15,626.0,94.5,4.3,13.0,343.0,709.39,584.42
2016,12,27,14,30,438.0,119.0,4.3,13.0,279.0,547.51,458.12
2016,12,27,14,45,416.0,111.0,4.35,13.0,251.0,503.77,423.79
2016,12,27,15,0,394.0,103.0,4.4,13.0,223.0,460.49,388.48
2016,12,27,15,15,372.0,91.5,4.45,12.5,192.5,413.69,350.15
2016,12,27,15,30,350.0,80.0,4.5,12.0,162.0,367.92,311.45
2016,12,27,15,45,313.5,67.0,4.55,12.0,130.0,312.15,262.5
2016,12,27,16,0,277.0,54.0,4.6,12.0,98.0,259.41,214.89
2016,12,27,16,15,217.5,40.0,4.65,11.5,68.0,196.05,156.84
2016,12,27,16,30,158.0,26.0,4.7,11.0,38.0,135.26,86.08
2016,12,27,16,45,79.0,13.0,4.8,11.0,19.0,45.4,0.0
2016,12,27,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,14.5,4.3,8.5,36.0,139.2,19.87
2016,12,28,8,0,433.0,29.0,4.3,9.0,72.0,293.47,227.92
2016,12,28,8,15,519.0,35.5,4.2,9.0,112.0,367.32,304.28
2016,12,28,8,30,605.0,42.0,4.1,9.0,152.0,456.07,384.17
2016,12,28,8,45,659.5,46.5,4.1,9.5,193.0,528.32,447.26
2016,12,28,9,0,714.0,51.0,4.1,10.0,234.0,603.8,509.03
2016,12,28,9,15,748.0,54.0,4.05,10.0,272.0,664.64,557.53
2016,12,28,9,30,782.0,57.0,4.0,10.0,310.0,726.09,605.19
2016,12,28,9,45,810.5,58.0,4.0,10.5,344.0,780.53,645.18
2016,12,28,10,0,839.0,59.0,4.0,11.0,378.0,825.0,676.65
2016,12,28,10,15,854.0,60.5,4.05,11.5,405.5,865.76,704.99
2016,12,28,10,30,869.0,62.0,4.1,12.0,433.0,904.56,731.46
2016,12,28,10,45,880.5,63.0,4.15,12.5,454.5,937.12,753.05
2016,12,28,11,0,892.0,64.0,4.2,13.0,476.0,967.06,772.6
2016,12,28,11,15,898.0,64.5,4.15,13.0,489.5,988.04,786.48
2016,12,28,11,30,904.0,65.0,4.1,13.0,503.0,1005.88,798.21
2016,12,28,11,45,907.0,65.0,4.05,13.5,509.5,1016.72,803.56
2016,12,28,12,0,910.0,65.0,4.0,14.0,516.0,1024.16,806.67
2016,12,28,12,15,909.5,65.0,3.85,14.0,515.0,1024.58,805.79
2016,12,28,12,30,909.0,65.0,3.7,14.0,514.0,1021.52,802.65
2016,12,28,12,45,906.0,64.0,3.55,14.5,505.5,1011.1,793.03
2016,12,28,13,0,903.0,63.0,3.4,15.0,497.0,997.3,781.26
2016,12,28,13,15,895.5,62.5,3.3,15.0,481.0,976.48,766.57
2016,12,28,13,30,888.0,62.0,3.2,15.0,465.0,952.62,749.87
2016,12,28,13,45,876.5,61.0,3.1,15.0,442.0,921.4,727.98
2016,12,28,14,0,865.0,60.0,3.0,15.0,419.0,887.66,704.26
2016,12,28,14,15,848.0,58.0,2.9,15.0,390.0,845.34,674.17
2016,12,28,14,30,831.0,56.0,2.8,15.0,361.0,801.3,642.53
2016,12,28,14,45,806.0,54.0,2.75,15.0,326.0,757.69,610.99
2016,12,28,15,0,781.0,52.0,2.7,15.0,291.0,704.33,571.4
2016,12,28,15,15,744.5,49.0,2.6,14.5,252.5,640.81,523.76
2016,12,28,15,30,708.0,46.0,2.5,14.0,214.0,578.3,475.27
2016,12,28,15,45,650.0,41.5,2.45,14.0,172.5,501.33,411.88
2016,12,28,16,0,592.0,37.0,2.4,14.0,131.0,428.2,348.32
2016,12,28,16,15,495.5,30.0,2.45,13.5,92.0,335.6,266.48
2016,12,28,16,30,399.0,23.0,2.5,13.0,53.0,250.08,165.29
2016,12,28,16,45,199.5,11.5,2.55,13.0,26.5,98.17,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,45,217.0,14.5,4.85,9.5,36.0,138.81,15.6
2016,12,29,8,0,434.0,29.0,4.9,10.0,72.0,293.12,226.65
2016,12,29,8,15,521.5,36.5,4.85,10.0,113.0,368.55,304.72
2016,12,29,8,30,609.0,44.0,4.8,10.0,154.0,459.37,386.63
2016,12,29,8,45,661.5,48.5,4.75,10.5,195.0,530.74,449.15
2016,12,29,9,0,714.0,53.0,4.7,11.0,236.0,605.01,510.24
2016,12,29,9,15,748.0,56.5,4.55,11.5,274.5,666.63,558.22
2016,12,29,9,30,782.0,60.0,4.4,12.0,313.0,728.84,604.81
2016,12,29,9,45,795.5,64.5,4.3,12.5,345.0,775.38,638.04
2016,12,29,10,0,809.0,69.0,4.2,13.0,377.0,820.36,669.16
2016,12,29,10,15,825.5,71.0,3.85,13.0,405.0,863.13,698.16
2016,12,29,10,30,842.0,73.0,3.5,13.0,433.0,903.98,724.84
2016,12,29,10,45,852.5,74.5,3.15,13.5,454.0,936.3,743.12
2016,12,29,11,0,863.0,76.0,2.8,14.0,475.0,965.95,758.75
2016,12,29,11,15,869.5,77.0,2.6,14.5,489.0,988.13,769.92
2016,12,29,11,30,876.0,78.0,2.4,15.0,503.0,1007.19,778.7
2016,12,29,11,45,877.0,79.0,2.2,15.5,509.5,1017.43,781.27
2016,12,29,12,0,878.0,80.0,2.0,16.0,516.0,1024.25,781.5
2016,12,29,12,15,877.0,79.5,1.9,16.0,514.5,1023.61,779.55
2016,12,29,12,30,876.0,79.0,1.8,16.0,513.0,1019.51,775.51
2016,12,29,12,45,877.0,77.0,1.75,16.0,505.5,1012.01,770.1
2016,12,29,13,0,878.0,75.0,1.7,16.0,498.0,1001.06,762.59
2016,12,29,13,15,869.5,74.0,1.65,16.0,481.5,978.72,747.58
2016,12,29,13,30,861.0,73.0,1.6,16.0,465.0,953.35,730.73
2016,12,29,13,45,846.5,72.0,1.55,16.5,441.5,919.46,706.77
2016,12,29,14,0,832.0,71.0,1.5,17.0,418.0,883.17,681.21
2016,12,29,14,15,733.5,78.0,1.45,16.5,368.5,779.63,610.71
2016,12,29,14,30,635.0,85.0,1.4,16.0,319.0,685.69,545.48
2016,12,29,14,45,597.5,84.0,1.35,16.0,287.5,630.08,505.56
2016,12,29,15,0,560.0,83.0,1.3,16.0,256.0,574.93,464.63
2016,12,29,15,15,528.0,75.5,1.25,15.5,221.5,517.76,421.55
2016,12,29,15,30,496.0,68.0,1.2,15.0,187.0,461.79,377.24
2016,12,29,15,45,440.0,60.0,1.2,15.0,150.5,391.16,319.1
2016,12,29,16,0,384.0,52.0,1.2,15.0,114.0,324.63,262.39
2016,12,29,16,15,308.0,39.5,1.2,15.0,80.0,248.0,195.23
2016,12,29,16,30,232.0,27.0,1.2,15.0,46.0,177.93,118.57
2016,12,29,16,45,116.0,13.5,1.2,15.0,23.0,62.6,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,45,55.0,17.5,2.15,12.5,23.0,53.67,1.05
2016,12,30,8,0,110.0,35.0,2.2,13.0,46.0,115.59,85.65
2016,12,30,8,15,148.5,51.0,2.2,13.0,73.5,161.68,130.11
2016,12,30,8,30,187.0,67.0,2.2,13.0,101.0,211.3,174.51
2016,12,30,8,45,209.0,83.0,2.2,13.0,129.5,253.3,211.56
2016,12,30,9,0,231.0,99.0,2.2,13.0,158.0,297.02,249.17
2016,12,30,9,15,246.0,113.5,2.1,13.0,185.0,334.91,280.9
2016,12,30,9,30,261.0,128.0,2.0,13.0,212.0,373.62,312.48
2016,12,30,9,45,279.0,139.5,1.95,13.5,238.0,411.48,342.24
2016,12,30,10,0,297.0,151.0,1.9,14.0,264.0,450.03,371.82
2016,12,30,10,15,308.0,159.5,1.9,14.0,284.5,478.81,393.96
2016,12,30,10,30,319.0,168.0,1.9,14.0,305.0,507.41,415.72
2016,12,30,10,45,315.5,179.5,1.9,14.0,320.5,525.71,428.91
2016,12,30,11,0,312.0,191.0,1.9,14.0,336.0,542.86,441.18
2016,12,30,11,15,313.5,197.0,1.85,14.0,346.5,556.74,450.98
2016,12,30,11,30,315.0,203.0,1.8,14.0,357.0,569.6,460.0
2016,12,30,11,45,160.5,188.0,1.8,14.5,267.0,372.68,303.77
2016,12,30,12,0,6.0,173.0,1.8,15.0,177.0,156.16,124.62
2016,12,30,12,15,6.5,173.0,1.8,15.0,176.5,156.61,125.54
2016,12,30,12,30,7.0,173.0,1.8,15.0,176.0,157.24,126.1
2016,12,30,12,45,35.0,189.5,1.8,15.0,206.0,224.95,182.61
2016,12,30,13,0,63.0,206.0,1.8,15.0,236.0,274.56,223.51
2016,12,30,13,15,61.0,200.0,1.85,14.5,228.5,265.37,216.49
2016,12,30,13,30,59.0,194.0,1.9,14.0,221.0,256.43,209.89
2016,12,30,13,45,411.5,138.5,2.0,14.0,311.5,586.56,480.79
2016,12,30,14,0,764.0,83.0,2.1,14.0,402.0,836.12,665.72
2016,12,30,14,15,744.5,80.5,2.3,14.0,373.5,793.07,634.5
2016,12,30,14,30,725.0,78.0,2.5,14.0,345.0,754.79,608.94
2016,12,30,14,45,696.5,74.5,2.75,14.0,311.5,700.66,570.79
2016,12,30,15,0,668.0,71.0,3.0,14.0,278.0,646.45,531.25
2016,12,30,15,15,627.0,66.0,3.3,13.5,240.5,581.32,482.64
2016,12,30,15,30,586.0,61.0,3.6,13.0,203.0,517.92,432.77
2016,12,30,15,45,522.0,54.5,3.95,13.0,163.5,439.84,367.06
2016,12,30,16,0,458.0,48.0,4.3,13.0,124.0,366.51,303.06
2016,12,30,16,15,360.5,38.5,4.45,12.5,87.0,276.92,223.36
2016,12,30,16,30,263.0,29.0,4.6,12.0,50.0,196.62,137.19
2016,12,30,16,45,131.5,14.5,4.85,12.0,25.0,70.53,0.0
2016,12,30,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
